Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,1,7,45,0.0,8.5,6.45,11.0,8.5,6.98,0.0
2017,1,1,8,0,0.0,17.0,6.5,11.0,17.0,14.0,5.45
2017,1,1,8,15,0.0,27.5,6.65,11.0,27.5,22.7,13.47
2017,1,1,8,30,0.0,38.0,6.8,11.0,38.0,31.41,21.26
2017,1,1,8,45,0.0,49.0,6.95,11.5,49.0,40.8,29.52
2017,1,1,9,0,0.0,60.0,7.1,12.0,60.0,51.1,38.48
2017,1,1,9,15,0.0,71.0,7.2,12.0,71.0,61.35,47.39
2017,1,1,9,30,0.0,82.0,7.3,12.0,82.0,71.58,56.19
2017,1,1,9,45,0.0,92.0,7.4,12.0,92.0,80.74,64.0
2017,1,1,10,0,0.0,102.0,7.5,12.0,102.0,89.91,71.77
2017,1,1,10,15,16.0,136.0,7.6,12.0,143.0,140.13,115.19
2017,1,1,10,30,32.0,170.0,7.7,12.0,184.0,208.98,173.79
2017,1,1,10,45,16.5,163.0,7.8,12.0,170.0,166.21,136.82
2017,1,1,11,0,1.0,156.0,7.9,12.0,156.0,142.48,115.96
2017,1,1,11,15,0.5,130.0,7.95,12.0,130.0,114.09,91.83
2017,1,1,11,30,0.0,104.0,8.0,12.0,104.0,88.1,69.69
2017,1,1,11,45,0.0,99.5,8.05,12.0,99.5,83.76,65.97
2017,1,1,12,0,0.0,95.0,8.1,12.0,95.0,79.56,62.38
2017,1,1,12,15,6.5,139.0,8.1,12.0,142.5,125.63,101.67
2017,1,1,12,30,13.0,183.0,8.1,12.0,190.0,173.11,141.84
2017,1,1,12,45,6.5,166.5,8.15,12.0,170.0,150.94,122.98
2017,1,1,13,0,0.0,150.0,8.2,12.0,150.0,129.92,105.13
2017,1,1,13,15,180.5,165.0,8.15,12.0,249.0,281.74,236.66
2017,1,1,13,30,361.0,180.0,8.1,12.0,348.0,407.65,342.42
2017,1,1,13,45,180.5,145.5,8.1,12.0,229.5,250.88,209.37
2017,1,1,14,0,0.0,111.0,8.1,12.0,111.0,93.58,74.64
2017,1,1,14,15,0.0,98.0,8.05,12.0,98.0,82.1,64.99
2017,1,1,14,30,0.0,85.0,8.0,12.0,85.0,70.83,55.43
2017,1,1,14,45,0.0,77.0,8.0,12.0,77.0,64.0,49.63
2017,1,1,15,0,0.0,69.0,8.0,12.0,69.0,57.23,43.84
2017,1,1,15,15,0.0,60.0,7.8,11.5,60.0,49.7,37.41
2017,1,1,15,30,0.0,51.0,7.6,11.0,51.0,42.21,30.93
2017,1,1,15,45,0.0,41.5,7.45,11.0,41.5,34.31,23.95
2017,1,1,16,0,0.0,32.0,7.3,11.0,32.0,26.42,16.93
2017,1,1,16,15,0.0,22.5,7.1,11.0,22.5,18.55,10.57
2017,1,1,16,30,0.0,13.0,6.9,11.0,13.0,10.69,2.88
2017,1,1,16,45,0.0,6.5,6.7,11.0,6.5,5.34,0.0
2017,1,1,17,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,2,7,45,7.0,17.0,2.15,10.0,18.0,22.38,0.0
2017,1,2,8,0,14.0,34.0,2.1,10.0,36.0,54.39,38.08
2017,1,2,8,15,37.0,52.5,2.1,10.0,59.0,96.88,77.27
2017,1,2,8,30,60.0,71.0,2.1,10.0,82.0,138.56,114.69
2017,1,2,8,45,75.5,89.0,2.1,10.0,106.0,188.58,158.31
2017,1,2,9,0,91.0,107.0,2.1,10.0,130.0,223.87,188.98
2017,1,2,9,15,102.0,123.5,2.2,10.0,153.5,252.69,213.63
2017,1,2,9,30,113.0,140.0,2.3,10.0,177.0,281.43,237.77
2017,1,2,9,45,129.5,151.5,2.4,10.0,198.0,307.47,259.58
2017,1,2,10,0,146.0,163.0,2.5,10.0,219.0,333.61,281.19
2017,1,2,10,15,87.5,166.0,2.7,10.0,200.0,259.66,218.07
2017,1,2,10,30,29.0,169.0,2.9,10.0,181.0,204.84,170.06
2017,1,2,10,45,73.5,188.0,3.1,10.0,221.5,266.12,222.69
2017,1,2,11,0,118.0,207.0,3.3,10.0,262.0,344.86,288.27
2017,1,2,11,15,243.5,200.0,3.35,10.0,318.5,461.36,385.48
2017,1,2,11,30,369.0,193.0,3.4,10.0,375.0,554.52,461.61
2017,1,2,11,45,350.0,206.0,3.45,10.0,380.5,542.13,450.16
2017,1,2,12,0,331.0,219.0,3.5,10.0,386.0,528.84,438.64
2017,1,2,12,15,218.0,222.0,3.45,10.0,332.0,411.82,342.64
2017,1,2,12,30,105.0,225.0,3.4,10.0,278.0,303.2,251.79
2017,1,2,12,45,55.0,196.5,3.4,10.0,224.0,228.96,189.62
2017,1,2,13,0,5.0,168.0,3.4,10.0,170.0,150.58,122.99
2017,1,2,13,15,2.5,157.5,3.35,10.0,158.5,138.3,112.79
2017,1,2,13,30,0.0,147.0,3.3,10.0,147.0,126.53,102.9
2017,1,2,13,45,84.5,166.0,3.3,10.0,202.5,199.16,165.33
2017,1,2,14,0,169.0,185.0,3.3,10.0,258.0,264.18,219.34
2017,1,2,14,15,242.0,165.0,3.2,10.0,261.5,274.45,226.58
2017,1,2,14,30,315.0,145.0,3.1,10.0,265.0,268.53,219.26
2017,1,2,14,45,286.0,138.0,3.05,10.5,239.5,231.01,185.69
2017,1,2,15,0,257.0,131.0,3.0,11.0,214.0,196.37,154.73
2017,1,2,15,15,237.0,116.5,2.9,11.0,185.5,160.35,122.89
2017,1,2,15,30,217.0,102.0,2.8,11.0,157.0,126.8,93.68
2017,1,2,15,45,185.0,86.0,2.7,11.0,127.0,93.22,66.21
2017,1,2,16,0,153.0,70.0,2.6,11.0,97.0,63.8,44.19
2017,1,2,16,15,107.5,52.5,2.6,11.0,69.0,39.81,29.22
2017,1,2,16,30,62.0,35.0,2.6,11.0,41.0,27.4,16.51
2017,1,2,16,45,31.0,17.5,2.6,11.0,20.5,14.2,0.0
2017,1,2,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,1,3,7,45,13.5,17.0,7.9,12.0,18.0,27.14,0.0
2017,1,3,8,0,27.0,34.0,8.1,12.0,36.0,64.37,45.97
2017,1,3,8,15,48.0,51.0,8.25,12.0,58.5,116.42,93.44
2017,1,3,8,30,69.0,68.0,8.4,12.0,81.0,154.95,128.46
2017,1,3,8,45,80.0,85.5,8.6,12.5,103.5,186.12,156.2
2017,1,3,9,0,91.0,103.0,8.8,13.0,126.0,217.07,183.18
2017,1,3,9,15,99.0,119.0,8.95,13.0,148.0,242.74,205.46
2017,1,3,9,30,107.0,135.0,9.1,13.0,170.0,268.24,227.21
2017,1,3,9,45,112.0,149.0,9.25,13.0,189.0,287.7,243.51
2017,1,3,10,0,117.0,163.0,9.4,13.0,208.0,306.85,259.36
2017,1,3,10,15,250.5,161.5,9.45,13.0,267.0,442.87,376.54
2017,1,3,10,30,384.0,160.0,9.5,13.0,326.0,580.04,491.74
2017,1,3,10,45,192.0,115.0,9.55,13.0,198.0,319.84,272.18
2017,1,3,11,0,0.0,70.0,9.6,13.0,70.0,58.06,43.97
2017,1,3,11,15,0.0,89.5,9.6,13.0,89.5,74.79,58.2
2017,1,3,11,30,0.0,109.0,9.6,13.0,109.0,92.77,73.4
2017,1,3,11,45,0.0,113.5,9.65,13.5,113.5,96.76,76.57
2017,1,3,12,0,0.0,118.0,9.7,14.0,118.0,100.74,79.75
2017,1,3,12,15,0.0,75.0,9.6,14.0,75.0,62.25,47.24
2017,1,3,12,30,0.0,32.0,9.5,14.0,32.0,26.46,16.88
2017,1,3,12,45,6.5,106.0,9.45,14.0,109.5,94.09,74.41
2017,1,3,13,0,13.0,180.0,9.4,14.0,187.0,167.78,136.46
2017,1,3,13,15,6.5,125.0,9.35,14.0,128.5,110.65,88.39
2017,1,3,13,30,0.0,70.0,9.3,14.0,70.0,58.06,43.83
2017,1,3,13,45,0.0,87.0,9.25,14.0,87.0,72.46,56.13
2017,1,3,14,0,0.0,104.0,9.2,14.0,104.0,87.35,68.85
2017,1,3,14,15,0.0,74.5,9.25,14.0,74.5,61.8,47.22
2017,1,3,14,30,0.0,45.0,9.3,14.0,45.0,37.2,26.27
2017,1,3,14,45,0.0,40.5,9.35,14.0,40.5,33.46,23.1
2017,1,3,15,0,0.0,36.0,9.4,14.0,36.0,29.72,19.9
2017,1,3,15,15,0.0,31.5,9.5,14.0,31.5,25.98,16.69
2017,1,3,15,30,0.0,27.0,9.6,14.0,27.0,22.25,13.45
2017,1,3,15,45,0.0,22.0,9.7,14.0,22.0,18.11,9.83
2017,1,3,16,0,0.0,17.0,9.8,14.0,17.0,13.98,6.19
2017,1,3,16,15,0.0,12.0,9.9,14.0,12.0,9.86,2.9
2017,1,3,16,30,0.0,7.0,10.0,14.0,7.0,5.74,0.0
2017,1,3,16,45,0.0,3.5,10.1,14.0,3.5,2.87,0.0
2017,1,3,17,0,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,9.95,14.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,9.65,14.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,7.5,2.3,14.0,7.5,6.16,0.0
2017,1,4,8,0,0.0,15.0,2.3,14.0,15.0,12.34,4.04
2017,1,4,8,15,0.0,25.5,2.3,14.0,25.5,21.03,11.92
2017,1,4,8,30,0.0,36.0,2.3,14.0,36.0,29.75,19.61
2017,1,4,8,45,0.0,46.0,2.3,14.0,46.0,38.06,26.92
2017,1,4,9,0,0.0,56.0,2.3,14.0,56.0,46.71,34.46
2017,1,4,9,15,0.0,66.5,2.35,14.0,66.5,56.45,42.84
2017,1,4,9,30,0.0,77.0,2.4,14.0,77.0,66.17,51.13
2017,1,4,9,45,0.0,85.5,2.45,14.0,85.5,73.79,57.55
2017,1,4,10,0,0.0,94.0,2.5,14.0,94.0,81.44,63.96
2017,1,4,10,15,0.0,94.5,2.7,14.0,94.5,81.02,63.5
2017,1,4,10,30,0.0,95.0,2.9,14.0,95.0,80.86,63.27
2017,1,4,10,45,0.0,53.0,3.15,14.0,53.0,43.88,31.85
2017,1,4,11,0,0.0,11.0,3.4,14.0,11.0,9.07,2.11
2017,1,4,11,15,0.0,38.5,3.65,13.5,38.5,31.84,21.6
2017,1,4,11,30,0.0,66.0,3.9,13.0,66.0,54.73,41.13
2017,1,4,11,45,0.0,86.0,4.2,13.0,86.0,71.46,55.27
2017,1,4,12,0,0.0,106.0,4.5,13.0,106.0,89.57,70.54
2017,1,4,12,15,21.5,158.0,4.65,13.0,169.0,156.07,127.09
2017,1,4,12,30,43.0,210.0,4.8,13.0,232.0,238.36,195.73
2017,1,4,12,45,21.5,145.5,4.95,13.0,156.5,150.56,122.32
2017,1,4,13,0,0.0,81.0,5.1,13.0,81.0,67.26,51.7
2017,1,4,13,15,0.0,55.5,5.1,13.0,55.5,45.97,33.68
2017,1,4,13,30,0.0,30.0,5.1,13.0,30.0,24.79,15.61
2017,1,4,13,45,0.0,43.5,5.2,13.0,43.5,35.98,25.23
2017,1,4,14,0,0.0,57.0,5.3,13.0,57.0,47.2,34.88
2017,1,4,14,15,0.0,59.0,5.25,12.5,59.0,48.86,36.42
2017,1,4,14,30,0.0,61.0,5.2,12.0,61.0,50.52,37.99
2017,1,4,14,45,0.0,55.0,5.2,12.0,55.0,45.52,33.73
2017,1,4,15,0,0.0,49.0,5.2,12.0,49.0,40.52,29.45
2017,1,4,15,15,0.0,42.5,5.1,12.0,42.5,35.11,24.77
2017,1,4,15,30,0.0,36.0,5.0,12.0,36.0,29.72,20.07
2017,1,4,15,45,0.0,29.5,4.9,12.0,29.5,24.33,15.32
2017,1,4,16,0,0.0,23.0,4.8,12.0,23.0,18.94,10.54
2017,1,4,16,15,0.0,16.5,4.7,12.0,16.5,13.57,6.25
2017,1,4,16,30,0.0,10.0,4.6,12.0,10.0,8.21,1.11
2017,1,4,16,45,0.0,5.0,4.55,12.0,5.0,4.1,0.0
2017,1,4,17,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,1,5,7,45,176.5,15.5,5.55,10.0,32.5,180.27,11.58
2017,1,5,8,0,353.0,31.0,5.7,10.0,65.0,357.36,281.97
2017,1,5,8,15,445.0,39.0,5.7,10.0,104.5,450.84,376.68
2017,1,5,8,30,537.0,47.0,5.7,10.0,144.0,548.99,463.47
2017,1,5,8,45,597.5,51.5,5.75,10.5,185.0,618.82,523.15
2017,1,5,9,0,658.0,56.0,5.8,11.0,226.0,681.95,575.04
2017,1,5,9,15,695.5,60.0,5.7,11.0,264.5,731.92,615.13
2017,1,5,9,30,733.0,64.0,5.6,11.0,303.0,780.13,652.48
2017,1,5,9,45,593.5,95.0,5.6,11.0,302.0,705.08,592.63
2017,1,5,10,0,454.0,126.0,5.6,11.0,301.0,608.94,515.33
2017,1,5,10,15,643.0,98.5,5.55,11.0,366.5,757.53,633.01
2017,1,5,10,30,832.0,71.0,5.5,11.0,432.0,888.15,731.96
2017,1,5,10,45,847.5,71.5,5.5,11.0,455.0,896.67,736.73
2017,1,5,11,0,863.0,72.0,5.5,11.0,478.0,901.5,739.49
2017,1,5,11,15,871.5,72.5,5.55,11.0,494.0,886.82,727.91
2017,1,5,11,30,880.0,73.0,5.6,11.0,510.0,878.21,721.17
2017,1,5,11,45,886.0,73.5,5.65,11.0,518.5,863.79,710.11
2017,1,5,12,0,892.0,74.0,5.7,11.0,527.0,845.8,696.46
2017,1,5,12,15,893.0,74.0,5.7,11.0,528.0,819.63,676.37
2017,1,5,12,30,894.0,74.0,5.7,11.0,529.0,790.28,653.92
2017,1,5,12,45,741.5,107.5,5.7,11.0,481.5,691.93,577.28
2017,1,5,13,0,589.0,141.0,5.7,11.0,434.0,588.08,491.79
2017,1,5,13,15,569.0,142.5,5.65,11.0,418.0,541.38,453.29
2017,1,5,13,30,549.0,144.0,5.6,11.0,402.0,501.45,419.4
2017,1,5,13,45,707.5,105.0,5.55,11.0,422.0,528.37,440.4
2017,1,5,14,0,866.0,66.0,5.5,11.0,442.0,527.88,437.23
2017,1,5,14,15,713.0,86.0,5.45,11.0,382.5,432.47,355.62
2017,1,5,14,30,560.0,106.0,5.4,11.0,323.0,346.67,282.09
2017,1,5,14,45,544.5,99.0,5.35,11.0,294.0,299.3,238.76
2017,1,5,15,0,529.0,92.0,5.3,11.0,265.0,252.99,195.69
2017,1,5,15,15,625.5,71.5,5.15,10.5,251.5,222.71,162.25
2017,1,5,15,30,722.0,51.0,5.0,10.0,238.0,182.25,119.57
2017,1,5,15,45,666.0,47.0,4.85,10.0,196.0,125.35,72.61
2017,1,5,16,0,610.0,43.0,4.7,10.0,154.0,74.95,38.94
2017,1,5,16,15,522.5,36.0,4.6,10.0,113.0,32.21,22.8
2017,1,5,16,30,435.0,29.0,4.5,10.0,72.0,24.06,14.47
2017,1,5,16,45,217.5,14.5,4.45,10.0,36.0,11.7,0.0
2017,1,5,17,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,6,7,45,117.0,16.5,2.65,8.0,28.0,133.1,8.12
2017,1,6,8,0,234.0,33.0,2.7,8.0,56.0,267.25,210.89
2017,1,6,8,15,284.5,47.0,2.7,8.0,89.0,330.86,277.25
2017,1,6,8,30,335.0,61.0,2.7,8.0,122.0,397.07,337.16
2017,1,6,8,45,368.0,73.0,2.7,8.5,155.0,447.06,380.44
2017,1,6,9,0,401.0,85.0,2.7,9.0,188.0,497.4,422.14
2017,1,6,9,15,418.5,96.5,2.65,9.0,219.5,532.99,451.08
2017,1,6,9,30,436.0,108.0,2.6,9.0,251.0,567.38,478.21
2017,1,6,9,45,458.0,114.5,2.55,9.5,279.0,597.85,500.6
2017,1,6,10,0,480.0,121.0,2.5,10.0,307.0,626.83,521.27
2017,1,6,10,15,380.5,149.5,2.5,10.0,303.5,568.74,472.98
2017,1,6,10,30,281.0,178.0,2.5,10.0,300.0,488.64,407.08
2017,1,6,10,45,563.5,126.5,2.55,10.0,387.0,709.34,583.61
2017,1,6,11,0,846.0,75.0,2.6,10.0,474.0,890.98,716.12
2017,1,6,11,15,703.5,113.0,2.65,10.0,452.0,801.89,648.81
2017,1,6,11,30,561.0,151.0,2.7,10.0,430.0,696.11,570.06
2017,1,6,11,45,716.5,112.0,2.75,10.0,474.5,779.16,633.43
2017,1,6,12,0,872.0,73.0,2.8,10.0,519.0,829.23,669.91
2017,1,6,12,15,689.5,122.0,2.8,10.0,475.0,724.29,591.12
2017,1,6,12,30,507.0,171.0,2.8,10.0,431.0,602.39,495.58
2017,1,6,12,45,567.0,151.0,2.85,10.5,437.0,603.29,496.96
2017,1,6,13,0,627.0,131.0,2.9,11.0,443.0,605.9,498.24
2017,1,6,13,15,563.0,143.5,2.85,11.0,418.0,539.57,444.57
2017,1,6,13,30,499.0,156.0,2.8,11.0,393.0,483.92,398.9
2017,1,6,13,45,266.5,165.0,2.75,11.0,291.0,321.47,265.85
2017,1,6,14,0,34.0,174.0,2.7,11.0,189.0,175.79,143.9
2017,1,6,14,15,172.5,162.0,2.75,11.0,230.0,233.3,192.08
2017,1,6,14,30,311.0,150.0,2.8,11.0,271.0,274.17,223.34
2017,1,6,14,45,290.5,140.5,2.85,11.0,245.5,237.29,190.68
2017,1,6,15,0,270.0,131.0,2.9,11.0,220.0,202.46,159.75
2017,1,6,15,15,255.0,116.0,2.95,11.0,192.0,166.34,127.59
2017,1,6,15,30,240.0,101.0,3.0,11.0,164.0,132.13,97.43
2017,1,6,15,45,215.0,85.5,3.05,11.0,134.5,98.28,69.2
2017,1,6,16,0,190.0,70.0,3.1,11.0,105.0,67.74,46.04
2017,1,6,16,15,151.5,53.5,3.1,11.0,76.5,40.83,30.33
2017,1,6,16,30,113.0,37.0,3.1,11.0,48.0,28.67,18.43
2017,1,6,16,45,56.5,18.5,3.15,11.0,24.0,14.74,0.0
2017,1,6,17,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,10.15,12.5,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,10.75,13.5,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,10.9,14.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,11.1,14.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,11.2,14.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,11.2,14.0,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,11.1,14.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,12.5,11.0,14.5,12.5,10.3,0.0
2017,1,7,8,0,0.0,25.0,10.9,15.0,25.0,20.66,10.48
2017,1,7,8,15,0.0,41.0,10.75,15.0,41.0,38.16,26.02
2017,1,7,8,30,0.0,57.0,10.6,15.0,57.0,54.74,40.52
2017,1,7,8,45,0.5,74.5,10.5,15.0,74.5,73.26,56.64
2017,1,7,9,0,1.0,92.0,10.4,15.0,92.0,91.39,72.31
2017,1,7,9,15,6.5,106.5,10.1,15.0,108.5,109.75,88.25
2017,1,7,9,30,12.0,121.0,9.8,15.0,125.0,128.32,104.21
2017,1,7,9,45,16.5,134.0,9.5,15.0,140.0,144.25,117.74
2017,1,7,10,0,21.0,147.0,9.2,15.0,155.0,160.31,131.27
2017,1,7,10,15,10.5,121.0,8.9,15.0,125.0,118.19,95.17
2017,1,7,10,30,0.0,95.0,8.6,15.0,95.0,80.79,63.0
2017,1,7,10,45,1.0,127.0,8.35,15.0,128.0,113.0,90.09
2017,1,7,11,0,2.0,159.0,8.1,15.0,161.0,146.19,117.77
2017,1,7,11,15,20.0,181.0,7.9,15.0,192.0,184.41,150.2
2017,1,7,11,30,38.0,203.0,7.7,15.0,223.0,239.74,196.44
2017,1,7,11,45,19.0,183.0,7.5,15.0,193.5,181.94,147.73
2017,1,7,12,0,0.0,163.0,7.3,15.0,164.0,144.16,115.56
2017,1,7,12,15,4.5,172.0,7.25,15.0,175.0,156.06,125.62
2017,1,7,12,30,9.0,181.0,7.2,15.0,186.0,167.67,135.39
2017,1,7,12,45,4.5,145.0,7.15,15.0,147.5,128.58,102.76
2017,1,7,13,0,0.0,109.0,7.1,15.0,109.0,91.88,71.99
2017,1,7,13,15,44.5,158.5,6.75,15.0,180.0,175.37,142.86
2017,1,7,13,30,89.0,208.0,6.4,15.0,251.0,250.42,205.35
2017,1,7,13,45,62.5,192.0,6.1,15.0,221.5,213.06,173.86
2017,1,7,14,0,36.0,176.0,5.8,15.0,192.0,178.78,145.11
2017,1,7,14,15,54.0,169.5,5.45,14.5,191.5,177.76,144.5
2017,1,7,14,30,72.0,163.0,5.1,14.0,191.0,174.8,141.88
2017,1,7,14,45,70.0,149.0,4.75,14.0,174.5,155.67,125.39
2017,1,7,15,0,68.0,135.0,4.4,14.0,158.0,136.99,109.19
2017,1,7,15,15,61.5,119.0,4.0,14.0,138.0,115.93,91.05
2017,1,7,15,30,55.0,103.0,3.6,14.0,118.0,95.96,73.91
2017,1,7,15,45,47.0,86.0,3.25,14.0,97.5,76.11,57.14
2017,1,7,16,0,39.0,69.0,2.9,14.0,77.0,57.64,41.92
2017,1,7,16,15,22.0,52.0,2.55,14.0,56.5,40.76,29.95
2017,1,7,16,30,5.0,35.0,2.2,14.0,36.0,28.11,17.87
2017,1,7,16,45,2.5,17.5,1.9,14.0,18.0,14.46,0.45
2017,1,7,17,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,7.3,14.5,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,11.0,15.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,11.35,15.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,11.7,15.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,12.1,15.5,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,12.5,16.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,12.4,15.5,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,12.3,15.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,12.25,15.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,12.1,15.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,12.0,15.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,11.95,15.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,11.75,15.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,11.6,15.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,11.5,15.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,11.4,15.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,11.25,15.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,10.95,15.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,10.8,15.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,10.7,15.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,10.6,15.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,10.55,15.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,10.5,15.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,10.65,15.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,10.8,15.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,10.95,15.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,11.15,15.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,11.2,15.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,11.25,15.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,11.3,15.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,5.0,11.35,15.0,5.0,4.1,0.0
2017,1,8,8,0,0.0,10.0,11.4,15.0,10.0,8.21,0.76
2017,1,8,8,15,0.0,16.0,11.35,15.0,16.0,13.16,5.28
2017,1,8,8,30,0.0,22.0,11.3,15.0,22.0,18.12,9.65
2017,1,8,8,45,0.0,29.0,11.25,15.0,29.0,23.91,14.72
2017,1,8,9,0,0.0,36.0,11.2,15.0,36.0,29.72,19.76
2017,1,8,9,15,0.0,42.0,11.4,15.0,42.0,34.7,24.07
2017,1,8,9,30,0.0,48.0,11.6,15.0,48.0,39.69,28.33
2017,1,8,9,45,0.0,54.0,11.8,15.0,54.0,44.69,32.57
2017,1,8,10,0,0.0,60.0,12.0,15.0,60.0,49.69,36.78
2017,1,8,10,15,0.0,35.5,12.2,15.0,35.5,29.33,19.38
2017,1,8,10,30,0.0,11.0,12.4,15.0,11.0,9.07,2.07
2017,1,8,10,45,0.0,12.0,12.65,15.0,12.0,9.9,2.77
2017,1,8,11,0,0.0,13.0,12.9,15.0,13.0,10.72,3.47
2017,1,8,11,15,0.0,12.5,12.75,15.0,12.5,10.31,3.11
2017,1,8,11,30,0.0,12.0,12.6,15.0,12.0,9.9,2.75
2017,1,8,11,45,0.0,24.0,12.5,15.0,24.0,19.83,11.17
2017,1,8,12,0,0.0,36.0,12.4,15.0,36.0,29.78,19.6
2017,1,8,12,15,0.0,55.5,12.05,15.0,55.5,45.99,33.31
2017,1,8,12,30,0.0,75.0,11.7,15.0,75.0,62.26,47.04
2017,1,8,12,45,0.0,58.5,11.35,15.0,58.5,48.49,35.43
2017,1,8,13,0,0.0,42.0,11.0,15.0,42.0,34.76,23.83
2017,1,8,13,15,0.0,28.5,10.7,15.0,28.5,23.55,14.35
2017,1,8,13,30,0.0,15.0,10.4,15.0,15.0,12.38,4.87
2017,1,8,13,45,0.0,38.0,10.1,15.0,38.0,31.42,21.09
2017,1,8,14,0,0.0,61.0,9.8,15.0,61.0,50.54,37.37
2017,1,8,14,15,0.0,36.5,9.55,15.0,36.5,30.16,20.09
2017,1,8,14,30,0.0,12.0,9.3,15.0,12.0,9.88,2.8
2017,1,8,14,45,0.0,11.0,9.05,15.0,11.0,9.06,2.1
2017,1,8,15,0,0.0,10.0,8.8,15.0,10.0,8.23,1.4
2017,1,8,15,15,0.0,8.5,8.55,15.0,8.5,6.99,0.33
2017,1,8,15,30,0.0,7.0,8.3,15.0,7.0,5.75,0.0
2017,1,8,15,45,0.0,6.0,8.05,15.0,6.0,4.92,0.0
2017,1,8,16,0,0.0,5.0,7.8,15.0,5.0,4.1,0.0
2017,1,8,16,15,0.0,3.5,7.75,15.0,3.5,2.87,0.0
2017,1,8,16,30,0.0,2.0,7.7,15.0,2.0,1.64,0.0
2017,1,8,16,45,0.0,1.0,7.65,15.0,1.0,0.82,0.0
2017,1,8,17,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,9,7,45,0.0,16.5,3.5,13.5,16.5,13.63,0.0
2017,1,9,8,0,0.0,33.0,3.5,14.0,33.0,33.99,21.13
2017,1,9,8,15,15.0,50.5,3.5,14.0,53.5,74.39,56.85
2017,1,9,8,30,30.0,68.0,3.5,14.0,74.0,107.12,85.89
2017,1,9,8,45,39.0,85.5,3.5,14.0,95.0,134.7,110.17
2017,1,9,9,0,48.0,103.0,3.5,14.0,116.0,162.19,134.03
2017,1,9,9,15,54.5,119.5,3.6,14.0,136.0,185.84,154.22
2017,1,9,9,30,61.0,136.0,3.7,14.0,156.0,209.48,174.09
2017,1,9,9,45,71.0,150.0,3.8,14.0,175.5,232.56,193.4
2017,1,9,10,0,81.0,164.0,3.9,14.0,195.0,255.72,212.54
2017,1,9,10,15,70.5,174.0,4.0,14.0,203.0,254.15,210.43
2017,1,9,10,30,60.0,184.0,4.1,14.0,211.0,252.61,208.41
2017,1,9,10,45,151.5,194.5,4.2,14.0,266.0,365.14,302.86
2017,1,9,11,0,243.0,205.0,4.3,14.0,321.0,476.26,393.3
2017,1,9,11,15,325.5,198.0,4.35,14.0,358.5,534.61,440.71
2017,1,9,11,30,408.0,191.0,4.4,14.0,396.0,608.75,499.38
2017,1,9,11,45,239.5,208.0,4.5,14.0,329.0,451.99,372.04
2017,1,9,12,0,71.0,225.0,4.6,14.0,262.0,286.06,234.17
2017,1,9,12,15,39.0,202.0,4.7,14.0,222.5,229.14,187.03
2017,1,9,12,30,7.0,179.0,4.8,14.0,183.0,163.96,132.32
2017,1,9,12,45,34.5,198.0,4.9,14.0,216.0,215.13,175.55
2017,1,9,13,0,62.0,217.0,5.0,14.0,249.0,252.07,206.48
2017,1,9,13,15,31.0,165.0,5.0,14.0,181.0,172.92,140.55
2017,1,9,13,30,0.0,113.0,5.0,14.0,113.0,95.3,75.18
2017,1,9,13,45,0.0,115.5,5.05,14.0,115.5,97.47,77.15
2017,1,9,14,0,0.0,118.0,5.1,14.0,118.0,99.6,79.06
2017,1,9,14,15,0.0,106.5,5.05,14.0,106.5,89.39,70.54
2017,1,9,14,30,0.0,95.0,5.0,14.0,95.0,79.35,62.15
2017,1,9,14,45,0.0,86.0,4.95,14.0,86.0,71.6,55.66
2017,1,9,15,0,0.0,77.0,4.9,14.0,77.0,63.93,49.19
2017,1,9,15,15,0.0,67.5,4.85,14.0,67.5,55.94,42.39
2017,1,9,15,30,0.0,58.0,4.8,14.0,58.0,48.03,35.59
2017,1,9,15,45,0.0,47.5,4.8,14.0,47.5,39.3,28.01
2017,1,9,16,0,0.0,37.0,4.8,14.0,37.0,30.57,20.37
2017,1,9,16,15,0.0,27.5,4.7,14.0,27.5,22.69,14.24
2017,1,9,16,30,0.0,18.0,4.6,14.0,18.0,14.82,6.89
2017,1,9,16,45,0.0,10.5,4.55,14.0,10.5,8.63,0.0
2017,1,9,17,0,0.0,3.0,4.5,14.0,3.0,2.56,0.0
2017,1,9,17,15,0.0,1.5,4.55,13.5,1.5,0.0,0.0
2017,1,9,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,11.0,6.65,14.0,11.0,9.05,0.0
2017,1,10,8,0,0.0,22.0,6.7,14.0,22.0,18.16,8.66
2017,1,10,8,15,0.0,35.5,6.8,14.0,35.5,30.14,19.5
2017,1,10,8,30,0.0,49.0,6.9,14.0,49.0,43.5,31.23
2017,1,10,8,45,0.0,62.5,7.0,14.0,62.5,56.54,42.64
2017,1,10,9,0,0.0,76.0,7.1,14.0,76.0,69.4,53.81
2017,1,10,9,15,0.0,89.5,7.2,14.0,89.5,82.18,64.79
2017,1,10,9,30,0.0,103.0,7.3,14.0,103.0,94.92,75.62
2017,1,10,9,45,0.0,114.0,7.4,14.0,114.0,104.74,83.88
2017,1,10,10,0,0.0,125.0,7.5,14.0,125.0,114.64,92.14
2017,1,10,10,15,8.0,145.0,7.6,14.0,148.5,142.23,115.63
2017,1,10,10,30,16.0,165.0,7.7,14.0,172.0,169.81,138.93
2017,1,10,10,45,8.0,150.5,7.8,14.0,154.0,143.97,116.71
2017,1,10,11,0,0.0,136.0,7.9,14.0,136.0,120.07,96.14
2017,1,10,11,15,0.0,135.0,7.95,14.0,135.0,118.22,94.49
2017,1,10,11,30,0.0,134.0,8.0,14.0,134.0,116.58,93.03
2017,1,10,11,45,0.0,115.5,8.05,14.0,115.5,98.45,77.75
2017,1,10,12,0,0.0,97.0,8.1,14.0,97.0,81.26,63.25
2017,1,10,12,15,0.0,106.0,8.0,14.0,106.0,89.34,70.05
2017,1,10,12,30,0.0,115.0,7.9,14.0,115.0,97.44,76.86
2017,1,10,12,45,0.0,113.0,7.85,14.0,113.0,95.51,75.26
2017,1,10,13,0,0.0,111.0,7.8,14.0,111.0,93.62,73.71
2017,1,10,13,15,0.0,117.5,7.9,14.0,117.5,99.39,78.64
2017,1,10,13,30,0.0,124.0,8.0,14.0,124.0,105.15,83.57
2017,1,10,13,45,0.0,94.0,8.15,14.0,94.0,78.49,61.15
2017,1,10,14,0,0.0,64.0,8.3,14.0,64.0,53.04,39.64
2017,1,10,14,15,0.0,90.5,8.35,14.0,90.5,75.47,58.79
2017,1,10,14,30,0.0,117.0,8.4,14.0,117.0,98.42,78.36
2017,1,10,14,45,0.0,106.5,8.5,14.0,106.5,89.12,70.58
2017,1,10,15,0,0.0,96.0,8.6,14.0,96.0,79.95,62.85
2017,1,10,15,15,0.0,84.0,8.8,14.0,84.0,69.64,54.08
2017,1,10,15,30,0.0,72.0,9.0,14.0,72.0,59.47,45.35
2017,1,10,15,45,0.0,59.0,9.2,14.5,59.0,48.64,35.89
2017,1,10,16,0,0.0,46.0,9.4,15.0,46.0,37.98,26.54
2017,1,10,16,15,0.0,34.0,9.55,15.0,34.0,28.1,18.89
2017,1,10,16,30,0.0,22.0,9.7,15.0,22.0,18.14,9.69
2017,1,10,16,45,0.0,13.0,9.85,15.0,13.0,10.7,0.9
2017,1,10,17,0,0.0,4.0,10.0,15.0,4.0,3.41,0.0
2017,1,10,17,15,0.0,2.0,10.0,15.0,2.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,9.85,15.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,7.8,14.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,11,7,45,151.5,18.0,5.6,12.5,33.0,166.44,28.32
2017,1,11,8,0,303.0,36.0,5.6,13.0,66.0,322.53,253.99
2017,1,11,8,15,399.5,45.0,5.55,13.0,106.0,420.97,349.02
2017,1,11,8,30,496.0,54.0,5.5,13.0,146.0,523.78,438.25
2017,1,11,8,45,553.5,60.5,5.5,13.0,186.5,593.9,498.15
2017,1,11,9,0,611.0,67.0,5.5,13.0,227.0,664.41,556.19
2017,1,11,9,15,650.5,71.5,5.45,13.0,266.0,716.08,597.29
2017,1,11,9,30,690.0,76.0,5.4,13.0,305.0,766.34,636.02
2017,1,11,9,45,345.0,92.5,5.35,13.0,207.0,465.04,394.27
2017,1,11,10,0,0.0,109.0,5.3,13.0,109.0,96.89,77.1
2017,1,11,10,15,208.0,134.0,5.25,13.0,226.0,367.44,310.98
2017,1,11,10,30,416.0,159.0,5.2,13.0,343.0,611.78,510.64
2017,1,11,10,45,486.0,152.0,5.2,13.0,378.0,663.16,550.79
2017,1,11,11,0,556.0,145.0,5.2,13.0,413.0,711.5,588.05
2017,1,11,11,15,406.5,183.0,5.1,12.5,382.0,610.25,505.6
2017,1,11,11,30,257.0,221.0,5.0,12.0,351.0,492.82,408.97
2017,1,11,11,45,449.0,178.0,4.9,12.0,410.0,618.85,513.4
2017,1,11,12,0,641.0,135.0,4.8,12.0,469.0,726.6,598.79
2017,1,11,12,15,670.5,126.5,4.6,12.0,476.0,719.88,591.97
2017,1,11,12,30,700.0,118.0,4.4,12.0,483.0,708.85,582.58
2017,1,11,12,45,641.0,133.5,4.25,12.0,464.5,653.17,537.69
2017,1,11,13,0,582.0,149.0,4.1,12.0,446.0,598.07,492.61
2017,1,11,13,15,433.5,177.0,4.0,12.0,395.0,492.68,406.7
2017,1,11,13,30,285.0,205.0,3.9,12.0,344.0,392.48,324.02
2017,1,11,13,45,373.5,179.5,3.8,12.0,353.0,400.62,330.98
2017,1,11,14,0,462.0,154.0,3.7,12.0,362.0,410.34,337.53
2017,1,11,14,15,294.0,163.5,3.6,12.0,293.0,302.0,247.54
2017,1,11,14,30,126.0,173.0,3.5,12.0,224.0,213.57,174.29
2017,1,11,14,45,121.5,159.0,3.45,12.0,205.0,189.19,153.37
2017,1,11,15,0,117.0,145.0,3.4,12.0,186.0,165.48,132.67
