Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,15,15,111.5,128.5,3.15,12.0,164.0,140.07,110.43
2017,1,11,15,30,106.0,112.0,2.9,12.0,142.0,115.63,89.06
2017,1,11,15,45,96.0,94.5,2.65,12.0,118.5,90.8,67.95
2017,1,11,16,0,86.0,77.0,2.4,12.0,95.0,67.61,49.09
2017,1,11,16,15,70.0,59.0,2.15,11.5,71.5,45.77,34.88
2017,1,11,16,30,54.0,41.0,1.9,11.0,48.0,32.11,22.06
2017,1,11,16,45,27.0,25.0,1.7,11.0,28.5,20.0,7.73
2017,1,11,17,0,0.0,9.0,1.5,11.0,9.0,7.68,0.0
2017,1,11,17,15,0.0,4.5,1.35,11.0,4.5,0.0,0.0
2017,1,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,6.8,10.5,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,1,12,7,45,163.5,17.0,6.65,10.0,33.5,174.02,36.34
2017,1,12,8,0,327.0,34.0,6.6,10.0,67.0,339.71,271.8
2017,1,12,8,15,418.0,43.0,6.5,10.0,107.0,433.8,364.61
2017,1,12,8,30,509.0,52.0,6.4,10.0,147.0,532.42,451.89
2017,1,12,8,45,562.5,59.0,6.3,10.0,188.0,599.93,510.58
2017,1,12,9,0,616.0,66.0,6.2,10.0,229.0,667.82,567.31
2017,1,12,9,15,439.0,97.5,6.05,10.0,223.0,553.59,474.2
2017,1,12,9,30,262.0,129.0,5.9,10.0,217.0,418.38,358.9
2017,1,12,9,45,131.0,103.5,5.75,10.0,147.5,241.15,206.83
2017,1,12,10,0,0.0,78.0,5.6,10.0,78.0,65.17,50.86
2017,1,12,10,15,81.0,136.0,5.5,10.0,172.0,231.83,196.51
2017,1,12,10,30,162.0,194.0,5.4,10.0,266.0,379.82,321.53
2017,1,12,10,45,81.0,157.0,5.3,10.0,193.0,233.39,196.58
2017,1,12,11,0,0.0,120.0,5.2,10.0,120.0,103.92,83.65
2017,1,12,11,15,0.0,124.0,5.1,10.0,124.0,107.25,86.48
2017,1,12,11,30,0.0,128.0,5.0,10.0,128.0,110.63,89.26
2017,1,12,11,45,428.0,107.0,4.95,10.0,331.0,528.72,448.51
2017,1,12,12,0,856.0,86.0,4.9,10.0,534.0,848.52,697.97
2017,1,12,12,15,856.5,86.0,4.85,10.0,534.5,822.61,675.89
2017,1,12,12,30,857.0,86.0,4.8,10.0,535.0,793.56,653.63
2017,1,12,12,45,446.0,147.0,4.8,10.0,380.5,514.08,430.65
2017,1,12,13,0,35.0,208.0,4.8,10.0,226.0,222.88,183.91
2017,1,12,13,15,232.5,193.5,4.8,10.0,308.0,361.98,303.63
2017,1,12,13,30,430.0,179.0,4.8,10.0,390.0,469.39,392.52
2017,1,12,13,45,634.5,126.5,4.8,10.0,422.0,517.5,431.44
2017,1,12,14,0,839.0,74.0,4.8,10.0,454.0,536.8,445.06
2017,1,12,14,15,701.0,93.5,4.75,10.0,398.0,444.44,366.34
2017,1,12,14,30,563.0,113.0,4.7,10.0,342.0,362.62,296.3
2017,1,12,14,45,544.5,107.5,4.7,10.0,313.0,314.97,253.13
2017,1,12,15,0,526.0,102.0,4.7,10.0,284.0,264.87,207.19
2017,1,12,15,15,506.0,92.0,4.65,10.0,251.0,219.54,165.06
2017,1,12,15,30,486.0,82.0,4.6,10.0,218.0,172.47,122.15
2017,1,12,15,45,445.0,73.0,4.6,10.0,182.0,123.04,80.36
2017,1,12,16,0,404.0,64.0,4.6,10.0,146.0,81.45,49.75
2017,1,12,16,15,352.5,51.5,4.5,10.0,110.5,42.05,31.82
2017,1,12,16,30,301.0,39.0,4.4,10.0,75.0,31.9,22.05
2017,1,12,16,45,150.5,27.5,4.3,10.0,45.5,21.27,9.38
2017,1,12,17,0,0.0,16.0,4.2,10.0,16.0,13.66,0.0
2017,1,12,17,15,0.0,8.0,4.1,10.0,8.0,0.0,0.0
2017,1,12,17,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,13,7,45,223.0,14.5,3.9,10.0,37.5,212.92,53.26
2017,1,13,8,0,446.0,29.0,3.9,10.0,75.0,414.02,328.21
2017,1,13,8,15,531.5,36.5,3.85,10.0,117.0,506.75,419.16
2017,1,13,8,30,617.0,44.0,3.8,10.0,159.0,602.88,501.91
2017,1,13,8,45,672.5,48.0,3.75,10.5,202.0,671.84,558.51
2017,1,13,9,0,728.0,52.0,3.7,11.0,245.0,740.53,612.14
2017,1,13,9,15,761.5,55.5,3.65,11.0,285.0,788.18,648.59
2017,1,13,9,30,795.0,59.0,3.6,11.0,325.0,833.88,682.34
2017,1,13,9,45,822.0,60.0,3.6,11.0,361.5,867.77,706.59
2017,1,13,10,0,849.0,61.0,3.6,11.0,398.0,888.71,720.85
2017,1,13,10,15,864.5,63.0,3.65,11.0,427.5,907.08,733.42
2017,1,13,10,30,880.0,65.0,3.7,11.0,457.0,922.06,743.45
2017,1,13,10,45,891.0,66.0,3.8,11.5,480.5,927.86,745.79
2017,1,13,11,0,902.0,67.0,3.9,12.0,504.0,929.98,745.6
2017,1,13,11,15,908.5,67.5,3.95,12.0,520.0,923.55,740.41
2017,1,13,11,30,915.0,68.0,4.0,12.0,536.0,913.38,732.71
2017,1,13,11,45,918.5,68.5,4.1,12.0,544.5,896.83,720.77
2017,1,13,12,0,922.0,69.0,4.2,12.0,553.0,876.67,706.33
2017,1,13,12,15,922.0,69.0,4.25,12.0,554.0,849.46,686.62
2017,1,13,12,30,922.0,69.0,4.3,12.0,555.0,818.97,664.49
2017,1,13,12,45,921.0,68.0,4.35,12.0,548.5,783.39,638.46
2017,1,13,13,0,920.0,67.0,4.4,12.0,542.0,744.91,610.09
2017,1,13,13,15,914.0,66.5,4.4,12.0,527.5,700.87,576.6
2017,1,13,13,30,908.0,66.0,4.4,12.0,513.0,654.66,538.93
2017,1,13,13,45,898.5,64.5,4.45,12.5,491.0,603.34,495.62
2017,1,13,14,0,889.0,63.0,4.5,13.0,469.0,550.65,450.21
2017,1,13,14,15,875.0,61.5,4.45,13.0,440.5,494.67,401.56
2017,1,13,14,30,861.0,60.0,4.4,13.0,412.0,438.3,351.26
2017,1,13,14,45,840.5,58.0,4.35,13.0,378.0,378.86,297.27
2017,1,13,15,0,820.0,56.0,4.3,13.0,344.0,320.06,242.74
2017,1,13,15,15,790.0,53.5,4.2,12.5,305.0,259.15,186.67
2017,1,13,15,30,760.0,51.0,4.1,12.0,266.0,200.87,133.58
2017,1,13,15,45,714.5,47.0,4.1,12.0,223.5,142.03,83.71
2017,1,13,16,0,669.0,43.0,4.1,12.0,181.0,88.32,45.34
2017,1,13,16,15,595.0,37.0,4.15,12.0,138.0,37.88,27.92
2017,1,13,16,30,521.0,31.0,4.2,12.0,95.0,27.91,18.5
2017,1,13,16,45,386.0,22.0,4.3,12.0,58.5,19.81,8.84
2017,1,13,17,0,251.0,13.0,4.4,12.0,22.0,11.1,0.0
2017,1,13,17,15,125.5,6.5,4.4,12.0,11.0,5.55,0.0
2017,1,13,17,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,14,7,45,213.0,15.0,2.6,11.0,37.0,206.98,59.01
2017,1,14,8,0,426.0,30.0,2.5,11.0,74.0,411.28,324.08
2017,1,14,8,15,513.0,37.5,2.5,11.0,116.0,502.75,411.81
2017,1,14,8,30,600.0,45.0,2.5,11.0,158.0,590.13,486.22
2017,1,14,8,45,653.0,50.0,2.5,11.5,200.5,657.92,540.92
2017,1,14,9,0,706.0,55.0,2.5,12.0,243.0,725.49,592.76
2017,1,14,9,15,740.5,58.5,2.55,12.0,283.0,773.86,629.48
2017,1,14,9,30,775.0,62.0,2.6,12.0,323.0,820.32,663.67
2017,1,14,9,45,797.5,64.5,2.7,12.5,358.5,852.06,685.34
2017,1,14,10,0,820.0,67.0,2.8,13.0,394.0,880.9,704.52
2017,1,14,10,15,836.5,69.0,2.9,13.0,423.5,900.27,717.93
2017,1,14,10,30,853.0,71.0,3.0,13.0,453.0,916.2,728.88
2017,1,14,10,45,863.0,73.0,3.15,13.0,476.5,922.45,733.32
2017,1,14,11,0,873.0,75.0,3.3,13.0,500.0,924.97,735.25
2017,1,14,11,15,880.0,75.5,3.35,13.0,516.0,909.34,723.55
2017,1,14,11,30,887.0,76.0,3.4,13.0,532.0,900.0,716.65
2017,1,14,11,45,889.5,77.0,3.5,13.5,540.5,883.67,703.78
2017,1,14,12,0,892.0,78.0,3.6,14.0,549.0,863.85,688.52
2017,1,14,12,15,892.5,78.0,3.6,14.0,550.0,837.74,669.49
2017,1,14,12,30,893.0,78.0,3.6,14.0,551.0,808.43,648.18
2017,1,14,12,45,894.5,76.5,3.65,14.0,545.0,775.05,624.08
2017,1,14,13,0,896.0,75.0,3.7,14.0,539.0,738.67,597.64
2017,1,14,13,15,889.5,74.0,3.75,14.0,524.5,694.56,564.54
2017,1,14,13,30,883.0,73.0,3.8,14.0,510.0,648.4,527.72
2017,1,14,13,45,872.0,72.0,3.85,14.0,488.5,597.77,486.48
2017,1,14,14,0,861.0,71.0,3.9,14.0,467.0,548.65,445.26
2017,1,14,14,15,846.0,69.5,3.9,13.5,438.5,492.66,398.12
2017,1,14,14,30,831.0,68.0,3.9,13.0,410.0,436.45,349.28
2017,1,14,14,45,808.5,65.5,3.95,13.0,376.0,376.48,295.5
2017,1,14,15,0,786.0,63.0,4.0,13.0,342.0,317.73,241.6
2017,1,14,15,15,754.5,60.0,4.0,13.0,303.0,257.69,186.39
2017,1,14,15,30,723.0,57.0,4.0,13.0,264.0,200.53,134.44
2017,1,14,15,45,674.5,52.5,4.0,13.0,221.5,142.83,85.84
2017,1,14,16,0,626.0,48.0,4.0,13.0,179.0,90.73,48.51
2017,1,14,16,15,550.0,41.5,4.05,12.5,137.0,39.43,23.91
2017,1,14,16,30,474.0,35.0,4.1,12.0,95.0,28.84,19.38
2017,1,14,16,45,237.0,28.5,4.2,12.0,58.5,23.52,12.14
2017,1,14,17,0,0.0,22.0,4.3,12.0,22.0,18.78,0.0
2017,1,14,17,15,0.0,11.0,4.35,12.0,11.0,9.39,0.0
2017,1,14,17,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,15,7,45,88.5,18.5,4.0,10.0,27.5,117.8,35.9
2017,1,15,8,0,177.0,37.0,4.0,10.0,55.0,229.31,182.79
2017,1,15,8,15,220.0,52.5,3.95,10.0,86.5,287.3,240.41
2017,1,15,8,30,263.0,68.0,3.9,10.0,118.0,347.55,294.86
2017,1,15,8,45,293.0,82.5,3.85,10.0,151.0,396.77,338.19
2017,1,15,9,0,323.0,97.0,3.8,10.0,184.0,446.33,380.36
2017,1,15,9,15,349.5,107.0,3.7,10.0,214.5,486.67,413.76
2017,1,15,9,30,376.0,117.0,3.6,10.0,245.0,526.55,445.85
2017,1,15,9,45,598.0,92.5,3.5,10.0,320.0,711.18,591.89
2017,1,15,10,0,820.0,68.0,3.4,10.0,395.0,883.13,719.31
2017,1,15,10,15,836.5,69.5,3.3,10.0,425.5,901.93,729.9
2017,1,15,10,30,853.0,71.0,3.2,10.0,456.0,917.29,739.14
2017,1,15,10,45,866.0,72.0,3.1,10.5,479.5,914.98,734.18
2017,1,15,11,0,879.0,73.0,3.0,11.0,503.0,919.22,734.23
2017,1,15,11,15,706.5,119.5,2.85,11.0,472.5,821.71,661.35
2017,1,15,11,30,534.0,166.0,2.7,11.0,442.0,697.05,567.22
2017,1,15,11,45,719.5,120.5,2.55,11.5,498.5,802.32,644.87
2017,1,15,12,0,905.0,75.0,2.4,12.0,555.0,872.77,692.29
2017,1,15,12,15,905.0,75.0,2.25,12.0,556.0,846.0,670.93
2017,1,15,12,30,905.0,75.0,2.1,12.0,557.0,816.01,648.32
2017,1,15,12,45,905.0,73.5,2.0,12.0,550.5,781.16,622.7
2017,1,15,13,0,905.0,72.0,1.9,12.0,544.0,743.38,594.95
2017,1,15,13,15,898.5,71.0,2.1,12.0,529.5,698.96,564.02
2017,1,15,13,30,892.0,70.0,2.3,12.0,515.0,652.47,528.7
2017,1,15,13,45,882.0,69.0,2.5,12.5,493.0,602.05,488.12
2017,1,15,14,0,872.0,68.0,2.7,13.0,471.0,550.32,445.2
2017,1,15,14,15,858.0,66.5,2.9,13.0,443.0,495.04,398.82
2017,1,15,14,30,844.0,65.0,3.1,13.0,415.0,440.55,351.38
2017,1,15,14,45,823.0,62.5,3.3,13.0,381.0,380.43,297.95
2017,1,15,15,0,802.0,60.0,3.5,13.0,347.0,321.33,244.0
2017,1,15,15,15,772.5,57.0,3.55,12.5,308.0,260.85,188.75
2017,1,15,15,30,743.0,54.0,3.6,12.0,269.0,203.0,136.22
2017,1,15,15,45,698.0,50.0,3.65,12.0,227.0,144.96,86.89
2017,1,15,16,0,653.0,46.0,3.7,12.0,185.0,92.03,48.56
2017,1,15,16,15,581.5,40.0,3.8,12.0,142.0,42.28,25.55
2017,1,15,16,30,510.0,34.0,3.9,12.0,99.0,30.56,20.95
2017,1,15,16,45,381.0,24.5,4.0,12.0,62.0,22.07,11.49
2017,1,15,17,0,252.0,15.0,4.1,12.0,25.0,13.52,0.0
2017,1,15,17,15,126.0,7.5,4.15,12.0,12.5,6.4,0.0
2017,1,15,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,16,7,45,232.0,14.5,4.0,8.5,39.0,216.18,79.82
2017,1,16,8,0,464.0,29.0,4.0,9.0,78.0,428.38,343.58
2017,1,16,8,15,547.5,36.0,3.95,9.0,120.5,519.69,431.93
2017,1,16,8,30,631.0,43.0,3.9,9.0,163.0,614.28,513.46
2017,1,16,8,45,682.5,47.5,3.85,9.0,206.5,680.87,569.23
2017,1,16,9,0,734.0,52.0,3.8,9.0,250.0,747.21,622.29
2017,1,16,9,15,767.0,55.0,3.65,9.0,290.5,794.16,657.88
2017,1,16,9,30,800.0,58.0,3.5,9.0,331.0,839.13,690.61
2017,1,16,9,45,821.5,60.5,3.4,9.5,366.5,870.39,711.02
2017,1,16,10,0,843.0,63.0,3.3,10.0,402.0,898.69,728.69
2017,1,16,10,15,858.5,65.0,3.15,10.0,432.0,907.23,732.49
2017,1,16,10,30,874.0,67.0,3.0,10.0,462.0,922.47,741.22
2017,1,16,10,45,882.5,68.5,2.9,10.5,485.5,926.89,741.05
2017,1,16,11,0,891.0,70.0,2.8,11.0,509.0,927.65,738.43
2017,1,16,11,15,897.5,71.0,2.8,11.0,525.0,922.19,733.71
2017,1,16,11,30,904.0,72.0,2.8,11.0,541.0,912.99,726.53
2017,1,16,11,45,905.5,73.0,2.8,11.5,549.5,895.66,712.39
2017,1,16,12,0,907.0,74.0,2.8,12.0,558.0,874.8,695.94
2017,1,16,12,15,907.0,74.0,2.9,12.0,559.0,848.04,677.35
2017,1,16,12,30,907.0,74.0,3.0,12.0,560.0,818.04,656.35
2017,1,16,12,45,899.5,75.0,3.1,12.5,552.0,780.39,628.41
2017,1,16,13,0,892.0,76.0,3.2,13.0,544.0,740.27,598.52
2017,1,16,13,15,885.5,75.5,3.2,13.0,529.5,696.88,566.08
2017,1,16,13,30,879.0,75.0,3.2,13.0,515.0,651.42,529.84
2017,1,16,13,45,867.0,74.0,3.25,13.0,493.0,600.3,488.51
2017,1,16,14,0,855.0,73.0,3.3,13.0,471.0,550.85,447.28
2017,1,16,14,15,840.0,71.5,3.25,13.0,443.0,495.05,399.68
2017,1,16,14,30,825.0,70.0,3.2,13.0,415.0,439.02,350.6
2017,1,16,14,45,803.0,67.5,3.15,13.0,380.5,379.4,297.4
2017,1,16,15,0,781.0,65.0,3.1,13.0,346.0,320.95,244.05
2017,1,16,15,15,749.5,62.0,3.0,13.0,307.5,260.98,189.17
2017,1,16,15,30,718.0,59.0,2.9,13.0,269.0,203.9,137.43
2017,1,16,15,45,673.0,54.0,2.8,13.0,227.0,146.26,88.68
2017,1,16,16,0,628.0,49.0,2.7,13.0,185.0,93.81,50.57
2017,1,16,16,15,555.0,42.5,2.65,12.5,142.5,42.07,24.96
2017,1,16,16,30,482.0,36.0,2.6,12.0,100.0,29.59,20.18
2017,1,16,16,45,360.5,26.0,2.6,12.0,63.0,21.44,11.38
2017,1,16,17,0,239.0,16.0,2.6,12.0,26.0,13.22,0.0
2017,1,16,17,15,119.5,8.0,2.6,12.0,13.0,6.83,0.0
2017,1,16,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,17,7,45,84.0,19.0,1.05,10.0,28.0,116.16,44.33
2017,1,17,8,0,168.0,38.0,0.9,10.0,56.0,223.59,177.6
2017,1,17,8,15,203.0,54.5,1.0,10.0,86.5,258.91,214.89
2017,1,17,8,30,238.0,71.0,1.1,10.0,117.0,313.32,263.25
2017,1,17,8,45,263.0,86.0,1.25,10.5,148.0,357.59,301.18
2017,1,17,9,0,288.0,101.0,1.4,11.0,179.0,402.18,338.1
2017,1,17,9,15,308.5,113.0,1.4,11.0,208.5,438.16,367.16
2017,1,17,9,30,329.0,125.0,1.4,11.0,238.0,473.85,395.2
2017,1,17,9,45,319.0,141.5,1.45,11.5,260.5,486.82,403.53
2017,1,17,10,0,309.0,158.0,1.5,12.0,283.0,497.92,410.32
2017,1,17,10,15,343.0,165.0,1.5,12.0,313.5,535.95,439.55
2017,1,17,10,30,377.0,172.0,1.5,12.0,344.0,572.85,467.22
2017,1,17,10,45,482.0,156.5,1.55,12.0,387.5,668.53,540.27
2017,1,17,11,0,587.0,141.0,1.6,12.0,431.0,748.69,598.58
2017,1,17,11,15,707.0,120.0,1.45,12.0,480.5,825.0,650.26
2017,1,17,11,30,827.0,99.0,1.3,12.0,530.0,887.79,690.71
2017,1,17,11,45,833.0,99.0,1.15,12.5,539.5,874.0,676.38
2017,1,17,12,0,839.0,99.0,1.0,13.0,549.0,856.66,660.74
2017,1,17,12,15,840.0,99.0,0.85,13.0,550.5,831.65,641.19
2017,1,17,12,30,841.0,99.0,0.7,13.0,552.0,803.48,619.62
2017,1,17,12,45,842.0,97.0,0.55,13.0,546.0,770.06,594.53
2017,1,17,13,0,843.0,95.0,0.4,13.0,540.0,733.77,567.56
2017,1,17,13,15,836.0,94.0,0.45,13.0,526.0,690.35,537.41
2017,1,17,13,30,829.0,93.0,0.5,13.0,512.0,645.02,504.65
2017,1,17,13,45,762.5,97.0,0.6,13.0,470.0,567.85,447.86
2017,1,17,14,0,696.0,101.0,0.7,13.0,428.0,496.02,393.39
2017,1,17,14,15,647.5,106.0,0.8,13.0,396.0,437.34,347.05
2017,1,17,14,30,599.0,111.0,0.9,13.0,364.0,381.89,301.72
2017,1,17,14,45,482.0,120.5,1.0,13.0,313.5,304.0,238.53
2017,1,17,15,0,365.0,130.0,1.1,13.0,263.0,242.64,188.5
2017,1,17,15,15,336.0,121.5,1.15,13.0,233.5,197.6,149.76
2017,1,17,15,30,307.0,113.0,1.2,13.0,204.0,160.73,117.95
2017,1,17,15,45,281.0,98.0,1.25,13.0,171.5,122.29,85.86
2017,1,17,16,0,255.0,83.0,1.3,13.0,139.0,87.22,58.94
2017,1,17,16,15,219.0,66.5,1.35,12.5,107.0,54.33,38.27
2017,1,17,16,30,183.0,50.0,1.4,12.0,75.0,38.44,27.97
2017,1,17,16,45,91.5,34.5,1.45,12.0,47.0,26.71,15.95
2017,1,17,17,0,0.0,19.0,1.5,12.0,19.0,15.33,0.0
2017,1,17,17,15,0.0,9.5,1.4,12.0,9.5,8.11,0.0
2017,1,17,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,6.35,12.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,1.5,6.9,13.0,1.5,1.23,0.0
2017,1,18,8,0,0.0,3.0,7.0,13.0,3.0,2.46,0.0
2017,1,18,8,15,0.0,5.0,7.2,13.0,5.0,4.1,0.0
2017,1,18,8,30,0.0,7.0,7.4,13.0,7.0,5.74,0.0
2017,1,18,8,45,0.0,9.0,7.6,13.0,9.0,7.39,0.7
2017,1,18,9,0,0.0,11.0,7.8,13.0,11.0,9.04,2.15
2017,1,18,9,15,0.0,13.0,7.95,13.0,13.0,10.7,3.59
2017,1,18,9,30,0.0,15.0,8.1,13.0,15.0,12.35,5.01
2017,1,18,9,45,0.0,17.5,8.25,13.5,17.5,14.42,6.76
2017,1,18,10,0,0.0,20.0,8.4,14.0,20.0,16.49,8.5
2017,1,18,10,15,0.0,42.5,8.55,14.0,42.5,35.14,24.42
2017,1,18,10,30,0.0,65.0,8.7,14.0,65.0,53.88,40.33
2017,1,18,10,45,0.0,56.0,8.85,14.0,56.0,46.39,33.89
2017,1,18,11,0,0.0,47.0,9.0,14.0,47.0,38.91,27.49
2017,1,18,11,15,0.0,48.5,9.05,14.0,48.5,40.16,28.52
2017,1,18,11,30,0.0,50.0,9.1,14.0,50.0,41.42,29.55
2017,1,18,11,45,0.0,35.5,9.2,14.0,35.5,29.38,19.32
2017,1,18,12,0,0.0,21.0,9.3,14.0,21.0,17.36,9.1
2017,1,18,12,15,0.0,39.5,9.5,14.0,39.5,32.7,22.12
2017,1,18,12,30,0.0,58.0,9.7,14.0,58.0,48.09,35.16
2017,1,18,12,45,0.0,39.5,9.9,14.0,39.5,32.7,22.12
2017,1,18,13,0,0.0,21.0,10.1,14.0,21.0,17.36,9.11
2017,1,18,13,15,0.0,25.5,10.25,13.5,25.5,21.08,12.32
2017,1,18,13,30,0.0,30.0,10.4,13.0,30.0,24.8,15.54
2017,1,18,13,45,0.0,29.5,10.6,13.0,29.5,24.38,15.21
2017,1,18,14,0,0.0,29.0,10.8,13.0,29.0,23.96,14.88
2017,1,18,14,15,0.0,18.5,10.85,13.0,18.5,15.26,7.45
2017,1,18,14,30,0.0,8.0,10.9,13.0,8.0,6.59,0.01
2017,1,18,14,45,0.0,17.0,10.95,13.0,17.0,14.01,6.41
2017,1,18,15,0,0.0,26.0,11.0,13.0,26.0,21.44,12.83
2017,1,18,15,15,0.0,23.0,10.9,13.0,23.0,18.95,10.71
2017,1,18,15,30,0.0,20.0,10.8,13.0,20.0,16.47,8.56
2017,1,18,15,45,0.0,16.5,10.75,13.0,16.5,13.57,6.05
2017,1,18,16,0,0.0,13.0,10.7,13.0,13.0,10.68,3.52
2017,1,18,16,15,0.0,10.0,10.65,13.0,10.0,8.21,1.33
2017,1,18,16,30,0.0,7.0,10.6,13.0,7.0,5.74,0.0
2017,1,18,16,45,0.0,4.5,10.6,13.0,4.5,3.69,0.0
2017,1,18,17,0,0.0,2.0,10.6,13.0,2.0,1.64,0.0
2017,1,18,17,15,0.0,1.0,10.45,13.0,1.0,0.85,0.0
2017,1,18,17,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,6.95,13.5,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,4.0,4.55,13.0,4.0,0.0,0.0
2017,1,19,7,30,0.0,8.0,4.6,13.0,8.0,6.83,0.0
2017,1,19,7,45,60.0,28.5,4.65,13.0,35.5,95.52,42.03
2017,1,19,8,0,120.0,49.0,4.7,13.0,63.0,193.06,152.95
2017,1,19,8,15,201.0,66.0,4.75,13.0,100.5,279.11,231.84
2017,1,19,8,30,282.0,83.0,4.8,13.0,138.0,370.56,312.19
2017,1,19,8,45,336.5,95.5,4.9,13.0,177.0,451.75,381.6
2017,1,19,9,0,391.0,108.0,5.0,13.0,216.0,521.16,440.02
2017,1,19,9,15,333.0,121.0,5.0,13.0,223.0,472.11,399.51
2017,1,19,9,30,275.0,134.0,5.0,13.0,230.0,437.3,369.58
2017,1,19,9,45,334.0,140.5,5.0,13.0,269.0,499.53,421.13
2017,1,19,10,0,393.0,147.0,5.0,13.0,308.0,583.51,488.12
2017,1,19,10,15,467.0,143.5,4.85,13.0,348.5,647.71,538.69
2017,1,19,10,30,541.0,140.0,4.7,13.0,389.0,710.16,585.81
2017,1,19,10,45,662.5,120.5,4.6,13.0,440.5,805.64,656.98
2017,1,19,11,0,784.0,101.0,4.5,13.0,492.0,880.58,710.82
2017,1,19,11,15,792.5,102.0,4.35,13.0,509.0,877.92,706.42
2017,1,19,11,30,801.0,103.0,4.2,13.0,526.0,871.67,700.05
2017,1,19,11,45,814.0,101.0,4.05,13.0,536.5,862.39,692.09
2017,1,19,12,0,827.0,99.0,3.9,13.0,547.0,849.32,681.49
2017,1,19,12,15,827.5,99.0,3.8,13.0,548.5,824.29,662.5
2017,1,19,12,30,828.0,99.0,3.7,13.0,550.0,796.17,641.38
2017,1,19,12,45,837.5,94.5,3.6,13.0,546.0,766.97,619.53
2017,1,19,13,0,847.0,90.0,3.5,13.0,542.0,734.32,595.12
2017,1,19,13,15,840.5,89.0,3.4,13.0,528.0,691.17,561.7
2017,1,19,13,30,834.0,88.0,3.3,13.0,514.0,646.04,525.43
2017,1,19,13,45,616.5,133.5,3.25,13.0,441.5,522.23,425.82
2017,1,19,14,0,399.0,179.0,3.2,13.0,369.0,406.6,331.73
2017,1,19,14,15,355.5,174.5,3.15,13.0,336.5,346.76,282.5
2017,1,19,14,30,312.0,170.0,3.1,13.0,304.0,300.42,243.38
2017,1,19,14,45,334.5,152.5,3.1,13.0,285.5,271.77,217.68
2017,1,19,15,0,357.0,135.0,3.1,13.0,267.0,245.59,193.0
2017,1,19,15,15,333.5,124.5,3.05,13.0,237.5,200.57,153.39
2017,1,19,15,30,310.0,114.0,3.0,13.0,208.0,163.13,120.49
2017,1,19,15,45,286.0,99.0,2.95,13.0,176.0,124.72,87.96
2017,1,19,16,0,262.0,84.0,2.9,13.0,144.0,89.42,60.51
2017,1,19,16,15,226.5,68.0,2.85,12.5,111.5,56.38,39.54
2017,1,19,16,30,191.0,52.0,2.8,12.0,79.0,39.94,29.4
2017,1,19,16,45,121.5,36.0,2.75,12.0,51.0,27.95,17.52
2017,1,19,17,0,52.0,20.0,2.7,12.0,23.0,15.79,0.0
2017,1,19,17,15,26.0,10.0,2.75,12.0,11.5,8.54,0.0
2017,1,19,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,10.7,12.5,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,5.0,8.35,13.0,5.0,0.0,0.0
2017,1,20,7,30,0.0,10.0,8.1,13.0,10.0,8.54,0.0
2017,1,20,7,45,110.0,28.0,7.85,13.0,40.0,141.8,70.38
2017,1,20,8,0,220.0,46.0,7.6,13.0,70.0,276.1,222.63
2017,1,20,8,15,312.0,58.0,7.3,13.0,110.0,368.51,308.99
2017,1,20,8,30,404.0,70.0,7.0,13.0,150.0,467.18,395.74
2017,1,20,8,45,458.0,80.0,6.75,13.0,191.0,534.85,453.8
2017,1,20,9,0,512.0,90.0,6.5,13.0,232.0,603.91,510.92
2017,1,20,9,15,554.0,96.0,6.45,13.0,271.0,662.53,558.21
2017,1,20,9,30,596.0,102.0,6.4,13.0,310.0,717.14,601.07
2017,1,20,9,45,554.0,114.0,6.4,13.0,323.5,691.32,579.6
2017,1,20,10,0,512.0,126.0,6.4,13.0,337.0,669.26,561.22
2017,1,20,10,15,561.0,124.5,6.6,13.0,371.0,721.66,602.51
2017,1,20,10,30,610.0,123.0,6.8,13.0,405.0,764.72,635.85
2017,1,20,10,45,388.0,175.0,7.05,13.0,357.5,603.98,504.95
2017,1,20,11,0,166.0,227.0,7.3,13.0,310.0,413.72,344.81
2017,1,20,11,15,109.0,226.0,7.5,12.5,281.5,334.3,278.6
2017,1,20,11,30,52.0,225.0,7.7,12.0,253.0,276.12,228.72
2017,1,20,11,45,26.0,134.0,7.95,12.0,148.0,148.27,121.27
2017,1,20,12,0,0.0,43.0,8.2,12.0,43.0,35.61,24.79
2017,1,20,12,15,222.5,124.5,8.3,12.0,246.5,325.95,276.47
2017,1,20,12,30,445.0,206.0,8.4,12.0,450.0,602.45,504.84
2017,1,20,12,45,327.0,225.0,8.55,12.0,403.5,496.91,416.04
2017,1,20,13,0,209.0,244.0,8.7,12.0,357.0,400.55,334.47
2017,1,20,13,15,189.5,239.0,8.85,12.0,339.0,369.72,308.58
2017,1,20,13,30,170.0,234.0,9.0,12.0,321.0,340.18,283.55
2017,1,20,13,45,217.0,219.5,9.15,12.0,326.5,342.29,285.67
2017,1,20,14,0,264.0,205.0,9.3,12.0,332.0,349.04,290.91
2017,1,20,14,15,375.0,173.0,9.45,12.0,341.5,355.52,295.43
2017,1,20,14,30,486.0,141.0,9.6,12.0,351.0,358.39,295.0
2017,1,20,14,45,243.0,73.0,9.75,12.0,178.0,168.91,135.88
2017,1,20,15,0,0.0,5.0,9.9,12.0,5.0,4.11,0.0
2017,1,20,15,15,0.0,4.5,9.9,11.5,4.5,3.7,0.0
2017,1,20,15,30,0.0,4.0,9.9,11.0,4.0,3.29,0.0
2017,1,20,15,45,0.0,3.5,9.9,11.0,3.5,2.87,0.0
2017,1,20,16,0,0.0,3.0,9.9,11.0,3.0,2.46,0.0
2017,1,20,16,15,0.0,2.0,9.75,11.0,2.0,1.64,0.0
2017,1,20,16,30,0.0,1.0,9.6,11.0,1.0,0.82,0.0
2017,1,20,16,45,0.0,0.5,9.5,11.0,0.5,0.41,0.0
2017,1,20,17,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2017,1,20,17,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2017,1,20,17,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,8.3,11.5,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,1.0,6.35,12.0,1.0,0.0,0.0
2017,1,21,7,30,0.0,2.0,6.0,12.0,2.0,1.71,0.0
2017,1,21,7,45,18.0,24.5,5.7,12.0,26.5,43.47,19.02
2017,1,21,8,0,36.0,47.0,5.4,12.0,51.0,94.86,72.97
2017,1,21,8,15,77.0,69.0,5.1,12.0,82.5,170.37,140.03
2017,1,21,8,30,118.0,91.0,4.8,12.0,114.0,233.11,195.65
2017,1,21,8,45,180.0,105.5,4.55,12.5,151.0,301.33,255.2
2017,1,21,9,0,242.0,120.0,4.3,13.0,188.0,390.61,329.98
2017,1,21,9,15,302.0,122.5,4.1,13.0,220.0,446.23,376.51
2017,1,21,9,30,362.0,125.0,3.9,13.0,252.0,525.5,440.32
2017,1,21,9,45,488.5,124.5,3.75,13.0,315.0,644.53,534.42
2017,1,21,10,0,615.0,124.0,3.6,13.0,378.0,771.29,629.33
2017,1,21,10,15,636.5,127.5,3.6,13.0,407.5,797.17,646.75
2017,1,21,10,30,658.0,131.0,3.6,13.0,437.0,820.01,662.5
2017,1,21,10,45,538.5,160.0,3.65,13.0,419.0,728.52,593.06
2017,1,21,11,0,419.0,189.0,3.7,13.0,401.0,643.16,525.22
2017,1,21,11,15,360.0,208.5,3.9,13.0,395.0,583.13,478.01
2017,1,21,11,30,301.0,228.0,4.1,13.0,389.0,543.2,445.25
2017,1,21,11,45,224.0,240.5,4.35,13.0,361.0,460.66,378.83
2017,1,21,12,0,147.0,253.0,4.6,13.0,333.0,399.61,328.2
2017,1,21,12,15,130.5,252.5,4.75,13.0,324.0,377.19,309.86
2017,1,21,12,30,114.0,252.0,4.9,13.0,315.0,339.87,279.43
2017,1,21,12,45,84.5,241.5,5.1,13.0,288.0,298.91,245.51
2017,1,21,13,0,55.0,231.0,5.3,13.0,261.0,260.47,213.44
2017,1,21,13,15,59.0,227.0,5.35,13.0,258.5,254.69,208.86
2017,1,21,13,30,63.0,223.0,5.4,13.0,256.0,248.56,203.91
2017,1,21,13,45,33.0,193.0,5.45,13.0,210.0,195.78,159.83
2017,1,21,14,0,3.0,163.0,5.5,13.0,164.0,140.93,113.85
2017,1,21,14,15,1.5,133.0,5.55,13.0,133.5,112.96,90.54
2017,1,21,14,30,0.0,103.0,5.6,13.0,103.0,86.02,67.9
2017,1,21,14,45,0.0,87.0,5.7,13.0,87.0,72.33,56.39
2017,1,21,15,0,0.0,71.0,5.8,13.0,71.0,58.88,44.99
2017,1,21,15,15,0.0,62.5,6.0,13.0,62.5,51.78,38.97
2017,1,21,15,30,0.0,54.0,6.2,13.0,54.0,44.69,32.9
2017,1,21,15,45,0.0,45.5,6.45,13.0,45.5,37.61,26.78
2017,1,21,16,0,0.0,37.0,6.7,13.0,37.0,30.55,20.62
2017,1,21,16,15,0.0,28.5,6.95,12.5,28.5,23.5,14.45
2017,1,21,16,30,0.0,20.0,7.2,12.0,20.0,16.47,8.86
2017,1,21,16,45,0.0,13.0,7.5,12.0,13.0,10.69,3.36
2017,1,21,17,0,0.0,6.0,7.8,12.0,6.0,4.92,0.0
2017,1,21,17,15,0.0,3.0,7.85,12.0,3.0,2.56,0.0
2017,1,21,17,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,11.65,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,12.1,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,12.2,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,12.3,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,12.5,12.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,12.7,12.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,12.75,12.0,0.0,0.0,0.0
