Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,12,7,15,165.5,13.5,2.95,12.0,27.5,120.5,0.0
2017,2,12,7,30,331.0,27.0,2.9,12.0,55.0,311.98,222.09
2017,2,12,7,45,442.5,36.5,2.85,12.5,100.0,421.26,343.3
2017,2,12,8,0,554.0,46.0,2.8,13.0,145.0,538.04,442.46
2017,2,12,8,15,618.0,52.5,2.8,13.0,193.5,618.58,509.11
2017,2,12,8,30,682.0,59.0,2.8,13.0,242.0,694.12,568.84
2017,2,12,8,45,726.5,62.5,2.8,13.0,290.0,757.95,617.13
2017,2,12,9,0,771.0,66.0,2.8,13.0,338.0,820.97,662.99
2017,2,12,9,15,799.5,69.5,2.85,13.0,382.0,867.83,695.98
2017,2,12,9,30,828.0,73.0,2.9,13.0,426.0,912.4,726.7
2017,2,12,9,45,846.0,76.0,3.0,13.5,465.0,943.49,746.33
2017,2,12,10,0,864.0,79.0,3.1,14.0,504.0,971.32,763.53
2017,2,12,10,15,878.5,81.0,3.2,14.0,537.0,990.89,776.28
2017,2,12,10,30,893.0,83.0,3.3,14.0,570.0,995.54,778.74
2017,2,12,10,45,903.0,84.0,3.4,14.5,596.0,1001.81,781.15
2017,2,12,11,0,913.0,85.0,3.5,15.0,622.0,1004.17,780.95
2017,2,12,11,15,919.0,86.0,3.5,15.0,640.5,998.66,776.17
2017,2,12,11,30,925.0,87.0,3.5,15.0,659.0,989.18,768.86
2017,2,12,11,45,927.5,87.5,3.5,15.0,669.5,971.86,756.29
2017,2,12,12,0,930.0,88.0,3.5,15.0,680.0,950.73,741.24
2017,2,12,12,15,930.5,88.0,3.55,15.0,682.0,923.53,722.35
2017,2,12,12,30,931.0,88.0,3.6,15.0,684.0,892.81,701.0
2017,2,12,12,45,818.0,120.5,3.65,15.0,640.5,809.91,641.8
2017,2,12,13,0,705.0,153.0,3.7,15.0,597.0,725.74,579.77
2017,2,12,13,15,811.0,120.0,3.75,15.0,620.5,731.75,585.83
2017,2,12,13,30,917.0,87.0,3.8,15.0,644.0,725.19,581.22
2017,2,12,13,45,908.5,86.0,3.9,15.0,622.0,672.88,540.13
2017,2,12,14,0,900.0,85.0,4.0,15.0,600.0,618.9,496.87
2017,2,12,14,15,888.5,83.5,4.0,15.0,571.0,561.44,449.36
2017,2,12,14,30,877.0,82.0,4.0,15.0,542.0,504.21,400.58
2017,2,12,14,45,858.5,80.0,4.0,15.0,506.0,441.16,345.83
2017,2,12,15,0,840.0,78.0,4.0,15.0,470.0,378.73,290.11
2017,2,12,15,15,768.5,78.0,4.0,15.0,412.5,303.4,224.41
2017,2,12,15,30,697.0,78.0,4.0,15.0,355.0,233.2,163.43
2017,2,12,15,45,643.5,80.0,4.05,15.0,312.5,177.96,116.19
2017,2,12,16,0,590.0,82.0,4.1,15.0,270.0,128.82,78.73
2017,2,12,16,15,602.0,69.0,4.25,14.5,234.5,76.62,45.99
2017,2,12,16,30,614.0,56.0,4.4,14.0,199.0,44.69,34.27
2017,2,12,16,45,533.0,48.5,4.55,14.0,151.5,39.14,29.03
2017,2,12,17,0,452.0,41.0,4.7,14.0,104.0,33.59,23.58
2017,2,12,17,15,313.0,29.0,4.75,13.5,64.5,23.87,13.55
2017,2,12,17,30,174.0,17.0,4.8,13.0,25.0,14.03,0.0
2017,2,12,17,45,87.0,8.5,4.9,13.0,12.5,7.26,0.0
2017,2,12,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,13,7,15,62.0,16.0,3.65,12.0,21.0,54.54,0.0
2017,2,13,7,30,124.0,32.0,3.8,12.0,42.0,156.76,113.52
2017,2,13,7,45,176.0,50.0,3.95,12.0,76.0,222.26,182.87
2017,2,13,8,0,228.0,68.0,4.1,12.0,110.0,290.93,245.04
2017,2,13,8,15,263.0,85.5,4.0,12.0,147.0,347.73,295.03
2017,2,13,8,30,298.0,103.0,3.9,12.0,184.0,405.97,344.6
2017,2,13,8,45,338.0,113.0,3.8,12.5,221.0,478.61,403.36
2017,2,13,9,0,378.0,123.0,3.7,13.0,258.0,534.21,446.97
2017,2,13,9,15,304.5,151.5,3.5,13.0,268.5,486.85,406.13
2017,2,13,9,30,231.0,180.0,3.3,13.0,279.0,455.71,377.86
2017,2,13,9,45,237.5,197.0,3.15,13.0,307.0,482.61,398.04
2017,2,13,10,0,244.0,214.0,3.0,13.0,335.0,508.36,416.73
2017,2,13,10,15,401.5,191.5,2.8,13.0,406.0,653.9,530.89
2017,2,13,10,30,559.0,169.0,2.6,13.0,477.0,779.67,624.32
2017,2,13,10,45,450.5,210.0,2.45,13.0,465.5,716.03,571.9
2017,2,13,11,0,342.0,251.0,2.3,13.0,454.0,629.99,504.0
2017,2,13,11,15,336.5,263.0,2.3,13.0,467.5,630.27,503.76
2017,2,13,11,30,331.0,275.0,2.3,13.0,481.0,628.86,501.69
2017,2,13,11,45,258.5,289.0,2.3,13.5,451.5,566.0,451.21
2017,2,13,12,0,186.0,303.0,2.3,14.0,422.0,486.24,388.2
2017,2,13,12,15,318.5,277.0,2.25,14.0,482.0,581.62,463.79
2017,2,13,12,30,451.0,251.0,2.2,14.0,542.0,666.74,528.36
2017,2,13,12,45,497.0,231.0,2.2,14.0,549.0,662.46,525.21
2017,2,13,13,0,543.0,211.0,2.2,14.0,556.0,653.2,518.92
2017,2,13,13,15,483.5,226.5,2.05,14.0,528.5,596.9,474.59
2017,2,13,13,30,424.0,242.0,1.9,14.0,501.0,543.15,432.24
2017,2,13,13,45,552.5,191.0,1.8,14.5,517.0,550.55,437.93
2017,2,13,14,0,681.0,140.0,1.7,15.0,533.0,549.71,435.5
2017,2,13,14,15,340.5,147.5,1.8,15.0,344.0,329.77,263.99
2017,2,13,14,30,0.0,155.0,1.9,15.0,155.0,129.66,102.5
2017,2,13,14,45,0.0,152.0,2.0,15.0,152.0,126.57,100.59
2017,2,13,15,0,0.0,149.0,2.1,15.0,149.0,123.39,98.2
2017,2,13,15,15,0.0,95.0,2.2,14.5,95.0,78.68,61.22
2017,2,13,15,30,0.0,41.0,2.3,14.0,41.0,33.89,23.44
2017,2,13,15,45,0.0,36.0,2.45,14.0,36.0,29.73,19.94
2017,2,13,16,0,0.0,31.0,2.6,14.0,31.0,25.57,16.4
2017,2,13,16,15,0.0,26.0,2.6,14.0,26.0,21.43,12.82
2017,2,13,16,30,0.0,21.0,2.6,14.0,21.0,17.29,9.86
2017,2,13,16,45,0.0,16.0,2.65,14.0,16.0,13.16,6.06
2017,2,13,17,0,0.0,11.0,2.7,14.0,11.0,9.03,2.25
2017,2,13,17,15,0.0,6.5,2.65,14.0,6.5,5.33,0.0
2017,2,13,17,30,0.0,2.0,2.6,14.0,2.0,1.64,0.0
2017,2,13,17,45,0.0,1.0,2.6,14.0,1.0,0.85,0.0
2017,2,13,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,14,7,15,136.5,15.0,1.6,12.0,27.0,133.63,0.0
2017,2,14,7,30,273.0,30.0,1.6,12.0,54.0,275.81,206.49
2017,2,14,7,45,357.5,42.0,1.6,12.5,95.0,364.6,298.07
2017,2,14,8,0,442.0,54.0,1.6,13.0,136.0,460.33,379.16
2017,2,14,8,15,497.0,63.0,1.6,13.0,180.0,533.37,439.12
2017,2,14,8,30,552.0,72.0,1.6,13.0,224.0,608.25,497.79
2017,2,14,8,45,597.5,75.5,1.6,13.0,267.5,668.85,543.23
2017,2,14,9,0,643.0,79.0,1.6,13.0,311.0,729.22,586.88
2017,2,14,9,15,554.5,111.0,1.6,13.0,328.5,698.79,562.77
2017,2,14,9,30,466.0,143.0,1.6,13.0,346.0,653.87,528.36
2017,2,14,9,45,658.0,109.5,1.6,13.5,423.5,812.78,642.67
2017,2,14,10,0,850.0,76.0,1.6,14.0,501.0,955.92,737.83
2017,2,14,10,15,864.0,77.5,1.5,14.0,533.5,963.21,737.94
2017,2,14,10,30,878.0,79.0,1.4,14.0,566.0,977.95,744.8
2017,2,14,10,45,888.5,80.0,1.35,14.5,592.0,984.85,745.77
2017,2,14,11,0,899.0,81.0,1.3,15.0,618.0,987.89,744.4
2017,2,14,11,15,905.5,82.0,1.25,15.0,636.5,983.08,739.44
2017,2,14,11,30,912.0,83.0,1.2,15.0,655.0,974.33,732.15
2017,2,14,11,45,915.0,83.5,1.2,15.5,665.5,957.76,719.48
2017,2,14,12,0,918.0,84.0,1.2,16.0,676.0,937.39,704.56
2017,2,14,12,15,918.5,84.5,1.15,16.0,678.5,911.1,686.36
2017,2,14,12,30,919.0,85.0,1.1,16.0,681.0,881.3,665.95
2017,2,14,12,45,917.0,85.0,1.05,16.5,675.5,845.52,640.39
2017,2,14,13,0,915.0,85.0,1.0,17.0,670.0,806.69,612.85
2017,2,14,13,15,910.5,84.0,0.95,17.0,656.0,762.08,582.45
2017,2,14,13,30,906.0,83.0,0.9,17.0,642.0,715.02,549.37
2017,2,14,13,45,899.0,82.0,0.85,17.0,621.0,664.13,511.47
2017,2,14,14,0,892.0,81.0,0.8,17.0,600.0,611.46,471.3
2017,2,14,14,15,881.0,79.5,0.8,17.0,571.0,554.63,427.35
2017,2,14,14,30,870.0,78.0,0.8,17.0,542.0,496.95,381.21
2017,2,14,14,45,856.0,75.5,0.8,17.0,507.5,436.49,331.3
2017,2,14,15,0,842.0,73.0,0.8,17.0,473.0,375.29,279.14
2017,2,14,15,15,820.0,70.5,0.75,17.0,432.0,312.12,224.07
2017,2,14,15,30,798.0,68.0,0.7,17.0,391.0,250.6,169.93
2017,2,14,15,45,767.0,64.5,0.65,17.0,346.0,188.61,117.27
2017,2,14,16,0,736.0,61.0,0.6,17.0,301.0,130.01,72.39
2017,2,14,16,15,689.5,56.5,0.8,16.5,253.5,73.59,40.97
2017,2,14,16,30,643.0,52.0,1.0,16.0,206.0,45.22,34.51
2017,2,14,16,45,566.0,45.5,1.2,16.0,158.5,36.69,26.74
2017,2,14,17,0,489.0,39.0,1.4,16.0,111.0,31.85,22.03
2017,2,14,17,15,244.5,34.5,1.25,16.0,70.5,26.73,16.28
2017,2,14,17,30,0.0,30.0,1.1,16.0,30.0,22.73,0.0
2017,2,14,17,45,0.0,15.0,1.0,16.0,15.0,12.8,0.0
2017,2,14,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,15,7,15,9.0,16.0,1.85,14.0,17.0,22.51,0.0
2017,2,15,7,30,18.0,32.0,1.9,14.0,34.0,52.09,35.19
2017,2,15,7,45,40.0,51.5,2.0,14.0,58.5,92.89,72.9
2017,2,15,8,0,62.0,71.0,2.1,14.0,83.0,147.55,120.63
2017,2,15,8,15,73.5,91.5,2.25,14.0,109.5,182.73,151.32
2017,2,15,8,30,85.0,112.0,2.4,14.0,136.0,217.85,181.35
2017,2,15,8,45,92.0,131.5,2.6,14.5,161.5,247.46,205.71
2017,2,15,9,0,99.0,151.0,2.8,15.0,187.0,276.92,229.37
2017,2,15,9,15,49.5,111.5,2.85,15.0,129.5,156.79,128.7
2017,2,15,9,30,0.0,72.0,2.9,15.0,72.0,59.72,45.1
2017,2,15,9,45,136.0,143.5,3.0,15.0,212.0,293.53,243.99
2017,2,15,10,0,272.0,215.0,3.1,15.0,352.0,536.57,437.28
2017,2,15,10,15,269.5,230.5,3.05,15.0,374.0,550.42,445.11
2017,2,15,10,30,267.0,246.0,3.0,15.0,396.0,562.74,453.05
2017,2,15,10,45,155.5,249.5,3.0,15.0,338.0,430.05,347.17
2017,2,15,11,0,44.0,253.0,3.0,15.0,280.0,299.11,240.31
2017,2,15,11,15,84.5,275.0,2.95,15.0,328.5,359.71,289.68
2017,2,15,11,30,125.0,297.0,2.9,15.0,377.0,438.32,351.23
2017,2,15,11,45,151.5,303.0,2.85,15.5,401.0,462.58,369.18
2017,2,15,12,0,178.0,309.0,2.8,16.0,425.0,484.97,385.71
2017,2,15,12,15,180.0,309.0,2.8,15.5,426.5,477.04,380.04
2017,2,15,12,30,182.0,309.0,2.8,15.0,428.0,468.38,373.96
2017,2,15,12,45,161.5,307.5,2.85,15.0,412.0,439.12,350.88
2017,2,15,13,0,141.0,306.0,2.9,15.0,396.0,410.85,328.58
2017,2,15,13,15,520.5,193.0,2.95,15.0,517.5,591.34,474.9
2017,2,15,13,30,900.0,80.0,3.0,15.0,639.0,708.45,566.22
2017,2,15,13,45,894.5,78.0,3.1,15.0,618.0,657.75,525.89
2017,2,15,14,0,889.0,76.0,3.2,15.0,597.0,605.19,484.14
2017,2,15,14,15,642.0,142.5,3.25,15.0,509.5,490.71,392.26
2017,2,15,14,30,395.0,209.0,3.3,15.0,422.0,380.21,303.56
2017,2,15,14,45,474.0,176.0,3.4,15.0,415.0,362.75,287.1
2017,2,15,15,0,553.0,143.0,3.5,15.0,408.0,329.32,255.59
2017,2,15,15,15,494.0,140.5,3.5,15.0,362.0,271.02,205.57
2017,2,15,15,30,435.0,138.0,3.5,15.0,316.0,219.25,161.53
2017,2,15,15,45,420.5,124.0,3.5,15.0,280.0,172.97,121.65
2017,2,15,16,0,406.0,110.0,3.5,15.0,244.0,128.6,86.22
2017,2,15,16,15,382.5,95.0,3.5,14.5,206.0,85.16,58.25
2017,2,15,16,30,359.0,80.0,3.5,14.0,168.0,59.26,47.27
2017,2,15,16,45,322.0,64.5,3.5,14.0,130.0,48.51,37.42
2017,2,15,17,0,285.0,49.0,3.5,14.0,92.0,37.42,27.1
2017,2,15,17,15,207.5,34.0,3.7,14.0,59.0,26.22,16.2
2017,2,15,17,30,130.0,19.0,3.9,14.0,26.0,14.79,0.0
2017,2,15,17,45,65.0,9.5,4.1,14.0,13.0,8.11,0.0
2017,2,15,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,16,7,15,98.0,17.0,4.2,14.0,27.0,110.38,0.0
2017,2,16,7,30,196.0,34.0,4.1,14.0,54.0,225.15,173.72
2017,2,16,7,45,259.5,50.0,4.1,14.5,91.5,299.6,246.69
2017,2,16,8,0,323.0,66.0,4.1,15.0,129.0,379.03,316.23
2017,2,16,8,15,362.5,80.0,3.95,15.0,169.0,439.59,368.15
2017,2,16,8,30,402.0,94.0,3.8,15.0,209.0,501.73,419.29
2017,2,16,8,45,437.0,104.0,3.65,15.0,248.5,555.44,461.62
2017,2,16,9,0,472.0,114.0,3.5,15.0,288.0,609.43,502.68
2017,2,16,9,15,345.0,151.0,3.35,15.0,286.5,523.75,432.16
2017,2,16,9,30,218.0,188.0,3.2,15.0,285.0,432.29,355.77
2017,2,16,9,45,143.5,203.5,3.1,15.0,269.5,377.58,309.33
2017,2,16,10,0,69.0,219.0,3.0,15.0,254.0,299.66,243.87
2017,2,16,10,15,186.0,230.5,2.9,15.0,333.5,445.95,363.1
2017,2,16,10,30,303.0,242.0,2.8,15.0,413.0,593.2,477.1
2017,2,16,10,45,427.0,219.0,2.7,15.0,471.5,704.12,560.57
2017,2,16,11,0,551.0,196.0,2.6,15.0,530.0,792.58,625.62
2017,2,16,11,15,722.0,145.5,2.45,15.0,597.0,900.42,700.08
2017,2,16,11,30,893.0,95.0,2.3,15.0,664.0,972.66,746.79
2017,2,16,11,45,898.5,94.5,2.2,15.0,674.5,957.35,733.93
2017,2,16,12,0,904.0,94.0,2.1,15.0,685.0,938.22,719.56
2017,2,16,12,15,905.0,94.0,2.05,15.0,687.5,911.9,700.99
2017,2,16,12,30,906.0,94.0,2.0,15.0,690.0,882.1,680.16
2017,2,16,12,45,656.5,180.0,1.95,15.0,610.0,747.85,584.28
2017,2,16,13,0,407.0,266.0,1.9,15.0,530.0,589.49,464.48
2017,2,16,13,15,635.5,185.0,1.9,15.0,587.0,673.77,531.18
2017,2,16,13,30,864.0,104.0,1.9,15.0,644.0,714.19,562.29
2017,2,16,13,45,857.0,102.0,1.9,15.0,622.5,662.81,522.52
2017,2,16,14,0,850.0,100.0,1.9,15.0,601.0,609.79,481.27
2017,2,16,14,15,837.5,98.0,1.85,15.0,572.5,552.46,435.27
2017,2,16,14,30,825.0,96.0,1.8,15.0,544.0,494.58,387.47
2017,2,16,14,45,565.0,147.0,1.75,15.0,444.5,375.51,293.23
2017,2,16,15,0,305.0,198.0,1.7,15.0,345.0,282.32,220.56
2017,2,16,15,15,291.5,184.5,1.6,15.0,315.5,243.53,187.71
2017,2,16,15,30,278.0,171.0,1.5,15.0,286.0,206.31,155.88
2017,2,16,15,45,269.0,152.5,1.4,15.0,253.5,167.79,123.38
2017,2,16,16,0,260.0,134.0,1.3,15.0,221.0,130.71,93.81
2017,2,16,16,15,241.0,115.0,1.2,14.5,186.0,94.4,69.19
2017,2,16,16,30,222.0,96.0,1.1,14.0,151.0,70.73,57.41
2017,2,16,16,45,192.0,77.0,1.0,14.0,117.0,57.6,45.48
2017,2,16,17,0,162.0,58.0,0.9,14.0,83.0,44.09,33.01
2017,2,16,17,15,100.5,39.5,0.9,14.0,53.0,30.45,19.97
2017,2,16,17,30,39.0,21.0,0.9,14.0,23.0,16.9,0.0
2017,2,16,17,45,19.5,10.5,0.95,14.0,11.5,8.96,0.0
2017,2,16,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,8.0,13.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,11.6,13.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,12.0,14.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,2.0,12.1,14.0,2.0,1.64,0.0
2017,2,17,7,30,0.0,4.0,12.2,14.0,4.0,3.28,0.0
2017,2,17,7,45,0.0,7.0,12.35,14.5,7.0,5.74,0.0
2017,2,17,8,0,0.0,10.0,12.5,15.0,10.0,8.21,1.31
2017,2,17,8,15,0.0,13.0,12.45,15.0,13.0,10.69,3.48
2017,2,17,8,30,0.0,16.0,12.4,15.0,16.0,13.17,5.63
2017,2,17,8,45,0.0,19.0,12.35,15.0,19.0,15.65,7.76
2017,2,17,9,0,0.0,22.0,12.3,15.0,22.0,18.14,9.87
2017,2,17,9,15,56.5,108.5,12.2,15.0,134.0,159.35,132.26
2017,2,17,9,30,113.0,195.0,12.1,15.0,246.0,340.43,284.73
2017,2,17,9,45,198.0,207.5,12.0,15.0,305.5,435.41,365.22
2017,2,17,10,0,283.0,220.0,11.9,15.0,365.0,553.3,462.61
2017,2,17,10,15,271.0,237.0,11.55,15.0,383.5,559.58,465.65
2017,2,17,10,30,259.0,254.0,11.2,15.0,402.0,564.19,467.51
2017,2,17,10,45,262.5,266.0,10.85,15.0,421.5,576.49,476.17
2017,2,17,11,0,266.0,278.0,10.5,15.0,441.0,587.31,483.62
2017,2,17,11,15,154.5,275.0,10.05,15.0,370.5,446.85,366.93
2017,2,17,11,30,43.0,272.0,9.6,15.0,300.0,310.69,252.36
2017,2,17,11,45,25.0,238.0,9.15,15.0,254.5,235.81,190.63
2017,2,17,12,0,7.0,204.0,8.7,15.0,209.0,184.76,148.02
2017,2,17,12,15,6.0,199.0,8.4,15.0,203.0,178.22,142.57
2017,2,17,12,30,5.0,194.0,8.1,15.0,197.0,171.89,137.3
2017,2,17,12,45,2.5,154.0,7.85,15.0,155.5,132.91,105.14
2017,2,17,13,0,0.0,114.0,7.6,15.0,114.0,95.51,74.17
2017,2,17,13,15,0.0,97.5,7.4,14.5,97.5,81.26,62.51
2017,2,17,13,30,0.0,81.0,7.2,14.0,81.0,67.36,51.07
2017,2,17,13,45,0.0,46.0,7.05,14.0,46.0,38.15,26.58
2017,2,17,14,0,0.0,11.0,6.9,14.0,11.0,9.1,2.05
2017,2,17,14,15,0.0,11.5,6.75,14.0,11.5,9.5,2.41
2017,2,17,14,30,0.0,12.0,6.6,14.0,12.0,9.91,2.77
2017,2,17,14,45,0.0,19.5,6.5,14.0,19.5,16.11,8.07
2017,2,17,15,0,0.0,27.0,6.4,14.0,27.0,22.31,13.39
2017,2,17,15,15,0.0,20.5,6.25,14.0,20.5,16.92,8.83
2017,2,17,15,30,0.0,14.0,6.1,14.0,14.0,11.54,4.25
2017,2,17,15,45,0.0,12.5,5.95,14.0,12.5,10.29,3.2
2017,2,17,16,0,0.0,11.0,5.8,14.0,11.0,9.05,2.14
2017,2,17,16,15,0.0,9.0,5.6,13.5,9.0,7.4,0.73
2017,2,17,16,30,0.0,7.0,5.4,13.0,7.0,5.75,0.0
2017,2,17,16,45,0.0,5.5,5.25,13.0,5.5,4.51,0.0
2017,2,17,17,0,0.0,4.0,5.1,13.0,4.0,3.28,0.0
2017,2,17,17,15,0.0,2.5,4.85,13.0,2.5,2.05,0.0
2017,2,17,17,30,0.0,1.0,4.6,13.0,1.0,0.82,0.0
2017,2,17,17,45,0.0,0.5,4.4,13.0,0.5,0.43,0.0
2017,2,17,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,9.6,12.5,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2017,2,18,7,15,0.0,10.0,9.6,13.0,10.0,8.22,0.0
2017,2,18,7,30,0.0,20.0,9.8,13.0,20.0,16.49,7.62
2017,2,18,7,45,0.0,34.5,10.05,13.0,34.5,28.52,18.37
2017,2,18,8,0,0.0,49.0,10.3,13.0,49.0,41.77,30.04
2017,2,18,8,15,0.0,65.0,10.35,13.0,65.0,57.14,43.47
2017,2,18,8,30,0.0,81.0,10.4,13.0,81.0,72.31,56.6
2017,2,18,8,45,0.0,96.5,10.45,13.0,96.5,86.77,68.97
2017,2,18,9,0,0.0,112.0,10.5,13.0,112.0,101.17,81.15
2017,2,18,9,15,0.0,92.5,10.4,13.0,92.5,78.91,61.99
2017,2,18,9,30,0.0,73.0,10.3,13.0,73.0,60.56,46.2
2017,2,18,9,45,0.0,91.0,10.25,13.0,91.0,76.22,59.4
2017,2,18,10,0,0.0,109.0,10.2,13.0,109.0,92.76,73.25
2017,2,18,10,15,0.0,138.5,10.1,13.0,138.5,120.57,96.51
2017,2,18,10,30,0.0,168.0,10.0,13.0,168.0,148.79,119.94
2017,2,18,10,45,3.0,182.5,9.95,13.0,184.5,165.06,133.43
2017,2,18,11,0,6.0,197.0,9.9,13.0,201.0,181.23,146.8
2017,2,18,11,15,3.0,162.5,9.85,13.0,164.5,143.79,115.35
2017,2,18,11,30,0.0,128.0,9.8,13.0,128.0,108.55,85.72
2017,2,18,11,45,3.0,166.5,9.75,13.0,169.0,146.4,117.34
2017,2,18,12,0,6.0,205.0,9.7,13.0,210.0,184.65,149.08
2017,2,18,12,15,65.5,262.0,9.6,13.0,306.0,307.35,252.08
2017,2,18,12,30,125.0,319.0,9.5,13.0,402.0,429.45,352.41
2017,2,18,12,45,95.5,307.5,9.45,13.0,370.5,369.21,302.6
2017,2,18,13,0,66.0,296.0,9.4,13.0,339.0,327.6,267.88
2017,2,18,13,15,187.0,289.5,9.35,12.5,409.0,416.41,343.72
2017,2,18,13,30,308.0,283.0,9.3,12.0,479.0,491.78,407.13
2017,2,18,13,45,155.5,232.5,9.25,12.0,331.5,316.11,261.24
2017,2,18,14,0,3.0,182.0,9.2,12.0,184.0,155.34,125.52
2017,2,18,14,15,25.0,206.5,9.1,12.0,220.5,187.37,152.75
2017,2,18,14,30,47.0,231.0,9.0,12.0,257.0,221.19,181.02
2017,2,18,14,45,76.5,224.0,8.95,12.0,263.0,222.0,181.4
2017,2,18,15,0,106.0,217.0,8.9,12.0,269.0,219.06,178.07
2017,2,18,15,15,53.0,121.0,8.7,12.0,147.0,116.67,92.63
2017,2,18,15,30,0.0,25.0,8.5,12.0,25.0,20.63,12.15
2017,2,18,15,45,0.0,22.5,8.35,12.0,22.5,18.55,10.4
2017,2,18,16,0,0.0,20.0,8.2,12.0,20.0,16.48,8.62
2017,2,18,16,15,0.0,16.5,8.0,12.0,16.5,13.58,6.12
2017,2,18,16,30,0.0,13.0,7.8,12.0,13.0,10.69,4.0
2017,2,18,16,45,0.0,10.0,7.65,12.0,10.0,8.21,1.72
2017,2,18,17,0,0.0,7.0,7.5,12.0,7.0,5.74,0.0
2017,2,18,17,15,0.0,4.5,7.4,11.5,4.5,3.69,0.0
2017,2,18,17,30,0.0,2.0,7.3,11.0,2.0,1.64,0.0
2017,2,18,17,45,0.0,1.0,7.2,11.0,1.0,0.85,0.0
2017,2,18,18,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,2,19,7,15,19.0,19.5,6.25,12.0,21.5,33.2,7.76
2017,2,19,7,30,38.0,39.0,6.4,12.0,43.0,87.73,66.82
2017,2,19,7,45,59.5,59.0,6.6,12.0,69.5,129.82,105.78
2017,2,19,8,0,81.0,79.0,6.8,12.0,96.0,172.08,143.9
2017,2,19,8,15,94.5,100.0,7.05,12.0,124.5,210.02,177.53
2017,2,19,8,30,108.0,121.0,7.3,12.0,153.0,248.04,210.58
2017,2,19,8,45,117.0,141.0,7.6,12.5,181.0,280.63,237.87
2017,2,19,9,0,126.0,161.0,7.9,13.0,209.0,313.07,264.48
2017,2,19,9,15,67.0,161.0,8.1,13.0,187.0,234.22,195.97
2017,2,19,9,30,8.0,161.0,8.3,13.0,165.0,157.08,128.22
2017,2,19,9,45,4.0,141.0,8.5,13.0,143.0,129.27,104.39
2017,2,19,10,0,0.0,121.0,8.7,13.0,121.0,104.19,82.84
2017,2,19,10,15,0.0,105.0,8.75,13.0,105.0,88.56,69.5
2017,2,19,10,30,0.0,89.0,8.8,13.0,89.0,74.01,57.09
2017,2,19,10,45,25.5,178.0,8.95,13.0,193.5,197.16,161.19
2017,2,19,11,0,51.0,267.0,9.1,13.0,298.0,320.15,262.92
2017,2,19,11,15,25.5,219.0,8.9,13.0,234.5,237.37,193.62
2017,2,19,11,30,0.0,171.0,8.7,13.0,171.0,148.23,118.65
2017,2,19,11,45,12.0,215.0,8.55,13.0,223.0,200.7,162.54
2017,2,19,12,0,24.0,259.0,8.4,13.0,275.0,253.14,205.88
2017,2,19,12,15,15.0,232.0,8.45,13.0,242.5,217.07,175.85
2017,2,19,12,30,6.0,205.0,8.5,13.0,210.0,182.68,147.2
2017,2,19,12,45,3.0,172.0,8.55,13.0,174.5,149.34,119.56
2017,2,19,13,0,0.0,139.0,8.6,13.0,139.0,117.28,92.87
2017,2,19,13,15,0.0,147.0,8.6,13.0,147.0,124.09,98.62
2017,2,19,13,30,0.0,155.0,8.6,13.0,155.0,130.83,104.32
2017,2,19,13,45,0.0,142.0,8.6,13.0,142.0,119.28,94.81
2017,2,19,14,0,0.0,129.0,8.6,13.0,129.0,107.93,85.45
2017,2,19,14,15,0.0,99.0,8.35,13.0,99.0,82.41,64.15
2017,2,19,14,30,0.0,69.0,8.1,13.0,69.0,57.27,43.04
2017,2,19,14,45,0.0,88.0,7.9,13.0,88.0,73.13,56.59
2017,2,19,15,0,0.0,107.0,7.7,13.0,107.0,88.74,69.94
2017,2,19,15,15,0.0,73.5,7.75,13.0,73.5,60.98,46.52
2017,2,19,15,30,0.0,40.0,7.8,13.0,40.0,33.06,22.76
2017,2,19,15,45,0.0,35.5,7.85,13.0,35.5,29.32,19.6
2017,2,19,16,0,0.0,31.0,7.9,13.0,31.0,25.58,16.42
2017,2,19,16,15,0.0,26.0,7.75,13.0,26.0,21.43,12.86
2017,2,19,16,30,0.0,21.0,7.6,13.0,21.0,17.29,9.91
2017,2,19,16,45,0.0,16.0,7.5,13.0,16.0,13.16,6.13
2017,2,19,17,0,0.0,11.0,7.4,13.0,11.0,9.03,2.33
2017,2,19,17,15,0.0,7.0,7.25,13.0,7.0,5.74,0.0
2017,2,19,17,30,0.0,3.0,7.1,13.0,3.0,2.46,0.0
2017,2,19,17,45,0.0,1.5,6.95,13.0,1.5,1.28,0.0
2017,2,19,18,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,8.0,14.5,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,8.15,15.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,3.5,8.95,15.0,3.5,2.87,0.0
2017,2,20,7,30,0.0,7.0,9.0,15.0,7.0,5.74,0.0
2017,2,20,7,45,0.0,12.0,9.1,15.0,12.0,9.86,2.62
2017,2,20,8,0,0.0,17.0,9.2,15.0,17.0,13.98,6.24
2017,2,20,8,15,0.0,22.5,9.2,15.0,22.5,18.53,10.2
2017,2,20,8,30,0.0,28.0,9.2,15.0,28.0,23.08,14.14
2017,2,20,8,45,0.0,33.0,9.25,15.0,33.0,27.23,17.68
2017,2,20,9,0,0.0,38.0,9.3,15.0,38.0,31.39,21.19
2017,2,20,9,15,0.0,43.0,9.25,15.0,43.0,35.55,24.68
2017,2,20,9,30,0.0,48.0,9.2,15.0,48.0,39.72,28.14
2017,2,20,9,45,0.0,43.0,9.2,15.0,43.0,35.58,24.56
2017,2,20,10,0,0.0,38.0,9.2,15.0,38.0,31.45,20.99
2017,2,20,10,15,0.0,25.5,9.1,15.0,25.5,21.09,12.19
2017,2,20,10,30,0.0,13.0,9.0,15.0,13.0,10.75,3.42
2017,2,20,10,45,0.0,19.0,8.95,15.0,19.0,15.72,7.6
2017,2,20,11,0,0.0,25.0,8.9,15.0,25.0,20.71,11.78
2017,2,20,11,15,0.0,31.5,8.95,15.0,31.5,26.11,16.3
2017,2,20,11,30,0.0,38.0,9.0,15.0,38.0,31.52,20.81
2017,2,20,11,45,0.0,57.0,9.05,15.0,57.0,47.35,34.04
2017,2,20,12,0,0.0,76.0,9.1,15.0,76.0,63.23,47.26
2017,2,20,12,15,0.0,102.0,9.25,15.0,102.0,85.23,65.55
2017,2,20,12,30,0.0,128.0,9.4,15.0,128.0,107.9,84.35
2017,2,20,12,45,0.0,92.5,9.6,15.0,92.5,77.04,58.75
2017,2,20,13,0,0.0,57.0,9.8,15.0,57.0,47.36,34.03
2017,2,20,13,15,0.0,45.5,10.0,15.0,45.5,37.76,26.03
2017,2,20,13,30,0.0,34.0,10.2,15.0,34.0,28.19,18.03
2017,2,20,13,45,0.0,32.5,10.4,15.0,32.5,26.93,17.01
2017,2,20,14,0,0.0,31.0,10.6,15.0,31.0,25.68,15.98
2017,2,20,14,15,0.0,30.0,10.8,15.0,30.0,24.84,15.3
2017,2,20,14,30,0.0,29.0,11.0,15.0,29.0,24.0,14.63
2017,2,20,14,45,0.0,23.5,11.25,15.0,23.5,19.43,10.8
2017,2,20,15,0,0.0,18.0,11.5,15.0,18.0,14.86,6.97
2017,2,20,15,15,0.0,16.0,11.6,14.5,16.0,13.2,5.6
2017,2,20,15,30,0.0,14.0,11.7,14.0,14.0,11.54,4.23
2017,2,20,15,45,0.0,12.5,11.85,14.0,12.5,10.3,3.18
2017,2,20,16,0,0.0,11.0,12.0,14.0,11.0,9.05,2.12
2017,2,20,16,15,0.0,9.0,11.95,14.0,9.0,7.4,0.71
2017,2,20,16,30,0.0,7.0,11.9,14.0,7.0,5.75,0.0
2017,2,20,16,45,0.0,5.5,11.9,14.0,5.5,4.51,0.0
2017,2,20,17,0,0.0,4.0,11.9,14.0,4.0,3.28,0.0
2017,2,20,17,15,0.0,2.5,11.55,14.0,2.5,2.05,0.0
2017,2,20,17,30,0.0,1.0,11.2,14.0,1.0,0.82,0.0
2017,2,20,17,45,0.0,0.5,10.9,14.0,0.5,0.43,0.0
2017,2,20,18,0,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,10.35,14.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,8.1,14.5,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,8.15,15.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,8.0,14.5,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,1.0,3.25,14.0,1.0,0.0,0.0
2017,2,21,7,0,0.0,2.0,3.0,14.0,2.0,1.71,0.0
2017,2,21,7,15,0.0,10.5,2.75,14.0,10.5,8.63,0.0
2017,2,21,7,30,0.0,19.0,2.5,14.0,19.0,15.65,7.2
2017,2,21,7,45,0.0,30.0,2.3,14.0,30.0,24.76,15.3
2017,2,21,8,0,0.0,41.0,2.1,14.0,41.0,33.89,23.35
2017,2,21,8,15,0.0,53.0,1.85,14.0,53.0,43.87,32.06
2017,2,21,8,30,0.0,65.0,1.6,14.0,65.0,54.33,41.05
2017,2,21,8,45,0.0,76.5,1.4,14.0,76.5,64.72,49.87
2017,2,21,9,0,0.0,88.0,1.2,14.0,88.0,75.11,58.56
2017,2,21,9,15,85.0,145.5,1.1,14.0,185.5,248.81,205.52
2017,2,21,9,30,170.0,203.0,1.0,14.0,283.0,403.48,328.37
2017,2,21,9,45,127.0,218.5,0.95,14.0,281.0,378.14,304.94
2017,2,21,10,0,84.0,234.0,0.9,14.0,279.0,330.11,265.45
2017,2,21,10,15,125.5,252.5,0.95,14.0,324.5,411.08,329.0
2017,2,21,10,30,167.0,271.0,1.0,14.0,370.0,470.34,373.93
2017,2,21,10,45,83.5,157.5,1.1,14.5,207.0,249.86,201.36
2017,2,21,11,0,0.0,44.0,1.2,15.0,44.0,36.5,24.95
2017,2,21,11,15,24.0,164.0,1.4,15.0,180.0,177.23,141.94
2017,2,21,11,30,48.0,284.0,1.6,15.0,316.0,326.87,260.45
2017,2,21,11,45,39.0,278.0,1.8,15.0,304.5,307.51,244.39
2017,2,21,12,0,30.0,272.0,2.0,15.0,293.0,288.93,229.7
2017,2,21,12,15,15.0,202.0,2.2,15.0,212.5,188.46,149.65
2017,2,21,12,30,0.0,132.0,2.4,15.0,132.0,111.4,86.81
2017,2,21,12,45,96.5,226.0,2.65,15.0,291.0,300.65,242.52
2017,2,21,13,0,193.0,320.0,2.9,15.0,450.0,462.96,369.93
2017,2,21,13,15,532.5,210.5,3.0,15.0,558.0,618.0,493.76
2017,2,21,13,30,872.0,101.0,3.1,15.0,666.0,718.6,572.2
2017,2,21,13,45,862.0,100.5,3.25,15.0,644.0,666.15,531.07
2017,2,21,14,0,852.0,100.0,3.4,15.0,622.0,612.28,488.7
2017,2,21,14,15,840.5,98.5,3.4,14.5,593.0,555.5,443.15
2017,2,21,14,30,829.0,97.0,3.4,14.0,564.0,498.05,395.51
2017,2,21,14,45,816.0,93.5,3.45,14.0,529.5,437.71,343.39
2017,2,21,15,0,803.0,90.0,3.5,14.0,495.0,377.5,289.85
2017,2,21,15,15,741.0,91.0,3.5,14.0,441.0,307.09,228.23
2017,2,21,15,30,679.0,92.0,3.5,14.0,387.0,240.28,169.98
2017,2,21,15,45,691.5,83.0,3.5,14.0,355.0,187.38,121.99
2017,2,21,16,0,704.0,74.0,3.5,14.0,323.0,132.62,77.28
2017,2,21,16,15,658.5,69.0,3.45,13.5,275.0,76.9,45.55
2017,2,21,16,30,613.0,64.0,3.4,13.0,227.0,50.2,39.47
2017,2,21,16,45,548.0,56.0,3.4,13.0,179.5,44.54,34.23
2017,2,21,17,0,483.0,48.0,3.4,13.0,132.0,38.81,28.74
2017,2,21,17,15,367.0,37.5,3.45,13.0,88.5,30.64,20.83
2017,2,21,17,30,251.0,27.0,3.5,13.0,45.0,22.41,9.91
2017,2,21,17,45,125.5,13.5,3.55,13.0,22.5,11.52,0.0
2017,2,21,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
