Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,6.0,5.5,11.0,6.0,0.0,0.0
2017,2,22,7,0,0.0,12.0,5.5,11.0,12.0,10.24,0.0
2017,2,22,7,15,124.5,27.0,5.55,11.0,42.5,154.75,96.59
2017,2,22,7,30,249.0,42.0,5.6,11.0,73.0,272.27,224.19
2017,2,22,7,45,301.0,57.0,5.65,11.5,111.5,339.66,287.14
2017,2,22,8,0,353.0,72.0,5.7,12.0,150.0,410.89,350.15
2017,2,22,8,15,382.0,87.0,5.75,12.0,190.0,465.71,397.71
2017,2,22,8,30,411.0,102.0,5.8,12.0,230.0,521.11,444.1
2017,2,22,8,45,430.5,115.0,5.9,12.0,268.5,565.42,480.13
2017,2,22,9,0,450.0,128.0,6.0,12.0,307.0,608.99,514.69
2017,2,22,9,15,373.0,160.0,6.1,12.0,319.5,561.72,473.75
2017,2,22,9,30,296.0,192.0,6.2,12.0,332.0,531.4,445.86
2017,2,22,9,45,272.5,213.5,6.3,12.0,350.5,535.43,447.22
2017,2,22,10,0,249.0,235.0,6.4,12.0,369.0,537.2,446.68
2017,2,22,10,15,373.5,221.0,6.5,12.0,435.5,640.71,531.97
2017,2,22,10,30,498.0,207.0,6.6,12.0,502.0,767.68,632.73
2017,2,22,10,45,286.5,246.5,6.7,12.5,418.0,575.77,474.77
2017,2,22,11,0,75.0,286.0,6.8,13.0,334.0,364.31,297.78
2017,2,22,11,15,306.5,255.5,6.9,13.0,458.5,591.58,486.88
2017,2,22,11,30,538.0,225.0,7.0,13.0,583.0,791.5,646.78
2017,2,22,11,45,394.5,272.0,7.15,13.0,537.0,672.61,550.18
2017,2,22,12,0,251.0,319.0,7.3,13.0,491.0,559.69,457.53
2017,2,22,12,15,379.5,282.5,7.4,12.5,543.0,640.27,525.5
2017,2,22,12,30,508.0,246.0,7.5,12.0,595.0,711.57,584.86
2017,2,22,12,45,491.0,251.0,7.65,12.0,586.0,678.72,558.28
2017,2,22,13,0,474.0,256.0,7.8,12.0,577.0,645.0,531.12
2017,2,22,13,15,695.0,175.5,7.9,12.0,635.0,709.71,586.15
2017,2,22,13,30,916.0,95.0,8.0,12.0,693.0,738.28,611.27
2017,2,22,13,45,910.0,93.0,8.1,12.0,671.0,685.76,567.66
2017,2,22,14,0,904.0,91.0,8.2,12.0,649.0,631.37,521.71
2017,2,22,14,15,893.5,89.5,8.25,12.0,619.5,573.39,471.59
2017,2,22,14,30,883.0,88.0,8.3,12.0,590.0,515.29,420.01
2017,2,22,14,45,779.5,102.0,8.35,12.0,525.0,430.12,345.92
2017,2,22,15,0,676.0,116.0,8.4,12.0,460.0,352.92,278.26
2017,2,22,15,15,745.0,96.5,8.35,12.0,447.0,310.39,235.12
2017,2,22,15,30,814.0,77.0,8.3,12.0,434.0,261.68,185.43
2017,2,22,15,45,786.0,73.5,8.3,12.0,387.5,198.52,128.81
2017,2,22,16,0,758.0,70.0,8.3,12.0,341.0,138.42,80.83
2017,2,22,16,15,714.5,65.0,8.25,11.5,291.5,79.78,47.34
2017,2,22,16,30,671.0,60.0,8.2,11.0,242.0,47.43,37.29
2017,2,22,16,45,600.5,54.0,8.2,11.0,192.0,43.17,33.27
2017,2,22,17,0,530.0,48.0,8.2,11.0,142.0,38.96,29.12
2017,2,22,17,15,412.0,38.0,8.2,11.0,96.5,31.15,21.5
2017,2,22,17,30,294.0,28.0,8.2,11.0,51.0,23.31,11.43
2017,2,22,17,45,147.0,14.0,8.2,11.0,25.5,11.95,0.0
2017,2,22,18,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,8.0,7.85,10.0,8.0,0.0,0.0
2017,2,23,7,0,0.0,16.0,7.8,10.0,16.0,13.66,0.0
2017,2,23,7,15,191.5,29.0,7.75,10.0,54.0,205.14,140.18
2017,2,23,7,30,383.0,42.0,7.7,10.0,92.0,369.32,308.48
2017,2,23,7,45,471.5,52.0,7.7,10.5,140.0,466.48,397.29
2017,2,23,8,0,560.0,62.0,7.7,11.0,188.0,569.27,486.16
2017,2,23,8,15,616.5,68.0,7.6,10.5,238.0,644.99,551.27
2017,2,23,8,30,673.0,74.0,7.5,10.0,288.0,722.03,615.24
2017,2,23,8,45,489.5,114.0,7.4,10.0,282.5,617.64,529.02
2017,2,23,9,0,306.0,154.0,7.3,10.0,277.0,487.78,417.7
2017,2,23,9,15,378.5,159.0,7.15,10.0,328.0,587.3,499.89
2017,2,23,9,30,451.0,164.0,7.0,10.0,379.0,668.16,565.04
2017,2,23,9,45,260.0,199.5,6.85,10.0,326.0,504.94,426.17
2017,2,23,10,0,69.0,235.0,6.7,10.0,273.0,314.99,262.75
2017,2,23,10,15,166.0,251.0,6.6,10.0,348.5,448.38,375.26
2017,2,23,10,30,263.0,267.0,6.5,10.0,424.0,582.15,484.28
2017,2,23,10,45,173.0,279.0,6.45,10.0,384.5,479.33,397.94
2017,2,23,11,0,83.0,291.0,6.4,10.0,345.0,377.46,311.86
2017,2,23,11,15,289.0,267.5,6.35,10.0,460.5,588.08,487.6
2017,2,23,11,30,495.0,244.0,6.3,10.0,576.0,770.96,634.28
2017,2,23,11,45,496.5,247.5,6.3,10.0,585.0,761.26,625.32
2017,2,23,12,0,498.0,251.0,6.3,10.0,594.0,749.12,615.31
2017,2,23,12,15,547.5,233.0,6.35,10.0,611.0,755.04,620.94
2017,2,23,12,30,597.0,215.0,6.4,10.0,628.0,755.97,622.52
2017,2,23,12,45,319.5,251.5,6.45,10.5,472.5,523.1,432.53
2017,2,23,13,0,42.0,288.0,6.5,11.0,317.0,298.8,243.87
2017,2,23,13,15,21.0,198.0,6.55,11.0,212.5,192.66,156.7
2017,2,23,13,30,0.0,108.0,6.6,11.0,108.0,90.19,70.77
2017,2,23,13,45,453.0,100.0,6.7,11.0,381.0,403.7,338.69
2017,2,23,14,0,906.0,92.0,6.8,11.0,654.0,633.65,523.54
2017,2,23,14,15,895.0,90.5,6.85,11.0,624.5,575.21,472.51
2017,2,23,14,30,884.0,89.0,6.9,11.0,595.0,516.68,420.88
2017,2,23,14,45,768.0,106.5,6.95,11.0,526.5,429.23,345.34
2017,2,23,15,0,652.0,124.0,7.0,11.0,458.0,351.01,277.34
2017,2,23,15,15,734.5,100.5,7.0,11.0,448.0,310.45,235.75
2017,2,23,15,30,817.0,77.0,7.0,11.0,438.0,262.08,185.96
2017,2,23,15,45,789.5,73.0,7.0,11.0,391.5,198.34,128.79
2017,2,23,16,0,762.0,69.0,7.0,11.0,345.0,137.6,80.23
2017,2,23,16,15,719.0,64.5,6.9,10.5,295.5,79.11,47.0
2017,2,23,16,30,676.0,60.0,6.8,10.0,246.0,47.4,37.42
2017,2,23,16,45,610.0,53.5,6.7,10.0,195.5,42.75,33.06
2017,2,23,17,0,544.0,47.0,6.6,10.0,145.0,38.1,28.52
2017,2,23,17,15,430.0,37.5,6.55,10.0,99.5,30.69,21.28
2017,2,23,17,30,316.0,28.0,6.5,10.0,54.0,23.26,12.1
2017,2,23,17,45,158.0,14.0,6.45,10.0,27.0,11.95,0.0
2017,2,23,18,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,6.0,2.7,9.5,6.0,0.0,0.0
2017,2,24,7,0,0.0,12.0,2.6,10.0,12.0,10.24,0.0
2017,2,24,7,15,58.5,30.0,2.6,10.0,38.0,89.35,60.92
2017,2,24,7,30,117.0,48.0,2.6,10.0,64.0,169.56,138.84
2017,2,24,7,45,145.0,69.0,2.65,10.0,97.0,221.76,186.41
2017,2,24,8,0,173.0,90.0,2.7,10.0,130.0,274.85,233.36
2017,2,24,8,15,191.0,110.0,2.75,10.0,163.5,319.01,271.37
2017,2,24,8,30,209.0,130.0,2.8,10.0,197.0,363.48,308.53
2017,2,24,8,45,225.0,147.5,2.85,10.5,229.5,402.73,339.84
2017,2,24,9,0,241.0,165.0,2.9,11.0,262.0,441.91,370.29
2017,2,24,9,15,318.0,172.0,2.95,11.0,315.5,524.95,437.35
2017,2,24,9,30,395.0,179.0,3.0,11.0,369.0,631.93,520.39
2017,2,24,9,45,627.5,133.5,3.15,11.0,463.5,819.14,663.29
2017,2,24,10,0,860.0,88.0,3.3,11.0,558.0,991.73,786.29
2017,2,24,10,15,636.0,162.5,3.4,11.0,521.5,866.01,693.34
2017,2,24,10,30,412.0,237.0,3.5,11.0,485.0,715.86,578.05
2017,2,24,10,45,514.5,212.0,3.6,11.0,534.5,785.25,633.19
2017,2,24,11,0,617.0,187.0,3.7,11.0,584.0,859.28,688.46
2017,2,24,11,15,625.5,190.5,3.8,11.0,603.0,860.49,688.53
2017,2,24,11,30,634.0,194.0,3.9,11.0,622.0,858.38,686.87
2017,2,24,11,45,777.5,145.5,4.05,11.0,678.0,923.99,735.0
2017,2,24,12,0,921.0,97.0,4.2,11.0,734.0,963.16,763.28
2017,2,24,12,15,921.5,97.0,4.35,11.0,736.0,935.44,744.19
2017,2,24,12,30,922.0,97.0,4.5,11.0,738.0,904.18,722.89
2017,2,24,12,45,721.5,168.5,4.65,11.0,667.5,791.76,640.78
2017,2,24,13,0,521.0,240.0,4.8,11.0,597.0,666.01,541.71
2017,2,24,13,15,717.5,166.5,4.85,11.0,647.5,717.65,585.19
2017,2,24,13,30,914.0,93.0,4.9,11.0,698.0,735.36,600.85
2017,2,24,13,45,905.5,92.5,5.0,11.0,675.5,682.73,558.45
2017,2,24,14,0,897.0,92.0,5.1,11.0,653.0,628.42,513.91
2017,2,24,14,15,886.5,90.0,5.1,11.0,623.0,570.19,464.69
2017,2,24,14,30,876.0,88.0,5.1,11.0,593.0,511.07,413.32
2017,2,24,14,45,510.0,159.5,5.1,11.0,449.0,362.03,291.33
2017,2,24,15,0,144.0,231.0,5.1,11.0,305.0,245.88,198.9
2017,2,24,15,15,445.5,155.0,5.0,11.0,358.5,266.45,206.67
2017,2,24,15,30,747.0,79.0,4.9,11.0,412.0,247.06,175.4
2017,2,24,15,45,745.5,75.5,4.8,11.0,378.0,192.6,125.51
2017,2,24,16,0,744.0,72.0,4.7,11.0,344.0,137.82,81.06
2017,2,24,16,15,701.0,67.0,4.55,10.5,294.5,80.04,48.34
2017,2,24,16,30,658.0,62.0,4.4,10.0,245.0,48.72,38.64
2017,2,24,16,45,591.5,55.5,4.3,10.0,195.0,44.15,34.36
2017,2,24,17,0,525.0,49.0,4.2,10.0,145.0,39.58,29.9
2017,2,24,17,15,415.0,38.5,4.15,10.0,99.5,31.4,22.0
2017,2,24,17,30,305.0,28.0,4.1,10.0,54.0,23.13,12.52
2017,2,24,17,45,152.5,14.0,4.1,10.0,27.0,11.95,0.0
2017,2,24,18,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,7.5,0.3,9.0,7.5,0.0,0.0
2017,2,25,7,0,0.0,15.0,0.2,9.0,15.0,12.8,0.0
2017,2,25,7,15,92.0,32.0,0.35,9.0,44.5,128.94,93.74
2017,2,25,7,30,184.0,49.0,0.5,9.0,74.0,218.56,180.07
2017,2,25,7,45,222.0,67.5,0.7,9.5,110.5,277.12,232.21
2017,2,25,8,0,260.0,86.0,0.9,10.0,147.0,337.79,284.33
2017,2,25,8,15,282.5,104.5,1.1,10.0,184.5,387.2,325.93
2017,2,25,8,30,305.0,123.0,1.3,10.0,222.0,436.98,366.63
2017,2,25,8,45,326.0,137.5,1.5,10.0,258.5,479.89,400.98
2017,2,25,9,0,347.0,152.0,1.7,10.0,295.0,522.76,434.63
2017,2,25,9,15,369.0,167.0,1.85,10.0,333.5,566.82,468.36
2017,2,25,9,30,391.0,182.0,2.0,10.0,372.0,631.74,516.93
2017,2,25,9,45,635.0,131.0,2.15,10.5,468.5,824.26,661.15
2017,2,25,10,0,879.0,80.0,2.3,11.0,565.0,989.76,775.28
2017,2,25,10,15,891.0,81.5,2.4,11.0,598.0,1006.21,784.32
2017,2,25,10,30,903.0,83.0,2.5,11.0,631.0,1018.9,792.56
2017,2,25,10,45,914.0,83.0,2.7,11.0,657.5,1024.78,797.36
2017,2,25,11,0,925.0,83.0,2.9,11.0,684.0,1026.64,799.52
2017,2,25,11,15,930.5,84.0,2.95,11.0,702.0,1020.19,794.61
2017,2,25,11,30,936.0,85.0,3.0,11.0,720.0,1009.65,787.11
2017,2,25,11,45,943.5,83.0,3.1,11.5,731.5,993.4,774.82
2017,2,25,12,0,951.0,81.0,3.2,12.0,743.0,973.08,759.83
2017,2,25,12,15,951.0,81.0,3.1,12.0,745.0,944.31,738.82
2017,2,25,12,30,951.0,81.0,3.0,12.0,747.0,911.91,715.41
2017,2,25,12,45,946.5,82.0,2.9,12.0,740.0,873.42,687.71
2017,2,25,13,0,942.0,83.0,2.8,12.0,733.0,831.9,657.82
2017,2,25,13,15,937.5,82.5,2.75,12.0,718.0,785.97,624.97
2017,2,25,13,30,933.0,82.0,2.7,12.0,703.0,737.47,589.59
2017,2,25,13,45,926.0,80.5,2.7,12.0,680.5,684.0,548.09
2017,2,25,14,0,919.0,79.0,2.7,12.0,658.0,628.71,504.05
2017,2,25,14,15,908.5,78.0,2.65,12.0,628.5,570.43,456.16
2017,2,25,14,30,898.0,77.0,2.6,12.0,599.0,511.2,406.04
2017,2,25,14,45,487.0,151.5,2.6,12.0,432.5,345.09,274.01
2017,2,25,15,0,76.0,226.0,2.6,12.0,266.0,214.22,172.25
2017,2,25,15,15,57.0,202.5,2.55,11.5,231.0,181.87,146.41
2017,2,25,15,30,38.0,179.0,2.5,11.0,196.0,152.54,122.82
2017,2,25,15,45,19.0,134.5,2.45,11.0,143.0,111.74,89.4
2017,2,25,16,0,0.0,90.0,2.4,11.0,90.0,73.65,58.03
2017,2,25,16,15,0.0,77.0,2.3,11.0,77.0,63.04,49.03
2017,2,25,16,30,0.0,64.0,2.2,11.0,64.0,52.62,42.03
2017,2,25,16,45,0.0,51.5,2.15,11.0,51.5,42.6,32.87
2017,2,25,17,0,0.0,39.0,2.1,11.0,39.0,32.24,23.28
2017,2,25,17,15,0.0,27.0,2.0,10.5,27.0,22.28,14.02
2017,2,25,17,30,0.0,15.0,1.9,10.0,15.0,12.35,4.28
2017,2,25,17,45,0.0,7.5,1.85,10.0,7.5,6.4,0.0
2017,2,25,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,26,6,45,98.0,8.0,1.05,10.0,12.0,6.83,0.0
2017,2,26,7,0,196.0,16.0,0.9,10.0,24.0,166.2,0.0
2017,2,26,7,15,335.5,28.0,0.75,10.0,65.5,305.36,230.64
2017,2,26,7,30,475.0,40.0,0.6,10.0,107.0,435.53,353.23
2017,2,26,7,45,554.5,47.5,0.5,10.5,157.0,526.26,426.87
2017,2,26,8,0,634.0,55.0,0.4,11.0,207.0,621.87,499.03
2017,2,26,8,15,684.0,60.5,0.35,11.0,257.5,687.3,546.27
2017,2,26,8,30,734.0,66.0,0.3,11.0,308.0,760.77,596.91
2017,2,26,8,45,766.5,70.0,0.3,11.0,357.0,816.55,633.7
2017,2,26,9,0,799.0,74.0,0.3,11.0,406.0,870.86,668.44
2017,2,26,9,15,822.5,77.0,0.45,11.0,450.5,913.39,697.56
2017,2,26,9,30,846.0,80.0,0.6,11.0,495.0,953.28,724.96
2017,2,26,9,45,863.0,82.5,0.8,11.5,535.0,983.12,745.39
2017,2,26,10,0,880.0,85.0,1.0,12.0,575.0,998.05,755.95
2017,2,26,10,15,892.0,86.5,1.15,12.0,608.0,1014.4,767.95
2017,2,26,10,30,904.0,88.0,1.3,12.0,641.0,1026.96,777.45
2017,2,26,10,45,911.0,90.0,1.5,12.0,667.0,1031.18,782.39
2017,2,26,11,0,918.0,92.0,1.7,12.0,693.0,1031.34,784.65
2017,2,26,11,15,923.5,93.0,1.9,12.0,711.0,1024.75,782.34
2017,2,26,11,30,929.0,94.0,2.1,12.0,729.0,1014.09,777.23
2017,2,26,11,45,930.0,95.0,2.35,12.5,739.0,995.11,765.52
2017,2,26,12,0,931.0,96.0,2.6,13.0,749.0,972.29,750.94
2017,2,26,12,15,931.0,96.0,2.8,13.0,750.5,943.74,733.02
2017,2,26,12,30,931.0,96.0,3.0,13.0,752.0,911.63,712.36
2017,2,26,12,45,922.0,99.0,3.25,13.0,743.5,871.87,686.26
2017,2,26,13,0,913.0,102.0,3.5,13.0,735.0,829.41,657.69
2017,2,26,13,15,908.0,101.0,3.65,13.0,720.5,783.41,625.5
2017,2,26,13,30,903.0,100.0,3.8,13.0,706.0,735.0,589.97
2017,2,26,13,45,894.0,99.5,3.95,13.0,683.0,682.3,549.03
2017,2,26,14,0,885.0,99.0,4.1,13.0,660.0,628.0,505.64
2017,2,26,14,15,873.5,97.0,4.2,12.5,630.0,571.47,459.98
2017,2,26,14,30,862.0,95.0,4.3,12.0,600.0,511.38,409.86
2017,2,26,14,45,846.0,93.0,4.4,12.0,563.5,448.96,355.39
2017,2,26,15,0,830.0,91.0,4.5,12.0,527.0,386.93,299.63
2017,2,26,15,15,808.0,88.0,4.5,12.0,484.5,322.91,241.14
2017,2,26,15,30,786.0,85.0,4.5,12.0,442.0,260.64,184.03
2017,2,26,15,45,756.0,81.0,4.55,12.0,395.0,198.22,129.09
2017,2,26,16,0,726.0,77.0,4.6,12.0,348.0,135.12,79.25
2017,2,26,16,15,682.5,72.0,4.55,11.5,298.5,77.87,47.07
2017,2,26,16,30,639.0,67.0,4.5,11.0,249.0,52.26,41.69
2017,2,26,16,45,573.0,59.5,4.45,11.0,199.0,47.05,36.87
2017,2,26,17,0,507.0,52.0,4.4,11.0,149.0,41.8,31.82
2017,2,26,17,15,401.0,41.5,4.35,10.5,103.5,33.74,24.13
2017,2,26,17,30,295.0,31.0,4.3,10.0,58.0,25.6,15.26
2017,2,26,17,45,147.5,15.5,4.3,10.0,29.0,12.66,0.0
2017,2,26,18,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,13.0,3.95,9.5,13.0,11.1,0.0
2017,2,27,7,0,0.0,26.0,3.9,10.0,26.0,33.87,0.0
2017,2,27,7,15,214.0,35.0,3.85,10.0,66.5,230.91,179.78
2017,2,27,7,30,428.0,44.0,3.8,10.0,107.0,406.41,339.63
2017,2,27,7,45,522.0,51.0,3.75,10.0,157.5,506.32,426.41
2017,2,27,8,0,616.0,58.0,3.7,10.0,208.0,611.98,513.98
2017,2,27,8,15,668.0,63.5,3.65,10.0,259.0,685.04,572.19
2017,2,27,8,30,720.0,69.0,3.6,10.0,310.0,752.98,624.1
2017,2,27,8,45,510.0,117.0,3.55,10.0,300.5,641.22,535.78
2017,2,27,9,0,300.0,165.0,3.5,10.0,291.0,495.81,416.18
2017,2,27,9,15,338.0,177.5,3.5,10.0,333.5,550.58,460.23
2017,2,27,9,30,376.0,190.0,3.5,10.0,376.0,605.49,502.52
2017,2,27,9,45,422.0,195.5,3.5,10.5,420.0,681.44,559.01
2017,2,27,10,0,468.0,201.0,3.5,11.0,464.0,735.11,597.69
2017,2,27,10,15,692.0,143.0,3.5,11.0,556.5,901.94,721.55
2017,2,27,10,30,916.0,85.0,3.5,11.0,649.0,1036.07,814.48
2017,2,27,10,45,923.0,86.5,3.55,11.0,675.0,1039.66,814.84
2017,2,27,11,0,930.0,88.0,3.6,11.0,701.0,1039.16,813.76
2017,2,27,11,15,935.5,89.0,3.65,11.0,719.5,1032.45,808.55
2017,2,27,11,30,941.0,90.0,3.7,11.0,738.0,1021.62,800.68
2017,2,27,11,45,944.0,90.0,3.8,11.0,748.5,1003.15,787.98
2017,2,27,12,0,947.0,90.0,3.9,11.0,759.0,980.74,772.59
2017,2,27,12,15,947.5,90.0,4.1,11.0,761.0,952.22,753.49
2017,2,27,12,30,948.0,90.0,4.3,11.0,763.0,920.05,732.03
2017,2,27,12,45,951.5,87.5,4.5,11.0,757.5,884.15,707.83
2017,2,27,13,0,955.0,85.0,4.7,11.0,752.0,844.71,680.63
2017,2,27,13,15,950.5,84.5,4.85,11.0,737.0,798.04,647.27
2017,2,27,13,30,946.0,84.0,5.0,11.0,722.0,748.75,611.02
2017,2,27,13,45,938.5,83.0,5.2,11.0,699.5,694.65,568.26
2017,2,27,14,0,931.0,82.0,5.4,11.0,677.0,638.72,522.66
2017,2,27,14,15,921.0,81.0,5.45,11.0,646.5,579.86,472.84
2017,2,27,14,30,911.0,80.0,5.5,11.0,616.0,519.96,420.64
2017,2,27,14,45,894.0,79.0,5.6,11.0,579.0,456.32,363.98
2017,2,27,15,0,877.0,78.0,5.7,11.0,542.0,393.01,306.02
2017,2,27,15,15,857.5,75.5,5.7,11.0,499.0,326.08,244.0
2017,2,27,15,30,838.0,73.0,5.7,11.0,456.0,261.88,184.2
2017,2,27,15,45,807.0,70.5,5.7,11.0,408.5,197.38,126.79
2017,2,27,16,0,776.0,68.0,5.7,11.0,361.0,136.29,78.56
2017,2,27,16,15,736.0,63.5,5.65,11.0,311.0,76.9,45.45
2017,2,27,16,30,696.0,59.0,5.6,11.0,261.0,50.6,40.19
2017,2,27,16,45,633.5,53.5,5.6,11.0,210.0,42.62,32.88
2017,2,27,17,0,571.0,48.0,5.6,11.0,159.0,38.75,29.12
2017,2,27,17,15,466.5,39.0,5.6,11.0,111.5,31.78,22.4
2017,2,27,17,30,362.0,30.0,5.6,11.0,64.0,24.8,14.8
2017,2,27,17,45,181.0,15.0,5.65,11.0,32.0,12.21,0.0
2017,2,27,18,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,14.5,6.15,10.0,14.5,12.38,0.0
2017,2,28,7,0,0.0,29.0,6.1,10.0,29.0,39.58,0.0
2017,2,28,7,15,238.5,35.0,6.0,10.0,71.0,246.49,195.91
2017,2,28,7,30,477.0,41.0,5.9,10.0,113.0,439.08,369.93
2017,2,28,7,45,554.5,48.5,5.85,10.5,163.0,528.54,448.57
2017,2,28,8,0,632.0,56.0,5.8,11.0,213.0,622.77,527.43
2017,2,28,8,15,681.0,61.0,5.65,11.0,263.5,687.07,579.6
2017,2,28,8,30,730.0,66.0,5.5,11.0,314.0,758.99,635.53
2017,2,28,8,45,763.5,69.5,5.4,11.0,363.0,814.91,677.22
2017,2,28,9,0,797.0,73.0,5.3,11.0,412.0,869.43,716.64
2017,2,28,9,15,820.0,76.0,5.2,11.0,456.5,911.42,745.62
2017,2,28,9,30,843.0,79.0,5.1,11.0,501.0,950.76,772.12
2017,2,28,9,45,862.0,80.0,5.0,11.0,541.0,969.27,782.88
2017,2,28,10,0,881.0,81.0,4.9,11.0,581.0,995.56,799.41
2017,2,28,10,15,893.0,83.0,4.9,11.0,614.0,1012.58,809.95
2017,2,28,10,30,905.0,85.0,4.9,11.0,647.0,1025.78,817.89
2017,2,28,10,45,913.0,86.0,4.9,11.5,673.0,1029.76,817.8
2017,2,28,11,0,921.0,87.0,4.9,12.0,699.0,1029.69,815.08
2017,2,28,11,15,926.5,88.0,4.9,12.0,717.5,1023.06,809.43
2017,2,28,11,30,932.0,89.0,4.9,12.0,736.0,1012.34,801.08
2017,2,28,11,45,934.5,90.0,4.95,12.0,746.0,994.69,788.38
2017,2,28,12,0,937.0,91.0,5.0,12.0,756.0,973.12,772.98
2017,2,28,12,15,937.5,91.0,5.05,12.0,758.0,944.8,752.77
2017,2,28,12,30,938.0,91.0,5.1,12.0,760.0,912.86,729.94
2017,2,28,12,45,936.0,91.0,5.15,12.0,753.5,875.39,702.96
2017,2,28,13,0,934.0,91.0,5.2,12.0,747.0,834.77,673.52
2017,2,28,13,15,929.5,90.5,5.25,12.0,732.5,788.82,639.84
2017,2,28,13,30,925.0,90.0,5.3,12.0,718.0,740.32,603.25
2017,2,28,13,45,918.0,89.0,5.4,12.0,695.5,687.39,560.93
2017,2,28,14,0,911.0,88.0,5.5,12.0,673.0,632.64,515.99
2017,2,28,14,15,901.0,86.5,5.5,12.0,643.5,574.21,466.56
2017,2,28,14,30,891.0,85.0,5.5,12.0,614.0,514.79,414.91
2017,2,28,14,45,877.0,83.0,5.55,12.0,577.5,452.52,359.55
2017,2,28,15,0,863.0,81.0,5.6,12.0,541.0,388.92,301.62
2017,2,28,15,15,843.5,78.0,5.55,12.0,498.5,323.68,241.32
2017,2,28,15,30,824.0,75.0,5.5,12.0,456.0,259.85,182.18
2017,2,28,15,45,798.5,71.5,5.5,12.0,409.5,196.25,125.65
2017,2,28,16,0,773.0,68.0,5.5,12.0,363.0,135.4,77.66
2017,2,28,16,15,733.5,64.0,5.4,12.0,313.0,76.62,45.33
2017,2,28,16,30,694.0,60.0,5.3,12.0,263.0,51.35,40.7
2017,2,28,16,45,637.0,53.5,5.25,12.0,212.5,46.35,36.11
2017,2,28,17,0,580.0,47.0,5.2,12.0,162.0,37.91,28.28
2017,2,28,17,15,479.5,38.5,5.15,11.5,114.5,31.34,22.01
2017,2,28,17,30,379.0,30.0,5.1,11.0,67.0,24.76,15.0
2017,2,28,17,45,189.5,15.0,5.1,11.0,33.5,12.17,0.0
2017,2,28,18,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,1,6,45,144.0,9.5,2.4,10.0,17.5,91.96,0.0
2017,3,1,7,0,288.0,19.0,2.3,10.0,35.0,234.18,37.98
2017,3,1,7,15,418.5,29.0,2.15,10.0,80.0,363.21,289.39
2017,3,1,7,30,549.0,39.0,2.0,10.0,125.0,481.13,397.1
2017,3,1,7,45,622.5,45.0,1.9,10.5,176.5,570.11,471.06
2017,3,1,8,0,696.0,51.0,1.8,11.0,228.0,662.58,543.11
2017,3,1,8,15,741.0,55.5,1.75,11.0,280.0,731.9,595.08
2017,3,1,8,30,786.0,60.0,1.7,11.0,332.0,801.45,644.83
2017,3,1,8,45,817.0,63.5,1.65,11.5,381.5,856.57,680.86
2017,3,1,9,0,848.0,67.0,1.6,12.0,431.0,910.07,714.43
2017,3,1,9,15,869.0,69.5,1.65,12.0,476.5,939.92,733.33
2017,3,1,9,30,890.0,72.0,1.7,12.0,522.0,977.23,757.41
2017,3,1,9,45,904.0,74.5,1.8,12.5,561.5,1004.5,773.66
2017,3,1,10,0,918.0,77.0,1.9,13.0,601.0,1028.21,787.56
2017,3,1,10,15,929.5,78.5,1.95,13.0,634.5,1044.34,797.17
2017,3,1,10,30,941.0,80.0,2.0,13.0,668.0,1056.49,804.36
2017,3,1,10,45,947.0,81.5,2.1,13.0,694.0,1059.0,806.01
2017,3,1,11,0,953.0,83.0,2.2,13.0,720.0,1057.32,805.13
2017,3,1,11,15,958.0,84.0,2.3,13.0,738.5,1049.83,800.53
2017,3,1,11,30,963.0,85.0,2.4,13.0,757.0,1038.13,793.25
2017,3,1,11,45,964.0,86.0,2.5,13.5,767.0,1018.44,779.23
2017,3,1,12,0,965.0,87.0,2.6,14.0,777.0,994.77,762.63
2017,3,1,12,15,965.0,87.0,2.6,14.0,778.5,965.2,742.46
2017,3,1,12,30,965.0,87.0,2.6,14.0,780.0,931.95,719.79
2017,3,1,12,45,962.5,87.0,2.6,14.0,773.0,893.1,693.19
2017,3,1,13,0,960.0,87.0,2.6,14.0,766.0,851.04,664.21
2017,3,1,13,15,955.5,86.5,2.6,14.0,751.0,803.96,631.45
2017,3,1,13,30,951.0,86.0,2.6,14.0,736.0,754.27,596.03
2017,3,1,13,45,942.0,86.0,2.65,14.0,712.5,699.77,554.55
2017,3,1,14,0,933.0,86.0,2.7,14.0,689.0,643.54,510.53
2017,3,1,14,15,923.0,84.5,2.8,14.0,659.0,583.89,462.65
2017,3,1,14,30,913.0,83.0,2.9,14.0,629.0,523.2,412.22
2017,3,1,14,45,895.5,82.0,3.0,14.0,591.0,459.05,357.32
2017,3,1,15,0,878.0,81.0,3.1,14.0,553.0,395.28,300.98
2017,3,1,15,15,858.0,78.5,3.25,14.0,510.0,327.93,240.59
2017,3,1,15,30,838.0,76.0,3.4,14.0,467.0,263.44,182.14
2017,3,1,15,45,805.0,74.0,3.55,14.0,418.5,198.89,126.1
2017,3,1,16,0,772.0,72.0,3.7,14.0,370.0,138.02,79.21
2017,3,1,16,15,732.5,67.5,3.85,13.5,319.5,78.84,47.22
2017,3,1,16,30,693.0,63.0,4.0,13.0,269.0,53.78,42.73
2017,3,1,16,45,628.5,57.0,4.2,13.0,217.0,45.19,34.95
2017,3,1,17,0,564.0,51.0,4.4,13.0,165.0,41.02,30.95
2017,3,1,17,15,465.0,41.5,4.5,13.0,117.5,33.74,24.02
2017,3,1,17,30,366.0,32.0,4.6,13.0,70.0,26.4,16.42
2017,3,1,17,45,183.0,16.0,4.75,13.0,35.0,12.98,0.0
2017,3,1,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,2,6,45,115.0,10.5,3.2,10.5,17.5,76.03,0.0
2017,3,2,7,0,230.0,21.0,3.2,11.0,35.0,202.0,69.37
2017,3,2,7,15,348.5,33.0,3.15,11.0,77.5,320.54,258.09
2017,3,2,7,30,467.0,45.0,3.1,11.0,120.0,437.51,364.54
2017,3,2,7,45,541.0,52.5,3.1,11.5,169.5,524.37,438.3
2017,3,2,8,0,615.0,60.0,3.1,12.0,219.0,615.54,511.75
2017,3,2,8,15,681.0,58.5,3.05,12.0,268.5,685.55,566.18
2017,3,2,8,30,747.0,57.0,3.0,12.0,318.0,763.65,624.49
2017,3,2,8,45,782.0,66.0,3.0,12.5,374.0,828.81,670.06
2017,3,2,9,0,817.0,75.0,3.0,13.0,430.0,892.49,713.09
2017,3,2,9,15,840.0,78.0,2.95,13.0,475.5,934.91,740.7
2017,3,2,9,30,863.0,81.0,2.9,13.0,521.0,974.6,766.04
2017,3,2,9,45,881.0,82.5,2.85,13.5,561.5,992.91,774.69
2017,3,2,10,0,899.0,84.0,2.8,14.0,602.0,1018.95,788.83
2017,3,2,10,15,910.5,85.5,2.65,14.0,635.5,1034.81,796.27
2017,3,2,10,30,922.0,87.0,2.5,14.0,669.0,1046.78,801.11
2017,3,2,10,45,929.5,88.5,2.35,14.0,695.0,1050.67,800.56
2017,3,2,11,0,937.0,90.0,2.2,14.0,721.0,1050.43,797.4
2017,3,2,11,15,942.5,91.0,2.15,14.0,739.5,1043.43,791.2
2017,3,2,11,30,948.0,92.0,2.1,14.0,758.0,1032.26,782.5
2017,3,2,11,45,950.0,93.0,2.1,14.5,768.0,1013.62,768.23
2017,3,2,12,0,952.0,94.0,2.1,15.0,778.0,991.0,751.54
2017,3,2,12,15,952.0,94.0,2.2,15.0,780.0,961.6,732.95
2017,3,2,12,30,952.0,94.0,2.3,15.0,782.0,928.57,711.77
2017,3,2,12,45,950.5,93.0,2.4,15.5,775.5,889.74,685.11
2017,3,2,13,0,949.0,92.0,2.5,16.0,769.0,847.72,656.02
2017,3,2,13,15,944.5,91.5,2.6,16.0,753.5,800.95,624.47
2017,3,2,13,30,940.0,91.0,2.7,16.0,738.0,751.59,589.93
2017,3,2,13,45,932.0,90.5,2.85,16.0,715.0,697.62,549.57
2017,3,2,14,0,924.0,90.0,3.0,16.0,692.0,641.85,506.47
2017,3,2,14,15,914.0,88.5,3.05,16.0,661.0,582.55,458.83
2017,3,2,14,30,904.0,87.0,3.1,16.0,630.0,522.24,408.79
2017,3,2,14,45,888.5,85.0,3.2,16.0,592.5,458.41,354.45
2017,3,2,15,0,873.0,83.0,3.3,16.0,555.0,393.37,297.45
2017,3,2,15,15,853.0,80.5,3.45,16.0,512.0,327.67,238.74
2017,3,2,15,30,833.0,78.0,3.6,16.0,469.0,263.41,180.9
2017,3,2,15,45,803.0,75.0,3.8,16.0,421.0,198.77,125.12
2017,3,2,16,0,773.0,72.0,4.0,16.0,373.0,137.47,78.17
2017,3,2,16,15,733.5,67.5,4.15,15.5,322.0,78.21,46.58
2017,3,2,16,30,694.0,63.0,4.3,15.0,271.0,53.71,42.31
2017,3,2,16,45,632.0,57.0,4.5,14.5,219.5,45.14,34.69
2017,3,2,17,0,570.0,51.0,4.7,14.0,168.0,40.97,30.8
2017,3,2,17,15,471.5,41.5,4.85,14.0,120.0,33.69,23.9
2017,3,2,17,30,373.0,32.0,5.0,14.0,72.0,26.33,16.45
2017,3,2,17,45,186.5,16.0,5.15,14.0,36.0,12.93,0.0
2017,3,2,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,3,6,45,91.5,12.0,3.75,11.5,18.0,63.69,0.0
2017,3,3,7,0,183.0,24.0,3.8,12.0,36.0,176.82,83.05
2017,3,3,7,15,288.0,38.0,3.8,12.0,76.5,284.38,230.02
2017,3,3,7,30,393.0,52.0,3.8,12.0,117.0,391.34,327.11
2017,3,3,7,45,458.0,62.5,3.85,12.0,164.0,472.5,397.92
2017,3,3,8,0,523.0,73.0,3.9,12.0,211.0,557.28,468.32
2017,3,3,8,15,587.0,74.0,3.85,12.0,258.5,632.55,528.16
2017,3,3,8,30,651.0,75.0,3.8,12.0,306.0,709.05,586.69
2017,3,3,8,45,686.0,78.5,3.8,12.5,352.5,763.58,625.61
2017,3,3,9,0,721.0,82.0,3.8,13.0,399.0,811.83,658.78
2017,3,3,9,15,782.0,85.5,3.75,13.0,461.0,889.47,713.74
2017,3,3,9,30,843.0,89.0,3.7,13.0,523.0,966.05,766.27
2017,3,3,9,45,648.5,151.5,3.7,13.5,500.5,864.42,689.1
2017,3,3,10,0,454.0,214.0,3.7,14.0,478.0,736.53,590.31
2017,3,3,10,15,572.0,185.5,3.7,14.0,536.5,821.75,655.51
2017,3,3,10,30,690.0,157.0,3.7,14.0,595.0,915.86,721.78
2017,3,3,10,45,676.5,171.0,3.75,14.0,614.5,912.5,717.79
2017,3,3,11,0,663.0,185.0,3.8,14.0,634.0,905.52,712.17
2017,3,3,11,15,633.5,202.5,3.85,14.0,641.0,882.91,695.51
2017,3,3,11,30,604.0,220.0,3.9,14.0,648.0,857.26,676.06
2017,3,3,11,45,605.5,223.5,4.0,14.0,657.5,845.07,667.18
2017,3,3,12,0,607.0,227.0,4.1,14.0,667.0,829.88,656.04
2017,3,3,12,15,575.0,239.0,4.3,14.0,657.0,785.31,623.4
2017,3,3,12,30,543.0,251.0,4.5,14.0,647.0,745.59,594.15
2017,3,3,12,45,579.5,235.5,4.75,14.0,654.5,734.72,587.9
2017,3,3,13,0,616.0,220.0,5.0,14.0,662.0,724.36,581.36
2017,3,3,13,15,621.0,212.5,5.15,14.0,650.5,688.58,554.32
2017,3,3,13,30,626.0,205.0,5.3,14.0,639.0,650.42,524.97
2017,3,3,13,45,591.5,208.5,5.45,14.0,608.0,590.03,477.29
2017,3,3,14,0,557.0,212.0,5.6,14.0,577.0,536.18,433.77
2017,3,3,14,15,478.0,227.0,5.7,14.0,530.5,470.35,379.7
2017,3,3,14,30,399.0,242.0,5.8,14.0,484.0,405.97,326.5
2017,3,3,14,45,356.5,235.0,5.95,14.0,441.5,353.18,282.33
2017,3,3,15,0,314.0,228.0,6.1,14.0,399.0,304.9,241.56
2017,3,3,15,15,428.5,184.5,6.2,13.5,398.5,281.56,217.31
2017,3,3,15,30,543.0,141.0,6.3,13.0,398.0,241.36,176.81
2017,3,3,15,45,563.5,120.5,6.45,13.0,364.0,191.31,131.43
2017,3,3,16,0,584.0,100.0,6.6,13.0,330.0,135.65,85.69
2017,3,3,16,15,524.0,99.0,6.55,13.0,285.0,90.0,61.49
2017,3,3,16,30,464.0,98.0,6.5,13.0,240.0,71.69,58.72
2017,3,3,16,45,422.0,84.0,6.5,13.0,195.0,62.35,50.29
2017,3,3,17,0,380.0,70.0,6.5,13.0,150.0,52.71,41.39
2017,3,3,17,15,304.5,54.5,6.45,12.5,107.5,41.5,30.97
2017,3,3,17,30,229.0,39.0,6.4,12.0,65.0,30.02,19.86
2017,3,3,17,45,114.5,19.5,6.35,12.0,32.5,15.14,0.0
2017,3,3,18,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,4,6,45,121.5,12.0,3.55,11.5,20.5,81.33,0.0
2017,3,4,7,0,243.0,24.0,3.5,12.0,41.0,218.48,124.18
2017,3,4,7,15,365.5,35.0,3.45,12.0,85.5,334.96,272.48
2017,3,4,7,30,488.0,46.0,3.4,12.0,130.0,455.0,379.0
