Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,7,45,567.0,52.5,3.35,12.0,181.0,545.45,455.52
2017,3,4,8,0,646.0,59.0,3.3,12.0,232.0,640.52,532.13
2017,3,4,8,15,493.0,94.0,3.35,12.0,242.0,570.2,476.99
2017,3,4,8,30,340.0,129.0,3.4,12.0,252.0,473.88,398.47
2017,3,4,8,45,249.5,160.0,3.45,12.5,257.0,438.21,366.19
2017,3,4,9,0,159.0,191.0,3.5,13.0,262.0,375.38,311.59
2017,3,4,9,15,235.0,203.0,3.55,13.0,319.0,482.9,398.7
2017,3,4,9,30,311.0,215.0,3.6,13.0,376.0,572.38,469.03
2017,3,4,9,45,216.5,241.5,3.7,13.0,358.0,489.22,400.22
2017,3,4,10,0,122.0,268.0,3.8,13.0,340.0,424.11,345.15
2017,3,4,10,15,325.5,242.0,3.9,13.0,447.5,616.15,500.51
2017,3,4,10,30,529.0,216.0,4.0,13.0,555.0,810.9,649.48
2017,3,4,10,45,730.0,149.0,4.1,13.5,636.5,941.61,742.58
2017,3,4,11,0,931.0,82.0,4.2,14.0,718.0,1035.91,806.39
2017,3,4,11,15,759.5,155.0,4.35,14.0,682.5,955.83,749.53
2017,3,4,11,30,588.0,228.0,4.5,14.0,647.0,843.83,668.83
2017,3,4,11,45,766.0,156.5,4.7,14.0,710.0,927.46,732.38
2017,3,4,12,0,944.0,85.0,4.9,14.0,773.0,974.09,766.56
2017,3,4,12,15,944.5,85.0,5.0,14.0,774.5,945.4,746.23
2017,3,4,12,30,945.0,85.0,5.1,14.0,776.0,913.07,723.7
2017,3,4,12,45,942.5,85.0,5.25,14.0,769.5,874.76,696.97
2017,3,4,13,0,940.0,85.0,5.4,14.0,763.0,833.32,667.65
2017,3,4,13,15,936.0,84.0,5.45,14.0,748.0,786.79,633.72
2017,3,4,13,30,932.0,83.0,5.5,14.0,733.0,737.67,597.09
2017,3,4,13,45,924.5,82.5,5.55,14.0,710.0,684.44,554.51
2017,3,4,14,0,917.0,82.0,5.6,14.0,687.0,629.4,509.42
2017,3,4,14,15,907.0,81.0,5.6,14.0,657.0,570.99,460.27
2017,3,4,14,30,897.0,80.0,5.6,14.0,627.0,511.58,408.89
2017,3,4,14,45,716.0,127.5,5.65,14.0,547.5,420.95,332.78
2017,3,4,15,0,535.0,175.0,5.7,14.0,468.0,344.14,268.83
2017,3,4,15,15,361.0,191.5,5.75,14.0,382.5,264.57,204.6
2017,3,4,15,30,187.0,208.0,5.8,14.0,297.0,207.68,161.63
2017,3,4,15,45,240.5,180.5,5.85,14.0,283.5,178.93,134.77
2017,3,4,16,0,294.0,153.0,5.9,14.0,270.0,143.64,104.12
2017,3,4,16,15,279.0,134.5,5.9,13.5,234.0,105.63,79.45
2017,3,4,16,30,264.0,116.0,5.9,13.0,198.0,84.32,69.97
2017,3,4,16,45,240.0,97.0,5.9,13.0,161.0,71.63,58.58
2017,3,4,17,0,216.0,78.0,5.9,13.0,124.0,58.53,46.59
2017,3,4,17,15,178.5,58.5,5.95,13.0,89.5,44.62,33.7
2017,3,4,17,30,141.0,39.0,6.0,13.0,55.0,30.32,20.17
2017,3,4,17,45,70.5,19.5,6.1,13.0,27.5,15.54,1.58
2017,3,4,18,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,8.75,11.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,8.75,11.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,3,5,6,45,26.5,14.5,8.75,11.0,16.5,27.91,0.0
2017,3,5,7,0,53.0,29.0,8.8,11.0,33.0,81.34,48.48
2017,3,5,7,15,124.0,49.5,8.7,11.0,68.5,173.76,141.46
2017,3,5,7,30,195.0,70.0,8.6,11.0,104.0,255.21,215.99
2017,3,5,7,45,254.0,87.0,8.55,11.0,146.5,327.17,281.02
2017,3,5,8,0,313.0,104.0,8.5,11.0,189.0,403.69,348.44
2017,3,5,8,15,370.0,111.0,8.45,11.0,231.5,487.61,420.2
2017,3,5,8,30,427.0,118.0,8.4,11.0,274.0,557.33,478.84
2017,3,5,8,45,569.5,112.0,8.4,11.0,350.0,699.89,595.26
2017,3,5,9,0,712.0,106.0,8.4,11.0,426.0,841.47,706.85
2017,3,5,9,15,738.5,110.0,8.4,11.0,470.5,886.16,739.7
2017,3,5,9,30,765.0,114.0,8.4,11.0,515.0,928.52,770.65
2017,3,5,9,45,382.5,83.0,8.45,11.0,283.5,513.81,436.49
2017,3,5,10,0,0.0,52.0,8.5,11.0,52.0,43.13,31.15
2017,3,5,10,15,417.5,87.5,8.5,11.0,357.0,556.13,471.26
2017,3,5,10,30,835.0,123.0,8.5,11.0,662.0,1015.78,832.53
2017,3,5,10,45,845.5,124.5,8.5,11.0,688.5,1022.39,834.56
2017,3,5,11,0,856.0,126.0,8.5,11.0,715.0,1024.99,835.41
2017,3,5,11,15,862.5,127.0,8.4,11.0,733.5,1018.98,829.55
2017,3,5,11,30,869.0,128.0,8.3,11.0,752.0,1008.95,820.87
2017,3,5,11,45,871.5,129.5,8.25,11.0,762.0,991.64,807.09
2017,3,5,12,0,874.0,131.0,8.2,11.0,772.0,970.5,790.6
2017,3,5,12,15,588.5,236.0,8.1,11.0,668.5,793.82,651.99
2017,3,5,12,30,303.0,341.0,8.0,11.0,565.0,613.31,502.64
2017,3,5,12,45,608.5,225.5,7.9,11.0,669.0,753.26,620.22
2017,3,5,13,0,914.0,110.0,7.8,11.0,773.0,838.35,689.1
2017,3,5,13,15,910.0,109.5,7.7,11.0,758.5,792.92,653.68
2017,3,5,13,30,906.0,109.0,7.6,11.0,744.0,744.97,615.18
2017,3,5,13,45,899.0,107.5,7.5,11.0,721.0,691.83,571.01
2017,3,5,14,0,892.0,106.0,7.4,11.0,698.0,639.75,526.68
2017,3,5,14,15,881.0,104.5,7.35,11.0,667.5,580.15,475.43
2017,3,5,14,30,870.0,103.0,7.3,11.0,637.0,519.77,422.23
2017,3,5,14,45,853.0,101.5,7.25,11.0,599.5,456.38,365.24
2017,3,5,15,0,836.0,100.0,7.2,11.0,562.0,393.49,307.38
2017,3,5,15,15,633.5,135.0,7.1,11.0,470.0,304.36,232.33
2017,3,5,15,30,431.0,170.0,7.0,11.0,378.0,236.47,178.28
2017,3,5,15,45,522.0,133.0,6.9,11.0,360.0,190.23,133.31
2017,3,5,16,0,613.0,96.0,6.8,11.0,342.0,134.02,83.85
2017,3,5,16,15,555.0,95.5,6.6,10.5,296.0,86.93,59.35
2017,3,5,16,30,497.0,95.0,6.4,10.0,250.0,69.79,57.71
2017,3,5,16,45,509.5,78.5,6.25,10.0,212.0,61.23,49.91
2017,3,5,17,0,522.0,62.0,6.1,10.0,174.0,49.49,39.06
2017,3,5,17,15,420.5,51.5,5.95,10.0,126.0,41.72,31.6
2017,3,5,17,30,319.0,41.0,5.8,10.0,78.0,33.88,23.64
2017,3,5,17,45,159.5,20.5,5.7,10.0,39.0,15.97,3.16
2017,3,5,18,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,13.5,4.2,10.5,13.5,11.52,0.0
2017,3,6,7,0,0.0,27.0,4.1,11.0,27.0,26.82,13.22
2017,3,6,7,15,27.0,47.5,3.95,11.0,52.5,76.12,58.69
2017,3,6,7,30,54.0,68.0,3.8,11.0,78.0,119.55,97.88
2017,3,6,7,45,68.5,90.5,3.7,11.0,107.0,157.8,131.91
2017,3,6,8,0,83.0,113.0,3.6,11.0,136.0,196.24,165.48
2017,3,6,8,15,99.0,133.0,3.45,11.0,165.5,249.23,210.41
2017,3,6,8,30,115.0,153.0,3.3,11.0,195.0,287.49,242.23
2017,3,6,8,45,59.0,153.0,3.15,11.0,174.5,214.51,179.09
2017,3,6,9,0,3.0,153.0,3.0,11.0,154.0,143.15,116.6
2017,3,6,9,15,13.5,177.5,2.9,11.0,184.5,177.1,145.24
2017,3,6,9,30,24.0,202.0,2.8,11.0,215.0,211.29,173.49
2017,3,6,9,45,434.5,149.5,2.7,11.5,407.5,639.04,525.06
2017,3,6,10,0,845.0,97.0,2.6,12.0,600.0,995.41,779.05
2017,3,6,10,15,857.0,99.0,2.55,12.0,633.0,1011.92,784.53
2017,3,6,10,30,869.0,101.0,2.5,12.0,666.0,1024.59,791.1
2017,3,6,10,45,630.5,195.5,2.45,12.0,614.0,893.13,698.03
2017,3,6,11,0,392.0,290.0,2.4,12.0,562.0,721.03,568.97
2017,3,6,11,15,646.5,196.5,2.3,12.0,658.0,889.91,695.85
2017,3,6,11,30,901.0,103.0,2.2,12.0,754.0,1000.54,768.95
2017,3,6,11,45,736.0,174.5,2.15,12.0,710.5,918.73,710.49
2017,3,6,12,0,571.0,246.0,2.1,12.0,667.0,810.12,632.05
2017,3,6,12,15,743.5,173.0,2.15,12.0,722.5,874.93,681.58
2017,3,6,12,30,916.0,100.0,2.2,12.0,778.0,904.17,701.84
2017,3,6,12,45,919.0,97.0,2.25,12.0,772.5,867.91,676.78
2017,3,6,13,0,922.0,94.0,2.3,12.0,767.0,828.28,649.8
2017,3,6,13,15,917.5,93.5,2.35,12.0,752.0,782.37,618.04
2017,3,6,13,30,913.0,93.0,2.4,12.0,737.0,733.96,583.26
2017,3,6,13,45,907.0,91.5,2.5,12.5,714.5,681.34,542.26
2017,3,6,14,0,901.0,90.0,2.6,13.0,692.0,626.85,498.68
2017,3,6,14,15,891.0,88.5,2.6,13.0,662.0,568.58,451.34
2017,3,6,14,30,881.0,87.0,2.6,13.0,632.0,509.37,401.73
2017,3,6,14,45,869.0,84.5,2.65,13.0,595.5,447.75,348.7
2017,3,6,15,0,857.0,82.0,2.7,13.0,559.0,385.98,293.85
2017,3,6,15,15,770.0,93.5,2.7,12.5,497.5,311.89,230.34
2017,3,6,15,30,683.0,105.0,2.7,12.0,436.0,245.23,173.55
2017,3,6,15,45,727.0,87.0,2.7,12.0,408.5,189.46,122.17
2017,3,6,16,0,771.0,69.0,2.7,12.0,381.0,131.89,74.94
2017,3,6,16,15,734.5,65.0,2.65,12.0,331.0,73.29,44.35
2017,3,6,16,30,698.0,61.0,2.6,12.0,281.0,51.77,41.1
2017,3,6,16,45,644.5,55.5,2.55,12.0,230.5,47.67,37.39
2017,3,6,17,0,591.0,50.0,2.5,12.0,180.0,40.0,30.31
2017,3,6,17,15,500.5,42.0,2.45,12.0,131.5,33.94,24.53
2017,3,6,17,30,410.0,34.0,2.4,12.0,83.0,27.87,18.42
2017,3,6,17,45,205.0,17.0,2.4,12.0,41.5,13.63,2.68
2017,3,6,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,7,6,45,131.5,14.5,1.05,11.0,25.5,89.74,0.0
2017,3,7,7,0,263.0,29.0,0.9,11.0,51.0,244.69,175.34
2017,3,7,7,15,373.0,39.5,0.8,11.0,95.5,346.13,281.64
2017,3,7,7,30,483.0,50.0,0.7,11.0,140.0,457.53,375.51
2017,3,7,7,45,547.5,57.5,0.65,11.5,189.5,538.24,439.03
2017,3,7,8,0,612.0,65.0,0.6,12.0,239.0,622.39,501.48
2017,3,7,8,15,656.5,70.5,0.55,12.0,289.0,689.4,548.87
2017,3,7,8,30,701.0,76.0,0.5,12.0,339.0,756.99,594.58
2017,3,7,8,45,732.0,80.0,0.45,12.0,386.5,804.58,624.49
2017,3,7,9,0,763.0,84.0,0.4,12.0,434.0,856.7,656.76
2017,3,7,9,15,785.0,87.0,0.35,12.0,478.0,896.97,680.09
2017,3,7,9,30,807.0,90.0,0.3,12.0,522.0,934.61,701.37
2017,3,7,9,45,736.5,120.0,0.3,12.5,536.0,916.75,686.02
2017,3,7,10,0,666.0,150.0,0.3,13.0,550.0,886.24,663.53
2017,3,7,10,15,773.0,120.0,0.4,13.0,608.5,952.41,708.03
2017,3,7,10,30,880.0,90.0,0.5,13.0,667.0,1010.76,745.41
2017,3,7,10,45,889.5,90.5,0.6,13.0,692.5,1015.32,748.59
2017,3,7,11,0,899.0,91.0,0.7,13.0,718.0,1015.9,750.3
2017,3,7,11,15,750.5,159.5,0.8,13.0,692.0,952.4,710.68
2017,3,7,11,30,602.0,228.0,0.9,13.0,666.0,863.29,652.85
2017,3,7,11,45,759.5,160.0,1.0,13.5,720.0,925.11,696.57
2017,3,7,12,0,917.0,92.0,1.1,14.0,774.0,957.38,717.2
2017,3,7,12,15,918.0,92.5,1.25,14.0,776.0,930.11,701.11
2017,3,7,12,30,919.0,93.0,1.4,14.0,778.0,899.26,683.04
2017,3,7,12,45,717.0,178.5,1.6,14.0,710.0,796.84,615.22
2017,3,7,13,0,515.0,264.0,1.8,14.0,642.0,680.83,530.62
2017,3,7,13,15,521.0,255.5,2.0,14.0,631.5,648.39,508.97
2017,3,7,13,30,527.0,247.0,2.2,14.0,621.0,613.92,484.26
2017,3,7,13,45,689.5,177.5,2.4,14.0,651.0,627.52,496.66
2017,3,7,14,0,852.0,108.0,2.6,14.0,681.0,616.97,489.16
2017,3,7,14,15,565.0,192.5,2.75,14.0,565.5,484.61,384.79
2017,3,7,14,30,278.0,277.0,2.9,14.0,450.0,375.13,298.11
2017,3,7,14,45,374.5,237.5,3.1,14.0,456.0,360.52,284.86
2017,3,7,15,0,471.0,198.0,3.3,14.0,462.0,337.78,262.53
2017,3,7,15,15,419.0,192.5,3.4,14.0,414.0,282.46,215.85
2017,3,7,15,30,367.0,187.0,3.5,14.0,366.0,232.74,174.34
2017,3,7,15,45,495.0,141.5,3.6,14.0,358.0,190.78,132.72
2017,3,7,16,0,623.0,96.0,3.7,14.0,350.0,133.5,81.94
2017,3,7,16,15,578.0,91.5,3.8,13.5,303.5,83.09,55.5
2017,3,7,16,30,533.0,87.0,3.9,13.0,257.0,65.89,53.54
2017,3,7,16,45,523.0,73.5,4.05,13.0,215.5,56.94,45.52
2017,3,7,17,0,513.0,60.0,4.2,13.0,174.0,47.53,36.9
2017,3,7,17,15,421.0,50.0,4.25,13.0,127.0,40.19,29.95
2017,3,7,17,30,329.0,40.0,4.3,13.0,80.0,32.77,22.6
2017,3,7,17,45,164.5,25.5,4.4,13.0,45.5,19.79,7.36
2017,3,7,18,0,0.0,11.0,4.5,13.0,11.0,9.39,0.0
2017,3,7,18,15,0.0,5.5,4.5,13.0,5.5,0.0,0.0
2017,3,7,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,8,6,45,129.5,15.0,4.5,11.5,27.0,89.13,0.0
2017,3,8,7,0,259.0,30.0,4.5,12.0,54.0,243.62,181.97
2017,3,8,7,15,365.5,41.5,4.4,12.0,98.5,343.5,284.57
2017,3,8,7,30,472.0,53.0,4.3,12.0,143.0,453.41,381.4
2017,3,8,7,45,535.0,61.0,4.25,12.5,192.5,533.38,448.35
2017,3,8,8,0,598.0,69.0,4.2,13.0,242.0,616.61,514.69
2017,3,8,8,15,642.5,74.5,4.15,13.0,291.5,683.27,566.2
2017,3,8,8,30,687.0,80.0,4.1,13.0,341.0,750.47,616.42
2017,3,8,8,45,719.0,84.0,4.1,13.0,389.0,804.11,655.1
2017,3,8,9,0,751.0,88.0,4.1,13.0,437.0,850.89,687.87
2017,3,8,9,15,773.5,91.5,4.1,13.0,480.5,892.02,715.94
2017,3,8,9,30,796.0,95.0,4.1,13.0,524.0,930.56,741.8
2017,3,8,9,45,822.5,93.5,4.2,13.5,565.0,963.96,762.9
2017,3,8,10,0,849.0,92.0,4.3,14.0,606.0,994.15,781.73
2017,3,8,10,15,860.5,93.5,4.2,14.0,638.0,997.55,781.61
2017,3,8,10,30,872.0,95.0,4.1,14.0,670.0,1009.08,787.69
2017,3,8,10,45,879.0,96.5,4.1,14.5,695.0,1012.19,787.12
2017,3,8,11,0,886.0,98.0,4.1,15.0,720.0,1011.35,784.03
2017,3,8,11,15,891.5,99.0,3.95,15.0,738.0,1004.47,777.43
2017,3,8,11,30,897.0,100.0,3.8,15.0,756.0,993.61,768.27
2017,3,8,11,45,898.5,101.0,3.7,15.0,765.0,974.98,754.24
2017,3,8,12,0,900.0,102.0,3.6,15.0,774.0,952.59,737.79
2017,3,8,12,15,900.5,102.0,3.55,15.0,775.5,924.58,717.86
2017,3,8,12,30,901.0,102.0,3.5,15.0,777.0,893.09,695.56
2017,3,8,12,45,905.0,98.5,3.45,15.0,772.0,857.54,670.39
2017,3,8,13,0,909.0,95.0,3.4,15.0,767.0,818.61,642.76
2017,3,8,13,15,905.5,94.5,3.4,15.0,752.0,773.85,611.03
2017,3,8,13,30,902.0,94.0,3.4,15.0,737.0,726.55,576.27
2017,3,8,13,45,897.5,91.5,3.45,15.0,715.0,674.34,535.95
2017,3,8,14,0,893.0,89.0,3.5,15.0,693.0,620.18,492.98
2017,3,8,14,15,883.5,87.5,3.5,15.0,663.5,562.54,445.85
2017,3,8,14,30,874.0,86.0,3.5,15.0,634.0,503.93,396.47
2017,3,8,14,45,862.5,83.5,3.55,15.0,598.0,442.87,343.69
2017,3,8,15,0,851.0,81.0,3.6,15.0,562.0,381.64,289.17
2017,3,8,15,15,832.5,78.5,3.65,15.0,520.0,315.7,229.92
2017,3,8,15,30,814.0,76.0,3.7,15.0,478.0,252.96,173.13
2017,3,8,15,45,788.5,73.0,3.8,15.0,431.0,190.24,118.84
2017,3,8,16,0,763.0,70.0,3.9,15.0,384.0,130.29,73.34
2017,3,8,16,15,726.5,66.0,4.1,14.5,334.5,72.23,43.94
2017,3,8,16,30,690.0,62.0,4.3,14.0,285.0,52.37,41.29
2017,3,8,16,45,634.0,57.0,4.55,14.0,234.0,44.74,34.46
2017,3,8,17,0,578.0,52.0,4.8,14.0,183.0,41.37,31.29
2017,3,8,17,15,490.0,44.0,4.95,13.5,134.5,35.4,25.69
2017,3,8,17,30,402.0,36.0,5.1,13.0,86.0,29.42,19.79
2017,3,8,17,45,247.5,23.5,5.25,13.0,49.5,19.24,7.75
2017,3,8,18,0,93.0,11.0,5.4,13.0,13.0,9.39,0.0
2017,3,8,18,15,46.5,5.5,5.25,13.0,6.5,0.0,0.0
2017,3,8,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,9,6,45,159.5,14.5,3.05,13.0,29.5,134.32,0.0
2017,3,9,7,0,319.0,29.0,2.9,13.0,59.0,281.48,214.48
2017,3,9,7,15,424.0,38.5,2.75,13.0,105.5,380.79,313.17
2017,3,9,7,30,529.0,48.0,2.6,13.0,152.0,489.77,406.27
2017,3,9,7,45,298.5,82.0,2.5,13.5,144.0,369.8,309.44
2017,3,9,8,0,68.0,116.0,2.4,14.0,136.0,184.92,152.9
2017,3,9,8,15,75.0,137.0,2.3,14.0,163.0,214.65,178.2
2017,3,9,8,30,82.0,158.0,2.2,14.0,190.0,244.45,202.46
2017,3,9,8,45,128.0,180.5,2.15,14.0,237.5,331.16,273.41
2017,3,9,9,0,174.0,203.0,2.1,14.0,285.0,401.73,329.52
2017,3,9,9,15,174.5,224.0,2.1,14.0,312.5,427.35,348.07
2017,3,9,9,30,175.0,245.0,2.1,14.0,340.0,452.01,365.88
2017,3,9,9,45,173.5,263.5,2.1,14.5,364.0,470.52,378.08
2017,3,9,10,0,172.0,282.0,2.1,15.0,388.0,488.03,389.43
2017,3,9,10,15,181.5,298.0,2.15,15.0,414.5,512.6,407.36
2017,3,9,10,30,191.0,314.0,2.2,15.0,441.0,536.17,424.39
2017,3,9,10,45,236.0,320.0,2.3,15.5,483.0,582.78,459.07
2017,3,9,11,0,281.0,326.0,2.4,16.0,525.0,649.29,507.21
2017,3,9,11,15,288.5,333.5,2.45,16.0,542.0,656.08,511.33
2017,3,9,11,30,296.0,341.0,2.5,16.0,559.0,661.05,514.64
2017,3,9,11,45,299.5,342.5,2.65,16.0,565.5,653.89,509.69
2017,3,9,12,0,303.0,344.0,2.8,16.0,572.0,645.15,503.66
2017,3,9,12,15,264.0,354.5,2.9,16.0,554.0,606.02,473.9
2017,3,9,12,30,225.0,365.0,3.0,16.0,536.0,552.16,433.35
2017,3,9,12,45,255.0,356.5,3.1,16.0,548.0,568.89,446.77
2017,3,9,13,0,285.0,348.0,3.2,16.0,560.0,567.05,446.03
2017,3,9,13,15,287.5,340.0,3.25,16.0,550.0,542.04,427.22
2017,3,9,13,30,290.0,332.0,3.3,16.0,540.0,516.08,407.57
2017,3,9,13,45,284.5,321.5,3.4,16.0,520.5,481.82,381.32
2017,3,9,14,0,279.0,311.0,3.5,16.0,501.0,447.63,354.71
2017,3,9,14,15,302.5,291.5,3.6,16.0,489.0,421.46,334.02
2017,3,9,14,30,326.0,272.0,3.7,16.0,477.0,392.61,310.4
2017,3,9,14,45,325.5,254.5,3.8,16.0,449.5,352.57,277.3
2017,3,9,15,0,325.0,237.0,3.9,16.0,422.0,312.55,243.49
2017,3,9,15,15,352.0,212.5,4.0,15.5,399.0,275.35,210.98
2017,3,9,15,30,379.0,188.0,4.1,15.0,376.0,235.12,175.2
2017,3,9,15,45,414.5,161.5,4.25,15.0,349.0,190.91,135.9
2017,3,9,16,0,450.0,135.0,4.4,15.0,322.0,142.3,96.19
2017,3,9,16,15,418.5,123.5,4.55,15.0,280.0,97.92,70.88
2017,3,9,16,30,387.0,112.0,4.7,15.0,238.0,80.13,65.7
2017,3,9,16,45,351.0,96.5,4.85,15.0,195.5,70.19,56.9
2017,3,9,17,0,315.0,81.0,5.0,15.0,153.0,59.89,47.56
2017,3,9,17,15,260.0,63.5,5.1,14.5,113.0,47.66,36.38
2017,3,9,17,30,205.0,46.0,5.2,14.0,73.0,35.03,24.61
2017,3,9,17,45,102.5,28.5,5.3,14.0,42.0,22.32,10.53
2017,3,9,18,0,0.0,11.0,5.4,14.0,11.0,9.39,0.0
2017,3,9,18,15,0.0,5.5,5.3,14.0,5.5,0.0,0.0
2017,3,9,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,10,6,45,3.0,16.5,4.25,13.0,17.0,16.11,0.0
2017,3,10,7,0,6.0,33.0,4.2,13.0,34.0,36.56,23.44
2017,3,10,7,15,24.5,54.0,4.15,13.0,59.0,80.15,62.31
2017,3,10,7,30,43.0,75.0,4.1,13.0,84.0,117.73,95.79
2017,3,10,7,45,53.5,97.5,4.05,13.5,111.5,152.06,125.68
2017,3,10,8,0,64.0,120.0,4.0,14.0,139.0,186.45,154.95
2017,3,10,8,15,74.5,140.5,3.9,14.0,166.5,218.18,181.64
2017,3,10,8,30,85.0,161.0,3.8,14.0,194.0,250.31,208.13
2017,3,10,8,45,122.5,183.5,3.7,14.0,238.0,329.29,273.06
2017,3,10,9,0,160.0,206.0,3.6,14.0,282.0,391.62,323.16
2017,3,10,9,15,178.0,226.0,3.5,14.0,318.0,432.58,354.78
2017,3,10,9,30,196.0,246.0,3.4,14.0,354.0,473.29,385.76
2017,3,10,9,45,219.0,262.5,3.35,14.0,391.0,514.12,416.68
2017,3,10,10,0,242.0,279.0,3.3,14.0,428.0,554.35,446.71
2017,3,10,10,15,323.5,276.0,3.25,14.0,486.5,652.23,521.29
2017,3,10,10,30,405.0,273.0,3.2,14.0,545.0,727.07,577.01
2017,3,10,10,45,475.0,257.0,3.15,14.5,587.0,795.59,625.48
2017,3,10,11,0,545.0,241.0,3.1,15.0,629.0,840.22,656.34
2017,3,10,11,15,539.0,250.5,3.05,15.0,642.0,833.18,649.49
2017,3,10,11,30,533.0,260.0,3.0,15.0,655.0,823.43,641.24
2017,3,10,11,45,433.0,302.0,3.0,15.0,625.5,754.66,588.58
2017,3,10,12,0,333.0,344.0,3.0,15.0,596.0,672.23,526.07
2017,3,10,12,15,343.0,342.0,2.9,15.0,602.0,663.21,519.5
2017,3,10,12,30,353.0,340.0,2.8,15.0,608.0,652.16,510.94
2017,3,10,12,45,368.0,332.0,2.75,15.5,609.5,637.26,499.0
2017,3,10,13,0,383.0,324.0,2.7,16.0,611.0,620.07,485.33
2017,3,10,13,15,619.5,226.0,2.65,16.0,679.0,696.18,545.04
2017,3,10,13,30,856.0,128.0,2.6,16.0,747.0,731.49,572.72
2017,3,10,13,45,851.0,125.0,2.55,16.0,724.0,678.97,532.01
2017,3,10,14,0,846.0,122.0,2.5,16.0,701.0,624.7,489.63
2017,3,10,14,15,752.0,144.0,2.45,16.0,642.0,543.62,425.7
2017,3,10,14,30,658.0,166.0,2.4,16.0,583.0,469.83,366.47
2017,3,10,14,45,724.0,139.5,2.4,16.5,574.0,430.24,330.98
2017,3,10,15,0,790.0,113.0,2.4,17.0,565.0,384.53,288.4
2017,3,10,15,15,768.0,109.5,2.35,17.0,522.0,318.6,230.78
2017,3,10,15,30,746.0,106.0,2.3,17.0,479.0,257.15,176.71
2017,3,10,15,45,717.0,101.0,2.3,17.0,431.5,195.54,124.85
2017,3,10,16,0,688.0,96.0,2.3,17.0,384.0,137.35,81.64
2017,3,10,16,15,647.5,90.0,2.3,16.5,334.0,81.69,53.53
2017,3,10,16,30,607.0,84.0,2.3,16.0,284.0,63.8,51.05
2017,3,10,16,45,557.5,74.5,2.35,16.0,234.0,57.64,45.61
2017,3,10,17,0,508.0,65.0,2.4,16.0,184.0,51.29,39.83
2017,3,10,17,15,419.0,54.5,2.5,15.5,136.0,43.69,32.82
2017,3,10,17,30,330.0,44.0,2.6,15.0,88.0,35.98,25.41
2017,3,10,17,45,201.5,28.5,2.75,15.0,51.5,22.13,10.91
2017,3,10,18,0,73.0,13.0,2.9,15.0,15.0,11.1,0.0
2017,3,10,18,15,36.5,6.5,3.1,14.5,7.5,0.0,0.0
2017,3,10,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,11,6,45,173.0,16.0,2.55,13.5,34.0,148.0,2.13
2017,3,11,7,0,346.0,32.0,2.7,14.0,68.0,302.46,236.99
2017,3,11,7,15,446.0,41.5,2.95,14.0,115.5,400.37,329.51
2017,3,11,7,30,546.0,51.0,3.2,14.0,163.0,507.08,420.67
2017,3,11,7,45,397.0,83.5,3.45,14.0,177.5,448.82,375.96
2017,3,11,8,0,248.0,116.0,3.7,14.0,192.0,364.19,305.95
2017,3,11,8,15,266.0,134.5,3.85,14.0,228.5,408.95,343.0
2017,3,11,8,30,284.0,153.0,4.0,14.0,265.0,453.86,378.8
2017,3,11,8,45,167.0,174.5,4.2,14.5,242.5,357.65,296.88
2017,3,11,9,0,50.0,196.0,4.4,15.0,220.0,253.37,207.19
2017,3,11,9,15,142.5,220.5,4.35,15.0,297.5,390.26,320.33
2017,3,11,9,30,235.0,245.0,4.3,15.0,375.0,509.9,415.75
2017,3,11,9,45,542.5,171.5,4.25,15.0,500.5,774.06,622.73
2017,3,11,10,0,850.0,98.0,4.2,15.0,626.0,1003.92,785.72
2017,3,11,10,15,861.0,100.0,4.05,15.0,658.5,1019.15,792.01
2017,3,11,10,30,872.0,102.0,3.9,15.0,691.0,1018.24,788.86
2017,3,11,10,45,876.5,105.0,3.8,15.0,715.0,1020.24,788.38
2017,3,11,11,0,881.0,108.0,3.7,15.0,739.0,1018.25,785.27
2017,3,11,11,15,886.0,109.0,3.7,15.0,757.0,1010.55,779.16
2017,3,11,11,30,891.0,110.0,3.7,15.0,775.0,998.89,770.53
2017,3,11,11,45,893.5,111.0,3.75,15.5,784.5,980.93,756.62
2017,3,11,12,0,896.0,112.0,3.8,16.0,794.0,959.17,740.26
2017,3,11,12,15,774.5,169.0,3.95,16.0,759.5,896.89,697.38
2017,3,11,12,30,653.0,226.0,4.1,16.0,725.0,817.89,640.28
2017,3,11,12,45,776.0,167.5,4.3,16.0,755.0,832.49,654.19
2017,3,11,13,0,899.0,109.0,4.5,16.0,785.0,823.6,649.26
2017,3,11,13,15,718.5,180.0,4.75,15.5,713.5,726.39,577.81
2017,3,11,13,30,538.0,251.0,5.0,15.0,642.0,622.51,497.7
2017,3,11,13,45,347.5,290.0,5.25,15.0,540.0,492.63,395.25
2017,3,11,14,0,157.0,329.0,5.5,15.0,438.0,382.94,306.84
2017,3,11,14,15,269.5,295.5,5.65,15.0,472.0,405.81,325.57
2017,3,11,14,30,382.0,262.0,5.8,15.0,506.0,409.62,327.25
2017,3,11,14,45,420.5,235.5,6.0,15.0,489.5,378.9,300.21
2017,3,11,15,0,459.0,209.0,6.2,15.0,473.0,339.21,264.68
2017,3,11,15,15,560.5,162.5,6.2,15.0,461.0,297.63,224.34
2017,3,11,15,30,662.0,116.0,6.2,15.0,449.0,245.2,173.16
2017,3,11,15,45,640.0,108.5,6.2,15.0,405.5,188.06,123.87
2017,3,11,16,0,618.0,101.0,6.2,15.0,362.0,133.57,82.4
2017,3,11,16,15,577.0,96.5,6.1,14.5,316.0,83.67,57.17
2017,3,11,16,30,536.0,92.0,6.0,14.0,270.0,69.23,56.3
2017,3,11,16,45,564.5,74.0,5.95,14.0,233.0,57.18,45.56
2017,3,11,17,0,593.0,56.0,5.9,14.0,196.0,44.45,34.07
2017,3,11,17,15,508.0,47.5,5.85,13.5,146.5,38.17,28.23
2017,3,11,17,30,423.0,39.0,5.8,13.0,97.0,31.84,22.09
2017,3,11,17,45,278.5,26.5,5.8,13.0,57.5,21.74,11.16
2017,3,11,18,0,134.0,14.0,5.8,13.0,18.0,11.95,0.0
2017,3,11,18,15,67.0,7.0,5.75,13.0,9.0,0.0,0.0
2017,3,11,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,12,6,45,169.0,18.0,4.3,12.5,36.5,150.33,37.96
2017,3,12,7,0,338.0,36.0,4.3,13.0,73.0,301.42,240.48
2017,3,12,7,15,440.5,46.0,4.25,13.0,121.5,402.19,334.37
2017,3,12,7,30,543.0,56.0,4.2,13.0,170.0,511.53,428.19
2017,3,12,7,45,606.0,62.5,4.2,13.5,223.0,592.85,494.41
2017,3,12,8,0,669.0,69.0,4.2,14.0,276.0,677.13,559.82
2017,3,12,8,15,710.5,74.0,4.05,14.0,328.0,743.12,609.02
2017,3,12,8,30,752.0,79.0,3.9,14.0,380.0,803.56,652.32
2017,3,12,8,45,781.5,82.5,3.8,14.0,429.5,856.57,689.0
2017,3,12,9,0,811.0,86.0,3.7,14.0,479.0,907.79,723.45
2017,3,12,9,15,831.5,89.0,3.55,14.0,524.5,947.44,748.54
2017,3,12,9,30,852.0,92.0,3.4,14.0,570.0,984.18,771.16
2017,3,12,9,45,857.5,98.5,3.3,14.5,607.5,1007.03,782.69
2017,3,12,10,0,863.0,105.0,3.2,15.0,645.0,1026.0,791.55
2017,3,12,10,15,874.5,107.0,3.15,15.0,678.0,1041.68,800.11
2017,3,12,10,30,886.0,109.0,3.1,15.0,711.0,1053.39,806.1
2017,3,12,10,45,894.5,110.0,3.05,15.5,736.5,1044.28,796.65
2017,3,12,11,0,903.0,111.0,3.0,16.0,762.0,1043.73,793.41
2017,3,12,11,15,907.5,112.0,3.05,16.0,779.5,1035.11,787.26
2017,3,12,11,30,912.0,113.0,3.1,16.0,797.0,1022.47,778.6
2017,3,12,11,45,914.5,113.5,3.2,16.5,806.5,1003.38,764.69
2017,3,12,12,0,917.0,114.0,3.3,17.0,816.0,980.44,748.28
2017,3,12,12,15,917.5,113.5,3.4,17.0,817.0,950.91,728.76
2017,3,12,12,30,918.0,113.0,3.5,17.0,818.0,917.85,706.74
2017,3,12,12,45,935.5,103.0,3.65,17.0,816.0,885.89,685.66
2017,3,12,13,0,953.0,93.0,3.8,17.0,814.0,849.46,661.17
2017,3,12,13,15,949.5,92.5,3.9,17.0,798.5,802.55,628.66
2017,3,12,13,30,946.0,92.0,4.0,17.0,783.0,752.96,593.01
2017,3,12,13,45,938.5,91.5,4.1,17.0,759.0,698.36,551.14
2017,3,12,14,0,931.0,91.0,4.2,17.0,735.0,641.93,506.65
2017,3,12,14,15,922.0,89.5,4.25,16.5,704.5,582.23,459.06
2017,3,12,14,30,913.0,88.0,4.3,16.0,674.0,521.43,408.84
2017,3,12,14,45,899.5,86.5,4.4,16.0,636.0,457.92,354.06
2017,3,12,15,0,886.0,85.0,4.5,16.0,598.0,394.38,297.58
2017,3,12,15,15,868.5,82.5,4.5,16.0,554.5,329.08,238.52
2017,3,12,15,30,851.0,80.0,4.5,16.0,511.0,261.22,177.48
2017,3,12,15,45,826.5,77.0,4.55,16.0,463.0,196.15,121.47
2017,3,12,16,0,802.0,74.0,4.6,16.0,415.0,133.72,74.84
2017,3,12,16,15,767.0,70.0,4.65,15.5,363.5,73.13,45.73
2017,3,12,16,30,732.0,66.0,4.7,15.0,312.0,55.75,44.11
2017,3,12,16,45,679.5,60.5,4.8,15.0,258.5,51.75,40.57
2017,3,12,17,0,627.0,55.0,4.9,15.0,205.0,43.82,33.39
2017,3,12,17,15,542.5,47.0,5.05,14.5,154.0,37.87,27.88
2017,3,12,17,30,458.0,39.0,5.2,14.0,103.0,31.9,22.1
2017,3,12,17,45,305.0,27.0,5.35,14.0,61.5,22.18,11.8
2017,3,12,18,0,152.0,15.0,5.5,14.0,20.0,12.8,0.0
2017,3,12,18,15,76.0,7.5,5.5,14.0,10.0,0.0,0.0
2017,3,12,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,13,6,45,193.0,17.5,3.2,13.0,39.5,165.85,69.21
2017,3,13,7,0,386.0,35.0,3.2,13.0,79.0,332.11,266.42
2017,3,13,7,15,482.5,44.0,3.1,13.0,128.5,429.56,355.84
2017,3,13,7,30,579.0,53.0,3.0,13.0,178.0,535.04,444.59
2017,3,13,7,45,637.5,59.0,2.95,13.5,230.5,613.44,506.96
2017,3,13,8,0,696.0,65.0,2.9,14.0,283.0,688.71,563.79
2017,3,13,8,15,734.5,69.5,2.7,14.0,335.0,752.99,610.01
2017,3,13,8,30,773.0,74.0,2.5,14.0,387.0,816.89,653.9
2017,3,13,8,45,799.5,77.5,2.35,14.5,436.0,867.56,685.61
2017,3,13,9,0,826.0,81.0,2.2,15.0,485.0,916.27,714.81
2017,3,13,9,15,845.5,83.5,2.1,15.0,529.5,954.53,737.71
2017,3,13,9,30,865.0,86.0,2.0,15.0,574.0,989.84,758.21
2017,3,13,9,45,890.0,83.5,1.95,15.5,616.0,1009.5,767.11
2017,3,13,10,0,915.0,81.0,1.9,16.0,658.0,1037.32,781.56
2017,3,13,10,15,924.5,82.5,1.9,16.0,690.0,1050.76,788.55
2017,3,13,10,30,934.0,84.0,1.9,16.0,722.0,1060.17,793.2
2017,3,13,10,45,939.5,85.0,1.95,16.5,747.0,1060.78,791.56
2017,3,13,11,0,945.0,86.0,2.0,17.0,772.0,1057.21,787.48
2017,3,13,11,15,949.0,87.0,1.95,17.0,789.5,1047.95,779.98
2017,3,13,11,30,953.0,88.0,1.9,17.0,807.0,1034.51,770.0
2017,3,13,11,45,954.0,88.5,1.9,17.5,816.0,1013.51,754.54
2017,3,13,12,0,955.0,89.0,1.9,18.0,825.0,988.57,736.73
2017,3,13,12,15,955.0,89.0,1.85,18.0,825.5,958.36,716.3
2017,3,13,12,30,955.0,89.0,1.8,18.0,826.0,924.51,693.53
2017,3,13,12,45,955.5,87.5,1.8,18.5,819.5,886.01,666.95
2017,3,13,13,0,956.0,86.0,1.8,19.0,813.0,844.17,638.08
2017,3,13,13,15,952.0,85.0,1.8,19.0,797.0,796.31,606.1
2017,3,13,13,30,948.0,84.0,1.8,19.0,781.0,745.85,571.39
2017,3,13,13,45,941.0,83.5,1.85,19.5,757.5,691.56,530.65
2017,3,13,14,0,934.0,83.0,1.9,20.0,734.0,635.41,487.38
2017,3,13,14,15,925.0,82.0,1.95,20.0,703.0,576.11,441.3
2017,3,13,14,30,916.0,81.0,2.0,20.0,672.0,515.7,392.65
2017,3,13,14,45,902.5,79.5,2.15,20.0,634.5,452.13,340.09
2017,3,13,15,0,889.0,78.0,2.3,20.0,597.0,388.54,285.59
2017,3,13,15,15,871.5,75.5,2.4,19.5,553.5,323.19,228.78
2017,3,13,15,30,854.0,73.0,2.5,19.0,510.0,258.92,172.43
2017,3,13,15,45,829.0,70.5,2.7,19.0,461.5,190.23,114.7
2017,3,13,16,0,804.0,68.0,2.9,19.0,413.0,128.12,69.27
2017,3,13,16,15,770.5,64.5,2.95,18.5,362.0,67.94,41.34
2017,3,13,16,30,737.0,61.0,3.0,18.0,311.0,51.69,40.01
2017,3,13,16,45,686.5,56.0,3.05,18.0,258.5,47.97,36.76
2017,3,13,17,0,636.0,51.0,3.1,18.0,206.0,44.25,33.37
2017,3,13,17,15,557.0,44.0,3.15,17.5,155.5,35.44,25.43
2017,3,13,17,30,478.0,37.0,3.2,17.0,105.0,30.21,20.41
2017,3,13,17,45,337.0,25.5,3.25,17.0,63.5,20.88,10.9
2017,3,13,18,0,196.0,14.0,3.3,17.0,22.0,11.44,0.0
2017,3,13,18,15,98.0,7.0,3.3,16.5,11.0,5.97,0.0
2017,3,13,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,14,6,45,161.5,19.5,0.65,15.0,39.0,151.94,79.02
2017,3,14,7,0,323.0,39.0,0.6,15.0,78.0,295.36,233.52
2017,3,14,7,15,415.5,50.0,0.6,15.0,126.0,389.98,315.45
2017,3,14,7,30,508.0,61.0,0.6,15.0,174.0,492.26,398.24
2017,3,14,7,45,563.5,69.5,0.6,15.5,225.0,568.98,456.03
2017,3,14,8,0,619.0,78.0,0.6,16.0,276.0,648.16,512.71
2017,3,14,8,15,660.0,84.0,0.6,16.0,327.0,713.47,557.74
2017,3,14,8,30,701.0,90.0,0.6,16.0,378.0,778.92,601.31
2017,3,14,8,45,728.0,95.0,0.6,16.0,425.5,829.68,633.44
2017,3,14,9,0,755.0,100.0,0.6,16.0,473.0,878.81,663.86
2017,3,14,9,15,776.5,103.5,0.55,16.0,517.5,912.33,682.36
2017,3,14,9,30,798.0,107.0,0.5,16.0,562.0,949.69,703.22
2017,3,14,9,45,839.5,99.0,0.5,16.5,606.5,990.24,725.5
2017,3,14,10,0,881.0,91.0,0.5,17.0,651.0,1015.55,737.82
2017,3,14,10,15,891.5,93.0,0.45,17.0,683.5,1030.22,743.88
2017,3,14,10,30,902.0,95.0,0.4,17.0,716.0,1040.98,747.78
2017,3,14,10,45,908.5,96.0,0.4,17.0,741.0,1042.47,747.41
2017,3,14,11,0,915.0,97.0,0.4,17.0,766.0,1039.9,744.89
2017,3,14,11,15,919.5,98.0,0.4,17.0,783.5,1031.24,738.85
2017,3,14,11,30,924.0,99.0,0.4,17.0,801.0,1018.5,730.56
