Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,11,45,927.0,99.0,0.4,17.5,810.5,999.2,717.05
2017,3,14,12,0,930.0,99.0,0.4,18.0,820.0,975.99,701.35
2017,3,14,12,15,930.5,99.0,0.45,18.0,821.0,946.71,684.39
2017,3,14,12,30,931.0,99.0,0.5,18.0,822.0,913.85,665.12
2017,3,14,12,45,924.5,101.0,0.6,18.0,813.5,873.8,642.03
2017,3,14,13,0,918.0,103.0,0.7,18.0,805.0,830.93,616.66
2017,3,14,13,15,914.0,102.5,0.75,18.0,789.5,784.88,587.79
2017,3,14,13,30,910.0,102.0,0.8,18.0,774.0,736.33,555.46
2017,3,14,13,45,904.0,100.0,0.85,18.0,750.5,682.8,517.69
2017,3,14,14,0,898.0,98.0,0.9,18.0,727.0,627.45,477.25
2017,3,14,14,15,888.5,96.5,0.85,18.0,696.5,569.1,432.18
2017,3,14,14,30,879.0,95.0,0.8,18.0,666.0,509.79,384.89
2017,3,14,14,45,866.0,93.0,0.8,18.0,629.0,447.9,334.39
2017,3,14,15,0,853.0,91.0,0.8,18.0,592.0,384.0,280.66
2017,3,14,15,15,834.5,88.5,0.85,18.0,548.5,319.52,225.36
2017,3,14,15,30,816.0,86.0,0.9,18.0,505.0,256.38,170.73
2017,3,14,15,45,790.5,82.5,1.0,18.0,457.5,192.92,118.16
2017,3,14,16,0,765.0,79.0,1.1,18.0,410.0,132.32,74.39
2017,3,14,16,15,729.5,74.5,1.4,17.5,359.0,73.77,47.45
2017,3,14,16,30,694.0,70.0,1.7,17.0,308.0,53.65,41.9
2017,3,14,16,45,639.5,64.5,2.05,16.5,255.5,50.1,38.89
2017,3,14,17,0,585.0,59.0,2.4,16.0,203.0,46.55,35.71
2017,3,14,17,15,504.0,50.5,2.85,15.5,153.5,40.39,30.04
2017,3,14,17,30,423.0,42.0,3.3,15.0,104.0,34.17,24.09
2017,3,14,17,45,283.5,29.0,3.8,15.0,63.0,23.72,13.54
2017,3,14,18,0,144.0,16.0,4.3,15.0,22.0,13.09,0.0
2017,3,14,18,15,72.0,8.0,4.4,14.5,11.0,6.83,0.0
2017,3,14,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,5.5,2.05,13.0,5.5,0.0,0.0
2017,3,15,6,30,0.0,11.0,2.1,13.0,11.0,9.39,0.0
2017,3,15,6,45,164.5,26.0,2.15,13.0,46.5,162.31,98.26
2017,3,15,7,0,329.0,41.0,2.2,13.0,82.0,301.54,243.97
2017,3,15,7,15,420.0,51.0,2.1,13.0,129.5,394.67,326.87
2017,3,15,7,30,511.0,61.0,2.0,13.0,177.0,494.98,410.91
2017,3,15,7,45,575.0,67.5,1.95,13.5,229.0,576.03,474.42
2017,3,15,8,0,639.0,74.0,1.9,14.0,281.0,660.12,537.05
2017,3,15,8,15,319.5,86.5,1.7,14.0,190.0,410.28,340.42
2017,3,15,8,30,0.0,99.0,1.5,14.0,99.0,85.23,66.48
2017,3,15,8,45,2.0,132.5,1.3,14.0,133.5,119.63,95.63
2017,3,15,9,0,4.0,166.0,1.1,14.0,168.0,154.52,124.06
2017,3,15,9,15,2.0,140.0,1.05,14.0,141.0,124.16,98.56
2017,3,15,9,30,0.0,114.0,1.0,14.0,114.0,96.64,75.55
2017,3,15,9,45,15.0,184.0,0.95,14.5,193.5,178.36,142.65
2017,3,15,10,0,30.0,254.0,0.9,15.0,273.0,284.97,226.42
2017,3,15,10,15,17.0,225.5,0.85,15.0,236.5,218.98,173.15
2017,3,15,10,30,4.0,197.0,0.8,15.0,200.0,176.64,138.96
2017,3,15,10,45,4.5,199.5,0.8,15.0,203.0,178.67,140.56
2017,3,15,11,0,5.0,202.0,0.8,15.0,206.0,180.75,142.05
2017,3,15,11,15,5.5,206.0,0.85,15.0,211.0,184.23,144.71
2017,3,15,11,30,6.0,210.0,0.9,15.0,216.0,187.67,147.37
2017,3,15,11,45,37.0,284.5,1.0,15.0,314.5,302.79,238.38
2017,3,15,12,0,68.0,359.0,1.1,15.0,413.0,403.78,315.16
2017,3,15,12,15,56.0,348.0,1.15,15.0,392.5,375.99,293.24
2017,3,15,12,30,44.0,337.0,1.2,15.0,372.0,349.25,272.91
2017,3,15,12,45,36.0,320.5,1.25,15.0,349.0,321.65,251.94
2017,3,15,13,0,28.0,304.0,1.3,15.0,326.0,295.18,231.67
2017,3,15,13,15,46.5,320.5,1.2,15.0,355.5,319.84,251.11
2017,3,15,13,30,65.0,337.0,1.1,15.0,385.0,341.97,268.03
2017,3,15,13,45,64.5,325.5,1.05,15.0,372.5,324.26,254.28
2017,3,15,14,0,64.0,314.0,1.0,15.0,360.0,306.71,240.82
2017,3,15,14,15,65.5,302.0,1.0,15.0,347.0,289.93,227.99
2017,3,15,14,30,67.0,290.0,1.0,15.0,334.0,273.03,214.9
2017,3,15,14,45,65.0,272.5,1.0,15.0,313.5,250.19,197.03
2017,3,15,15,0,63.0,255.0,1.0,15.0,293.0,227.86,179.4
2017,3,15,15,15,65.0,237.5,1.05,15.0,274.0,207.17,162.86
2017,3,15,15,30,67.0,220.0,1.1,15.0,255.0,186.43,146.09
2017,3,15,15,45,133.0,201.5,1.2,15.0,262.5,173.19,132.68
2017,3,15,16,0,199.0,183.0,1.3,15.0,270.0,152.46,114.29
2017,3,15,16,15,185.5,162.5,1.4,14.5,235.5,119.96,93.65
2017,3,15,16,30,172.0,142.0,1.5,14.0,201.0,102.7,85.68
2017,3,15,16,45,161.0,119.5,1.65,14.0,168.0,87.85,72.71
2017,3,15,17,0,150.0,97.0,1.8,14.0,135.0,72.56,59.07
2017,3,15,17,15,123.0,75.5,1.8,13.5,101.5,57.37,45.35
2017,3,15,17,30,96.0,54.0,1.8,13.0,68.0,41.83,31.06
2017,3,15,17,45,48.0,34.5,1.85,13.0,41.5,27.21,16.79
2017,3,15,18,0,0.0,15.0,1.9,13.0,15.0,12.39,0.0
2017,3,15,18,15,0.0,7.5,1.9,13.0,7.5,6.4,0.0
2017,3,15,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,3.0,2.25,13.0,3.0,0.0,0.0
2017,3,16,6,30,0.0,6.0,2.3,13.0,6.0,5.12,0.0
2017,3,16,6,45,7.5,25.0,2.35,13.5,26.0,32.01,16.47
2017,3,16,7,0,15.0,44.0,2.4,14.0,46.0,59.96,44.31
2017,3,16,7,15,33.0,66.0,2.45,14.0,73.0,98.28,78.23
2017,3,16,7,30,51.0,88.0,2.5,14.0,100.0,136.84,112.1
2017,3,16,7,45,62.0,110.5,2.55,14.0,128.5,171.37,141.86
2017,3,16,8,0,73.0,133.0,2.6,14.0,157.0,206.18,171.23
2017,3,16,8,15,82.0,154.5,2.7,14.0,185.5,238.17,197.64
2017,3,16,8,30,91.0,176.0,2.8,14.0,214.0,270.36,223.75
2017,3,16,8,45,103.0,198.5,2.9,14.5,246.5,306.77,252.48
2017,3,16,9,0,115.0,221.0,3.0,15.0,279.0,363.32,296.48
2017,3,16,9,15,177.0,239.0,3.05,15.0,337.5,443.61,360.57
2017,3,16,9,30,239.0,257.0,3.1,15.0,396.0,525.39,424.19
2017,3,16,9,45,330.0,255.5,3.2,15.0,460.5,635.75,508.74
2017,3,16,10,0,421.0,254.0,3.3,15.0,525.0,746.46,590.97
2017,3,16,10,15,389.0,278.0,3.5,15.0,538.0,718.19,568.37
2017,3,16,10,30,357.0,302.0,3.7,15.0,551.0,708.73,560.07
2017,3,16,10,45,378.5,307.5,3.9,15.5,580.0,730.42,575.28
2017,3,16,11,0,400.0,313.0,4.1,16.0,609.0,749.92,588.64
2017,3,16,11,15,400.5,322.0,4.3,16.0,624.0,749.94,588.48
2017,3,16,11,30,401.0,331.0,4.5,16.0,639.0,747.8,587.18
2017,3,16,11,45,401.0,335.5,4.7,16.0,646.5,738.26,580.57
2017,3,16,12,0,401.0,340.0,4.9,16.0,654.0,726.76,572.5
2017,3,16,12,15,302.0,363.0,4.95,15.5,600.0,643.4,508.7
2017,3,16,12,30,203.0,386.0,5.0,15.0,546.0,549.12,435.92
2017,3,16,12,45,280.5,365.5,5.1,15.0,584.0,593.14,471.74
2017,3,16,13,0,358.0,345.0,5.2,15.0,622.0,615.86,490.59
2017,3,16,13,15,326.5,345.5,5.25,15.0,594.5,570.44,454.97
2017,3,16,13,30,295.0,346.0,5.3,15.0,567.0,526.68,420.58
2017,3,16,13,45,253.5,341.5,5.35,15.0,527.5,474.15,379.02
2017,3,16,14,0,212.0,337.0,5.4,15.0,488.0,418.94,335.11
2017,3,16,14,15,430.0,257.5,5.45,15.0,545.5,460.82,368.63
2017,3,16,14,30,648.0,178.0,5.5,15.0,603.0,469.71,372.82
2017,3,16,14,45,584.0,187.0,5.6,15.0,554.0,403.31,316.77
2017,3,16,15,0,520.0,196.0,5.7,15.0,505.0,346.27,268.05
2017,3,16,15,15,423.5,203.0,5.7,15.0,443.0,284.9,217.08
2017,3,16,15,30,327.0,210.0,5.7,15.0,381.0,235.02,177.06
2017,3,16,15,45,377.0,179.5,5.75,15.0,359.0,194.25,140.29
2017,3,16,16,0,427.0,149.0,5.8,15.0,337.0,144.96,99.89
2017,3,16,16,15,386.0,140.5,5.8,14.5,294.5,103.89,78.48
2017,3,16,16,30,345.0,132.0,5.8,14.0,252.0,95.31,79.39
2017,3,16,16,45,320.5,112.5,5.85,14.0,210.0,82.56,68.15
2017,3,16,17,0,296.0,93.0,5.9,14.0,168.0,69.38,56.31
2017,3,16,17,15,245.5,74.5,5.9,13.5,127.0,56.27,44.4
2017,3,16,17,30,195.0,56.0,5.9,13.0,86.0,42.84,31.96
2017,3,16,17,45,97.5,38.0,5.9,13.0,53.0,29.31,18.71
2017,3,16,18,0,0.0,20.0,5.9,13.0,20.0,16.11,0.0
2017,3,16,18,15,0.0,10.0,5.75,13.0,10.0,8.54,0.0
2017,3,16,18,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,17,6,15,45.5,6.5,1.25,13.0,8.0,0.0,0.0
2017,3,17,6,30,91.0,13.0,1.2,13.0,16.0,60.96,0.0
2017,3,17,6,45,238.0,26.5,1.15,13.5,54.0,213.67,149.92
2017,3,17,7,0,385.0,40.0,1.1,14.0,92.0,338.18,272.62
2017,3,17,7,15,473.0,49.0,1.0,14.0,141.5,430.37,351.75
2017,3,17,7,30,561.0,58.0,0.9,14.0,191.0,529.56,430.89
2017,3,17,7,45,345.0,97.5,0.85,14.0,186.0,425.47,348.85
2017,3,17,8,0,129.0,137.0,0.8,14.0,181.0,273.63,224.81
2017,3,17,8,15,138.5,158.5,0.7,14.0,212.0,309.11,253.69
2017,3,17,8,30,148.0,180.0,0.6,14.0,243.0,344.56,280.48
2017,3,17,8,45,216.0,196.0,0.55,14.5,299.5,427.19,344.09
2017,3,17,9,0,284.0,212.0,0.5,15.0,356.0,533.6,421.77
2017,3,17,9,15,252.5,237.0,0.5,15.0,374.0,535.6,419.56
2017,3,17,9,30,221.0,262.0,0.5,15.0,392.0,512.95,401.04
2017,3,17,9,45,548.0,178.0,0.5,15.5,527.5,786.89,600.62
2017,3,17,10,0,875.0,94.0,0.5,16.0,663.0,1013.65,742.19
2017,3,17,10,15,885.5,96.0,0.5,16.0,695.0,1028.04,745.86
2017,3,17,10,30,896.0,98.0,0.5,16.0,727.0,1038.54,750.9
2017,3,17,10,45,901.5,100.0,0.55,16.5,752.0,1039.93,750.36
2017,3,17,11,0,907.0,102.0,0.6,17.0,777.0,1037.24,747.61
2017,3,17,11,15,911.5,103.0,0.65,17.0,794.0,1028.36,742.61
2017,3,17,11,30,916.0,104.0,0.7,17.0,811.0,1015.44,735.3
2017,3,17,11,45,916.0,105.0,0.75,17.0,819.5,994.22,722.87
2017,3,17,12,0,916.0,106.0,0.8,17.0,828.0,969.24,708.17
2017,3,17,12,15,916.0,106.0,0.85,17.0,828.5,939.59,690.43
2017,3,17,12,30,916.0,106.0,0.9,17.0,829.0,906.45,670.34
2017,3,17,12,45,914.5,105.0,0.95,17.0,821.0,867.73,646.39
2017,3,17,13,0,913.0,104.0,1.0,17.0,813.0,825.96,620.13
2017,3,17,13,15,908.0,103.5,1.05,17.0,797.0,779.21,590.11
2017,3,17,13,30,903.0,103.0,1.1,17.0,781.0,730.08,556.55
2017,3,17,13,45,891.5,103.5,1.2,17.0,756.0,675.55,517.73
2017,3,17,14,0,880.0,104.0,1.3,17.0,731.0,619.72,476.48
2017,3,17,14,15,869.5,102.5,1.35,16.5,699.5,561.64,432.39
2017,3,17,14,30,859.0,101.0,1.4,16.0,668.0,502.7,385.76
2017,3,17,14,45,660.0,160.0,1.5,16.0,581.0,414.3,316.3
2017,3,17,15,0,461.0,219.0,1.6,16.0,494.0,342.56,260.54
2017,3,17,15,15,625.5,155.5,1.7,16.0,500.0,307.97,225.52
2017,3,17,15,30,790.0,92.0,1.8,16.0,506.0,252.47,170.61
2017,3,17,15,45,666.5,109.5,1.9,16.0,436.5,187.34,120.34
2017,3,17,16,0,543.0,127.0,2.0,16.0,367.0,139.38,90.03
2017,3,17,16,15,513.0,117.0,2.05,15.5,322.0,90.53,65.83
2017,3,17,16,30,483.0,107.0,2.1,15.0,277.0,77.04,62.9
2017,3,17,16,45,524.0,85.0,2.2,15.0,242.5,64.82,52.17
2017,3,17,17,0,565.0,63.0,2.3,15.0,208.0,49.33,38.36
2017,3,17,17,15,487.5,54.0,2.25,14.5,158.5,42.92,32.5
2017,3,17,17,30,410.0,45.0,2.2,14.0,109.0,36.42,26.31
2017,3,17,17,45,283.5,32.0,2.2,14.0,68.0,26.11,16.18
2017,3,17,18,0,157.0,19.0,2.2,14.0,27.0,14.84,0.0
2017,3,17,18,15,78.5,9.5,2.05,14.0,13.5,8.11,0.0
2017,3,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,2.0,0.7,14.0,2.0,0.0,0.0
2017,3,18,6,30,0.0,4.0,0.8,14.0,4.0,3.41,0.0
2017,3,18,6,45,0.0,13.0,0.9,14.0,13.0,10.69,2.42
2017,3,18,7,0,0.0,22.0,1.0,14.0,22.0,18.13,9.53
2017,3,18,7,15,0.0,33.5,1.15,14.0,33.5,27.66,17.94
2017,3,18,7,30,0.0,45.0,1.3,14.0,45.0,37.21,26.32
2017,3,18,7,45,0.0,57.0,1.45,14.0,57.0,47.2,34.96
2017,3,18,8,0,0.0,69.0,1.6,14.0,69.0,57.47,43.71
2017,3,18,8,15,19.5,119.5,1.65,14.0,128.0,125.04,101.5
2017,3,18,8,30,39.0,170.0,1.7,14.0,187.0,213.65,175.0
2017,3,18,8,45,31.0,182.0,1.8,14.0,196.5,216.81,176.48
2017,3,18,9,0,23.0,194.0,1.9,14.0,206.0,201.71,163.39
2017,3,18,9,15,17.0,198.0,1.9,14.0,207.5,197.46,159.24
2017,3,18,9,30,11.0,202.0,1.9,14.0,209.0,193.47,155.3
2017,3,18,9,45,44.0,248.5,1.9,14.5,277.5,294.39,236.58
2017,3,18,10,0,77.0,295.0,1.9,15.0,346.0,378.51,301.73
2017,3,18,10,15,44.0,264.5,1.9,15.0,294.0,306.08,243.44
2017,3,18,10,30,11.0,234.0,1.9,15.0,242.0,219.03,173.42
2017,3,18,10,45,5.5,174.5,1.95,15.0,178.5,155.99,122.83
2017,3,18,11,0,0.0,115.0,2.0,15.0,115.0,96.71,74.42
2017,3,18,11,15,10.0,200.0,2.0,15.0,208.0,182.81,144.59
2017,3,18,11,30,20.0,285.0,2.0,15.0,301.0,271.17,214.46
2017,3,18,11,45,40.5,323.0,2.05,15.0,355.0,344.12,271.33
2017,3,18,12,0,61.0,361.0,2.1,15.0,409.0,397.5,312.31
2017,3,18,12,15,281.5,329.0,2.0,15.0,552.0,589.24,461.36
2017,3,18,12,30,502.0,297.0,1.9,15.0,695.0,746.74,576.83
2017,3,18,12,45,405.0,330.5,1.85,15.5,650.0,660.12,509.86
2017,3,18,13,0,308.0,364.0,1.8,16.0,605.0,592.91,458.18
2017,3,18,13,15,277.0,362.5,1.7,16.0,576.0,547.8,424.43
2017,3,18,13,30,246.0,361.0,1.6,16.0,547.0,495.68,385.18
2017,3,18,13,45,399.5,299.5,1.5,16.0,590.5,528.87,411.43
2017,3,18,14,0,553.0,238.0,1.4,16.0,634.0,545.26,422.89
2017,3,18,14,15,722.0,165.0,1.3,16.0,659.0,538.65,415.8
2017,3,18,14,30,891.0,92.0,1.2,16.0,684.0,509.05,389.28
2017,3,18,14,45,727.0,137.5,1.2,16.0,603.0,421.86,320.04
2017,3,18,15,0,563.0,183.0,1.2,16.0,522.0,349.22,262.59
2017,3,18,15,15,412.0,204.0,0.95,16.0,442.5,280.64,208.91
2017,3,18,15,30,261.0,225.0,0.7,16.0,363.0,229.73,171.5
2017,3,18,15,45,381.0,181.0,0.5,16.0,362.0,194.62,137.59
2017,3,18,16,0,501.0,137.0,0.3,16.0,361.0,141.74,92.9
2017,3,18,16,15,475.5,125.5,0.25,16.0,317.5,94.55,69.48
2017,3,18,16,30,450.0,114.0,0.2,16.0,274.0,81.34,66.22
2017,3,18,16,45,416.5,99.5,0.2,16.0,229.0,72.21,58.37
2017,3,18,17,0,383.0,85.0,0.2,16.0,184.0,62.73,50.0
2017,3,18,17,15,333.5,69.0,0.35,15.5,141.0,51.7,40.13
2017,3,18,17,30,284.0,53.0,0.5,15.0,98.0,40.31,29.67
2017,3,18,17,45,191.0,36.5,0.7,15.0,62.0,28.03,17.89
2017,3,18,18,0,98.0,20.0,0.9,15.0,26.0,15.5,0.0
2017,3,18,18,15,49.0,10.0,0.9,14.5,13.0,8.54,0.0
2017,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,7.0,1.5,13.0,7.0,5.97,0.0
2017,3,19,6,30,0.0,14.0,1.6,13.0,14.0,11.56,0.0
2017,3,19,6,45,40.0,33.5,1.75,13.5,39.0,75.25,53.19
2017,3,19,7,0,80.0,53.0,1.9,14.0,64.0,125.77,100.59
2017,3,19,7,15,101.5,75.0,1.8,14.0,95.5,170.02,139.9
2017,3,19,7,30,123.0,97.0,1.7,14.0,127.0,215.09,178.96
2017,3,19,7,45,140.0,118.0,1.65,14.0,160.0,256.15,213.58
2017,3,19,8,0,157.0,139.0,1.6,14.0,193.0,297.96,247.81
2017,3,19,8,15,105.0,157.5,1.55,14.0,196.5,276.78,228.31
2017,3,19,8,30,53.0,176.0,1.5,14.0,200.0,233.28,190.73
2017,3,19,8,45,48.5,193.5,1.45,14.0,217.0,246.88,201.06
2017,3,19,9,0,44.0,211.0,1.4,14.0,234.0,260.12,210.72
2017,3,19,9,15,74.0,239.5,1.45,14.0,282.5,320.28,258.9
2017,3,19,9,30,104.0,268.0,1.5,14.0,331.0,380.91,306.2
2017,3,19,9,45,219.0,276.5,1.55,14.0,418.0,524.94,418.46
2017,3,19,10,0,334.0,285.0,1.6,14.0,505.0,671.56,527.04
2017,3,19,10,15,247.5,313.5,1.65,14.0,481.0,613.2,479.82
2017,3,19,10,30,161.0,342.0,1.7,14.0,457.0,530.61,416.3
2017,3,19,10,45,221.0,347.5,1.8,14.0,511.0,591.87,463.79
2017,3,19,11,0,281.0,353.0,1.9,14.0,565.0,672.43,523.0
2017,3,19,11,15,242.5,368.0,1.95,14.0,554.0,620.7,483.62
2017,3,19,11,30,204.0,383.0,2.0,14.0,543.0,589.78,459.91
2017,3,19,11,45,283.0,370.5,2.15,14.5,594.5,660.34,513.04
2017,3,19,12,0,362.0,358.0,2.3,15.0,646.0,706.78,547.43
2017,3,19,12,15,324.0,368.5,2.15,15.0,627.0,666.07,515.54
2017,3,19,12,30,286.0,379.0,2.0,15.0,608.0,625.91,484.71
2017,3,19,12,45,231.0,383.0,1.9,15.0,567.0,553.39,430.3
2017,3,19,13,0,176.0,387.0,1.8,15.0,526.0,498.72,388.54
2017,3,19,13,15,162.0,378.5,1.75,15.0,504.5,466.59,364.41
2017,3,19,13,30,148.0,370.0,1.7,15.0,483.0,435.44,340.7
2017,3,19,13,45,121.5,354.0,1.65,15.0,444.5,390.93,306.58
2017,3,19,14,0,95.0,338.0,1.6,15.0,406.0,343.59,270.15
2017,3,19,14,15,57.5,293.0,1.65,15.0,334.0,276.69,218.35
2017,3,19,14,30,20.0,248.0,1.7,15.0,262.0,213.7,169.0
2017,3,19,14,45,18.0,233.0,1.75,15.0,245.5,198.0,156.89
2017,3,19,15,0,16.0,218.0,1.8,15.0,229.0,182.67,144.87
2017,3,19,15,15,30.0,217.5,1.8,14.5,235.0,181.69,144.17
2017,3,19,15,30,44.0,217.0,1.8,14.0,241.0,178.57,141.47
2017,3,19,15,45,23.0,183.0,1.85,14.0,195.0,148.04,117.61
2017,3,19,16,0,2.0,149.0,1.9,14.0,149.0,118.08,94.14
2017,3,19,16,15,1.0,131.0,1.75,14.0,131.0,103.06,81.95
2017,3,19,16,30,0.0,113.0,1.6,14.0,113.0,89.28,73.89
2017,3,19,16,45,0.0,94.5,1.5,14.0,94.5,75.22,61.57
2017,3,19,17,0,0.0,76.0,1.4,14.0,76.0,61.03,48.93
2017,3,19,17,15,0.0,58.0,1.25,14.0,58.0,47.04,36.27
2017,3,19,17,30,0.0,40.0,1.1,14.0,40.0,32.91,23.34
2017,3,19,17,45,0.0,25.5,1.0,14.0,25.5,21.06,12.21
2017,3,19,18,0,0.0,11.0,0.9,14.0,11.0,9.05,0.0
2017,3,19,18,15,0.0,5.5,0.95,14.0,5.5,4.69,0.0
2017,3,19,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,3.0,6.1,14.0,3.0,2.56,0.0
2017,3,20,6,30,0.0,6.0,6.2,14.0,6.0,4.92,0.0
2017,3,20,6,45,0.0,15.5,6.35,14.0,15.5,12.76,4.39
2017,3,20,7,0,0.0,25.0,6.5,14.0,25.0,20.61,11.63
2017,3,20,7,15,0.0,37.0,6.55,14.0,37.0,30.56,20.4
2017,3,20,7,30,0.0,49.0,6.6,14.0,49.0,40.54,29.13
2017,3,20,7,45,0.0,61.5,6.7,14.5,61.5,50.95,38.05
2017,3,20,8,0,0.0,74.0,6.8,15.0,74.0,62.14,47.47
2017,3,20,8,15,55.5,130.5,6.85,15.0,155.0,180.57,149.49
2017,3,20,8,30,111.0,187.0,6.9,15.0,236.0,317.81,264.32
2017,3,20,8,45,55.5,166.5,6.95,15.0,191.0,219.43,180.65
2017,3,20,9,0,0.0,146.0,7.0,15.0,146.0,128.55,102.43
2017,3,20,9,15,17.0,193.0,7.1,15.0,203.0,191.43,155.01
2017,3,20,9,30,34.0,240.0,7.2,15.0,260.0,276.69,224.89
2017,3,20,9,45,17.0,169.5,7.35,15.0,179.5,165.23,132.67
2017,3,20,10,0,0.0,99.0,7.5,15.0,99.0,82.69,63.45
2017,3,20,10,15,2.0,148.0,7.6,15.0,149.5,128.71,101.51
2017,3,20,10,30,4.0,197.0,7.7,15.0,200.0,175.91,140.07
2017,3,20,10,45,2.0,161.0,7.8,15.0,162.5,139.94,110.34
2017,3,20,11,0,0.0,125.0,7.9,15.0,125.0,105.49,81.85
2017,3,20,11,15,4.5,176.5,7.75,15.0,180.5,155.76,123.18
2017,3,20,11,30,9.0,228.0,7.6,15.0,236.0,206.59,164.52
2017,3,20,11,45,18.5,273.0,7.45,15.0,289.0,256.24,204.73
2017,3,20,12,0,28.0,318.0,7.3,15.0,342.0,322.41,257.68
2017,3,20,12,15,14.0,231.5,7.15,15.0,243.5,211.37,168.14
2017,3,20,12,30,0.0,145.0,7.0,15.0,145.0,122.24,95.28
2017,3,20,12,45,0.0,144.0,6.9,15.5,144.0,121.2,94.31
2017,3,20,13,0,0.0,143.0,6.8,16.0,143.0,120.15,93.32
2017,3,20,13,15,0.0,150.5,6.65,16.0,151.0,126.33,98.42
2017,3,20,13,30,0.0,158.0,6.5,16.0,159.0,132.43,103.48
2017,3,20,13,45,39.0,245.5,6.35,16.0,274.0,236.18,188.31
2017,3,20,14,0,78.0,333.0,6.2,16.0,389.0,328.93,262.46
2017,3,20,14,15,39.0,189.0,6.15,15.5,217.0,180.09,143.11
2017,3,20,14,30,0.0,45.0,6.1,15.0,45.0,37.36,25.65
2017,3,20,14,45,2.0,115.5,6.1,15.0,116.5,96.71,75.22
2017,3,20,15,0,4.0,186.0,6.1,15.0,188.0,153.39,122.19
2017,3,20,15,15,2.0,97.0,6.3,15.0,98.0,81.1,62.49
2017,3,20,15,30,0.0,8.0,6.5,15.0,8.0,6.6,0.0
2017,3,20,15,45,0.0,53.0,6.7,15.0,53.0,43.9,31.62
2017,3,20,16,0,0.0,98.0,6.9,15.0,98.0,80.42,62.61
2017,3,20,16,15,0.0,51.0,7.15,15.0,51.0,42.2,30.37
2017,3,20,16,30,0.0,4.0,7.4,15.0,4.0,3.29,0.0
2017,3,20,16,45,0.0,3.5,7.7,15.0,3.5,2.88,0.0
2017,3,20,17,0,0.0,3.0,8.0,15.0,3.0,2.46,0.0
2017,3,20,17,15,0.0,2.0,8.15,15.0,2.0,1.64,0.0
2017,3,20,17,30,0.0,1.0,8.3,15.0,1.0,0.82,0.0
2017,3,20,17,45,0.0,0.5,8.5,15.0,0.5,0.41,0.0
2017,3,20,18,0,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2017,3,20,18,15,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2017,3,20,18,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,8.35,15.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.5,4.85,15.0,0.5,0.43,0.0
2017,3,21,6,30,0.0,1.0,4.8,15.0,1.0,0.82,0.0
2017,3,21,6,45,0.0,3.5,4.75,15.0,3.5,2.87,0.0
2017,3,21,7,0,0.0,6.0,4.7,15.0,6.0,4.92,0.0
2017,3,21,7,15,0.0,9.0,4.55,15.0,9.0,7.39,0.64
2017,3,21,7,30,0.0,12.0,4.4,15.0,12.0,9.86,2.8
2017,3,21,7,45,0.0,14.5,4.25,15.0,14.5,11.93,4.6
2017,3,21,8,0,0.0,17.0,4.1,15.0,17.0,14.0,6.37
2017,3,21,8,15,0.0,30.0,4.05,15.0,30.0,24.76,15.55
2017,3,21,8,30,0.0,43.0,4.0,15.0,43.0,35.56,24.68
2017,3,21,8,45,118.5,136.0,4.0,15.0,199.0,259.58,215.82
2017,3,21,9,0,237.0,229.0,4.0,15.0,355.0,486.47,398.34
2017,3,21,9,15,295.0,239.0,3.9,15.0,409.0,577.23,467.39
2017,3,21,9,30,353.0,249.0,3.8,15.0,463.0,648.03,520.53
2017,3,21,9,45,585.0,183.5,3.75,15.0,564.0,839.18,665.4
2017,3,21,10,0,817.0,118.0,3.7,15.0,665.0,995.71,773.64
2017,3,21,10,15,830.0,120.0,3.55,15.0,697.5,1012.0,781.06
2017,3,21,10,30,843.0,122.0,3.4,15.0,730.0,1024.48,787.07
2017,3,21,10,45,859.0,120.0,3.3,15.0,757.5,1031.43,789.8
2017,3,21,11,0,875.0,118.0,3.2,15.0,785.0,1021.61,781.27
2017,3,21,11,15,881.5,118.5,3.1,15.0,803.0,1014.02,774.58
2017,3,21,11,30,888.0,119.0,3.0,15.0,821.0,1002.46,765.33
2017,3,21,11,45,898.0,116.5,2.9,15.0,832.5,987.14,753.71
2017,3,21,12,0,908.0,114.0,2.8,15.0,844.0,967.78,739.5
2017,3,21,12,15,909.0,114.0,2.75,15.0,845.5,938.84,719.3
2017,3,21,12,30,910.0,114.0,2.7,15.0,847.0,906.39,696.78
2017,3,21,12,45,919.0,108.5,2.7,15.0,842.5,871.76,673.15
2017,3,21,13,0,928.0,103.0,2.7,15.0,838.0,833.37,646.77
2017,3,21,13,15,924.5,102.5,2.75,15.0,822.5,786.87,614.76
2017,3,21,13,30,921.0,102.0,2.8,15.0,807.0,737.82,579.01
2017,3,21,13,45,917.0,100.0,2.9,15.0,784.0,684.74,538.77
2017,3,21,14,0,913.0,98.0,3.0,15.0,761.0,629.62,495.67
2017,3,21,14,15,903.5,96.5,3.15,15.0,729.5,570.25,447.95
2017,3,21,14,30,894.0,95.0,3.3,15.0,698.0,509.91,397.72
2017,3,21,14,45,881.0,93.0,3.5,15.0,660.0,447.03,343.78
2017,3,21,15,0,868.0,91.0,3.7,15.0,622.0,384.15,288.11
2017,3,21,15,15,850.0,88.5,3.9,15.0,578.0,316.35,227.5
2017,3,21,15,30,832.0,86.0,4.1,15.0,534.0,252.36,170.09
2017,3,21,15,45,803.5,84.0,4.35,15.0,484.5,188.76,116.35
2017,3,21,16,0,775.0,82.0,4.6,15.0,435.0,128.38,73.19
2017,3,21,16,15,741.0,77.5,4.7,15.0,383.5,69.45,56.03
2017,3,21,16,30,707.0,73.0,4.8,15.0,332.0,55.45,43.81
2017,3,21,16,45,649.5,69.0,4.9,15.0,278.0,53.07,41.75
2017,3,21,17,0,592.0,65.0,5.0,15.0,224.0,50.77,39.66
2017,3,21,17,15,515.0,57.0,5.0,14.5,173.0,45.2,34.58
2017,3,21,17,30,438.0,49.0,5.0,14.0,122.0,39.6,29.23
2017,3,21,17,45,306.5,36.5,5.05,14.0,79.0,29.8,19.76
2017,3,21,18,0,175.0,24.0,5.1,14.0,36.0,18.69,4.12
2017,3,21,18,15,87.5,12.0,5.1,14.0,18.0,10.24,0.0
2017,3,21,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,22,6,15,52.5,11.5,5.3,13.0,14.5,36.08,0.0
2017,3,22,6,30,105.0,23.0,5.3,13.0,29.0,110.28,22.39
2017,3,22,6,45,241.0,37.5,5.3,13.0,70.5,227.06,180.11
2017,3,22,7,0,377.0,52.0,5.3,13.0,112.0,346.83,289.05
2017,3,22,7,15,457.5,61.5,5.2,13.0,162.0,435.41,367.63
2017,3,22,7,30,538.0,71.0,5.1,13.0,212.0,529.68,447.61
2017,3,22,7,45,605.0,74.5,5.1,13.0,266.0,611.01,513.51
2017,3,22,8,0,672.0,78.0,5.1,13.0,320.0,695.12,579.24
2017,3,22,8,15,708.0,83.0,5.1,13.0,371.5,756.44,625.23
2017,3,22,8,30,744.0,88.0,5.1,13.0,423.0,811.87,665.64
2017,3,22,8,45,589.5,140.0,5.15,13.0,424.0,755.78,620.78
2017,3,22,9,0,435.0,192.0,5.2,13.0,425.0,673.18,553.29
2017,3,22,9,15,637.5,145.0,5.25,13.0,517.5,834.18,678.0
2017,3,22,9,30,840.0,98.0,5.3,13.0,610.0,982.09,785.2
2017,3,22,9,45,854.0,100.5,5.4,13.0,648.5,1007.63,801.72
2017,3,22,10,0,868.0,103.0,5.5,13.0,687.0,1017.21,807.57
2017,3,22,10,15,878.5,104.5,5.6,13.0,719.0,1030.48,816.35
2017,3,22,10,30,889.0,106.0,5.7,13.0,751.0,1039.87,822.47
2017,3,22,10,45,896.0,107.5,5.85,13.0,776.0,1041.71,823.71
2017,3,22,11,0,903.0,109.0,6.0,13.0,801.0,1039.49,822.21
2017,3,22,11,15,907.5,110.0,6.05,13.0,818.5,1030.14,815.06
2017,3,22,11,30,912.0,111.0,6.1,13.0,836.0,1016.77,805.17
2017,3,22,11,45,913.5,112.0,6.2,13.0,844.5,996.54,790.76
2017,3,22,12,0,915.0,113.0,6.3,13.0,853.0,972.51,773.65
2017,3,22,12,15,915.5,113.0,6.4,13.0,854.0,942.86,752.43
2017,3,22,12,30,916.0,113.0,6.5,13.0,855.0,909.71,728.57
2017,3,22,12,45,913.0,113.5,6.6,13.0,846.5,870.81,700.31
2017,3,22,13,0,910.0,114.0,6.7,13.0,838.0,828.94,669.65
2017,3,22,13,15,905.5,113.0,6.8,13.0,822.5,781.81,634.74
2017,3,22,13,30,901.0,112.0,6.9,13.0,807.0,732.3,595.66
2017,3,22,13,45,893.5,111.5,7.0,13.0,782.5,679.15,552.47
2017,3,22,14,0,886.0,111.0,7.1,13.0,758.0,624.36,506.86
2017,3,22,14,15,876.5,109.5,7.15,13.0,727.0,566.24,457.28
2017,3,22,14,30,867.0,108.0,7.2,13.0,696.0,507.12,405.49
2017,3,22,14,45,853.5,106.0,7.3,13.0,658.0,444.39,349.46
2017,3,22,15,0,840.0,104.0,7.4,13.0,620.0,381.86,292.26
2017,3,22,15,15,504.0,172.5,7.4,13.0,476.5,279.36,211.56
2017,3,22,15,30,168.0,241.0,7.4,13.0,333.0,219.69,171.99
2017,3,22,15,45,463.0,165.5,7.45,13.0,385.0,191.26,135.01
2017,3,22,16,0,758.0,90.0,7.5,13.0,437.0,132.19,77.98
2017,3,22,16,15,534.0,112.5,7.5,13.0,343.5,84.9,70.22
2017,3,22,16,30,310.0,135.0,7.5,13.0,250.0,96.83,81.03
2017,3,22,16,45,450.5,101.5,7.5,13.0,239.5,73.64,60.47
2017,3,22,17,0,591.0,68.0,7.5,13.0,229.0,53.05,42.02
2017,3,22,17,15,514.0,59.5,7.55,12.5,177.5,47.16,36.62
2017,3,22,17,30,437.0,51.0,7.6,12.0,126.0,41.22,30.93
2017,3,22,17,45,309.5,38.5,7.65,12.0,82.0,31.48,21.47
2017,3,22,18,0,182.0,26.0,7.7,12.0,38.0,20.22,6.27
2017,3,22,18,15,91.0,13.0,7.75,12.0,19.0,11.1,0.0
2017,3,22,18,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,9.0,3.9,12.0,9.0,7.68,0.0
2017,3,23,6,30,0.0,18.0,3.9,12.0,18.0,14.87,0.67
2017,3,23,6,45,13.0,38.5,3.95,12.0,40.5,51.66,36.95
2017,3,23,7,0,26.0,59.0,4.0,12.0,63.0,83.51,65.76
2017,3,23,7,15,38.0,81.0,3.8,12.0,90.0,116.93,95.49
2017,3,23,7,30,50.0,103.0,3.6,12.0,117.0,150.59,125.0
2017,3,23,7,45,59.5,124.5,3.4,12.5,144.0,182.03,151.71
2017,3,23,8,0,69.0,146.0,3.2,13.0,171.0,213.85,178.05
2017,3,23,8,15,45.5,158.0,3.1,13.0,175.5,204.66,169.06
2017,3,23,8,30,22.0,170.0,3.0,13.0,180.0,178.1,145.63
2017,3,23,8,45,131.0,201.5,2.9,13.0,271.0,350.44,289.68
2017,3,23,9,0,240.0,233.0,2.8,13.0,362.0,513.81,419.35
2017,3,23,9,15,196.0,257.5,2.9,13.0,368.5,479.84,389.89
2017,3,23,9,30,152.0,282.0,3.0,13.0,375.0,463.93,375.19
2017,3,23,9,45,267.5,281.5,3.15,13.0,458.0,599.31,481.82
2017,3,23,10,0,383.0,281.0,3.3,13.0,541.0,714.22,569.46
2017,3,23,10,15,377.5,297.5,3.35,13.0,563.5,724.72,580.67
2017,3,23,10,30,372.0,314.0,3.4,13.0,586.0,733.02,579.85
2017,3,23,10,45,334.0,336.5,3.45,13.5,586.5,712.79,561.84
2017,3,23,11,0,296.0,359.0,3.5,14.0,587.0,690.81,542.86
2017,3,23,11,15,317.0,362.0,3.5,14.0,611.0,705.09,553.37
2017,3,23,11,30,338.0,365.0,3.5,14.0,635.0,717.06,561.97
2017,3,23,11,45,333.0,370.5,3.5,14.0,639.0,704.35,551.92
2017,3,23,12,0,328.0,376.0,3.5,14.0,643.0,690.11,540.94
2017,3,23,12,15,611.5,253.5,3.65,14.0,751.0,825.73,647.45
2017,3,23,12,30,895.0,131.0,3.8,14.0,859.0,908.23,708.82
2017,3,23,12,45,903.0,124.5,4.0,14.0,853.0,872.17,683.72
2017,3,23,13,0,911.0,118.0,4.2,14.0,847.0,832.5,656.6
2017,3,23,13,15,905.5,117.0,4.1,14.0,830.0,784.48,621.82
2017,3,23,13,30,900.0,116.0,4.0,14.0,813.0,734.17,583.01
2017,3,23,13,45,903.5,109.0,3.95,14.0,790.5,682.17,542.26
2017,3,23,14,0,907.0,102.0,3.9,14.0,768.0,627.52,498.34
2017,3,23,14,15,896.5,100.5,3.75,14.0,736.0,567.85,448.91
2017,3,23,14,30,886.0,99.0,3.6,14.0,704.0,507.36,397.43
2017,3,23,14,45,878.0,95.0,3.5,14.0,666.5,445.25,343.25
2017,3,23,15,0,870.0,91.0,3.4,14.0,629.0,382.61,287.15
2017,3,23,15,15,851.5,88.5,3.3,14.0,584.5,314.42,225.94
2017,3,23,15,30,833.0,86.0,3.2,14.0,540.0,250.27,168.33
2017,3,23,15,45,605.0,127.5,3.1,14.0,441.5,185.59,122.66
2017,3,23,16,0,377.0,169.0,3.0,14.0,343.0,148.98,105.77
2017,3,23,16,15,312.0,157.0,2.95,14.0,289.5,112.42,93.96
2017,3,23,16,30,247.0,145.0,2.9,14.0,236.0,102.31,85.37
2017,3,23,16,45,226.0,125.0,2.85,14.0,199.0,89.69,74.39
2017,3,23,17,0,205.0,105.0,2.8,14.0,162.0,76.61,62.78
2017,3,23,17,15,179.5,84.0,2.8,13.5,126.0,62.39,50.02
2017,3,23,17,30,154.0,63.0,2.8,13.0,90.0,47.68,36.57
2017,3,23,17,45,101.0,44.0,2.8,13.0,59.0,33.79,23.48
2017,3,23,18,0,48.0,25.0,2.8,13.0,28.0,20.01,7.13
2017,3,23,18,15,24.0,12.5,2.65,13.0,14.0,10.67,0.0
2017,3,23,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,1.5,8.05,13.0,1.5,1.28,0.0
2017,3,24,6,30,0.0,3.0,8.3,13.0,3.0,2.46,0.0
2017,3,24,6,45,0.0,7.5,8.55,13.0,7.5,6.15,0.0
2017,3,24,7,0,0.0,12.0,8.8,13.0,12.0,9.86,2.71
2017,3,24,7,15,0.0,17.5,8.9,13.0,17.5,14.4,6.71
2017,3,24,7,30,0.0,23.0,9.0,13.0,23.0,18.94,10.69
2017,3,24,7,45,0.0,29.0,9.1,13.5,29.0,23.92,14.96
2017,3,24,8,0,0.0,35.0,9.2,14.0,35.0,28.9,19.17
2017,3,24,8,15,0.0,53.0,9.1,14.0,53.0,43.87,31.91
2017,3,24,8,30,0.0,71.0,9.0,14.0,71.0,58.89,44.57
2017,3,24,8,45,0.0,89.0,8.9,14.0,89.0,74.2,57.38
2017,3,24,9,0,0.0,107.0,8.8,14.0,107.0,90.43,70.85
2017,3,24,9,15,0.0,120.0,8.5,14.0,120.0,102.08,80.39
2017,3,24,9,30,0.0,133.0,8.2,14.0,133.0,113.72,89.87
2017,3,24,9,45,0.0,92.5,7.9,14.0,92.5,77.01,59.05
2017,3,24,10,0,0.0,52.0,7.6,14.0,52.0,43.2,30.66
2017,3,24,10,15,0.0,41.0,7.15,14.0,41.0,34.06,24.19
2017,3,24,10,30,0.0,30.0,6.7,14.0,30.0,24.92,15.25
2017,3,24,10,45,0.0,42.5,6.25,14.0,42.5,35.35,23.95
2017,3,24,11,0,0.0,55.0,5.8,14.0,55.0,45.8,32.63
2017,3,24,11,15,0.0,62.5,5.3,14.0,62.5,52.09,37.82
2017,3,24,11,30,0.0,70.0,4.8,14.0,70.0,58.38,43.01
2017,3,24,11,45,1.5,122.5,4.3,14.0,124.0,104.53,81.11
2017,3,24,12,0,3.0,175.0,3.8,14.0,178.0,151.57,119.44
2017,3,24,12,15,1.5,141.5,3.35,14.0,143.0,120.68,94.12
2017,3,24,12,30,0.0,108.0,2.9,14.0,108.0,90.48,69.37
2017,3,24,12,45,0.0,108.5,2.5,14.0,108.5,90.85,69.72
2017,3,24,13,0,0.0,109.0,2.1,14.0,109.0,91.2,70.03
2017,3,24,13,15,1.0,140.5,1.85,14.0,141.5,118.5,92.42
2017,3,24,13,30,2.0,172.0,1.6,14.0,174.0,145.55,114.39
2017,3,24,13,45,1.0,154.0,1.4,14.0,155.0,129.31,101.21
2017,3,24,14,0,0.0,136.0,1.2,14.0,136.0,113.37,88.35
