Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,14,15,0.0,137.5,1.1,14.0,137.5,114.39,89.34
2017,3,24,14,30,0.0,139.0,1.0,14.0,139.0,115.35,90.27
2017,3,24,14,45,0.0,150.0,0.95,14.0,150.0,123.93,97.47
2017,3,24,15,0,0.0,161.0,0.9,14.0,161.0,132.15,104.38
2017,3,24,15,15,0.0,155.0,0.85,14.0,155.0,126.63,100.09
2017,3,24,15,30,0.0,149.0,0.8,14.0,149.0,121.06,95.8
2017,3,24,15,45,15.5,164.5,0.75,14.0,171.5,133.54,105.67
2017,3,24,16,0,31.0,180.0,0.7,14.0,194.0,137.46,108.68
2017,3,24,16,15,25.0,158.5,0.6,14.0,169.5,122.11,101.94
2017,3,24,16,30,19.0,137.0,0.5,14.0,145.0,106.08,88.3
2017,3,24,16,45,12.5,117.5,0.4,14.0,122.0,91.43,75.67
2017,3,24,17,0,6.0,98.0,0.3,14.0,99.0,76.66,62.71
2017,3,24,17,15,3.0,76.5,0.3,13.5,77.0,60.46,48.33
2017,3,24,17,30,0.0,55.0,0.3,13.0,55.0,44.08,33.5
2017,3,24,17,45,0.0,36.5,0.3,13.0,36.5,29.67,20.09
2017,3,24,18,0,0.0,18.0,0.3,13.0,18.0,14.85,4.49
2017,3,24,18,15,0.0,9.0,0.3,13.0,9.0,7.68,0.0
2017,3,24,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,25,6,15,114.5,12.5,4.1,13.0,20.5,68.22,0.0
2017,3,25,6,30,229.0,25.0,4.1,13.0,41.0,188.29,112.68
2017,3,25,6,45,342.0,37.0,4.1,13.0,85.0,289.51,234.67
2017,3,25,7,0,455.0,49.0,4.1,13.0,129.0,396.86,330.84
2017,3,25,7,15,527.5,57.0,4.05,13.0,180.5,481.01,404.22
2017,3,25,7,30,600.0,65.0,4.0,13.0,232.0,570.25,477.46
2017,3,25,7,45,654.5,65.5,4.0,13.0,281.5,639.41,531.88
2017,3,25,8,0,709.0,66.0,4.0,13.0,331.0,706.49,582.77
2017,3,25,8,15,718.0,75.5,4.05,13.0,377.0,751.2,615.27
2017,3,25,8,30,727.0,85.0,4.1,13.0,423.0,793.53,645.36
2017,3,25,8,45,768.5,88.5,4.15,13.5,479.5,856.46,688.93
2017,3,25,9,0,810.0,92.0,4.2,14.0,536.0,918.24,730.51
2017,3,25,9,15,828.0,94.5,4.2,14.0,580.0,953.99,753.76
2017,3,25,9,30,846.0,97.0,4.2,14.0,624.0,986.72,774.88
2017,3,25,9,45,849.0,104.0,4.25,14.0,660.0,1006.5,787.13
2017,3,25,10,0,852.0,111.0,4.3,14.0,696.0,1022.33,796.87
2017,3,25,10,15,862.5,113.0,4.35,14.0,728.0,1035.9,805.31
2017,3,25,10,30,873.0,115.0,4.4,14.0,760.0,1032.63,802.16
2017,3,25,10,45,880.0,116.0,4.5,14.0,784.5,1033.61,802.8
2017,3,25,11,0,887.0,117.0,4.6,14.0,809.0,1030.61,800.77
2017,3,25,11,15,891.5,118.0,4.6,14.0,825.5,1021.11,793.42
2017,3,25,11,30,896.0,119.0,4.6,14.0,842.0,1007.65,783.49
2017,3,25,11,45,901.0,118.0,4.7,14.5,851.5,988.68,769.25
2017,3,25,12,0,906.0,117.0,4.8,15.0,861.0,965.87,752.39
2017,3,25,12,15,906.5,117.0,4.85,15.0,861.0,936.23,731.76
2017,3,25,12,30,907.0,117.0,4.9,15.0,861.0,903.14,708.65
2017,3,25,12,45,902.5,118.0,4.95,15.0,852.5,863.59,680.75
2017,3,25,13,0,898.0,119.0,5.0,15.0,844.0,821.23,650.63
2017,3,25,13,15,893.5,118.0,5.1,14.5,828.0,774.43,618.38
2017,3,25,13,30,889.0,117.0,5.2,14.0,812.0,725.31,581.57
2017,3,25,13,45,882.0,116.0,5.35,14.0,787.5,672.49,539.9
2017,3,25,14,0,875.0,115.0,5.5,14.0,763.0,618.02,495.69
2017,3,25,14,15,865.0,113.0,5.5,14.0,732.0,560.67,447.48
2017,3,25,14,30,855.0,111.0,5.5,14.0,701.0,500.49,395.7
2017,3,25,14,45,843.5,108.0,5.55,14.0,663.5,438.39,340.99
2017,3,25,15,0,832.0,105.0,5.6,14.0,626.0,376.32,284.91
2017,3,25,15,15,813.5,102.5,5.55,14.0,582.0,313.0,227.14
2017,3,25,15,30,795.0,100.0,5.5,14.0,538.0,251.13,171.18
2017,3,25,15,45,777.5,94.0,5.5,14.0,491.0,188.35,117.7
2017,3,25,16,0,760.0,88.0,5.5,14.0,444.0,127.5,74.19
2017,3,25,16,15,717.0,81.0,5.4,13.5,386.0,67.66,54.74
2017,3,25,16,30,674.0,74.0,5.3,13.0,328.0,55.51,44.19
2017,3,25,16,45,611.5,73.5,5.25,13.0,277.5,55.76,44.5
2017,3,25,17,0,549.0,73.0,5.2,13.0,227.0,56.39,45.04
2017,3,25,17,15,481.5,63.5,5.0,13.0,178.0,49.95,39.1
2017,3,25,17,30,414.0,54.0,4.8,13.0,129.0,43.36,32.82
2017,3,25,17,45,308.5,40.5,4.65,13.0,86.0,32.94,22.89
2017,3,25,18,0,203.0,27.0,4.5,13.0,43.0,21.0,9.29
2017,3,25,18,15,101.5,13.5,4.4,12.5,21.5,11.52,0.0
2017,3,25,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,11.0,1.3,12.0,11.0,9.39,0.0
2017,3,26,6,30,0.0,22.0,1.3,12.0,22.0,18.68,7.15
2017,3,26,6,45,5.0,42.5,1.35,12.5,43.0,43.93,31.05
2017,3,26,7,0,10.0,63.0,1.4,13.0,64.0,67.77,52.16
2017,3,26,7,15,20.0,84.0,1.4,13.0,89.0,105.23,84.79
2017,3,26,7,30,30.0,105.0,1.4,13.0,114.0,135.15,110.64
2017,3,26,7,45,35.0,126.0,1.45,13.0,138.0,161.55,132.9
2017,3,26,8,0,40.0,147.0,1.5,13.0,162.0,188.06,154.82
2017,3,26,8,15,30.0,160.5,1.6,13.0,172.5,191.93,157.19
2017,3,26,8,30,20.0,174.0,1.7,13.0,183.0,179.19,145.87
2017,3,26,8,45,51.5,207.5,1.85,13.5,235.0,261.68,213.54
2017,3,26,9,0,83.0,241.0,2.0,14.0,287.0,329.09,267.11
2017,3,26,9,15,87.0,262.0,2.1,14.0,314.0,354.85,286.49
2017,3,26,9,30,91.0,283.0,2.2,14.0,341.0,380.26,305.64
2017,3,26,9,45,179.0,299.5,2.35,14.0,421.0,506.61,404.97
2017,3,26,10,0,267.0,316.0,2.5,14.0,501.0,634.38,501.48
2017,3,26,10,15,561.5,213.5,2.6,14.0,624.5,839.27,657.28
2017,3,26,10,30,856.0,111.0,2.7,14.0,748.0,1010.4,774.77
2017,3,26,10,45,861.5,112.5,2.8,14.0,771.0,1010.49,773.01
2017,3,26,11,0,867.0,114.0,2.9,14.0,794.0,1006.7,770.51
2017,3,26,11,15,626.0,235.5,2.95,14.0,731.5,901.88,697.14
2017,3,26,11,30,385.0,357.0,3.0,14.0,669.0,751.65,584.19
2017,3,26,11,45,245.0,379.5,3.15,14.0,578.5,627.37,491.15
2017,3,26,12,0,105.0,402.0,3.3,14.0,488.0,474.55,373.59
2017,3,26,12,15,115.0,404.5,3.4,14.0,499.0,493.61,388.94
2017,3,26,12,30,125.0,407.0,3.5,14.0,510.0,494.59,389.91
2017,3,26,12,45,229.0,390.0,3.6,14.0,577.0,552.63,436.69
2017,3,26,13,0,333.0,373.0,3.7,14.0,644.0,612.97,483.73
2017,3,26,13,15,240.0,378.5,3.8,14.0,572.0,518.28,410.28
2017,3,26,13,30,147.0,384.0,3.9,14.0,500.0,441.85,350.33
2017,3,26,13,45,113.0,364.0,4.0,14.5,452.0,383.09,304.08
2017,3,26,14,0,79.0,344.0,4.1,15.0,404.0,335.93,266.52
2017,3,26,14,15,126.5,336.0,4.2,15.0,426.5,348.62,276.87
2017,3,26,14,30,174.0,328.0,4.3,15.0,449.0,350.71,277.97
2017,3,26,14,45,158.0,309.0,4.45,15.0,414.5,312.95,247.58
2017,3,26,15,0,142.0,290.0,4.6,15.0,380.0,277.36,218.8
2017,3,26,15,15,91.5,257.5,4.6,14.5,314.0,226.31,178.83
2017,3,26,15,30,41.0,225.0,4.6,14.0,248.0,182.37,145.07
2017,3,26,15,45,35.0,203.0,4.65,14.0,221.0,159.47,126.78
2017,3,26,16,0,29.0,181.0,4.7,14.0,194.0,137.84,109.73
2017,3,26,16,15,14.5,122.0,4.65,14.0,128.5,97.4,80.85
2017,3,26,16,30,0.0,63.0,4.6,14.0,63.0,52.19,41.04
2017,3,26,16,45,0.0,52.5,4.55,14.0,52.5,43.44,33.32
2017,3,26,17,0,0.0,42.0,4.5,14.0,42.0,34.7,25.5
2017,3,26,17,15,0.0,32.5,4.4,14.0,32.5,26.81,18.35
2017,3,26,17,30,0.0,23.0,4.3,14.0,23.0,18.94,11.15
2017,3,26,17,45,0.0,15.0,4.25,14.0,15.0,12.33,5.04
2017,3,26,18,0,0.0,7.0,4.2,14.0,7.0,5.74,0.0
2017,3,26,18,15,0.0,3.5,4.1,14.0,3.5,2.99,0.0
2017,3,26,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,3,27,6,15,83.0,16.0,7.1,13.0,23.0,55.52,0.0
2017,3,27,6,30,166.0,32.0,7.0,13.0,46.0,166.3,115.42
2017,3,27,6,45,282.5,46.5,6.95,13.0,90.5,262.63,215.47
2017,3,27,7,0,399.0,61.0,6.9,13.0,135.0,370.89,312.65
2017,3,27,7,15,474.5,70.5,6.85,13.0,186.5,458.92,390.37
2017,3,27,7,30,550.0,80.0,6.8,13.0,238.0,550.54,468.31
2017,3,27,7,45,411.5,113.5,6.75,13.5,245.0,497.05,421.7
2017,3,27,8,0,273.0,147.0,6.7,14.0,252.0,417.83,352.67
2017,3,27,8,15,383.5,148.5,6.65,14.0,318.0,543.08,456.2
2017,3,27,8,30,494.0,150.0,6.6,14.0,384.0,656.39,547.26
2017,3,27,8,45,646.0,127.0,6.55,14.0,466.5,794.37,653.43
2017,3,27,9,0,798.0,104.0,6.5,14.0,549.0,921.2,747.25
2017,3,27,9,15,816.5,106.5,6.55,14.0,593.0,957.12,771.71
2017,3,27,9,30,835.0,109.0,6.6,14.0,637.0,990.01,794.24
2017,3,27,9,45,849.5,111.0,6.7,14.0,675.5,1014.96,811.2
2017,3,27,10,0,864.0,113.0,6.8,14.0,714.0,1036.29,825.64
2017,3,27,10,15,873.5,115.0,6.95,14.0,745.5,1048.69,833.99
2017,3,27,10,30,883.0,117.0,7.1,14.0,777.0,1044.09,830.13
2017,3,27,10,45,885.5,120.0,7.3,14.0,800.0,1042.43,828.93
2017,3,27,11,0,888.0,123.0,7.5,14.0,823.0,1036.76,824.91
2017,3,27,11,15,892.5,124.0,7.6,14.0,839.5,1026.98,817.52
2017,3,27,11,30,897.0,125.0,7.7,14.0,856.0,1013.25,807.36
2017,3,27,11,45,895.5,127.0,7.85,14.5,863.0,990.89,789.66
2017,3,27,12,0,894.0,129.0,8.0,15.0,870.0,964.91,769.41
2017,3,27,12,15,894.0,129.0,7.85,14.5,870.0,934.87,747.92
2017,3,27,12,30,894.0,129.0,7.7,14.0,870.0,901.45,723.91
2017,3,27,12,45,890.0,129.5,7.6,14.0,861.0,862.0,694.16
2017,3,27,13,0,886.0,130.0,7.5,14.0,852.0,819.78,662.28
2017,3,27,13,15,881.0,129.0,7.55,14.0,835.5,772.91,626.68
2017,3,27,13,30,876.0,128.0,7.6,14.0,819.0,723.81,587.3
2017,3,27,13,45,866.0,128.0,7.65,14.0,793.5,674.18,546.49
2017,3,27,14,0,856.0,128.0,7.7,14.0,768.0,618.33,499.95
2017,3,27,14,15,845.5,126.0,7.75,14.0,736.0,559.45,449.86
2017,3,27,14,30,835.0,124.0,7.8,14.0,704.0,499.95,397.93
2017,3,27,14,45,819.0,122.0,7.85,14.0,665.5,437.9,342.66
2017,3,27,15,0,803.0,120.0,7.9,14.0,627.0,376.46,286.73
2017,3,27,15,15,783.0,116.5,7.9,14.0,583.0,313.6,229.2
2017,3,27,15,30,763.0,113.0,7.9,14.0,539.0,247.84,170.07
2017,3,27,15,45,734.0,110.0,7.9,14.0,490.5,187.04,118.78
2017,3,27,16,0,705.0,107.0,7.9,14.0,442.0,129.65,78.53
2017,3,27,16,15,669.0,101.5,7.8,13.5,390.5,74.03,60.39
2017,3,27,16,30,633.0,96.0,7.7,13.0,339.0,71.0,57.99
2017,3,27,16,45,583.0,88.5,7.65,13.0,286.5,66.77,54.33
2017,3,27,17,0,533.0,81.0,7.6,13.0,234.0,62.46,50.47
2017,3,27,17,15,458.0,71.0,7.6,13.0,183.0,55.81,44.35
2017,3,27,17,30,383.0,61.0,7.6,13.0,132.0,46.44,35.59
2017,3,27,17,45,274.0,46.0,7.65,13.0,88.5,35.26,25.01
2017,3,27,18,0,165.0,31.0,7.7,13.0,45.0,23.93,12.51
2017,3,27,18,15,82.5,15.5,7.8,13.0,22.5,13.23,0.0
2017,3,27,18,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,28,6,15,88.5,16.5,4.85,13.0,24.5,58.79,0.0
2017,3,28,6,30,177.0,33.0,4.9,13.0,49.0,174.17,126.03
2017,3,28,6,45,285.0,47.0,4.95,13.0,93.0,264.28,216.87
2017,3,28,7,0,393.0,61.0,5.0,13.0,137.0,366.55,307.94
2017,3,28,7,15,465.5,71.0,5.0,13.0,187.5,453.37,383.52
2017,3,28,7,30,538.0,81.0,5.0,13.0,238.0,542.79,458.55
2017,3,28,7,45,591.5,87.0,5.05,13.5,291.0,616.63,516.61
2017,3,28,8,0,645.0,93.0,5.1,14.0,344.0,692.3,574.07
2017,3,28,8,15,679.5,98.0,5.1,14.0,395.0,751.37,617.88
2017,3,28,8,30,714.0,103.0,5.1,14.0,446.0,809.91,660.34
2017,3,28,8,45,744.5,105.5,5.15,14.5,495.0,860.56,695.03
2017,3,28,9,0,775.0,108.0,5.2,15.0,544.0,903.66,723.56
2017,3,28,9,15,793.5,111.0,5.2,15.0,587.5,939.66,747.67
2017,3,28,9,30,812.0,114.0,5.2,15.0,631.0,972.7,769.52
2017,3,28,9,45,827.0,115.5,5.25,15.0,669.0,997.22,785.58
2017,3,28,10,0,842.0,117.0,5.3,15.0,707.0,1018.22,799.22
2017,3,28,10,15,852.0,119.0,5.3,15.0,738.5,1030.95,806.73
2017,3,28,10,30,862.0,121.0,5.3,15.0,770.0,1039.77,811.66
2017,3,28,10,45,867.0,123.5,5.3,15.5,793.5,1026.83,799.83
2017,3,28,11,0,872.0,126.0,5.3,16.0,817.0,1023.17,794.92
2017,3,28,11,15,877.0,126.5,5.25,16.0,833.5,1013.48,787.02
2017,3,28,11,30,882.0,127.0,5.2,16.0,850.0,999.89,776.57
2017,3,28,11,45,882.5,128.5,5.2,16.0,857.5,979.15,761.61
2017,3,28,12,0,883.0,130.0,5.2,16.0,865.0,954.79,744.2
2017,3,28,12,15,883.5,129.5,5.25,16.0,865.0,924.97,723.29
2017,3,28,12,30,884.0,129.0,5.3,16.0,865.0,891.82,699.96
2017,3,28,12,45,893.5,122.5,5.35,16.0,860.0,857.21,675.49
2017,3,28,13,0,903.0,116.0,5.4,16.0,855.0,818.94,648.2
2017,3,28,13,15,898.5,115.0,5.35,16.0,838.5,771.88,613.72
2017,3,28,13,30,894.0,114.0,5.3,16.0,822.0,722.49,575.03
2017,3,28,13,45,886.0,113.5,5.25,16.0,797.5,669.22,532.53
2017,3,28,14,0,878.0,113.0,5.2,16.0,773.0,614.41,487.81
2017,3,28,14,15,868.0,111.5,5.2,16.0,741.0,556.41,439.57
2017,3,28,14,30,858.0,110.0,5.2,16.0,709.0,497.18,388.96
2017,3,28,14,45,839.0,110.0,5.25,16.0,670.0,434.5,334.36
2017,3,28,15,0,820.0,110.0,5.3,16.0,631.0,372.68,279.19
2017,3,28,15,15,801.5,107.0,5.2,16.0,587.0,309.72,222.36
2017,3,28,15,30,783.0,104.0,5.1,16.0,543.0,248.27,167.46
2017,3,28,15,45,756.0,101.0,5.1,16.0,494.5,187.35,116.8
2017,3,28,16,0,729.0,98.0,5.1,16.0,446.0,123.89,72.35
2017,3,28,16,15,694.5,93.0,5.1,15.5,395.0,67.62,54.24
2017,3,28,16,30,660.0,88.0,5.1,15.0,344.0,65.24,52.43
2017,3,28,16,45,611.5,81.5,5.15,15.0,291.5,61.54,49.25
2017,3,28,17,0,563.0,75.0,5.2,15.0,239.0,57.78,45.92
2017,3,28,17,15,491.5,66.0,5.35,14.5,188.0,51.76,40.51
2017,3,28,17,30,420.0,57.0,5.5,14.0,137.0,45.63,34.78
2017,3,28,17,45,309.5,44.0,5.65,14.0,92.5,33.9,23.8
2017,3,28,18,0,199.0,31.0,5.8,14.0,48.0,24.01,12.94
2017,3,28,18,15,99.5,15.5,5.85,14.0,24.0,13.23,0.0
2017,3,28,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,29,6,15,98.0,17.0,5.25,13.0,26.0,86.36,0.0
2017,3,29,6,30,196.0,34.0,5.3,13.0,52.0,185.32,138.42
2017,3,29,6,45,302.0,47.0,5.35,13.5,96.0,274.14,225.54
2017,3,29,7,0,408.0,60.0,5.4,14.0,140.0,378.4,317.39
2017,3,29,7,15,477.5,69.0,5.5,14.0,190.5,460.14,388.75
2017,3,29,7,30,547.0,78.0,5.6,14.0,241.0,546.5,461.19
2017,3,29,7,45,592.5,85.5,5.7,14.0,292.5,615.8,516.74
2017,3,29,8,0,638.0,93.0,5.8,14.0,344.0,686.47,571.81
2017,3,29,8,15,672.0,98.0,5.8,14.0,395.0,744.77,615.52
2017,3,29,8,30,706.0,103.0,5.8,14.0,446.0,802.56,657.93
2017,3,29,8,45,726.0,109.5,5.85,14.5,492.5,848.11,689.22
2017,3,29,9,0,746.0,116.0,5.9,15.0,539.0,891.54,718.46
2017,3,29,9,15,765.5,119.5,5.85,15.0,582.5,921.68,738.37
2017,3,29,9,30,785.0,123.0,5.8,15.0,626.0,955.8,761.14
2017,3,29,9,45,804.5,123.0,5.75,15.0,665.0,982.81,778.59
2017,3,29,10,0,824.0,123.0,5.7,15.0,704.0,1006.41,793.58
2017,3,29,10,15,834.5,125.0,5.75,15.0,735.5,1019.48,801.78
2017,3,29,10,30,845.0,127.0,5.8,15.0,767.0,1028.69,807.44
2017,3,29,10,45,845.5,132.5,5.9,15.0,789.5,1027.69,806.32
2017,3,29,11,0,846.0,138.0,6.0,15.0,812.0,1022.68,802.54
2017,3,29,11,15,851.0,139.0,6.1,15.0,828.5,1013.3,795.8
2017,3,29,11,30,856.0,140.0,6.2,15.0,845.0,999.99,786.36
2017,3,29,11,45,852.5,144.0,6.3,15.0,851.5,977.83,770.62
2017,3,29,12,0,849.0,148.0,6.4,15.0,858.0,952.13,752.37
2017,3,29,12,15,849.5,148.0,6.5,15.0,858.5,922.63,731.34
2017,3,29,12,30,850.0,148.0,6.6,15.0,859.0,889.8,707.79
2017,3,29,12,45,723.5,212.0,6.7,15.0,813.0,815.86,651.84
2017,3,29,13,0,597.0,276.0,6.8,15.0,767.0,736.38,588.78
2017,3,29,13,15,572.5,277.0,6.8,15.0,740.5,685.68,549.26
2017,3,29,13,30,548.0,278.0,6.8,15.0,714.0,635.33,509.39
2017,3,29,13,45,689.5,207.0,6.85,15.0,738.5,631.43,507.23
2017,3,29,14,0,831.0,136.0,6.9,15.0,763.0,608.4,488.47
2017,3,29,14,15,820.0,134.0,6.8,15.0,731.0,550.54,439.37
2017,3,29,14,30,809.0,132.0,6.7,15.0,699.0,492.19,388.76
2017,3,29,14,45,797.5,127.5,6.6,15.0,661.5,431.34,334.93
2017,3,29,15,0,786.0,123.0,6.5,15.0,624.0,370.67,280.12
2017,3,29,15,15,766.0,119.5,6.4,14.5,580.5,308.93,224.54
2017,3,29,15,30,746.0,116.0,6.3,14.0,537.0,244.15,167.1
2017,3,29,15,45,716.0,113.0,6.25,14.0,488.5,184.38,117.16
2017,3,29,16,0,686.0,110.0,6.2,14.0,440.0,128.17,78.33
2017,3,29,16,15,650.5,104.0,6.3,14.0,389.0,74.79,60.9
2017,3,29,16,30,615.0,98.0,6.4,14.0,338.0,72.03,58.66
2017,3,29,16,45,568.0,90.0,6.5,14.0,286.5,67.53,54.78
2017,3,29,17,0,521.0,82.0,6.6,14.0,235.0,62.91,50.68
2017,3,29,17,15,450.0,72.0,6.25,13.5,185.0,56.33,44.76
2017,3,29,17,30,379.0,62.0,5.9,13.0,135.0,47.09,36.24
2017,3,29,17,45,275.5,47.5,5.6,13.0,91.5,36.34,26.08
2017,3,29,18,0,172.0,33.0,5.3,13.0,48.0,25.44,14.5
2017,3,29,18,15,86.0,16.5,5.35,13.0,24.0,14.08,0.0
2017,3,29,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,3,30,6,15,99.5,19.5,8.4,13.0,29.0,92.14,0.0
2017,3,30,6,30,199.0,39.0,8.5,13.0,58.0,193.84,148.3
2017,3,30,6,45,326.5,51.5,8.6,13.0,107.0,295.31,245.28
2017,3,30,7,0,454.0,64.0,8.7,13.0,156.0,413.36,350.67
2017,3,30,7,15,389.0,88.5,8.75,13.0,183.5,416.0,355.25
2017,3,30,7,30,324.0,113.0,8.8,13.0,211.0,396.77,339.54
2017,3,30,7,45,374.0,121.5,8.9,13.0,255.5,475.98,406.61
2017,3,30,8,0,424.0,130.0,9.0,13.0,300.0,541.86,461.46
2017,3,30,8,15,614.0,101.0,9.05,13.0,382.5,697.38,588.7
2017,3,30,8,30,804.0,72.0,9.1,13.0,465.0,847.52,706.29
2017,3,30,8,45,810.0,90.5,9.15,13.0,520.5,898.02,743.37
2017,3,30,9,0,816.0,109.0,9.2,13.0,576.0,944.15,776.94
2017,3,30,9,15,834.0,112.0,9.15,13.0,620.5,980.3,802.28
2017,3,30,9,30,852.0,115.0,9.1,13.0,665.0,1013.3,825.13
2017,3,30,9,45,879.0,110.5,9.05,13.5,707.0,1043.17,843.95
2017,3,30,10,0,906.0,106.0,9.0,14.0,749.0,1056.99,850.73
2017,3,30,10,15,915.0,108.0,8.85,14.0,781.0,1068.73,857.32
2017,3,30,10,30,924.0,110.0,8.7,14.0,813.0,1076.4,861.03
2017,3,30,10,45,925.0,114.0,8.55,14.0,836.0,1073.96,857.43
2017,3,30,11,0,926.0,118.0,8.4,14.0,859.0,1067.33,850.96
2017,3,30,11,15,930.0,118.5,8.35,14.0,875.0,1055.85,841.56
2017,3,30,11,30,934.0,119.0,8.3,14.0,891.0,1040.29,829.35
2017,3,30,11,45,933.5,120.5,8.3,14.0,898.5,1017.44,812.13
2017,3,30,12,0,933.0,122.0,8.3,14.0,906.0,990.81,792.22
2017,3,30,12,15,932.5,122.0,8.35,14.0,905.5,959.07,768.77
2017,3,30,12,30,932.0,122.0,8.4,14.0,905.0,923.87,742.71
2017,3,30,12,45,933.0,119.5,8.45,14.0,896.5,884.24,713.26
2017,3,30,13,0,934.0,117.0,8.5,14.0,888.0,841.41,681.25
2017,3,30,13,15,929.0,116.0,8.65,14.0,870.5,792.52,644.61
2017,3,30,13,30,924.0,115.0,8.8,14.0,853.0,741.26,603.38
2017,3,30,13,45,913.0,116.0,9.0,14.0,826.5,685.84,557.94
2017,3,30,14,0,902.0,117.0,9.2,14.0,800.0,629.07,510.27
2017,3,30,14,15,891.5,115.0,9.4,14.0,767.5,568.99,458.73
2017,3,30,14,30,881.0,113.0,9.6,14.0,735.0,507.71,404.79
2017,3,30,14,45,859.0,114.5,9.85,14.0,693.5,443.69,347.35
2017,3,30,15,0,837.0,116.0,10.1,14.0,652.0,380.83,289.77
2017,3,30,15,15,818.0,112.5,10.2,13.5,607.0,316.24,230.67
2017,3,30,15,30,799.0,109.0,10.3,13.0,562.0,253.22,173.63
2017,3,30,15,45,756.0,110.5,10.5,13.0,509.5,187.09,118.43
2017,3,30,16,0,713.0,112.0,10.7,13.0,457.0,130.63,80.12
2017,3,30,16,15,676.5,106.5,10.65,13.0,405.0,76.79,62.93
2017,3,30,16,30,640.0,101.0,10.6,13.0,353.0,74.43,61.03
2017,3,30,16,45,570.0,97.5,10.6,13.0,297.5,73.29,60.14
2017,3,30,17,0,500.0,94.0,10.6,13.0,242.0,69.38,56.67
2017,3,30,17,15,425.5,82.5,10.55,12.5,190.5,61.48,49.56
2017,3,30,17,30,351.0,71.0,10.5,12.0,139.0,53.43,42.05
2017,3,30,17,45,236.0,54.5,10.5,12.0,94.0,41.35,30.6
2017,3,30,18,0,121.0,38.0,10.5,12.0,49.0,29.23,17.92
2017,3,30,18,15,60.5,19.0,10.45,12.0,24.5,14.92,0.0
2017,3,30,18,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,10.05,12.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,9.2,12.5,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,3,31,6,15,159.5,17.5,8.55,12.0,34.0,123.04,0.0
2017,3,31,6,30,319.0,35.0,8.7,12.0,68.0,254.98,200.61
2017,3,31,6,45,428.0,45.0,8.9,12.5,117.0,352.36,294.67
2017,3,31,7,0,537.0,55.0,9.1,13.0,166.0,460.01,391.03
2017,3,31,7,15,601.5,62.0,9.2,13.0,220.0,541.34,462.98
2017,3,31,7,30,666.0,69.0,9.3,13.0,274.0,626.65,534.48
2017,3,31,7,45,707.5,74.5,9.4,13.0,328.5,694.82,589.78
2017,3,31,8,0,749.0,80.0,9.5,13.0,383.0,758.69,640.16
2017,3,31,8,15,778.5,84.5,9.5,13.0,435.5,816.33,684.26
2017,3,31,8,30,808.0,89.0,9.5,13.0,488.0,872.73,726.58
2017,3,31,8,45,827.5,92.5,9.55,13.5,536.5,916.85,757.42
2017,3,31,9,0,847.0,96.0,9.6,14.0,585.0,958.43,785.91
2017,3,31,9,15,863.0,99.0,9.6,14.0,629.0,993.08,810.19
2017,3,31,9,30,879.0,102.0,9.6,14.0,673.0,1024.47,831.93
2017,3,31,9,45,887.0,105.5,9.65,14.0,710.0,1032.53,836.26
2017,3,31,10,0,895.0,109.0,9.7,14.0,747.0,1048.73,846.97
2017,3,31,10,15,903.5,110.5,9.65,14.0,778.5,1059.24,853.16
2017,3,31,10,30,912.0,112.0,9.6,14.0,810.0,1065.73,856.53
2017,3,31,10,45,914.5,115.0,9.6,14.5,833.0,1063.67,852.26
2017,3,31,11,0,917.0,118.0,9.6,15.0,856.0,1057.48,845.14
2017,3,31,11,15,920.5,119.0,9.5,15.0,872.0,1046.09,835.6
2017,3,31,11,30,924.0,120.0,9.4,15.0,888.0,1030.66,823.26
2017,3,31,11,45,923.0,122.0,9.35,15.0,895.0,1007.98,805.86
2017,3,31,12,0,922.0,124.0,9.3,15.0,902.0,981.57,785.81
2017,3,31,12,15,921.5,123.5,9.15,15.0,901.0,949.6,761.36
2017,3,31,12,30,921.0,123.0,9.0,15.0,900.0,914.24,734.44
2017,3,31,12,45,919.5,122.0,8.85,15.5,891.0,874.34,702.79
2017,3,31,13,0,918.0,121.0,8.7,16.0,882.0,831.45,668.98
2017,3,31,13,15,913.5,120.0,8.55,16.0,864.5,783.56,632.32
2017,3,31,13,30,909.0,119.0,8.4,16.0,847.0,733.31,591.57
2017,3,31,13,45,903.5,117.0,8.3,16.0,822.5,679.43,547.35
2017,3,31,14,0,898.0,115.0,8.2,16.0,798.0,623.76,500.72
2017,3,31,14,15,888.0,113.5,8.1,16.0,765.5,564.63,450.21
2017,3,31,14,30,878.0,112.0,8.0,16.0,733.0,504.67,397.75
2017,3,31,14,45,861.5,111.0,7.95,16.0,693.5,440.4,340.68
2017,3,31,15,0,845.0,110.0,7.9,16.0,654.0,377.26,283.38
2017,3,31,15,15,827.0,107.0,7.75,15.5,609.5,312.97,225.12
2017,3,31,15,30,809.0,104.0,7.6,15.0,565.0,250.09,168.77
2017,3,31,15,45,786.0,100.0,7.5,15.0,516.0,187.42,116.25
2017,3,31,16,0,763.0,96.0,7.4,15.0,467.0,127.39,75.21
2017,3,31,16,15,646.0,102.5,7.3,15.0,393.0,73.39,59.41
2017,3,31,16,30,529.0,109.0,7.2,15.0,319.0,79.06,64.62
2017,3,31,16,45,571.0,91.0,7.1,15.0,287.5,68.08,55.04
2017,3,31,17,0,613.0,73.0,7.0,15.0,256.0,56.34,44.64
2017,3,31,17,15,544.5,65.0,6.9,14.5,203.5,51.01,39.88
2017,3,31,17,30,476.0,57.0,6.8,14.0,151.0,45.63,34.85
2017,3,31,17,45,367.0,45.0,6.75,14.0,104.5,36.52,26.22
2017,3,31,18,0,258.0,33.0,6.7,14.0,58.0,27.24,16.45
2017,3,31,18,15,129.0,16.5,6.55,14.0,29.0,12.89,0.0
2017,3,31,18,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,1,6,15,124.5,19.5,2.55,14.0,33.0,106.69,15.81
2017,4,1,6,30,249.0,39.0,2.5,14.0,66.0,220.2,171.84
2017,4,1,6,45,345.0,52.5,2.45,14.5,112.5,307.17,251.55
2017,4,1,7,0,441.0,66.0,2.4,15.0,159.0,407.44,336.98
2017,4,1,7,15,507.5,75.0,2.35,15.0,211.0,488.9,404.78
2017,4,1,7,30,574.0,84.0,2.3,15.0,263.0,574.47,472.54
2017,4,1,7,45,616.5,91.5,2.3,15.0,315.5,642.52,523.55
2017,4,1,8,0,659.0,99.0,2.3,15.0,368.0,711.54,573.59
2017,4,1,8,15,691.5,104.0,2.25,15.0,419.0,769.2,613.4
2017,4,1,8,30,724.0,109.0,2.2,15.0,470.0,826.11,651.64
2017,4,1,8,45,748.5,113.0,2.15,15.5,518.0,873.08,680.64
2017,4,1,9,0,773.0,117.0,2.1,16.0,566.0,918.03,707.63
2017,4,1,9,15,790.5,120.0,2.1,16.0,608.5,946.13,724.49
2017,4,1,9,30,808.0,123.0,2.1,16.0,651.0,977.8,743.87
2017,4,1,9,45,836.0,118.0,2.1,16.5,692.0,1007.63,760.45
2017,4,1,10,0,864.0,113.0,2.1,17.0,733.0,1033.96,774.62
2017,4,1,10,15,873.0,114.5,2.15,17.0,763.5,1031.97,772.31
2017,4,1,10,30,882.0,116.0,2.2,17.0,794.0,1038.88,776.36
2017,4,1,10,45,890.0,116.0,2.3,17.0,817.5,1039.18,776.71
2017,4,1,11,0,898.0,116.0,2.4,17.0,841.0,1035.48,774.62
2017,4,1,11,15,901.5,116.5,2.45,17.0,857.0,1023.8,766.84
2017,4,1,11,30,905.0,117.0,2.5,17.0,873.0,1008.2,756.64
2017,4,1,11,45,904.5,118.5,2.65,17.0,879.5,985.93,743.06
2017,4,1,12,0,904.0,120.0,2.8,17.0,886.0,960.0,726.94
2017,4,1,12,15,904.0,119.5,2.9,17.0,885.5,929.06,706.85
2017,4,1,12,30,904.0,119.0,3.0,17.0,885.0,894.75,684.31
2017,4,1,12,45,903.0,118.0,3.1,17.0,876.5,855.95,658.44
2017,4,1,13,0,902.0,117.0,3.2,17.0,868.0,814.17,630.2
2017,4,1,13,15,897.5,116.0,3.3,17.0,851.0,767.05,597.5
2017,4,1,13,30,893.0,115.0,3.4,17.0,834.0,717.63,560.66
2017,4,1,13,45,885.0,114.5,3.5,17.0,809.0,664.36,519.88
2017,4,1,14,0,877.0,114.0,3.6,17.0,784.0,609.58,476.7
2017,4,1,14,15,867.0,112.0,3.7,17.0,752.0,551.24,429.43
2017,4,1,14,30,857.0,110.0,3.8,17.0,720.0,492.15,380.0
2017,4,1,14,45,842.0,108.5,3.9,17.0,681.5,429.22,326.06
2017,4,1,15,0,827.0,107.0,4.0,17.0,643.0,367.46,271.62
2017,4,1,15,15,809.5,104.0,4.0,16.5,599.0,304.54,215.91
2017,4,1,15,30,792.0,101.0,4.0,16.0,555.0,242.98,161.81
2017,4,1,15,45,764.5,99.0,4.05,16.0,506.0,182.45,112.15
2017,4,1,16,0,737.0,97.0,4.1,16.0,457.0,119.42,69.24
2017,4,1,16,15,704.5,92.5,4.2,16.0,406.0,66.99,53.52
2017,4,1,16,30,672.0,88.0,4.3,16.0,355.0,64.97,51.94
2017,4,1,16,45,616.5,83.5,4.4,16.0,301.5,62.7,50.06
2017,4,1,17,0,561.0,79.0,4.5,16.0,248.0,60.5,48.15
2017,4,1,17,15,493.0,70.0,4.6,15.5,197.0,54.62,42.93
2017,4,1,17,30,425.0,61.0,4.7,15.0,146.0,48.63,37.39
2017,4,1,17,45,318.5,48.0,4.8,14.5,101.0,36.84,26.5
2017,4,1,18,0,212.0,35.0,4.9,14.0,56.0,27.02,16.51
2017,4,1,18,15,106.0,17.5,5.0,14.0,28.0,13.62,0.0
2017,4,1,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,2,6,15,84.0,23.0,4.4,13.0,32.5,83.09,26.59
2017,4,2,6,30,168.0,46.0,4.4,13.0,65.0,172.9,136.18
2017,4,2,6,45,258.5,63.0,4.45,13.0,110.5,267.45,221.38
2017,4,2,7,0,349.0,80.0,4.5,13.0,156.0,360.7,303.29
2017,4,2,7,15,174.5,62.5,4.3,13.0,100.5,208.2,176.21
2017,4,2,7,30,0.0,45.0,4.1,13.0,45.0,37.19,26.41
2017,4,2,7,45,0.0,54.5,3.9,13.0,54.5,45.1,33.24
2017,4,2,8,0,0.0,64.0,3.7,13.0,64.0,53.03,39.92
2017,4,2,8,15,0.0,84.5,3.45,13.0,84.5,70.41,54.57
2017,4,2,8,30,0.0,105.0,3.2,13.0,105.0,88.98,70.05
2017,4,2,8,45,0.0,116.5,3.0,13.5,116.5,99.19,78.2
2017,4,2,9,0,0.0,128.0,2.8,14.0,128.0,109.39,86.27
2017,4,2,9,15,2.0,160.5,2.6,14.0,162.0,141.39,112.46
2017,4,2,9,30,4.0,193.0,2.4,14.0,196.0,173.72,138.53
2017,4,2,9,45,15.0,235.5,2.2,14.5,247.0,225.15,179.62
2017,4,2,10,0,26.0,278.0,2.0,15.0,298.0,276.93,219.94
2017,4,2,10,15,27.5,292.0,2.0,15.0,313.5,311.54,246.33
2017,4,2,10,30,29.0,306.0,2.0,15.0,329.0,325.07,256.29
2017,4,2,10,45,43.0,336.0,2.05,15.0,370.5,367.79,289.26
2017,4,2,11,0,57.0,366.0,2.1,15.0,412.0,409.55,320.96
2017,4,2,11,15,59.0,375.0,2.2,15.0,423.5,416.29,325.76
2017,4,2,11,30,61.0,384.0,2.3,15.0,435.0,422.48,330.37
2017,4,2,11,45,52.0,376.5,2.4,15.5,421.0,401.11,313.28
2017,4,2,12,0,43.0,369.0,2.5,16.0,407.0,380.29,296.75
2017,4,2,12,15,44.0,368.0,2.6,16.0,406.5,375.18,293.06
2017,4,2,12,30,45.0,367.0,2.7,16.0,406.0,369.82,289.12
2017,4,2,12,45,78.0,388.0,2.85,16.0,454.5,410.52,321.21
2017,4,2,13,0,111.0,409.0,3.0,16.0,503.0,447.42,349.88
2017,4,2,13,15,112.5,399.5,3.2,16.0,493.0,430.12,336.94
2017,4,2,13,30,114.0,390.0,3.4,16.0,483.0,419.33,329.02
2017,4,2,13,45,305.0,336.0,3.6,16.0,573.0,486.3,383.0
2017,4,2,14,0,496.0,282.0,3.8,16.0,663.0,532.15,418.2
2017,4,2,14,15,670.0,200.0,4.0,16.0,692.0,522.42,409.33
2017,4,2,14,30,844.0,118.0,4.2,16.0,721.0,490.99,381.13
2017,4,2,14,45,831.0,115.5,4.45,16.0,683.0,429.42,328.15
2017,4,2,15,0,818.0,113.0,4.7,16.0,645.0,368.1,273.89
2017,4,2,15,15,800.0,110.0,4.65,15.5,601.0,305.57,218.13
2017,4,2,15,30,782.0,107.0,4.6,15.0,557.0,244.5,164.18
2017,4,2,15,45,759.0,102.5,4.55,15.0,509.0,183.29,113.62
2017,4,2,16,0,736.0,98.0,4.5,15.0,461.0,118.98,69.46
2017,4,2,16,15,704.0,93.5,4.6,15.0,410.0,67.58,54.25
2017,4,2,16,30,672.0,89.0,4.7,15.0,359.0,65.6,52.7
2017,4,2,16,45,626.0,82.5,4.85,15.0,306.0,61.94,49.58
2017,4,2,17,0,580.0,76.0,5.0,15.0,253.0,58.2,46.31
2017,4,2,17,15,514.0,67.5,5.05,14.5,202.0,52.62,41.34
2017,4,2,17,30,448.0,59.0,5.1,14.0,151.0,46.95,36.08
2017,4,2,17,45,342.0,47.0,5.2,14.0,105.0,37.95,27.57
2017,4,2,18,0,236.0,35.0,5.3,14.0,59.0,27.07,16.76
2017,4,2,18,15,118.0,17.5,5.15,14.0,29.5,13.63,0.0
2017,4,2,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,8.2,12.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,7.75,11.5,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,4,3,6,15,162.5,20.5,6.4,12.0,40.0,129.64,61.47
2017,4,3,6,30,325.0,41.0,6.2,12.0,80.0,264.37,213.23
2017,4,3,6,45,432.0,51.0,6.05,12.0,130.5,361.84,303.25
2017,4,3,7,0,539.0,61.0,5.9,12.0,181.0,468.82,397.58
2017,4,3,7,15,602.5,68.5,5.65,12.0,235.5,550.38,467.5
2017,4,3,7,30,666.0,76.0,5.4,12.0,290.0,635.72,536.03
2017,4,3,7,45,715.0,79.5,5.15,12.5,346.0,707.43,589.81
2017,4,3,8,0,764.0,83.0,4.9,13.0,402.0,775.23,638.22
2017,4,3,8,15,793.5,87.0,4.75,13.0,455.5,832.61,678.64
2017,4,3,8,30,823.0,91.0,4.6,13.0,509.0,888.65,716.94
2017,4,3,8,45,847.0,93.0,4.45,13.5,559.0,935.35,745.98
2017,4,3,9,0,871.0,95.0,4.3,14.0,609.0,979.62,772.5
2017,4,3,9,15,886.5,97.5,4.2,14.0,653.5,1001.89,785.16
2017,4,3,9,30,902.0,100.0,4.1,14.0,698.0,1031.92,803.52
2017,4,3,9,45,915.5,101.5,4.1,14.0,737.5,1055.23,817.74
2017,4,3,10,0,929.0,103.0,4.1,14.0,777.0,1074.75,829.45
2017,4,3,10,15,937.0,104.5,4.05,14.0,808.5,1084.68,834.34
2017,4,3,10,30,945.0,106.0,4.0,14.0,840.0,1090.46,836.61
2017,4,3,10,45,950.0,107.5,3.95,14.5,864.0,1088.97,832.55
2017,4,3,11,0,955.0,109.0,3.9,15.0,888.0,1083.22,825.86
2017,4,3,11,15,958.0,109.5,3.8,15.0,903.5,1070.19,815.6
2017,4,3,11,30,961.0,110.0,3.7,15.0,919.0,1053.01,802.74
2017,4,3,11,45,961.5,111.0,3.65,15.0,926.5,1029.89,786.38
2017,4,3,12,0,962.0,112.0,3.6,15.0,934.0,1002.87,767.5
2017,4,3,12,15,961.5,111.5,3.65,15.0,932.5,969.71,745.15
2017,4,3,12,30,961.0,111.0,3.7,15.0,931.0,933.03,720.29
2017,4,3,12,45,960.0,110.0,3.75,15.0,922.0,892.09,692.29
2017,4,3,13,0,959.0,109.0,3.8,15.0,913.0,848.0,661.83
2017,4,3,13,15,954.5,108.0,3.9,15.0,895.5,798.4,627.32
2017,4,3,13,30,950.0,107.0,4.0,15.0,878.0,746.33,588.1
2017,4,3,13,45,943.5,106.0,4.15,15.0,852.0,690.78,545.24
2017,4,3,14,0,937.0,105.0,4.3,15.0,826.0,633.44,499.79
2017,4,3,14,15,928.0,103.5,4.4,15.0,793.5,572.84,450.12
2017,4,3,14,30,919.0,102.0,4.5,15.0,761.0,511.24,397.93
2017,4,3,14,45,906.0,100.0,4.65,15.0,721.0,446.92,341.99
