Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,15,0,893.0,98.0,4.8,15.0,681.0,382.63,284.48
2017,4,3,15,15,877.0,95.5,4.9,14.5,636.0,313.34,222.58
2017,4,3,15,30,861.0,93.0,5.0,14.0,591.0,248.35,164.68
2017,4,3,15,45,839.0,90.0,5.1,14.0,541.0,183.52,110.8
2017,4,3,16,0,817.0,87.0,5.2,14.0,491.0,121.12,69.11
2017,4,3,16,15,787.0,83.0,5.4,14.0,438.0,66.91,53.87
2017,4,3,16,30,757.0,79.0,5.6,14.0,385.0,64.73,52.13
2017,4,3,16,45,711.0,74.0,5.85,14.0,329.5,56.43,44.87
2017,4,3,17,0,665.0,69.0,6.1,14.0,274.0,53.46,42.27
2017,4,3,17,15,600.0,62.0,6.1,13.5,220.0,48.76,38.08
2017,4,3,17,30,535.0,55.0,6.1,13.0,166.0,44.03,33.65
2017,4,3,17,45,421.0,45.0,6.15,13.0,116.5,36.47,26.43
2017,4,3,18,0,307.0,35.0,6.2,13.0,67.0,28.89,18.51
2017,4,3,18,15,153.5,17.5,6.15,12.5,33.5,14.26,0.0
2017,4,3,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,5.0,2.35,11.5,5.0,0.0,0.0
2017,4,4,6,0,0.0,10.0,2.1,12.0,10.0,8.54,0.0
2017,4,4,6,15,145.5,26.0,2.15,12.0,44.0,131.53,73.88
2017,4,4,6,30,291.0,42.0,2.2,12.0,78.0,246.23,197.93
2017,4,4,6,45,386.5,53.5,2.25,12.0,126.0,336.28,278.93
2017,4,4,7,0,482.0,65.0,2.3,12.0,174.0,434.98,363.82
2017,4,4,7,15,543.0,73.0,2.45,12.0,226.0,512.82,429.2
2017,4,4,7,30,604.0,81.0,2.6,12.0,278.0,594.27,494.26
2017,4,4,7,45,647.0,86.5,2.8,12.5,330.5,661.19,544.63
2017,4,4,8,0,690.0,92.0,3.0,13.0,383.0,729.04,594.22
2017,4,4,8,15,719.5,96.5,3.15,13.0,434.0,784.14,633.89
2017,4,4,8,30,749.0,101.0,3.3,13.0,485.0,838.26,672.22
2017,4,4,8,45,774.5,103.0,3.45,13.5,532.5,878.82,698.89
2017,4,4,9,0,800.0,105.0,3.6,14.0,580.0,922.86,727.81
2017,4,4,9,15,570.5,194.5,3.6,14.0,546.0,811.02,644.68
2017,4,4,9,30,341.0,284.0,3.6,14.0,512.0,667.63,531.73
2017,4,4,9,45,352.5,299.0,3.6,14.0,545.5,696.4,552.85
2017,4,4,10,0,364.0,314.0,3.6,14.0,579.0,723.43,571.51
2017,4,4,10,15,621.0,214.5,3.7,14.0,690.0,903.87,708.35
2017,4,4,10,30,878.0,115.0,3.8,14.0,801.0,1031.4,795.92
2017,4,4,10,45,623.5,240.0,3.9,14.5,734.5,920.25,714.74
2017,4,4,11,0,369.0,365.0,4.0,15.0,668.0,759.34,591.4
2017,4,4,11,15,430.5,345.0,4.05,15.0,704.5,805.19,626.6
2017,4,4,11,30,492.0,325.0,4.1,15.0,741.0,830.93,646.12
2017,4,4,11,45,535.5,314.5,4.2,15.0,771.0,844.09,656.33
2017,4,4,12,0,579.0,304.0,4.3,15.0,801.0,852.75,663.48
2017,4,4,12,15,540.5,316.5,4.3,15.0,780.5,805.83,628.34
2017,4,4,12,30,502.0,329.0,4.3,15.0,760.0,758.58,593.05
2017,4,4,12,45,546.5,309.0,4.3,15.0,773.5,749.75,587.45
2017,4,4,13,0,591.0,289.0,4.3,15.0,787.0,735.82,577.59
2017,4,4,13,15,553.5,294.0,4.3,15.0,753.5,679.22,534.54
2017,4,4,13,30,516.0,299.0,4.3,15.0,720.0,624.09,492.2
2017,4,4,13,45,681.0,213.5,4.35,15.0,751.0,623.43,493.1
2017,4,4,14,0,846.0,128.0,4.4,15.0,782.0,601.73,475.99
2017,4,4,14,15,836.0,126.5,4.45,15.0,751.0,544.19,428.4
2017,4,4,14,30,826.0,125.0,4.5,15.0,720.0,486.02,378.99
2017,4,4,14,45,642.5,184.5,4.55,15.0,632.0,405.63,313.01
2017,4,4,15,0,459.0,244.0,4.6,15.0,544.0,342.48,262.28
2017,4,4,15,15,420.0,235.5,4.5,15.0,496.5,290.0,218.05
2017,4,4,15,30,381.0,227.0,4.4,15.0,449.0,244.66,180.45
2017,4,4,15,45,331.0,215.0,4.35,15.0,396.0,198.65,144.95
2017,4,4,16,0,281.0,203.0,4.3,15.0,343.0,159.08,118.27
2017,4,4,16,15,338.5,170.5,4.1,14.5,321.5,118.36,98.8
2017,4,4,16,30,396.0,138.0,3.9,14.0,300.0,95.15,78.95
2017,4,4,16,45,351.5,127.0,3.75,14.0,256.0,88.96,73.7
2017,4,4,17,0,307.0,116.0,3.6,14.0,212.0,84.72,70.03
2017,4,4,17,15,270.5,97.0,3.45,14.0,169.5,71.86,58.53
2017,4,4,17,30,234.0,78.0,3.3,14.0,127.0,58.61,46.45
2017,4,4,17,45,177.0,58.5,3.15,14.0,89.5,44.54,33.43
2017,4,4,18,0,120.0,39.0,3.0,14.0,52.0,30.16,19.67
2017,4,4,18,15,60.0,19.5,3.0,14.0,26.0,15.45,0.0
2017,4,4,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,4.5,0.2,14.0,4.5,0.0,0.0
2017,4,5,6,0,0.0,9.0,0.2,14.0,9.0,7.68,0.0
2017,4,5,6,15,76.5,27.5,0.25,14.0,37.5,88.14,52.89
2017,4,5,6,30,153.0,46.0,0.3,14.0,66.0,160.12,126.47
2017,4,5,6,45,206.0,65.5,0.35,14.0,105.5,223.29,181.97
2017,4,5,7,0,259.0,85.0,0.4,14.0,145.0,291.13,239.53
2017,4,5,7,15,291.0,104.0,0.45,14.0,187.5,347.48,285.85
2017,4,5,7,30,323.0,123.0,0.5,14.0,230.0,405.85,332.18
2017,4,5,7,45,359.0,135.5,0.6,14.5,273.5,478.77,387.55
2017,4,5,8,0,395.0,148.0,0.7,15.0,317.0,536.93,430.3
2017,4,5,8,15,327.5,182.0,0.7,15.0,334.0,510.73,407.53
2017,4,5,8,30,260.0,216.0,0.7,15.0,351.0,497.47,394.64
2017,4,5,8,45,458.5,181.5,0.75,15.0,445.5,669.14,523.86
2017,4,5,9,0,657.0,147.0,0.8,15.0,540.0,840.31,641.57
2017,4,5,9,15,656.0,162.0,0.7,15.0,578.5,867.72,654.01
2017,4,5,9,30,655.0,177.0,0.6,15.0,617.0,891.7,665.96
2017,4,5,9,45,582.0,218.0,0.55,15.5,625.0,858.99,639.98
2017,4,5,10,0,509.0,259.0,0.5,16.0,633.0,830.89,616.32
2017,4,5,10,15,548.5,258.5,0.45,16.0,676.0,868.54,640.12
2017,4,5,10,30,588.0,258.0,0.4,16.0,719.0,903.43,660.74
2017,4,5,10,45,609.0,259.5,0.4,16.5,749.5,923.47,671.02
2017,4,5,11,0,630.0,261.0,0.4,17.0,780.0,935.25,676.39
2017,4,5,11,15,536.5,303.5,0.55,17.0,751.5,867.47,632.91
2017,4,5,11,30,443.0,346.0,0.7,17.0,723.0,802.89,591.24
2017,4,5,11,45,479.5,337.0,0.85,17.5,748.0,811.84,599.71
2017,4,5,12,0,516.0,328.0,1.0,18.0,773.0,816.81,604.35
2017,4,5,12,15,440.0,359.5,1.05,18.0,738.5,755.48,561.57
2017,4,5,12,30,364.0,391.0,1.1,18.0,704.0,686.4,513.67
2017,4,5,12,45,494.0,333.5,1.2,18.0,753.5,727.88,546.5
2017,4,5,13,0,624.0,276.0,1.3,18.0,803.0,749.67,564.09
2017,4,5,13,15,622.0,269.0,1.3,17.5,786.0,707.02,534.65
2017,4,5,13,30,620.0,262.0,1.3,17.0,769.0,662.81,504.03
2017,4,5,13,45,604.0,257.5,1.3,17.0,739.5,610.55,465.79
2017,4,5,14,0,588.0,253.0,1.3,17.0,710.0,557.07,425.81
2017,4,5,14,15,584.5,240.5,1.3,17.0,679.0,505.55,386.24
2017,4,5,14,30,581.0,228.0,1.3,17.0,648.0,453.6,345.07
2017,4,5,14,45,629.5,195.5,1.3,17.0,629.0,407.93,306.67
2017,4,5,15,0,678.0,163.0,1.3,17.0,610.0,354.11,260.02
2017,4,5,15,15,525.0,197.0,1.3,16.5,529.0,289.32,209.94
2017,4,5,15,30,372.0,231.0,1.3,16.0,448.0,244.79,178.31
2017,4,5,15,45,236.5,223.5,1.35,16.0,357.5,190.61,140.91
2017,4,5,16,0,101.0,216.0,1.4,16.0,267.0,163.6,126.81
2017,4,5,16,15,218.0,183.0,1.35,15.5,277.5,124.09,103.0
2017,4,5,16,30,335.0,150.0,1.3,15.0,288.0,106.26,88.14
2017,4,5,16,45,301.0,135.5,1.3,15.0,246.5,97.05,80.36
2017,4,5,17,0,267.0,121.0,1.3,15.0,205.0,87.53,72.13
2017,4,5,17,15,236.0,101.0,1.2,15.0,164.5,74.2,60.33
2017,4,5,17,30,205.0,81.0,1.1,15.0,124.0,60.44,47.9
2017,4,5,17,45,156.0,60.5,1.05,15.0,87.5,45.84,34.49
2017,4,5,18,0,107.0,40.0,1.0,15.0,51.0,30.86,20.34
2017,4,5,18,15,53.5,20.0,0.95,15.0,25.5,15.83,0.0
2017,4,5,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,4.0,3.3,14.0,4.0,0.0,0.0
2017,4,6,6,0,0.0,8.0,3.4,14.0,8.0,6.83,0.0
2017,4,6,6,15,18.0,27.5,3.55,14.0,30.0,39.89,22.59
2017,4,6,6,30,36.0,47.0,3.7,14.0,52.0,73.11,55.42
2017,4,6,6,45,61.0,69.5,3.9,14.0,82.0,126.07,101.86
2017,4,6,7,0,86.0,92.0,4.1,14.0,112.0,170.59,141.06
2017,4,6,7,15,107.0,113.0,4.25,14.0,144.5,211.81,176.82
2017,4,6,7,30,128.0,134.0,4.4,14.0,177.0,254.5,213.1
2017,4,6,7,45,64.0,108.5,4.6,14.5,130.0,156.82,129.6
2017,4,6,8,0,0.0,83.0,4.8,15.0,83.0,69.29,53.25
2017,4,6,8,15,0.0,122.0,4.9,15.0,122.0,105.77,83.75
2017,4,6,8,30,0.0,161.0,5.0,15.0,161.0,143.16,114.53
2017,4,6,8,45,14.0,197.0,5.15,15.0,205.5,191.06,154.19
2017,4,6,9,0,28.0,233.0,5.3,15.0,250.0,258.85,209.41
2017,4,6,9,15,42.5,262.5,5.55,15.0,290.5,303.67,245.45
2017,4,6,9,30,57.0,292.0,5.8,15.0,331.0,348.49,281.18
2017,4,6,9,45,28.5,194.0,6.05,15.0,213.5,211.74,170.09
2017,4,6,10,0,0.0,96.0,6.3,15.0,96.0,80.14,60.98
2017,4,6,10,15,0.0,86.0,6.55,15.0,86.0,71.72,53.97
2017,4,6,10,30,0.0,76.0,6.8,15.0,76.0,63.38,47.0
2017,4,6,10,45,5.5,163.0,7.05,15.0,167.5,144.54,113.81
2017,4,6,11,0,11.0,250.0,7.3,15.0,259.0,228.49,181.81
2017,4,6,11,15,10.0,241.0,7.4,15.0,249.5,218.32,173.37
2017,4,6,11,30,9.0,232.0,7.5,15.0,240.0,208.35,165.21
2017,4,6,11,45,10.0,233.5,7.65,15.0,242.0,209.8,166.36
2017,4,6,12,0,11.0,235.0,7.8,15.0,244.0,211.12,167.43
2017,4,6,12,15,8.5,214.5,7.8,15.0,222.0,189.95,150.23
2017,4,6,12,30,6.0,194.0,7.8,15.0,200.0,169.24,133.4
2017,4,6,12,45,211.5,276.5,7.85,15.0,456.5,434.95,351.76
2017,4,6,13,0,417.0,359.0,7.9,15.0,713.0,660.85,529.56
2017,4,6,13,15,299.5,382.5,7.95,15.0,634.0,562.85,450.58
2017,4,6,13,30,182.0,406.0,8.0,15.0,555.0,475.56,380.11
2017,4,6,13,45,151.0,391.0,8.1,15.0,512.5,427.73,342.05
2017,4,6,14,0,120.0,376.0,8.2,15.0,470.0,383.19,306.37
2017,4,6,14,15,122.5,358.0,8.25,15.0,450.5,356.93,285.31
2017,4,6,14,30,125.0,340.0,8.3,15.0,431.0,330.61,263.91
2017,4,6,14,45,131.5,324.0,8.4,15.0,415.5,307.23,244.52
2017,4,6,15,0,138.0,308.0,8.5,15.0,400.0,283.15,224.23
2017,4,6,15,15,262.5,268.5,8.45,14.5,428.0,271.13,209.92
2017,4,6,15,30,387.0,229.0,8.4,14.0,456.0,245.7,182.76
2017,4,6,15,45,193.5,183.5,8.4,14.0,297.0,158.17,118.71
2017,4,6,16,0,0.0,138.0,8.4,14.0,138.0,110.63,88.01
2017,4,6,16,15,0.0,72.5,8.45,14.0,72.5,60.14,47.86
2017,4,6,16,30,0.0,7.0,8.5,14.0,7.0,5.76,0.0
2017,4,6,16,45,0.0,6.0,8.55,14.0,6.0,4.94,0.0
2017,4,6,17,0,0.0,5.0,8.6,14.0,5.0,4.11,0.0
2017,4,6,17,15,0.0,4.0,8.85,14.0,4.0,3.28,0.0
2017,4,6,17,30,0.0,3.0,9.1,14.0,3.0,2.46,0.0
2017,4,6,17,45,0.0,2.0,9.35,14.0,2.0,1.64,0.0
2017,4,6,18,0,0.0,1.0,9.6,14.0,1.0,0.82,0.0
2017,4,6,18,15,0.0,0.5,9.75,14.0,0.5,0.41,0.0
2017,4,6,18,30,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,10.95,14.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,11.2,14.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,11.25,14.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,11.4,14.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,11.5,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,11.55,14.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,11.6,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,11.65,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,11.7,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,11.65,14.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,11.6,14.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,11.55,14.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,11.5,14.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,11.1,14.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,10.35,14.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,2.0,2.55,14.0,2.0,0.0,0.0
2017,4,7,6,0,0.0,4.0,2.4,14.0,4.0,3.41,0.0
2017,4,7,6,15,0.0,15.0,2.35,14.0,15.0,12.35,3.45
2017,4,7,6,30,0.0,26.0,2.3,14.0,26.0,21.45,12.24
2017,4,7,6,45,0.0,41.0,2.25,14.0,41.0,33.91,23.2
2017,4,7,7,0,0.0,56.0,2.2,14.0,56.0,47.22,34.83
2017,4,7,7,15,0.0,72.5,2.2,14.0,72.5,62.31,47.84
2017,4,7,7,30,0.0,89.0,2.2,14.0,89.0,77.31,60.58
2017,4,7,7,45,0.0,93.5,2.25,14.0,93.5,80.17,62.85
2017,4,7,8,0,0.0,98.0,2.3,14.0,98.0,83.41,65.4
2017,4,7,8,15,5.5,139.5,2.4,14.0,142.5,127.89,102.63
2017,4,7,8,30,11.0,181.0,2.5,14.0,187.0,173.52,140.11
2017,4,7,8,45,15.0,201.5,2.6,14.5,210.5,196.32,158.08
2017,4,7,9,0,19.0,222.0,2.7,15.0,234.0,219.2,175.92
2017,4,7,9,15,36.0,257.0,2.8,15.0,281.0,290.4,232.89
2017,4,7,9,30,53.0,292.0,2.9,15.0,328.0,343.81,274.72
2017,4,7,9,45,58.0,311.5,3.0,15.0,353.0,367.45,292.54
2017,4,7,10,0,63.0,331.0,3.1,15.0,378.0,390.7,310.08
2017,4,7,10,15,63.5,345.5,3.15,15.0,394.5,403.39,319.22
2017,4,7,10,30,64.0,360.0,3.2,15.0,411.0,415.63,328.07
2017,4,7,10,45,48.0,348.5,3.3,15.0,387.5,383.18,302.26
2017,4,7,11,0,32.0,337.0,3.4,15.0,364.0,351.55,277.15
2017,4,7,11,15,55.0,371.5,3.45,15.0,418.5,405.69,319.5
2017,4,7,11,30,78.0,406.0,3.5,15.0,473.0,458.03,359.6
2017,4,7,11,45,50.5,367.0,3.55,15.0,411.0,387.51,304.7
2017,4,7,12,0,23.0,328.0,3.6,15.0,349.0,305.35,240.44
2017,4,7,12,15,56.0,373.5,3.65,15.0,423.0,388.45,306.0
2017,4,7,12,30,89.0,419.0,3.7,15.0,497.0,453.2,355.91
2017,4,7,12,45,121.0,422.0,3.8,15.0,526.5,484.38,380.13
2017,4,7,13,0,153.0,425.0,3.9,15.0,556.0,499.73,392.39
2017,4,7,13,15,128.5,412.0,4.0,15.0,520.5,457.01,359.48
2017,4,7,13,30,104.0,399.0,4.1,15.0,485.0,410.54,323.69
2017,4,7,13,45,161.5,388.5,4.2,15.0,517.5,431.42,340.78
2017,4,7,14,0,219.0,378.0,4.3,15.0,550.0,440.0,347.54
2017,4,7,14,15,318.5,337.5,4.35,15.0,575.5,441.75,348.38
2017,4,7,14,30,418.0,297.0,4.4,15.0,601.0,430.73,337.68
2017,4,7,14,45,519.0,242.0,4.5,15.0,599.5,396.33,306.87
2017,4,7,15,0,620.0,187.0,4.6,15.0,598.0,351.22,265.03
2017,4,7,15,15,584.0,183.0,4.7,14.5,550.5,294.14,216.06
2017,4,7,15,30,548.0,179.0,4.8,14.0,503.0,239.5,169.91
2017,4,7,15,45,295.5,191.0,4.9,14.0,364.0,176.35,128.84
2017,4,7,16,0,43.0,203.0,5.0,14.0,225.0,151.77,120.7
2017,4,7,16,15,21.5,156.0,5.15,14.0,167.0,121.63,101.89
2017,4,7,16,30,0.0,109.0,5.3,14.0,109.0,87.71,72.39
2017,4,7,16,45,0.0,93.0,5.45,14.0,93.0,75.32,61.63
2017,4,7,17,0,0.0,77.0,5.6,14.0,77.0,62.82,50.6
2017,4,7,17,15,0.0,61.5,5.6,14.0,61.5,50.57,39.64
2017,4,7,17,30,0.0,46.0,5.6,14.0,46.0,38.06,28.29
2017,4,7,17,45,0.0,32.5,5.6,14.0,32.5,26.84,18.0
2017,4,7,18,0,0.0,19.0,5.6,14.0,19.0,15.65,7.68
2017,4,7,18,15,0.0,9.5,5.45,14.0,9.5,7.81,0.0
2017,4,7,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,9.5,4.75,11.0,9.5,8.11,0.0
2017,4,8,6,0,0.0,19.0,4.7,11.0,19.0,16.22,0.0
2017,4,8,6,15,169.0,33.0,4.85,11.0,57.0,157.33,115.43
2017,4,8,6,30,338.0,47.0,5.0,11.0,95.0,277.86,229.22
2017,4,8,6,45,423.5,58.0,5.2,11.5,144.5,364.81,307.57
2017,4,8,7,0,509.0,69.0,5.4,12.0,194.0,458.14,388.89
2017,4,8,7,15,447.0,91.0,5.5,12.0,220.0,458.46,390.3
2017,4,8,7,30,385.0,113.0,5.6,12.0,246.0,456.77,388.39
2017,4,8,7,45,192.5,62.5,5.75,12.0,129.0,248.79,212.72
2017,4,8,8,0,0.0,12.0,5.9,12.0,12.0,9.89,2.87
2017,4,8,8,15,61.5,122.0,5.95,12.0,155.0,169.53,141.27
2017,4,8,8,30,123.0,232.0,6.0,12.0,298.0,369.91,307.86
2017,4,8,8,45,220.5,244.5,6.05,12.0,375.0,475.58,395.15
2017,4,8,9,0,318.0,257.0,6.1,12.0,452.0,606.32,499.93
2017,4,8,9,15,563.0,194.5,6.1,12.0,568.0,801.15,655.86
2017,4,8,9,30,808.0,132.0,6.1,12.0,684.0,984.17,791.14
2017,4,8,9,45,829.0,130.5,6.15,12.0,723.5,1010.43,808.09
2017,4,8,10,0,850.0,129.0,6.2,12.0,763.0,1033.16,823.37
2017,4,8,10,15,860.0,130.5,6.2,12.0,794.0,1044.32,830.01
2017,4,8,10,30,870.0,132.0,6.2,12.0,825.0,1051.52,833.99
2017,4,8,10,45,874.5,135.0,6.2,12.0,848.0,1036.9,822.37
2017,4,8,11,0,879.0,138.0,6.2,12.0,871.0,1032.1,818.16
2017,4,8,11,15,485.5,276.5,6.25,12.0,682.5,786.85,632.06
2017,4,8,11,30,92.0,415.0,6.3,12.0,494.0,479.96,384.48
2017,4,8,11,45,302.5,374.5,6.35,12.0,637.5,663.84,534.02
2017,4,8,12,0,513.0,334.0,6.4,12.0,781.0,816.0,653.55
2017,4,8,12,15,702.0,237.5,6.45,12.0,849.0,872.33,700.05
2017,4,8,12,30,891.0,141.0,6.5,12.0,917.0,894.69,718.01
2017,4,8,12,45,701.5,232.0,6.6,12.0,839.0,802.65,646.66
2017,4,8,13,0,512.0,323.0,6.7,12.0,761.0,699.95,563.88
2017,4,8,13,15,259.5,265.0,6.75,12.0,487.0,428.79,348.98
2017,4,8,13,30,7.0,207.0,6.8,12.0,213.0,177.77,141.81
2017,4,8,13,45,271.0,241.0,6.9,12.0,454.0,379.46,309.57
2017,4,8,14,0,535.0,275.0,7.0,12.0,695.0,541.13,437.5
2017,4,8,14,15,692.5,202.5,7.0,12.0,723.0,527.66,424.21
2017,4,8,14,30,850.0,130.0,7.0,12.0,751.0,495.49,393.61
2017,4,8,14,45,834.5,128.5,7.0,12.0,712.0,433.44,337.86
2017,4,8,15,0,819.0,127.0,7.0,12.0,673.0,371.98,281.56
2017,4,8,15,15,801.0,123.5,6.95,12.0,628.5,309.14,223.86
2017,4,8,15,30,783.0,120.0,6.9,12.0,584.0,247.82,168.64
2017,4,8,15,45,756.5,117.0,6.85,12.0,534.5,181.52,113.93
2017,4,8,16,0,730.0,114.0,6.8,12.0,485.0,123.53,76.04
2017,4,8,16,15,697.0,108.5,6.65,12.0,433.0,77.32,63.51
2017,4,8,16,30,664.0,103.0,6.5,12.0,381.0,75.04,61.7
2017,4,8,16,45,617.0,96.5,6.4,12.0,327.0,71.79,58.96
2017,4,8,17,0,570.0,90.0,6.3,12.0,273.0,68.48,56.09
2017,4,8,17,15,503.0,80.5,6.1,11.5,220.5,62.51,50.78
2017,4,8,17,30,436.0,71.0,5.9,11.0,168.0,53.66,42.67
2017,4,8,17,45,339.5,57.5,5.7,11.0,120.5,43.79,33.34
2017,4,8,18,0,243.0,44.0,5.5,11.0,73.0,33.77,23.5
2017,4,8,18,15,121.5,22.0,5.4,11.0,36.5,17.04,3.98
2017,4,8,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,4.0,3.05,11.0,4.0,3.41,0.0
2017,4,9,6,0,0.0,8.0,3.0,11.0,8.0,6.57,0.0
2017,4,9,6,15,15.5,32.0,3.05,11.0,34.0,43.42,28.59
2017,4,9,6,30,31.0,56.0,3.1,11.0,60.0,81.5,63.57
2017,4,9,6,45,70.5,83.0,3.15,11.5,99.0,149.61,123.12
2017,4,9,7,0,110.0,110.0,3.2,12.0,138.0,210.21,175.8
2017,4,9,7,15,171.5,122.0,3.15,12.0,176.5,268.29,226.4
2017,4,9,7,30,233.0,134.0,3.1,12.0,215.0,348.56,293.86
2017,4,9,7,45,328.0,142.0,3.1,12.0,276.5,441.66,370.85
2017,4,9,8,0,423.0,150.0,3.1,12.0,338.0,561.44,465.95
2017,4,9,8,15,505.5,160.5,2.95,12.0,411.5,660.23,541.02
2017,4,9,8,30,588.0,171.0,2.8,12.0,485.0,762.3,615.66
2017,4,9,8,45,632.0,170.5,2.65,12.5,535.5,825.67,657.27
2017,4,9,9,0,676.0,170.0,2.5,13.0,586.0,882.01,692.79
2017,4,9,9,15,695.5,174.5,2.4,13.0,628.5,917.95,714.83
2017,4,9,9,30,715.0,179.0,2.3,13.0,671.0,951.14,734.81
2017,4,9,9,45,751.0,172.0,2.25,13.0,713.0,985.31,755.77
2017,4,9,10,0,787.0,165.0,2.2,13.0,755.0,1016.19,774.29
2017,4,9,10,15,797.5,167.0,2.3,13.0,785.5,1018.78,775.62
2017,4,9,10,30,808.0,169.0,2.4,13.0,816.0,1026.86,781.1
2017,4,9,10,45,823.5,166.5,2.5,13.0,841.5,1031.49,784.33
2017,4,9,11,0,839.0,164.0,2.6,13.0,867.0,1032.05,784.98
2017,4,9,11,15,843.5,165.0,2.75,13.0,882.5,1021.17,778.56
2017,4,9,11,30,848.0,166.0,2.9,13.0,898.0,1006.38,769.6
2017,4,9,11,45,860.0,160.5,3.05,13.5,908.0,988.38,757.03
2017,4,9,12,0,872.0,155.0,3.2,14.0,918.0,966.31,741.67
2017,4,9,12,15,872.5,155.0,3.35,14.0,917.5,935.43,721.52
2017,4,9,12,30,873.0,155.0,3.5,14.0,917.0,901.2,698.87
2017,4,9,12,45,868.5,155.5,3.65,14.0,907.0,860.22,671.17
2017,4,9,13,0,864.0,156.0,3.8,14.0,897.0,816.6,640.88
2017,4,9,13,15,859.5,155.0,3.85,14.0,880.0,769.23,605.55
2017,4,9,13,30,855.0,154.0,3.9,14.0,863.0,719.71,567.82
2017,4,9,13,45,853.5,149.5,4.0,14.0,839.0,667.11,527.0
2017,4,9,14,0,852.0,145.0,4.1,14.0,815.0,612.58,483.45
2017,4,9,14,15,841.5,142.5,4.1,13.5,783.0,553.46,435.52
2017,4,9,14,30,831.0,140.0,4.1,13.0,751.0,493.84,385.62
2017,4,9,14,45,823.0,135.0,4.2,13.0,713.0,432.92,332.55
2017,4,9,15,0,815.0,130.0,4.3,13.0,675.0,371.78,277.85
2017,4,9,15,15,797.0,126.5,4.35,13.0,630.5,309.22,221.57
2017,4,9,15,30,779.0,123.0,4.4,13.0,586.0,242.86,163.2
2017,4,9,15,45,756.0,118.5,4.5,13.0,537.5,181.42,113.12
2017,4,9,16,0,733.0,114.0,4.6,13.0,489.0,122.7,75.11
2017,4,9,16,15,554.0,131.0,4.6,13.0,397.5,91.44,75.69
2017,4,9,16,30,375.0,148.0,4.6,13.0,306.0,100.93,84.34
2017,4,9,16,45,330.5,137.0,4.65,13.0,262.5,98.29,82.23
2017,4,9,17,0,286.0,126.0,4.7,13.0,219.0,90.89,75.8
2017,4,9,17,15,254.0,105.5,4.65,12.5,177.0,77.32,63.81
2017,4,9,17,30,222.0,85.0,4.6,12.0,135.0,63.31,51.14
2017,4,9,17,45,172.0,64.5,4.55,12.0,97.0,48.77,37.64
2017,4,9,18,0,122.0,44.0,4.5,12.0,59.0,33.85,23.56
2017,4,9,18,15,61.0,22.0,4.45,12.0,29.5,17.42,5.09
2017,4,9,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,9,18,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,10,5,45,41.5,9.5,1.9,12.0,11.5,24.91,0.0
2017,4,10,6,0,83.0,19.0,1.9,12.0,23.0,69.24,0.0
2017,4,10,6,15,202.5,35.0,1.9,12.0,61.5,175.79,133.84
2017,4,10,6,30,322.0,51.0,1.9,12.0,100.0,273.27,223.69
2017,4,10,6,45,381.0,64.5,1.95,12.5,145.0,342.32,284.73
2017,4,10,7,0,440.0,78.0,2.0,13.0,190.0,416.89,347.85
2017,4,10,7,15,515.5,79.5,2.0,13.0,240.0,500.45,416.4
2017,4,10,7,30,591.0,81.0,2.0,13.0,290.0,583.82,481.53
2017,4,10,7,45,628.5,92.5,2.0,13.0,347.0,652.68,532.4
2017,4,10,8,0,666.0,104.0,2.0,13.0,404.0,722.1,582.16
2017,4,10,8,15,695.5,109.0,1.85,13.0,454.0,776.7,618.4
2017,4,10,8,30,725.0,114.0,1.7,13.0,504.0,830.32,652.8
2017,4,10,8,45,744.5,119.0,1.6,13.5,550.0,873.13,677.87
2017,4,10,9,0,764.0,124.0,1.5,14.0,596.0,913.67,700.75
2017,4,10,9,15,780.5,127.0,1.45,14.0,638.5,939.89,715.47
2017,4,10,9,30,797.0,130.0,1.4,14.0,681.0,969.59,732.55
2017,4,10,9,45,810.0,132.0,1.35,14.0,717.5,991.37,744.21
2017,4,10,10,0,823.0,134.0,1.3,14.0,754.0,1009.6,753.61
2017,4,10,10,15,832.5,135.5,1.3,14.0,784.0,1020.01,758.9
2017,4,10,10,30,842.0,137.0,1.3,14.0,814.0,1026.57,761.95
2017,4,10,10,45,853.0,136.0,1.35,14.5,838.0,1027.96,761.36
2017,4,10,11,0,864.0,135.0,1.4,15.0,862.0,1011.83,749.62
2017,4,10,11,15,868.0,136.0,1.45,15.0,877.0,1000.73,742.88
2017,4,10,11,30,872.0,137.0,1.5,15.0,892.0,985.84,733.66
2017,4,10,11,45,877.0,135.0,1.6,15.0,900.0,965.26,721.51
2017,4,10,12,0,882.0,133.0,1.7,15.0,908.0,941.02,706.88
2017,4,10,12,15,881.5,133.0,1.85,15.0,906.5,910.21,688.3
2017,4,10,12,30,881.0,133.0,2.0,15.0,905.0,876.2,667.22
2017,4,10,12,45,891.5,125.0,2.15,15.0,899.5,840.83,644.81
2017,4,10,13,0,902.0,117.0,2.3,15.0,894.0,801.79,619.4
2017,4,10,13,15,898.0,116.5,2.4,15.0,876.5,755.41,587.15
2017,4,10,13,30,894.0,116.0,2.5,15.0,859.0,706.72,551.14
2017,4,10,13,45,881.0,118.0,2.7,15.0,833.0,652.51,510.28
2017,4,10,14,0,868.0,120.0,2.9,15.0,807.0,597.26,467.14
2017,4,10,14,15,859.0,118.5,3.15,14.5,775.0,540.49,422.14
2017,4,10,14,30,850.0,117.0,3.4,14.0,743.0,481.87,373.73
2017,4,10,14,45,840.0,113.5,3.65,14.0,705.5,420.62,320.72
2017,4,10,15,0,830.0,110.0,3.9,14.0,668.0,359.32,266.11
2017,4,10,15,15,813.5,107.0,4.1,14.0,624.0,296.92,210.03
2017,4,10,15,30,797.0,104.0,4.3,14.0,580.0,235.79,155.98
2017,4,10,15,45,782.0,98.0,4.55,14.0,533.5,174.11,105.58
2017,4,10,16,0,767.0,92.0,4.8,14.0,487.0,114.09,66.87
2017,4,10,16,15,738.0,88.0,4.8,14.0,435.5,69.44,56.03
2017,4,10,16,30,709.0,84.0,4.8,14.0,384.0,61.79,49.46
2017,4,10,16,45,670.5,78.5,4.8,14.0,331.5,58.77,46.92
2017,4,10,17,0,632.0,73.0,4.8,14.0,279.0,55.67,44.24
2017,4,10,17,15,574.0,65.5,4.7,13.5,227.0,50.79,39.94
2017,4,10,17,30,516.0,58.0,4.6,13.0,175.0,45.81,35.38
2017,4,10,17,45,423.5,48.5,4.55,13.0,127.5,38.87,28.8
2017,4,10,18,0,331.0,39.0,4.5,13.0,80.0,31.86,21.84
2017,4,10,18,15,165.5,25.0,4.35,13.0,45.5,19.41,7.1
2017,4,10,18,30,0.0,11.0,4.2,13.0,11.0,9.39,0.0
2017,4,10,18,45,0.0,5.5,4.1,13.0,5.5,0.0,0.0
2017,4,10,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,4.0,3.65,13.0,4.0,3.41,0.0
2017,4,11,6,0,0.0,8.0,3.9,13.0,8.0,6.57,0.0
2017,4,11,6,15,0.0,21.5,4.0,13.0,21.5,17.74,8.59
2017,4,11,6,30,0.0,35.0,4.1,13.0,35.0,28.93,18.77
2017,4,11,6,45,0.0,52.0,4.2,13.5,52.0,44.43,32.32
2017,4,11,7,0,0.0,69.0,4.3,14.0,69.0,60.06,45.84
2017,4,11,7,15,0.0,87.0,4.35,14.0,87.0,76.6,60.02
2017,4,11,7,30,0.0,105.0,4.4,14.0,105.0,93.02,73.88
2017,4,11,7,45,0.0,119.0,4.5,14.0,119.0,105.2,83.98
2017,4,11,8,0,0.0,133.0,4.6,14.0,133.0,117.44,93.98
2017,4,11,8,15,19.0,174.0,4.7,14.0,184.5,174.28,141.78
2017,4,11,8,30,38.0,215.0,4.8,14.0,236.0,250.7,204.72
2017,4,11,8,45,120.0,249.0,4.9,14.5,322.5,384.06,313.84
2017,4,11,9,0,202.0,283.0,5.0,15.0,409.0,501.71,407.05
2017,4,11,9,15,245.5,297.0,5.1,15.0,460.5,581.45,468.32
2017,4,11,9,30,289.0,311.0,5.2,15.0,512.0,640.64,513.41
2017,4,11,9,45,331.0,318.0,5.35,15.0,560.0,690.0,550.95
2017,4,11,10,0,373.0,325.0,5.5,15.0,608.0,738.41,587.51
2017,4,11,10,15,303.5,357.5,5.6,15.0,593.5,699.85,555.41
2017,4,11,10,30,234.0,390.0,5.7,15.0,579.0,638.15,506.44
2017,4,11,10,45,165.0,399.0,5.85,15.0,534.5,571.98,453.88
2017,4,11,11,0,96.0,408.0,6.0,15.0,490.0,486.42,385.93
2017,4,11,11,15,70.5,393.5,6.05,15.0,454.5,440.93,349.87
2017,4,11,11,30,45.0,379.0,6.1,15.0,419.0,396.74,314.51
2017,4,11,11,45,59.0,398.0,6.2,15.0,450.5,423.77,335.99
2017,4,11,12,0,73.0,417.0,6.3,15.0,482.0,449.2,355.98
2017,4,11,12,15,44.0,352.5,6.35,15.0,392.0,356.2,282.69
2017,4,11,12,30,15.0,288.0,6.4,15.0,302.0,258.16,204.49
2017,4,11,12,45,11.0,248.5,6.5,15.0,259.0,219.12,173.39
2017,4,11,13,0,7.0,209.0,6.6,15.0,216.0,181.14,142.85
2017,4,11,13,15,8.5,226.0,6.65,15.0,234.0,195.64,154.7
2017,4,11,13,30,10.0,243.0,6.7,15.0,252.0,209.69,166.13
2017,4,11,13,45,8.5,229.0,6.8,15.0,236.5,195.72,154.98
2017,4,11,14,0,7.0,215.0,6.9,15.0,221.0,182.08,144.11
2017,4,11,14,15,3.5,132.0,6.9,15.0,135.0,111.48,86.68
2017,4,11,14,30,0.0,49.0,6.9,15.0,49.0,40.75,28.35
2017,4,11,14,45,0.0,86.5,6.9,15.0,86.5,72.06,54.48
2017,4,11,15,0,0.0,124.0,6.9,15.0,124.0,102.54,79.87
2017,4,11,15,15,3.5,158.5,6.8,15.0,160.5,130.16,102.79
2017,4,11,15,30,7.0,193.0,6.7,15.0,197.0,155.39,123.7
2017,4,11,15,45,27.0,201.0,6.65,15.0,215.5,155.67,123.38
2017,4,11,16,0,47.0,209.0,6.6,15.0,234.0,155.4,123.28
2017,4,11,16,15,23.5,149.0,6.5,14.5,161.5,112.5,93.71
2017,4,11,16,30,0.0,89.0,6.4,14.0,89.0,73.13,59.48
2017,4,11,16,45,0.0,76.0,6.3,14.0,76.0,62.81,50.5
2017,4,11,17,0,0.0,63.0,6.2,14.0,63.0,52.2,41.13
2017,4,11,17,15,0.0,51.0,6.1,14.0,51.0,42.2,32.18
2017,4,11,17,30,0.0,39.0,6.0,14.0,39.0,32.22,23.14
2017,4,11,17,45,0.0,28.0,5.95,14.0,28.0,23.09,14.78
2017,4,11,18,0,0.0,17.0,5.9,14.0,17.0,13.99,6.41
2017,4,11,18,15,0.0,9.0,5.7,14.0,9.0,7.39,0.0
2017,4,11,18,30,0.0,1.0,5.5,14.0,1.0,0.85,0.0
2017,4,11,18,45,0.0,0.5,5.35,14.0,0.5,0.0,0.0
2017,4,11,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,4.5,2.6,14.0,4.5,3.84,0.0
2017,4,12,6,0,0.0,9.0,2.7,14.0,9.0,7.4,0.0
2017,4,12,6,15,0.0,22.0,2.8,14.0,22.0,18.15,9.02
2017,4,12,6,30,0.0,35.0,2.9,14.0,35.0,28.93,18.74
2017,4,12,6,45,0.0,52.0,3.05,14.0,52.0,44.19,32.09
2017,4,12,7,0,0.0,69.0,3.2,14.0,69.0,59.8,45.64
2017,4,12,7,15,0.0,87.5,3.25,14.0,87.5,76.86,60.23
2017,4,12,7,30,0.0,106.0,3.3,14.0,106.0,93.8,74.5
2017,4,12,7,45,6.5,134.0,3.4,14.0,137.0,125.93,101.58
2017,4,12,8,0,13.0,162.0,3.5,14.0,168.0,158.48,128.6
2017,4,12,8,15,38.5,196.0,3.55,14.0,216.5,231.32,189.04
2017,4,12,8,30,64.0,230.0,3.6,14.0,265.0,291.58,238.0
2017,4,12,8,45,99.0,258.5,3.7,14.5,318.0,355.14,288.63
2017,4,12,9,0,134.0,287.0,3.8,15.0,371.0,440.05,354.58
2017,4,12,9,15,119.5,305.5,3.9,15.0,384.5,445.49,357.03
2017,4,12,9,30,105.0,324.0,4.0,15.0,398.0,428.53,342.71
2017,4,12,9,45,84.5,332.5,4.1,15.0,394.0,414.22,330.26
2017,4,12,10,0,64.0,341.0,4.2,15.0,390.0,399.38,317.5
2017,4,12,10,15,136.5,368.0,4.25,15.0,477.5,519.73,411.78
2017,4,12,10,30,209.0,395.0,4.3,15.0,565.0,617.31,486.2
2017,4,12,10,45,532.0,266.5,4.35,15.0,714.0,841.08,659.21
2017,4,12,11,0,855.0,138.0,4.4,15.0,863.0,1003.46,775.31
2017,4,12,11,15,595.5,272.0,4.45,15.0,781.0,889.57,691.4
2017,4,12,11,30,336.0,406.0,4.5,15.0,699.0,736.5,573.78
2017,4,12,11,45,342.5,410.0,4.55,15.0,710.5,731.88,571.17
2017,4,12,12,0,349.0,414.0,4.6,15.0,722.0,725.11,566.17
2017,4,12,12,15,237.0,426.5,4.65,15.0,636.0,607.62,476.62
2017,4,12,12,30,125.0,439.0,4.7,15.0,550.0,510.47,400.84
2017,4,12,12,45,506.0,283.0,4.8,15.0,722.5,683.36,541.25
2017,4,12,13,0,887.0,127.0,4.9,15.0,895.0,796.33,630.71
2017,4,12,13,15,883.0,126.0,5.05,15.0,878.0,750.05,595.71
2017,4,12,13,30,879.0,125.0,5.2,15.0,861.0,701.54,558.26
2017,4,12,13,45,873.0,123.5,5.35,15.0,836.5,649.36,516.92
2017,4,12,14,0,867.0,122.0,5.5,15.0,812.0,595.57,473.06
2017,4,12,14,15,857.5,120.5,5.6,15.0,780.0,538.65,425.25
2017,4,12,14,30,848.0,119.0,5.7,15.0,748.0,479.92,374.57
2017,4,12,14,45,834.5,117.0,5.8,15.0,709.5,418.75,320.56
2017,4,12,15,0,821.0,115.0,5.9,15.0,671.0,357.92,265.66
2017,4,12,15,15,803.5,112.0,5.95,15.0,627.0,295.89,209.49
2017,4,12,15,30,786.0,109.0,6.0,15.0,583.0,235.29,155.76
2017,4,12,15,45,761.0,106.0,6.1,15.0,534.5,175.41,107.44
2017,4,12,16,0,736.0,103.0,6.2,15.0,486.0,112.24,66.62
2017,4,12,16,15,550.5,128.0,6.25,14.5,398.0,88.67,72.82
2017,4,12,16,30,365.0,153.0,6.3,14.0,310.0,103.73,86.5
2017,4,12,16,45,335.5,137.5,6.35,14.0,267.0,98.65,82.25
2017,4,12,17,0,306.0,122.0,6.4,14.0,224.0,88.6,73.5
2017,4,12,17,15,273.0,103.0,6.4,14.0,182.0,75.94,62.24
2017,4,12,17,30,240.0,84.0,6.4,14.0,140.0,62.86,50.4
2017,4,12,17,45,253.0,64.0,6.45,14.0,109.5,47.98,36.74
2017,4,12,18,0,266.0,44.0,6.5,14.0,79.0,33.78,23.51
2017,4,12,18,15,147.0,27.5,6.5,14.0,45.5,21.25,9.6
2017,4,12,18,30,28.0,11.0,6.5,14.0,12.0,9.39,0.0
2017,4,12,18,45,14.0,5.5,6.5,14.0,6.0,0.0,0.0
2017,4,12,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,8.5,4.4,13.0,8.5,7.26,0.0
2017,4,13,6,0,0.0,17.0,4.6,13.0,17.0,14.03,0.24
2017,4,13,6,15,8.5,37.0,4.8,13.0,38.5,39.2,26.42
2017,4,13,6,30,17.0,57.0,5.0,13.0,60.0,70.5,54.18
2017,4,13,6,45,27.0,78.5,5.25,13.5,85.0,100.06,80.22
2017,4,13,7,0,37.0,100.0,5.5,14.0,110.0,129.95,106.21
2017,4,13,7,15,47.0,122.0,5.65,14.0,137.5,161.03,132.96
2017,4,13,7,30,57.0,144.0,5.8,14.0,165.0,192.66,159.73
2017,4,13,7,45,258.5,146.5,6.0,14.0,263.5,388.59,327.46
2017,4,13,8,0,460.0,149.0,6.2,14.0,362.0,589.85,493.03
2017,4,13,8,15,230.0,155.5,6.3,14.0,262.0,387.77,324.15
2017,4,13,8,30,0.0,162.0,6.4,14.0,162.0,142.62,114.16
2017,4,13,8,45,45.0,222.0,6.55,14.0,250.5,261.41,213.72
2017,4,13,9,0,90.0,282.0,6.7,14.0,339.0,370.71,302.96
2017,4,13,9,15,439.5,213.5,6.8,14.0,519.5,697.75,570.98
2017,4,13,9,30,789.0,145.0,6.9,14.0,700.0,975.57,782.62
2017,4,13,9,45,801.0,148.5,7.0,14.0,736.5,997.62,796.53
2017,4,13,10,0,813.0,152.0,7.1,14.0,773.0,1016.08,809.07
2017,4,13,10,15,822.5,154.0,7.1,14.0,803.0,1026.68,815.48
2017,4,13,10,30,832.0,156.0,7.1,14.0,833.0,1033.42,819.24
2017,4,13,10,45,844.5,154.0,7.15,14.0,857.5,1035.04,819.72
2017,4,13,11,0,857.0,152.0,7.2,14.0,882.0,1032.62,817.43
2017,4,13,11,15,861.0,153.0,7.2,13.5,897.0,1020.87,809.8
2017,4,13,11,30,865.0,154.0,7.2,13.0,912.0,1005.2,799.44
2017,4,13,11,45,870.0,152.0,7.2,13.0,919.5,983.61,783.31
2017,4,13,12,0,875.0,150.0,7.2,13.0,927.0,946.06,755.47
2017,4,13,12,15,875.0,150.0,7.2,13.0,925.5,915.53,732.89
2017,4,13,12,30,875.0,150.0,7.2,13.0,924.0,881.82,707.89
2017,4,13,12,45,887.5,140.5,7.25,13.0,918.5,846.88,682.11
2017,4,13,13,0,900.0,131.0,7.3,13.0,913.0,808.17,653.37
2017,4,13,13,15,895.5,130.0,7.35,13.0,895.5,760.89,616.46
2017,4,13,13,30,891.0,129.0,7.4,13.0,878.0,711.4,576.48
2017,4,13,13,45,883.5,128.0,7.45,13.0,852.5,658.06,532.56
2017,4,13,14,0,876.0,127.0,7.5,13.0,827.0,603.23,486.37
2017,4,13,14,15,867.0,125.0,7.55,13.0,794.5,545.89,436.95
2017,4,13,14,30,858.0,123.0,7.6,13.0,762.0,486.31,384.4
2017,4,13,14,45,844.0,121.5,7.65,13.0,723.0,424.74,328.96
2017,4,13,15,0,830.0,120.0,7.7,13.0,684.0,363.55,272.8
2017,4,13,15,15,813.0,117.0,7.7,13.0,640.0,301.09,215.43
2017,4,13,15,30,796.0,114.0,7.7,13.0,596.0,239.99,160.62
2017,4,13,15,45,771.0,111.0,7.7,13.0,547.0,179.5,111.41
2017,4,13,16,0,746.0,108.0,7.7,13.0,498.0,115.38,69.8
2017,4,13,16,15,715.5,103.0,7.6,12.5,446.0,73.18,59.66
2017,4,13,16,30,685.0,98.0,7.5,12.0,394.0,71.12,58.15
2017,4,13,16,45,639.0,93.0,7.45,12.0,340.0,68.82,56.27
2017,4,13,17,0,593.0,88.0,7.4,12.0,286.0,66.53,54.33
2017,4,13,17,15,531.0,79.5,7.2,12.0,233.5,61.31,49.64
2017,4,13,17,30,469.0,71.0,7.0,12.0,181.0,55.99,44.68
2017,4,13,17,45,378.0,59.0,6.8,12.0,133.0,44.97,34.41
