Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,18,0,287.0,47.0,6.6,12.0,85.0,36.08,25.78
2017,4,13,18,15,143.5,30.5,6.45,11.5,49.5,23.51,11.94
2017,4,13,18,30,0.0,14.0,6.3,11.0,14.0,11.95,0.0
2017,4,13,18,45,0.0,7.0,6.2,11.0,7.0,0.0,0.0
2017,4,13,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,4,14,5,45,61.5,13.0,7.3,11.0,17.0,36.07,0.0
2017,4,14,6,0,123.0,26.0,7.4,11.0,34.0,109.67,52.73
2017,4,14,6,15,241.0,41.5,7.5,11.0,76.0,202.24,162.03
2017,4,14,6,30,359.0,57.0,7.6,11.0,118.0,300.71,252.22
2017,4,14,6,45,433.0,69.0,7.7,11.5,168.5,379.33,323.16
2017,4,14,7,0,507.0,81.0,7.8,12.0,219.0,469.69,401.71
2017,4,14,7,15,562.0,89.0,7.75,12.0,272.5,544.37,465.53
2017,4,14,7,30,617.0,97.0,7.7,12.0,326.0,621.84,529.33
2017,4,14,7,45,643.0,106.5,7.7,12.0,377.0,679.79,574.84
2017,4,14,8,0,669.0,116.0,7.7,12.0,428.0,737.29,619.03
2017,4,14,8,15,698.5,121.5,7.6,12.0,479.0,792.43,660.24
2017,4,14,8,30,728.0,127.0,7.5,12.0,530.0,846.5,699.89
2017,4,14,8,45,746.5,132.5,7.45,12.5,576.5,888.74,728.66
2017,4,14,9,0,765.0,138.0,7.4,13.0,623.0,928.59,755.23
2017,4,14,9,15,781.5,141.0,7.35,13.0,665.5,960.84,777.25
2017,4,14,9,30,798.0,144.0,7.3,13.0,708.0,982.63,791.42
2017,4,14,9,45,823.0,140.5,7.25,13.0,747.5,1010.24,809.97
2017,4,14,10,0,848.0,137.0,7.2,13.0,787.0,1034.32,825.89
2017,4,14,10,15,857.0,139.0,7.1,13.0,817.5,1044.46,831.38
2017,4,14,10,30,866.0,141.0,7.0,13.0,848.0,1050.65,834.17
2017,4,14,10,45,868.0,144.5,6.95,13.0,869.5,1047.35,830.5
2017,4,14,11,0,870.0,148.0,6.9,13.0,891.0,1040.03,824.11
2017,4,14,11,15,874.0,149.0,6.8,13.0,906.0,1028.07,814.26
2017,4,14,11,30,878.0,150.0,6.7,13.0,921.0,1012.15,801.7
2017,4,14,11,45,877.0,152.0,6.65,13.5,927.0,988.67,782.56
2017,4,14,12,0,876.0,154.0,6.6,14.0,933.0,961.59,760.99
2017,4,14,12,15,876.0,153.5,6.6,14.0,932.0,929.52,737.58
2017,4,14,12,30,876.0,153.0,6.6,14.0,931.0,894.19,711.75
2017,4,14,12,45,873.5,152.5,6.6,14.0,921.5,853.74,682.05
2017,4,14,13,0,871.0,152.0,6.6,14.0,912.0,810.56,649.73
2017,4,14,13,15,866.5,151.0,6.7,14.0,894.5,762.97,612.74
2017,4,14,13,30,862.0,150.0,6.8,14.0,877.0,713.25,573.3
2017,4,14,13,45,852.0,150.0,6.9,14.0,851.0,659.13,529.44
2017,4,14,14,0,842.0,150.0,7.0,14.0,825.0,603.87,483.57
2017,4,14,14,15,831.5,147.5,7.05,14.0,792.0,545.46,433.93
2017,4,14,14,30,821.0,145.0,7.1,14.0,759.0,486.59,382.59
2017,4,14,14,45,810.0,141.0,7.2,14.0,721.0,426.14,328.74
2017,4,14,15,0,799.0,137.0,7.3,14.0,683.0,365.86,273.95
2017,4,14,15,15,780.5,133.5,7.35,14.0,638.5,299.58,214.22
2017,4,14,15,30,762.0,130.0,7.4,14.0,594.0,238.97,160.46
2017,4,14,15,45,744.0,123.5,7.45,14.0,546.0,178.15,111.04
2017,4,14,16,0,726.0,117.0,7.5,14.0,498.0,119.46,73.82
2017,4,14,16,15,694.0,111.5,7.5,13.5,446.0,78.65,64.25
2017,4,14,16,30,662.0,106.0,7.5,13.0,394.0,76.48,62.68
2017,4,14,16,45,618.0,99.5,7.55,13.0,340.5,73.35,60.08
2017,4,14,17,0,574.0,93.0,7.6,13.0,287.0,70.14,57.34
2017,4,14,17,15,511.5,84.0,7.6,12.5,234.0,64.69,52.57
2017,4,14,17,30,449.0,75.0,7.6,12.0,181.0,56.43,45.08
2017,4,14,17,45,352.5,62.5,7.65,12.0,132.5,47.36,36.56
2017,4,14,18,0,256.0,50.0,7.7,12.0,84.0,38.17,27.66
2017,4,14,18,15,142.0,31.5,7.65,12.0,49.0,24.25,12.93
2017,4,14,18,30,28.0,13.0,7.6,12.0,14.0,11.1,0.0
2017,4,14,18,45,14.0,6.5,7.55,12.0,7.0,0.0,0.0
2017,4,14,19,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,15,5,45,27.0,13.0,4.25,11.5,15.0,22.07,0.0
2017,4,15,6,0,54.0,26.0,4.2,12.0,30.0,60.6,31.27
2017,4,15,6,15,126.5,46.0,4.25,12.0,65.5,137.03,108.14
2017,4,15,6,30,199.0,66.0,4.3,12.0,101.0,208.04,172.16
2017,4,15,6,45,248.5,84.5,4.4,12.0,143.5,269.51,227.08
2017,4,15,7,0,298.0,103.0,4.5,12.0,186.0,335.45,284.56
2017,4,15,7,15,356.0,111.5,4.45,12.0,231.0,415.06,351.64
2017,4,15,7,30,414.0,120.0,4.4,12.0,276.0,484.76,409.03
2017,4,15,7,45,438.0,136.0,4.4,12.5,322.5,539.31,451.3
2017,4,15,8,0,462.0,152.0,4.4,13.0,369.0,594.02,492.51
2017,4,15,8,15,426.0,181.5,4.25,13.0,399.0,610.85,502.21
2017,4,15,8,30,390.0,211.0,4.1,13.0,429.0,603.23,493.45
2017,4,15,8,45,537.0,180.5,4.0,13.5,508.0,735.92,595.06
2017,4,15,9,0,684.0,150.0,3.9,14.0,587.0,863.74,685.81
2017,4,15,9,15,607.0,193.5,3.6,14.0,600.0,846.84,669.33
2017,4,15,9,30,530.0,237.0,3.3,14.0,613.0,816.35,642.3
2017,4,15,9,45,521.5,255.0,3.0,14.0,641.0,830.17,648.81
2017,4,15,10,0,513.0,273.0,2.7,14.0,669.0,840.88,652.55
2017,4,15,10,15,554.5,272.0,2.55,14.0,714.5,879.3,678.02
2017,4,15,10,30,596.0,271.0,2.4,14.0,760.0,914.86,700.75
2017,4,15,10,45,751.5,198.0,2.25,14.5,831.5,994.04,752.46
2017,4,15,11,0,907.0,125.0,2.1,15.0,903.0,1038.16,776.95
2017,4,15,11,15,910.0,126.0,2.1,15.0,917.5,1025.32,767.39
2017,4,15,11,30,913.0,127.0,2.1,15.0,932.0,1008.56,756.03
2017,4,15,11,45,908.5,130.5,2.1,15.5,936.5,983.35,737.8
2017,4,15,12,0,904.0,134.0,2.1,16.0,941.0,954.68,717.44
2017,4,15,12,15,763.5,215.5,2.15,16.0,896.5,895.09,678.04
2017,4,15,12,30,623.0,297.0,2.2,16.0,852.0,816.93,621.21
2017,4,15,12,45,612.5,298.5,2.3,16.0,839.0,778.3,594.98
2017,4,15,13,0,602.0,300.0,2.4,16.0,826.0,738.57,567.03
2017,4,15,13,15,620.0,282.5,2.45,16.0,815.5,702.19,541.22
2017,4,15,13,30,638.0,265.0,2.5,16.0,805.0,662.83,512.49
2017,4,15,13,45,643.5,251.5,2.65,16.0,782.5,615.86,477.6
2017,4,15,14,0,649.0,238.0,2.8,16.0,760.0,567.02,440.13
2017,4,15,14,15,751.5,182.0,2.9,15.5,763.0,530.86,411.54
2017,4,15,14,30,854.0,126.0,3.0,15.0,766.0,484.3,372.26
2017,4,15,14,45,746.5,156.5,3.1,15.0,695.0,409.63,310.56
2017,4,15,15,0,639.0,187.0,3.2,15.0,624.0,347.79,259.13
2017,4,15,15,15,608.5,181.5,3.35,15.0,576.5,290.45,209.88
2017,4,15,15,30,578.0,176.0,3.5,15.0,529.0,236.6,164.46
2017,4,15,15,45,510.0,179.5,3.7,15.0,472.5,186.47,127.03
2017,4,15,16,0,442.0,183.0,3.9,15.0,416.0,145.4,103.25
2017,4,15,16,15,398.0,170.5,4.15,14.5,364.5,112.92,93.88
2017,4,15,16,30,354.0,158.0,4.4,14.0,313.0,111.2,92.92
2017,4,15,16,45,328.5,142.5,4.7,14.0,271.5,101.65,84.8
2017,4,15,17,0,303.0,127.0,5.0,14.0,230.0,91.74,76.23
2017,4,15,17,15,277.5,107.5,5.05,13.5,189.0,78.92,65.02
2017,4,15,17,30,252.0,88.0,5.1,13.0,148.0,65.66,53.14
2017,4,15,17,45,202.5,69.0,5.2,13.0,109.5,52.17,40.7
2017,4,15,18,0,153.0,50.0,5.3,13.0,71.0,38.34,27.77
2017,4,15,18,15,76.5,31.5,5.15,13.0,42.0,24.49,13.46
2017,4,15,18,30,0.0,13.0,5.0,13.0,13.0,11.1,0.0
2017,4,15,18,45,0.0,6.5,4.9,13.0,6.5,0.0,0.0
2017,4,15,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,11.5,3.1,13.0,11.5,9.82,0.0
2017,4,16,6,0,0.0,23.0,3.3,13.0,23.0,20.13,7.69
2017,4,16,6,15,18.0,43.5,3.5,13.0,47.0,56.3,41.16
2017,4,16,6,30,36.0,64.0,3.7,13.0,71.0,89.1,70.41
2017,4,16,6,45,48.5,86.5,3.9,13.5,98.5,122.27,99.54
2017,4,16,7,0,61.0,109.0,4.1,14.0,126.0,155.98,128.65
2017,4,16,7,15,71.5,131.0,4.3,14.0,155.0,188.29,156.22
2017,4,16,7,30,82.0,153.0,4.5,14.0,184.0,221.16,183.78
2017,4,16,7,45,62.0,170.0,4.75,14.0,195.5,223.59,184.76
2017,4,16,8,0,42.0,187.0,5.0,14.0,207.0,224.42,184.26
2017,4,16,8,15,29.0,194.0,5.1,14.0,208.5,218.29,178.18
2017,4,16,8,30,16.0,201.0,5.2,14.0,210.0,195.87,158.71
2017,4,16,8,45,9.5,192.0,5.35,14.0,197.5,179.06,144.23
2017,4,16,9,0,3.0,183.0,5.5,14.0,185.0,162.92,130.31
2017,4,16,9,15,50.0,256.5,5.5,14.0,292.0,298.86,242.37
2017,4,16,9,30,97.0,330.0,5.5,14.0,399.0,424.35,342.67
2017,4,16,9,45,63.0,317.0,5.5,14.0,362.5,372.9,299.9
2017,4,16,10,0,29.0,304.0,5.5,14.0,326.0,321.88,257.71
2017,4,16,10,15,17.0,248.5,5.6,14.0,262.0,234.54,187.33
2017,4,16,10,30,5.0,193.0,5.7,14.0,198.0,170.78,135.22
2017,4,16,10,45,2.5,139.5,5.8,14.0,142.0,120.57,94.12
2017,4,16,11,0,0.0,86.0,5.9,14.0,86.0,71.94,54.02
2017,4,16,11,15,4.0,150.5,5.95,13.5,154.5,131.38,103.12
2017,4,16,11,30,8.0,215.0,6.0,13.0,223.0,191.46,152.28
2017,4,16,11,45,9.5,229.5,6.1,13.0,239.0,204.96,163.14
2017,4,16,12,0,11.0,244.0,6.2,13.0,255.0,218.19,173.81
2017,4,16,12,15,12.0,257.5,6.25,13.0,269.0,229.78,183.14
2017,4,16,12,30,13.0,271.0,6.3,13.0,283.0,241.06,192.23
2017,4,16,12,45,14.5,282.0,6.4,13.0,295.0,250.23,199.67
2017,4,16,13,0,16.0,293.0,6.5,13.0,307.0,258.99,206.8
2017,4,16,13,15,17.5,298.0,6.5,13.0,313.5,262.24,209.51
2017,4,16,13,30,19.0,303.0,6.5,13.0,320.0,265.1,211.94
2017,4,16,13,45,13.5,260.5,6.55,13.0,272.5,224.34,179.18
2017,4,16,14,0,8.0,218.0,6.6,13.0,225.0,184.82,147.25
2017,4,16,14,15,4.0,176.5,6.5,13.0,180.0,147.97,117.29
2017,4,16,14,30,0.0,135.0,6.4,13.0,135.0,111.91,87.77
2017,4,16,14,45,0.0,144.0,6.35,13.0,144.0,118.88,93.74
2017,4,16,15,0,0.0,153.0,6.3,13.0,153.0,125.59,99.52
2017,4,16,15,15,7.5,184.5,6.2,13.0,189.5,151.05,120.59
2017,4,16,15,30,15.0,216.0,6.1,13.0,226.0,173.54,139.1
2017,4,16,15,45,64.5,223.5,6.05,13.0,258.5,174.43,138.03
2017,4,16,16,0,114.0,231.0,6.0,13.0,291.0,165.81,130.84
2017,4,16,16,15,74.0,199.5,5.95,13.0,237.0,143.47,121.25
2017,4,16,16,30,34.0,168.0,5.9,13.0,183.0,123.22,103.89
2017,4,16,16,45,27.0,147.0,5.85,13.0,158.0,109.03,91.69
2017,4,16,17,0,20.0,126.0,5.8,13.0,133.0,97.68,81.82
2017,4,16,17,15,11.5,104.5,5.7,13.0,108.5,81.58,67.53
2017,4,16,17,30,3.0,83.0,5.6,13.0,84.0,65.35,52.89
2017,4,16,17,45,1.5,61.5,5.6,13.0,62.0,49.04,37.96
2017,4,16,18,0,0.0,40.0,5.6,13.0,40.0,32.52,22.75
2017,4,16,18,15,0.0,23.5,5.45,13.0,23.5,19.42,9.77
2017,4,16,18,30,0.0,7.0,5.3,13.0,7.0,5.97,0.0
2017,4,16,18,45,0.0,3.5,5.2,13.0,3.5,2.99,0.0
2017,4,16,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,8.0,1.7,14.0,8.0,6.83,0.0
2017,4,17,6,0,0.0,16.0,1.7,14.0,16.0,13.18,3.6
2017,4,17,6,15,0.0,34.0,1.65,14.0,34.0,28.85,18.31
2017,4,17,6,30,0.0,52.0,1.6,14.0,52.0,45.93,33.33
2017,4,17,6,45,0.0,73.5,1.6,14.0,73.5,66.56,51.25
2017,4,17,7,0,0.0,95.0,1.6,14.0,95.0,86.8,68.6
2017,4,17,7,15,6.5,115.5,1.55,14.0,118.0,110.38,88.67
2017,4,17,7,30,13.0,136.0,1.5,14.0,141.0,134.39,108.76
2017,4,17,7,45,28.5,162.5,1.45,14.0,175.5,186.61,152.08
2017,4,17,8,0,44.0,189.0,1.4,14.0,210.0,227.89,185.51
2017,4,17,8,15,52.5,213.5,1.35,14.0,241.0,261.31,211.79
2017,4,17,8,30,61.0,238.0,1.3,14.0,272.0,294.89,237.76
2017,4,17,8,45,30.5,152.5,1.3,14.0,169.5,171.46,137.59
2017,4,17,9,0,0.0,67.0,1.3,14.0,67.0,55.68,41.13
2017,4,17,9,15,32.5,192.0,1.35,14.0,215.5,212.91,171.09
2017,4,17,9,30,65.0,317.0,1.4,14.0,364.0,377.3,299.34
2017,4,17,9,45,101.0,346.0,1.5,14.5,422.5,442.23,347.72
2017,4,17,10,0,137.0,375.0,1.6,15.0,481.0,527.89,410.69
2017,4,17,10,15,71.5,288.0,1.7,15.0,343.5,345.26,271.67
2017,4,17,10,30,6.0,201.0,1.8,15.0,206.0,178.95,140.03
2017,4,17,10,45,18.5,274.5,1.9,15.0,291.0,258.04,203.25
2017,4,17,11,0,31.0,348.0,2.0,15.0,376.0,357.05,279.56
2017,4,17,11,15,51.0,382.5,2.05,15.0,428.0,407.35,317.69
2017,4,17,11,30,71.0,417.0,2.1,15.0,480.0,455.89,354.21
2017,4,17,11,45,48.0,380.5,2.2,15.0,423.5,393.3,306.39
2017,4,17,12,0,25.0,344.0,2.3,15.0,367.0,333.24,260.31
2017,4,17,12,15,20.5,319.0,2.3,15.0,337.5,291.04,227.91
2017,4,17,12,30,16.0,294.0,2.3,15.0,308.0,263.42,206.49
2017,4,17,12,45,15.0,285.0,2.35,15.0,298.5,253.09,198.55
2017,4,17,13,0,14.0,276.0,2.4,15.0,289.0,242.9,190.68
2017,4,17,13,15,14.5,278.0,2.35,15.0,291.0,243.18,190.98
2017,4,17,13,30,15.0,280.0,2.3,15.0,293.0,243.25,191.12
2017,4,17,13,45,7.5,211.5,2.25,15.0,218.0,180.33,141.36
2017,4,17,14,0,0.0,143.0,2.2,15.0,143.0,118.94,92.18
2017,4,17,14,15,0.0,136.5,2.15,15.0,136.5,113.37,87.89
2017,4,17,14,30,0.0,130.0,2.1,15.0,130.0,107.84,83.55
2017,4,17,14,45,0.0,106.5,2.05,15.0,106.5,88.56,67.93
2017,4,17,15,0,0.0,83.0,2.0,15.0,83.0,69.1,52.05
2017,4,17,15,15,0.0,71.5,1.9,15.0,71.5,59.45,44.18
2017,4,17,15,30,0.0,60.0,1.8,15.0,60.0,49.81,36.27
2017,4,17,15,45,0.0,35.0,1.75,15.0,35.0,28.98,18.88
2017,4,17,16,0,0.0,10.0,1.7,15.0,10.0,8.26,1.37
2017,4,17,16,15,16.5,89.5,1.65,14.5,97.0,72.05,58.21
2017,4,17,16,30,33.0,169.0,1.6,14.0,184.0,123.88,103.79
2017,4,17,16,45,27.0,148.5,1.55,14.0,159.5,110.02,91.89
2017,4,17,17,0,21.0,128.0,1.5,14.0,135.0,99.1,82.54
2017,4,17,17,15,13.0,106.5,1.35,14.0,110.5,83.01,68.42
2017,4,17,17,30,5.0,85.0,1.2,14.0,86.0,66.81,53.96
2017,4,17,17,45,2.5,63.5,1.1,14.0,64.0,50.51,39.16
2017,4,17,18,0,0.0,42.0,1.0,14.0,42.0,34.02,24.06
2017,4,17,18,15,0.0,25.0,0.95,14.0,25.0,20.59,10.93
2017,4,17,18,30,0.0,8.0,0.9,14.0,8.0,6.58,0.0
2017,4,17,18,45,0.0,4.0,0.85,14.0,4.0,3.41,0.0
2017,4,17,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,10.5,0.65,13.0,10.5,8.96,0.0
2017,4,18,6,0,0.0,21.0,0.7,13.0,21.0,17.34,7.12
2017,4,18,6,15,0.0,42.0,0.8,13.0,42.0,38.29,26.38
2017,4,18,6,30,0.0,63.0,0.9,13.0,63.0,58.73,44.37
2017,4,18,6,45,10.5,84.0,1.0,13.5,87.0,85.1,67.31
2017,4,18,7,0,21.0,105.0,1.1,14.0,111.0,112.15,90.49
2017,4,18,7,15,29.0,126.5,1.15,14.0,137.0,150.15,122.47
2017,4,18,7,30,37.0,148.0,1.2,14.0,163.0,178.8,146.1
2017,4,18,7,45,104.5,176.5,1.25,14.0,225.5,280.66,230.42
2017,4,18,8,0,172.0,205.0,1.3,14.0,288.0,372.23,303.65
2017,4,18,8,15,146.0,228.5,1.25,14.0,304.0,379.02,306.35
2017,4,18,8,30,120.0,252.0,1.2,14.0,320.0,383.37,307.59
2017,4,18,8,45,149.5,275.0,1.2,14.0,367.5,437.02,348.47
2017,4,18,9,0,179.0,298.0,1.2,14.0,415.0,491.21,388.57
2017,4,18,9,15,173.5,319.5,1.15,14.0,438.5,509.54,400.08
2017,4,18,9,30,168.0,341.0,1.1,14.0,462.0,526.62,410.86
2017,4,18,9,45,98.5,324.0,1.1,14.0,396.0,414.92,325.26
2017,4,18,10,0,29.0,307.0,1.1,14.0,330.0,324.14,254.07
2017,4,18,10,15,68.5,354.0,1.1,14.0,410.0,410.65,321.12
2017,4,18,10,30,108.0,401.0,1.1,14.0,490.0,496.26,384.42
2017,4,18,10,45,223.0,400.0,1.1,14.5,591.0,624.91,478.45
2017,4,18,11,0,338.0,399.0,1.1,15.0,692.0,748.69,564.39
2017,4,18,11,15,604.0,270.5,1.1,15.0,804.5,888.88,664.33
2017,4,18,11,30,870.0,142.0,1.1,15.0,917.0,977.64,722.23
2017,4,18,11,45,872.0,142.5,1.15,15.0,924.0,956.28,707.73
2017,4,18,12,0,874.0,143.0,1.2,15.0,931.0,931.4,692.47
2017,4,18,12,15,685.5,248.0,1.3,15.0,865.5,852.81,640.28
2017,4,18,12,30,497.0,353.0,1.4,15.0,800.0,757.27,572.01
2017,4,18,12,45,441.5,371.0,1.5,15.5,764.5,701.21,532.37
2017,4,18,13,0,386.0,389.0,1.6,16.0,729.0,641.53,489.15
2017,4,18,13,15,621.5,265.0,1.8,16.0,801.0,684.63,525.55
2017,4,18,13,30,857.0,141.0,2.0,16.0,873.0,696.09,536.98
2017,4,18,13,45,850.5,139.5,2.25,16.0,848.0,643.36,497.78
2017,4,18,14,0,844.0,138.0,2.5,16.0,823.0,589.22,456.3
2017,4,18,14,15,834.0,136.0,2.75,15.5,791.0,531.74,411.3
2017,4,18,14,30,824.0,134.0,3.0,15.0,759.0,473.74,363.87
2017,4,18,14,45,811.0,131.5,3.25,15.0,720.5,413.94,312.57
2017,4,18,15,0,798.0,129.0,3.5,15.0,682.0,354.52,260.17
2017,4,18,15,15,781.5,125.5,3.65,15.0,638.5,294.09,206.48
2017,4,18,15,30,765.0,122.0,3.8,15.0,595.0,235.02,155.12
2017,4,18,15,45,742.0,118.5,3.95,15.0,547.0,170.51,104.1
2017,4,18,16,0,719.0,115.0,4.1,15.0,499.0,114.17,70.19
2017,4,18,16,15,689.5,110.0,4.15,15.0,448.5,77.08,62.4
2017,4,18,16,30,660.0,105.0,4.2,15.0,398.0,75.27,61.05
2017,4,18,16,45,620.0,98.0,4.3,15.0,345.5,71.78,58.17
2017,4,18,17,0,580.0,91.0,4.4,15.0,293.0,68.17,55.11
2017,4,18,17,15,522.5,82.5,4.35,14.5,241.5,63.09,50.74
2017,4,18,17,30,465.0,74.0,4.3,14.0,190.0,57.88,46.08
2017,4,18,17,45,380.5,62.0,4.25,14.0,142.0,47.05,36.12
2017,4,18,18,0,296.0,50.0,4.2,14.0,94.0,38.25,27.73
2017,4,18,18,15,179.5,33.5,4.1,13.5,56.5,25.8,15.35
2017,4,18,18,30,63.0,17.0,4.0,13.0,19.0,13.52,0.0
2017,4,18,18,45,31.5,8.5,3.95,13.0,9.5,7.26,0.0
2017,4,18,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,19,5,45,92.5,16.5,1.6,13.0,24.5,51.8,0.0
2017,4,19,6,0,185.0,33.0,1.8,13.0,49.0,152.34,108.45
2017,4,19,6,15,290.5,47.0,1.8,13.0,93.0,232.58,187.14
2017,4,19,6,30,396.0,61.0,1.8,13.0,137.0,325.04,268.01
2017,4,19,6,45,298.5,88.5,1.8,13.5,156.0,316.94,263.07
2017,4,19,7,0,201.0,116.0,1.8,14.0,175.0,283.97,235.91
2017,4,19,7,15,234.0,132.5,1.6,14.0,214.5,334.37,277.56
2017,4,19,7,30,267.0,149.0,1.4,14.0,254.0,387.18,319.29
2017,4,19,7,45,294.0,168.0,1.2,14.5,298.5,440.1,358.7
2017,4,19,8,0,321.0,187.0,1.0,15.0,343.0,493.95,397.07
2017,4,19,8,15,533.5,155.0,1.05,15.0,446.5,672.86,532.19
2017,4,19,8,30,746.0,123.0,1.1,15.0,550.0,854.85,657.26
2017,4,19,8,45,574.5,189.0,1.15,15.0,534.5,777.82,600.21
2017,4,19,9,0,403.0,255.0,1.2,15.0,519.0,696.71,538.65
2017,4,19,9,15,607.5,197.0,1.2,15.0,622.5,847.68,648.17
2017,4,19,9,30,812.0,139.0,1.2,15.0,726.0,986.49,737.41
2017,4,19,9,45,680.0,202.5,1.3,15.0,711.0,937.14,703.23
2017,4,19,10,0,548.0,266.0,1.4,15.0,696.0,864.64,653.1
2017,4,19,10,15,649.5,232.0,1.4,15.0,759.5,935.8,703.06
2017,4,19,10,30,751.0,198.0,1.4,15.0,823.0,997.49,741.92
2017,4,19,10,45,807.5,174.5,1.4,15.5,862.5,1011.16,747.75
2017,4,19,11,0,864.0,151.0,1.4,16.0,902.0,1030.32,757.83
2017,4,19,11,15,867.5,151.5,1.4,16.0,916.0,1017.17,748.57
2017,4,19,11,30,871.0,152.0,1.4,16.0,930.0,1000.13,737.36
2017,4,19,11,45,871.0,153.5,1.45,16.0,936.0,977.04,723.13
2017,4,19,12,0,871.0,155.0,1.5,16.0,942.0,950.36,706.59
2017,4,19,12,15,870.0,155.0,1.55,16.0,939.5,917.96,686.18
2017,4,19,12,30,869.0,155.0,1.6,16.0,937.0,882.39,663.54
2017,4,19,12,45,870.5,151.5,1.7,16.0,928.0,833.62,632.21
2017,4,19,13,0,872.0,148.0,1.8,16.0,919.0,792.42,605.31
2017,4,19,13,15,866.5,147.0,1.85,16.0,901.0,751.75,576.04
2017,4,19,13,30,861.0,146.0,1.9,16.0,883.0,701.58,539.36
2017,4,19,13,45,852.5,145.0,1.95,16.0,857.0,647.83,499.03
2017,4,19,14,0,844.0,144.0,2.0,16.0,831.0,592.85,456.48
2017,4,19,14,15,833.5,142.0,2.05,16.0,798.0,535.09,410.41
2017,4,19,14,30,823.0,140.0,2.1,16.0,765.0,476.88,362.4
2017,4,19,14,45,809.0,137.0,2.2,16.0,725.5,416.36,311.24
2017,4,19,15,0,795.0,134.0,2.3,16.0,686.0,356.36,259.14
2017,4,19,15,15,777.0,130.5,2.35,16.0,642.0,295.77,206.1
2017,4,19,15,30,759.0,127.0,2.4,16.0,598.0,231.03,150.95
2017,4,19,15,45,740.5,120.5,2.45,16.0,550.0,170.84,103.81
2017,4,19,16,0,722.0,114.0,2.5,16.0,502.0,112.85,68.88
2017,4,19,16,15,691.5,109.0,2.55,15.5,450.5,76.31,61.56
2017,4,19,16,30,661.0,104.0,2.6,15.0,399.0,74.45,60.31
2017,4,19,16,45,625.0,96.5,2.7,15.0,347.0,70.62,57.13
2017,4,19,17,0,589.0,89.0,2.8,15.0,295.0,66.61,53.72
2017,4,19,17,15,532.0,80.5,2.8,15.0,243.0,61.46,49.2
2017,4,19,17,30,475.0,72.0,2.8,15.0,191.0,56.18,44.4
2017,4,19,17,45,394.5,60.5,2.85,15.0,143.5,46.02,35.1
2017,4,19,18,0,314.0,49.0,2.9,15.0,96.0,37.56,27.08
2017,4,19,18,15,198.0,33.5,2.95,14.5,59.0,25.84,15.53
2017,4,19,18,30,82.0,18.0,3.0,14.0,22.0,13.97,0.0
2017,4,19,18,45,41.0,9.0,3.05,14.0,11.0,7.68,0.0
2017,4,19,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,20,5,45,100.5,17.0,3.2,13.5,26.5,73.36,0.0
2017,4,20,6,0,201.0,34.0,3.2,14.0,53.0,160.39,116.82
2017,4,20,6,15,308.5,47.0,3.3,14.0,97.5,241.41,194.84
2017,4,20,6,30,416.0,60.0,3.4,14.0,142.0,338.09,279.66
2017,4,20,6,45,491.0,68.5,3.5,14.0,193.5,418.58,349.38
2017,4,20,7,0,566.0,77.0,3.6,14.0,245.0,504.9,421.58
2017,4,20,7,15,614.5,83.5,3.7,14.0,298.5,574.96,478.38
2017,4,20,7,30,663.0,90.0,3.8,14.0,352.0,647.19,534.06
2017,4,20,7,45,701.5,94.0,3.9,14.5,406.0,709.94,579.55
2017,4,20,8,0,740.0,98.0,4.0,15.0,460.0,772.99,624.08
2017,4,20,8,15,765.5,102.0,4.0,15.0,511.0,819.63,656.23
2017,4,20,8,30,791.0,106.0,4.0,15.0,562.0,869.69,690.46
2017,4,20,8,45,811.5,108.5,4.0,15.0,609.5,911.41,718.16
2017,4,20,9,0,832.0,111.0,4.0,15.0,657.0,950.6,743.84
2017,4,20,9,15,846.0,113.5,4.05,15.0,699.0,980.62,763.19
2017,4,20,9,30,860.0,116.0,4.1,15.0,741.0,1007.33,780.28
2017,4,20,9,45,870.0,118.0,4.15,15.0,777.0,1013.36,783.05
2017,4,20,10,0,880.0,120.0,4.2,15.0,813.0,1028.0,792.13
2017,4,20,10,15,888.0,121.5,4.25,15.0,842.5,1036.28,796.87
2017,4,20,10,30,896.0,123.0,4.3,15.0,872.0,1040.63,799.05
2017,4,20,10,45,902.0,124.0,4.35,15.5,894.5,1038.47,795.64
2017,4,20,11,0,908.0,125.0,4.4,16.0,917.0,1032.31,789.67
2017,4,20,11,15,911.0,126.0,4.4,16.0,931.5,1019.22,780.15
2017,4,20,11,30,914.0,127.0,4.4,16.0,946.0,1002.24,768.12
2017,4,20,11,45,915.5,127.5,4.4,16.0,952.5,979.57,752.27
2017,4,20,12,0,917.0,128.0,4.4,16.0,959.0,953.27,733.97
2017,4,20,12,15,916.5,128.0,4.45,16.0,957.0,921.25,712.1
2017,4,20,12,30,916.0,128.0,4.5,16.0,955.0,885.99,687.85
2017,4,20,12,45,918.5,124.5,4.55,16.0,946.5,846.94,660.74
2017,4,20,13,0,921.0,121.0,4.6,16.0,938.0,804.79,631.17
2017,4,20,13,15,916.5,120.5,4.75,16.0,920.0,757.29,596.38
2017,4,20,13,30,912.0,120.0,4.9,16.0,902.0,707.55,558.31
2017,4,20,13,45,905.5,118.5,5.1,16.0,876.0,653.75,516.19
2017,4,20,14,0,899.0,117.0,5.3,16.0,850.0,598.37,471.41
2017,4,20,14,15,889.5,115.5,5.4,15.5,817.0,540.14,423.49
2017,4,20,14,30,880.0,114.0,5.5,15.0,784.0,481.15,373.23
2017,4,20,14,45,869.5,111.0,5.65,15.0,745.5,420.11,319.18
2017,4,20,15,0,859.0,108.0,5.8,15.0,707.0,354.96,260.64
2017,4,20,15,15,843.0,105.5,5.85,15.0,662.5,292.02,203.61
2017,4,20,15,30,827.0,103.0,5.9,15.0,618.0,230.26,149.14
2017,4,20,15,45,807.5,99.5,5.95,15.0,569.0,168.79,100.26
2017,4,20,16,0,788.0,96.0,6.0,15.0,520.0,109.5,65.03
2017,4,20,16,15,760.0,92.0,6.05,15.0,468.0,71.9,57.86
2017,4,20,16,30,732.0,88.0,6.1,15.0,416.0,64.1,51.21
2017,4,20,16,45,692.0,83.0,6.2,15.0,362.5,61.51,49.09
2017,4,20,17,0,652.0,78.0,6.3,15.0,309.0,58.86,46.86
2017,4,20,17,15,597.5,71.5,6.35,14.5,256.0,54.89,43.45
2017,4,20,17,30,543.0,65.0,6.4,14.0,203.0,50.86,39.85
2017,4,20,17,45,453.5,56.5,6.5,14.0,153.0,44.92,34.26
2017,4,20,18,0,364.0,48.0,6.6,14.0,103.0,38.96,28.43
2017,4,20,18,15,238.0,33.5,6.6,13.5,64.0,25.95,15.85
2017,4,20,18,30,112.0,19.0,6.6,13.0,25.0,14.78,0.0
2017,4,20,18,45,56.0,9.5,6.6,13.0,12.5,8.11,0.0
2017,4,20,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,21,5,45,102.0,17.5,3.15,13.0,27.5,75.24,0.0
2017,4,21,6,0,204.0,35.0,3.1,13.0,55.0,162.42,120.89
2017,4,21,6,15,307.5,48.5,3.0,13.0,99.5,242.39,196.65
2017,4,21,6,30,411.0,62.0,2.9,13.0,144.0,337.12,279.65
2017,4,21,6,45,481.5,71.5,2.85,13.5,195.5,415.61,346.67
2017,4,21,7,0,552.0,81.0,2.8,14.0,247.0,499.57,415.41
2017,4,21,7,15,600.5,88.0,2.8,14.0,300.5,569.64,471.37
2017,4,21,7,30,649.0,95.0,2.8,14.0,354.0,641.88,526.38
2017,4,21,7,45,685.0,100.5,2.8,14.5,407.5,703.88,570.32
2017,4,21,8,0,721.0,106.0,2.8,15.0,461.0,766.04,613.07
2017,4,21,8,15,746.5,110.0,2.75,15.0,511.5,816.8,647.26
2017,4,21,8,30,772.0,114.0,2.7,15.0,562.0,860.66,675.91
2017,4,21,8,45,794.0,116.5,2.7,15.0,609.5,903.3,703.68
2017,4,21,9,0,816.0,119.0,2.7,15.0,657.0,943.5,729.43
2017,4,21,9,15,830.5,121.5,2.7,15.0,699.0,973.64,748.05
2017,4,21,9,30,845.0,124.0,2.7,15.0,741.0,1000.52,764.47
2017,4,21,9,45,873.5,117.5,2.7,15.5,782.0,1015.19,771.21
2017,4,21,10,0,902.0,111.0,2.7,16.0,823.0,1039.24,784.43
2017,4,21,10,15,909.5,112.5,2.65,16.0,852.5,1047.13,787.73
2017,4,21,10,30,917.0,114.0,2.6,16.0,882.0,1051.0,788.67
2017,4,21,10,45,923.0,114.0,2.55,16.5,904.5,1047.76,783.6
2017,4,21,11,0,929.0,114.0,2.5,17.0,927.0,1040.47,776.1
2017,4,21,11,15,932.5,114.5,2.45,17.0,941.5,1027.2,766.32
2017,4,21,11,30,936.0,115.0,2.4,17.0,956.0,1009.96,754.12
2017,4,21,11,45,937.0,115.5,2.4,17.0,962.0,986.51,738.46
2017,4,21,12,0,938.0,116.0,2.4,17.0,968.0,959.37,720.44
2017,4,21,12,15,937.5,116.0,2.45,17.0,966.5,926.89,699.31
2017,4,21,12,30,937.0,116.0,2.5,17.0,965.0,891.1,675.81
2017,4,21,12,45,932.5,117.0,2.55,17.0,954.0,849.87,648.39
2017,4,21,13,0,928.0,118.0,2.6,17.0,943.0,805.92,618.81
2017,4,21,13,15,923.5,117.0,2.65,17.0,925.0,757.77,584.42
2017,4,21,13,30,919.0,116.0,2.7,17.0,907.0,707.37,546.86
2017,4,21,13,45,910.0,116.0,2.8,17.0,880.5,653.04,505.5
2017,4,21,14,0,901.0,116.0,2.9,17.0,854.0,597.34,461.72
2017,4,21,14,15,892.5,114.5,2.95,17.0,821.5,539.58,414.74
2017,4,21,14,30,884.0,113.0,3.0,17.0,789.0,480.92,365.49
2017,4,21,14,45,868.5,113.0,3.05,17.0,749.0,420.13,313.13
2017,4,21,15,0,853.0,113.0,3.1,17.0,709.0,355.9,256.94
2017,4,21,15,15,837.0,110.0,3.15,17.0,665.0,292.96,201.35
2017,4,21,15,30,821.0,107.0,3.2,17.0,621.0,231.23,148.11
2017,4,21,15,45,795.0,105.5,3.3,17.0,571.0,170.9,101.4
2017,4,21,16,0,769.0,104.0,3.4,17.0,521.0,113.57,68.51
2017,4,21,16,15,613.5,124.0,3.5,16.5,436.0,85.32,69.15
2017,4,21,16,30,458.0,144.0,3.6,16.0,351.0,98.22,80.8
2017,4,21,16,45,422.0,134.0,3.7,16.0,306.0,92.94,76.43
2017,4,21,17,0,386.0,124.0,3.8,16.0,261.0,87.42,71.78
2017,4,21,17,15,459.0,96.0,3.85,15.5,232.5,70.22,56.84
2017,4,21,17,30,532.0,68.0,3.9,15.0,204.0,53.12,41.7
2017,4,21,17,45,454.5,57.5,3.95,15.0,155.0,45.67,34.83
2017,4,21,18,0,377.0,47.0,4.0,15.0,106.0,38.04,27.57
2017,4,21,18,15,254.0,33.0,4.1,14.5,66.0,26.94,16.76
2017,4,21,18,30,131.0,19.0,4.2,14.0,26.0,14.8,0.0
2017,4,21,18,45,65.5,9.5,4.3,14.0,13.0,8.11,0.0
2017,4,21,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,22,5,45,64.5,18.5,0.35,13.5,25.0,54.76,0.0
2017,4,22,6,0,129.0,37.0,0.4,14.0,50.0,118.74,87.84
2017,4,22,6,15,198.0,54.5,0.45,14.0,88.0,180.99,144.73
2017,4,22,6,30,267.0,72.0,0.5,14.0,126.0,263.04,214.67
2017,4,22,6,45,307.5,89.0,0.55,14.0,169.0,321.87,264.2
2017,4,22,7,0,348.0,106.0,0.6,14.0,212.0,384.01,314.78
2017,4,22,7,15,390.0,117.0,0.65,14.0,257.0,443.06,361.39
2017,4,22,7,30,432.0,128.0,0.7,14.0,302.0,504.65,408.48
2017,4,22,7,45,349.0,165.0,0.75,14.0,318.0,479.05,386.45
2017,4,22,8,0,266.0,202.0,0.8,14.0,334.0,463.08,371.66
2017,4,22,8,15,303.5,218.0,0.9,14.0,384.0,521.02,415.67
2017,4,22,8,30,341.0,234.0,1.0,14.0,434.0,580.04,458.94
2017,4,22,8,45,354.5,252.5,1.1,14.5,474.5,620.0,486.17
2017,4,22,9,0,368.0,271.0,1.2,15.0,515.0,658.87,512.4
2017,4,22,9,15,413.0,273.0,1.45,15.0,563.0,728.61,563.14
2017,4,22,9,30,458.0,275.0,1.7,15.0,611.0,778.95,599.79
2017,4,22,9,45,490.0,277.5,1.95,15.0,652.5,815.46,626.49
2017,4,22,10,0,522.0,280.0,2.2,15.0,694.0,849.91,651.75
2017,4,22,10,15,477.5,310.5,2.55,15.0,700.0,833.65,640.33
2017,4,22,10,30,433.0,341.0,2.9,15.0,706.0,813.98,626.56
2017,4,22,10,45,372.0,377.0,3.3,15.0,696.0,764.82,591.5
2017,4,22,11,0,311.0,413.0,3.7,15.0,686.0,731.87,567.07
2017,4,22,11,15,322.0,417.0,4.1,15.0,703.5,735.49,571.05
2017,4,22,11,30,333.0,421.0,4.5,15.0,721.0,736.91,573.68
2017,4,22,11,45,333.5,424.0,4.9,15.0,726.0,725.38,566.66
2017,4,22,12,0,334.0,427.0,5.3,15.0,731.0,712.08,558.11
2017,4,22,12,15,325.0,429.0,5.45,15.0,724.5,687.94,540.22
2017,4,22,12,30,316.0,431.0,5.6,15.0,718.0,662.89,521.52
2017,4,22,12,45,316.0,426.0,5.85,15.0,710.0,638.05,503.37
2017,4,22,13,0,316.0,421.0,6.1,15.0,702.0,612.2,484.13
2017,4,22,13,15,326.0,408.5,6.1,15.0,694.0,586.16,464.16
2017,4,22,13,30,336.0,396.0,6.1,15.0,686.0,558.63,442.72
2017,4,22,13,45,402.5,355.5,6.1,15.0,692.5,543.31,430.97
2017,4,22,14,0,469.0,315.0,6.1,15.0,699.0,518.87,411.14
2017,4,22,14,15,430.0,318.5,6.1,15.0,660.5,468.38,369.72
2017,4,22,14,30,391.0,322.0,6.1,15.0,622.0,422.21,331.44
2017,4,22,14,45,357.0,313.0,6.15,15.0,576.5,372.77,290.46
2017,4,22,15,0,323.0,304.0,6.2,15.0,531.0,327.0,252.37
2017,4,22,15,15,245.0,294.5,6.15,15.0,460.5,273.81,210.23
2017,4,22,15,30,167.0,285.0,6.1,15.0,390.0,235.4,181.53
2017,4,22,15,45,211.5,257.0,6.1,15.0,379.5,206.02,156.37
2017,4,22,16,0,256.0,229.0,6.1,15.0,369.0,164.77,125.33
2017,4,22,16,15,131.0,190.5,5.95,14.5,262.0,133.56,111.83
2017,4,22,16,30,6.0,152.0,5.8,14.0,155.0,118.51,99.27
2017,4,22,16,45,3.0,134.0,5.65,14.0,135.5,104.97,87.67
2017,4,22,17,0,0.0,116.0,5.5,14.0,116.0,91.31,75.82
2017,4,22,17,15,0.0,96.5,5.35,14.0,96.5,76.54,62.8
2017,4,22,17,30,0.0,77.0,5.2,14.0,77.0,61.64,49.46
2017,4,22,17,45,0.0,58.5,5.05,14.0,58.5,47.31,36.43
2017,4,22,18,0,0.0,40.0,4.9,14.0,40.0,32.83,23.16
2017,4,22,18,15,0.0,25.0,4.8,13.5,25.0,20.65,11.7
2017,4,22,18,30,0.0,10.0,4.7,13.0,10.0,8.22,0.0
2017,4,22,18,45,0.0,5.0,4.65,13.0,5.0,4.27,0.0
2017,4,22,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,5,45,116.0,18.5,6.2,13.0,31.0,83.51,5.88
2017,4,23,6,0,232.0,37.0,6.3,13.0,62.0,176.85,135.61
2017,4,23,6,15,328.0,50.0,6.35,13.0,106.5,254.07,208.32
2017,4,23,6,30,424.0,63.0,6.4,13.0,151.0,345.59,290.0
2017,4,23,6,45,486.0,72.5,6.45,13.5,201.0,419.19,354.52
2017,4,23,7,0,548.0,82.0,6.5,14.0,251.0,497.42,420.7
2017,4,23,7,15,622.5,77.0,6.4,14.0,303.5,571.72,482.75
2017,4,23,7,30,697.0,72.0,6.3,14.0,356.0,646.11,541.0
2017,4,23,7,45,717.5,86.5,6.25,14.0,413.0,711.8,590.92
2017,4,23,8,0,738.0,101.0,6.2,14.0,470.0,773.01,636.24
2017,4,23,8,15,563.0,163.0,6.2,14.0,461.0,705.3,581.17
2017,4,23,8,30,388.0,225.0,6.2,14.0,452.0,611.61,502.56
2017,4,23,8,45,599.5,173.0,6.2,14.0,556.0,788.98,643.13
2017,4,23,9,0,811.0,121.0,6.2,14.0,660.0,939.07,753.45
2017,4,23,9,15,825.0,123.5,6.15,14.0,701.5,968.47,772.25
2017,4,23,9,30,839.0,126.0,6.1,14.0,743.0,994.62,789.22
2017,4,23,9,45,823.0,142.5,6.1,14.5,772.0,1002.7,791.91
2017,4,23,10,0,807.0,159.0,6.1,15.0,801.0,1006.09,791.45
2017,4,23,10,15,816.0,160.5,6.1,15.0,829.5,1014.89,796.6
2017,4,23,10,30,825.0,162.0,6.1,15.0,858.0,1019.89,799.12
2017,4,23,10,45,832.0,163.0,6.1,15.0,880.0,1018.51,797.24
2017,4,23,11,0,839.0,164.0,6.1,15.0,902.0,1013.22,792.76
2017,4,23,11,15,842.5,164.5,6.1,15.0,916.0,1000.13,782.85
2017,4,23,11,30,846.0,165.0,6.1,15.0,930.0,983.27,770.4
2017,4,23,11,45,850.5,163.5,6.1,15.0,936.5,961.7,754.68
2017,4,23,12,0,855.0,162.0,6.1,15.0,943.0,936.52,736.42
2017,4,23,12,15,854.0,162.0,6.1,15.0,940.5,904.48,713.21
2017,4,23,12,30,853.0,162.0,6.1,15.0,938.0,869.36,687.73
2017,4,23,12,45,874.0,146.5,6.15,15.0,935.0,826.17,656.43
2017,4,23,13,0,895.0,131.0,6.2,15.0,932.0,789.5,629.8
2017,4,23,13,15,890.5,130.5,6.2,15.0,914.0,743.13,593.39
2017,4,23,13,30,886.0,130.0,6.2,15.0,896.0,694.62,554.61
2017,4,23,13,45,880.5,128.0,6.2,15.0,870.5,642.35,512.07
2017,4,23,14,0,875.0,126.0,6.2,15.0,845.0,588.49,467.18
2017,4,23,14,15,865.5,124.0,6.4,14.5,812.5,531.28,419.56
2017,4,23,14,30,856.0,122.0,6.6,14.0,780.0,473.37,369.7
2017,4,23,14,45,838.0,122.5,6.8,14.0,740.0,411.11,314.34
2017,4,23,15,0,820.0,123.0,7.0,14.0,700.0,351.31,259.95
2017,4,23,15,15,803.0,120.0,7.1,14.0,656.0,290.23,204.41
2017,4,23,15,30,786.0,117.0,7.2,14.0,612.0,230.55,151.74
2017,4,23,15,45,758.0,115.5,7.35,14.0,562.5,172.33,105.96
2017,4,23,16,0,730.0,114.0,7.5,14.0,513.0,110.36,68.28
2017,4,23,16,15,699.0,103.0,7.5,14.0,455.0,71.95,58.11
2017,4,23,16,30,668.0,92.0,7.5,14.0,397.0,65.77,52.86
