Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,16,45,594.0,93.5,7.55,14.0,340.0,67.65,54.71
2017,4,23,17,0,520.0,95.0,7.6,14.0,283.0,70.05,56.99
2017,4,23,17,15,450.0,91.0,7.5,13.5,234.5,66.6,54.09
2017,4,23,17,30,380.0,87.0,7.4,13.0,186.0,64.08,51.85
2017,4,23,17,45,313.0,72.0,7.35,13.0,141.5,53.72,42.3
2017,4,23,18,0,246.0,57.0,7.3,13.0,97.0,43.06,32.27
2017,4,23,18,15,151.5,39.5,7.1,13.0,61.5,30.65,20.26
2017,4,23,18,30,57.0,22.0,6.9,13.0,26.0,17.3,0.16
2017,4,23,18,45,28.5,11.0,6.75,13.0,13.0,9.39,0.0
2017,4,23,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,14.5,4.15,13.0,14.5,11.96,0.0
2017,4,24,6,0,0.0,29.0,4.1,13.0,29.0,24.54,14.25
2017,4,24,6,15,0.0,49.0,4.1,13.0,49.0,44.14,31.63
2017,4,24,6,30,0.0,69.0,4.1,13.0,69.0,63.02,48.24
2017,4,24,6,45,6.5,90.0,4.15,13.5,92.0,86.73,68.81
2017,4,24,7,0,13.0,111.0,4.2,14.0,115.0,110.8,89.38
2017,4,24,7,15,19.0,131.5,4.1,14.0,138.5,134.37,109.33
2017,4,24,7,30,25.0,152.0,4.0,14.0,162.0,158.34,129.31
2017,4,24,7,45,36.0,176.5,3.95,14.0,193.5,205.46,168.3
2017,4,24,8,0,47.0,201.0,3.9,14.0,225.0,240.49,196.75
2017,4,24,8,15,31.0,204.0,3.9,14.0,220.5,227.58,184.96
2017,4,24,8,30,15.0,207.0,3.9,14.0,216.0,198.79,160.33
2017,4,24,8,45,32.5,244.0,3.9,14.0,265.5,268.93,217.3
2017,4,24,9,0,50.0,281.0,3.9,14.0,315.0,324.08,261.1
2017,4,24,9,15,26.5,233.5,3.9,14.0,252.0,248.2,199.14
2017,4,24,9,30,3.0,186.0,3.9,14.0,189.0,163.49,129.54
2017,4,24,9,45,51.5,282.0,3.95,14.5,324.0,320.24,256.4
2017,4,24,10,0,100.0,378.0,4.0,15.0,459.0,467.75,370.47
2017,4,24,10,15,158.0,396.0,4.1,15.0,528.0,561.53,442.08
2017,4,24,10,30,216.0,414.0,4.2,15.0,597.0,633.37,496.41
2017,4,24,10,45,283.0,411.0,4.35,15.0,657.0,709.2,553.56
2017,4,24,11,0,350.0,408.0,4.5,15.0,717.0,762.82,594.12
2017,4,24,11,15,251.0,431.5,4.65,15.0,655.0,679.19,529.95
2017,4,24,11,30,152.0,455.0,4.8,15.0,593.0,581.43,454.92
2017,4,24,11,45,100.5,431.0,5.0,15.0,522.5,486.57,382.63
2017,4,24,12,0,49.0,407.0,5.2,15.0,452.0,410.9,323.48
2017,4,24,12,15,40.0,387.5,5.3,15.0,424.5,379.6,299.28
2017,4,24,12,30,31.0,368.0,5.4,15.0,397.0,349.37,275.67
2017,4,24,12,45,110.0,408.0,5.55,15.0,507.5,450.54,356.39
2017,4,24,13,0,189.0,448.0,5.7,15.0,618.0,532.4,420.41
2017,4,24,13,15,293.5,410.0,5.65,15.0,667.5,562.62,444.9
2017,4,24,13,30,398.0,372.0,5.6,15.0,717.0,577.27,456.8
2017,4,24,13,45,295.0,387.5,5.55,15.0,639.5,500.27,395.55
2017,4,24,14,0,192.0,403.0,5.5,15.0,562.0,431.8,341.15
2017,4,24,14,15,117.5,363.5,5.55,15.0,460.0,348.28,275.57
2017,4,24,14,30,43.0,324.0,5.6,15.0,358.0,275.57,218.41
2017,4,24,14,45,61.5,321.0,5.65,15.0,366.5,273.04,216.24
2017,4,24,15,0,80.0,318.0,5.7,15.0,375.0,267.71,211.36
2017,4,24,15,15,227.0,285.0,5.75,14.5,431.5,266.99,205.62
2017,4,24,15,30,374.0,252.0,5.8,14.0,488.0,246.36,182.01
2017,4,24,15,45,439.0,213.0,5.9,14.0,469.5,193.54,136.92
2017,4,24,16,0,504.0,174.0,6.0,14.0,451.0,137.73,97.09
2017,4,24,16,15,492.5,158.0,6.1,14.0,406.5,105.45,87.5
2017,4,24,16,30,481.0,142.0,6.2,14.0,362.0,96.99,80.37
2017,4,24,16,45,254.5,138.0,6.35,14.0,253.5,97.88,81.43
2017,4,24,17,0,28.0,134.0,6.5,14.0,145.0,100.22,83.71
2017,4,24,17,15,20.0,113.5,6.55,14.0,120.5,88.37,73.31
2017,4,24,17,30,12.0,93.0,6.6,14.0,96.0,72.87,59.46
2017,4,24,17,45,6.0,71.5,6.7,14.0,73.0,56.6,44.7
2017,4,24,18,0,0.0,50.0,6.8,14.0,50.0,40.18,29.65
2017,4,24,18,15,0.0,32.0,6.85,13.5,32.0,26.11,16.49
2017,4,24,18,30,0.0,14.0,6.9,13.0,14.0,11.54,0.0
2017,4,24,18,45,0.0,7.0,6.95,13.0,7.0,5.97,0.0
2017,4,24,19,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,25,5,45,75.0,20.0,4.5,13.5,28.5,61.55,20.71
2017,4,25,6,0,150.0,40.0,4.5,14.0,57.0,130.48,99.97
2017,4,25,6,15,210.5,57.0,4.5,14.0,94.5,200.58,163.1
2017,4,25,6,30,271.0,74.0,4.5,14.0,132.0,266.38,221.54
2017,4,25,6,45,313.0,90.0,4.55,14.0,175.0,325.14,272.92
2017,4,25,7,0,355.0,106.0,4.6,14.0,218.0,387.33,325.72
2017,4,25,7,15,382.0,121.0,4.6,14.0,262.0,440.38,369.4
2017,4,25,7,30,409.0,136.0,4.6,14.0,306.0,494.56,412.81
2017,4,25,7,45,407.5,158.0,4.6,14.0,346.0,534.36,443.09
2017,4,25,8,0,406.0,180.0,4.6,14.0,386.0,572.2,471.19
2017,4,25,8,15,431.0,194.5,4.65,14.0,433.0,623.12,509.76
2017,4,25,8,30,456.0,209.0,4.7,14.0,480.0,673.67,547.36
2017,4,25,8,45,632.0,156.5,4.8,14.5,563.5,799.91,643.29
2017,4,25,9,0,808.0,104.0,4.9,15.0,647.0,914.64,724.47
2017,4,25,9,15,649.5,184.5,4.95,15.0,638.0,869.9,689.82
2017,4,25,9,30,491.0,265.0,5.0,15.0,629.0,798.08,632.61
2017,4,25,9,45,414.0,311.5,5.1,15.0,628.5,771.52,610.05
2017,4,25,10,0,337.0,358.0,5.2,15.0,628.0,723.83,571.86
2017,4,25,10,15,329.0,375.0,5.15,15.0,646.0,729.88,574.99
2017,4,25,10,30,321.0,392.0,5.1,15.0,664.0,733.86,576.42
2017,4,25,10,45,585.5,262.0,5.1,15.0,774.5,879.72,690.43
2017,4,25,11,0,850.0,132.0,5.1,15.0,885.0,975.26,759.45
2017,4,25,11,15,853.5,133.0,5.15,15.0,898.5,963.28,750.16
2017,4,25,11,30,857.0,134.0,5.2,15.0,912.0,947.65,739.07
2017,4,25,11,45,671.5,251.0,5.3,15.0,863.0,885.42,693.6
2017,4,25,12,0,486.0,368.0,5.4,15.0,814.0,800.35,626.42
2017,4,25,12,15,671.5,251.5,5.4,15.0,866.5,833.41,656.0
2017,4,25,12,30,857.0,135.0,5.4,15.0,919.0,835.94,659.94
2017,4,25,12,45,668.5,245.0,5.45,15.0,852.5,762.58,602.6
2017,4,25,13,0,480.0,355.0,5.5,15.0,786.0,680.39,536.56
2017,4,25,13,15,490.5,343.0,5.55,15.0,776.0,647.9,512.07
2017,4,25,13,30,501.0,331.0,5.6,15.0,766.0,613.35,485.29
2017,4,25,13,45,479.0,326.5,5.7,15.0,733.0,563.24,445.83
2017,4,25,14,0,457.0,322.0,5.8,15.0,700.0,514.38,406.7
2017,4,25,14,15,475.0,300.5,5.8,15.0,680.0,473.87,373.25
2017,4,25,14,30,493.0,279.0,5.8,15.0,660.0,431.02,336.89
2017,4,25,14,45,477.0,270.5,5.85,15.0,624.0,382.62,295.64
2017,4,25,15,0,461.0,262.0,5.9,15.0,588.0,335.65,255.1
2017,4,25,15,15,490.5,233.0,5.8,15.0,561.0,287.52,211.98
2017,4,25,15,30,520.0,204.0,5.7,15.0,534.0,236.04,166.59
2017,4,25,15,45,605.0,161.0,5.65,15.0,516.0,178.52,117.03
2017,4,25,16,0,690.0,118.0,5.6,15.0,498.0,109.61,68.76
2017,4,25,16,15,532.0,141.5,5.55,14.5,418.0,95.68,78.77
2017,4,25,16,30,374.0,165.0,5.5,14.0,338.0,110.14,91.9
2017,4,25,16,45,331.5,149.5,5.45,14.0,288.5,105.89,88.44
2017,4,25,17,0,289.0,134.0,5.4,14.0,239.0,95.99,79.93
2017,4,25,17,15,256.0,116.5,5.25,14.0,199.0,84.6,69.94
2017,4,25,17,30,223.0,99.0,5.1,14.0,159.0,72.84,59.43
2017,4,25,17,45,186.0,79.5,5.0,14.0,122.0,59.37,47.18
2017,4,25,18,0,149.0,60.0,4.9,14.0,85.0,45.52,34.38
2017,4,25,18,15,87.0,41.0,4.7,14.0,54.5,31.55,21.18
2017,4,25,18,30,25.0,22.0,4.5,14.0,24.0,17.71,3.26
2017,4,25,18,45,12.5,11.0,4.35,14.0,12.0,9.39,0.0
2017,4,25,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,13.0,3.15,14.0,13.0,10.7,0.0
2017,4,26,6,0,0.0,26.0,3.4,14.0,26.0,21.47,11.92
2017,4,26,6,15,0.0,42.5,3.4,14.0,42.5,36.07,24.82
2017,4,26,6,30,0.0,59.0,3.4,14.0,59.0,51.13,38.03
2017,4,26,6,45,0.0,78.5,3.45,14.5,78.5,69.2,53.55
2017,4,26,7,0,0.0,98.0,3.5,15.0,98.0,87.08,68.64
2017,4,26,7,15,0.5,117.0,3.4,15.0,117.5,104.67,83.36
2017,4,26,7,30,1.0,136.0,3.3,15.0,137.0,122.24,97.82
2017,4,26,7,45,0.5,114.0,3.2,15.0,114.5,98.24,77.43
2017,4,26,8,0,0.0,92.0,3.1,15.0,92.0,76.82,59.26
2017,4,26,8,15,66.5,179.5,3.1,15.0,219.5,230.88,188.5
2017,4,26,8,30,133.0,267.0,3.1,15.0,347.0,406.78,328.92
2017,4,26,8,45,157.5,289.5,3.15,15.0,391.0,455.04,365.36
2017,4,26,9,0,182.0,312.0,3.2,15.0,435.0,503.53,402.0
2017,4,26,9,15,161.5,332.5,3.3,15.0,447.0,505.92,401.98
2017,4,26,9,30,141.0,353.0,3.4,15.0,459.0,506.66,401.0
2017,4,26,9,45,111.0,363.0,3.5,15.0,449.0,464.57,367.54
2017,4,26,10,0,81.0,373.0,3.6,15.0,439.0,442.07,348.91
2017,4,26,10,15,83.5,388.5,3.7,15.0,458.0,457.31,360.21
2017,4,26,10,30,86.0,404.0,3.8,15.0,477.0,471.92,370.89
2017,4,26,10,45,65.5,395.5,3.9,15.0,452.5,438.52,344.46
2017,4,26,11,0,45.0,387.0,4.0,15.0,428.0,405.68,318.54
2017,4,26,11,15,80.0,419.0,4.05,15.0,492.5,466.71,366.09
2017,4,26,11,30,115.0,451.0,4.1,15.0,557.0,541.07,422.43
2017,4,26,11,45,155.0,457.0,4.15,15.5,600.0,574.69,447.33
2017,4,26,12,0,195.0,463.0,4.2,16.0,643.0,605.12,469.78
2017,4,26,12,15,257.5,448.5,4.3,16.0,685.5,643.29,499.44
2017,4,26,12,30,320.0,434.0,4.4,16.0,728.0,664.34,516.33
2017,4,26,12,45,345.5,419.5,4.55,16.0,733.0,651.06,507.34
2017,4,26,13,0,371.0,405.0,4.7,16.0,738.0,634.99,496.18
2017,4,26,13,15,313.5,413.5,4.9,15.5,691.5,577.41,453.15
2017,4,26,13,30,256.0,422.0,5.1,15.0,645.0,523.76,412.56
2017,4,26,13,45,234.5,412.5,5.35,15.0,612.5,480.45,379.26
2017,4,26,14,0,213.0,403.0,5.6,15.0,580.0,441.89,349.11
2017,4,26,14,15,117.0,343.0,5.85,15.0,440.0,331.85,262.81
2017,4,26,14,30,21.0,283.0,6.1,15.0,300.0,237.84,188.65
2017,4,26,14,45,102.5,308.0,6.35,15.0,382.0,275.84,218.04
2017,4,26,15,0,184.0,333.0,6.6,15.0,464.0,305.19,238.75
2017,4,26,15,15,96.5,269.5,6.55,15.0,338.5,228.62,179.19
2017,4,26,15,30,9.0,206.0,6.5,15.0,213.0,165.14,131.18
2017,4,26,15,45,10.5,198.0,6.5,15.0,205.0,156.91,124.79
2017,4,26,16,0,12.0,190.0,6.5,15.0,197.0,148.26,118.19
2017,4,26,16,15,55.0,192.0,6.5,14.5,218.0,139.84,117.26
2017,4,26,16,30,98.0,194.0,6.5,14.0,239.0,139.79,117.85
2017,4,26,16,45,119.5,171.0,6.55,14.0,219.5,120.71,101.49
2017,4,26,17,0,141.0,148.0,6.6,14.0,200.0,106.53,89.26
2017,4,26,17,15,123.5,126.5,6.6,14.0,167.0,92.32,76.81
2017,4,26,17,30,106.0,105.0,6.6,14.0,134.0,77.73,63.8
2017,4,26,17,45,86.5,83.0,6.6,14.0,103.0,62.46,49.93
2017,4,26,18,0,67.0,61.0,6.6,14.0,72.0,46.81,35.54
2017,4,26,18,15,33.5,41.0,6.55,14.0,46.5,32.51,22.07
2017,4,26,18,30,0.0,21.0,6.5,14.0,21.0,17.19,4.04
2017,4,26,18,45,0.0,10.5,6.5,14.0,10.5,8.96,0.0
2017,4,26,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,4.5,7.1,13.0,4.5,0.0,0.0
2017,4,27,5,30,0.0,9.0,7.1,13.0,9.0,7.68,0.0
2017,4,27,5,45,122.0,26.0,7.15,13.0,41.0,99.59,52.64
2017,4,27,6,0,244.0,43.0,7.2,13.0,73.0,188.11,148.26
2017,4,27,6,15,336.0,55.5,7.1,13.0,118.0,263.44,217.49
2017,4,27,6,30,428.0,68.0,7.0,13.0,163.0,348.79,293.74
2017,4,27,6,45,490.5,77.0,6.95,13.5,213.5,425.82,360.67
2017,4,27,7,0,553.0,86.0,6.9,14.0,264.0,503.82,426.32
2017,4,27,7,15,477.5,113.5,6.8,14.0,287.0,499.77,422.05
2017,4,27,7,30,402.0,141.0,6.7,14.0,310.0,493.73,415.1
2017,4,27,7,45,557.5,124.0,6.65,14.0,391.5,623.81,521.81
2017,4,27,8,0,713.0,107.0,6.6,14.0,473.0,756.17,624.3
2017,4,27,8,15,737.0,111.0,6.6,14.0,522.0,804.84,659.41
2017,4,27,8,30,761.0,115.0,6.6,14.0,571.0,846.92,689.36
2017,4,27,8,45,685.0,153.0,6.65,14.0,587.5,843.65,684.96
2017,4,27,9,0,609.0,191.0,6.7,14.0,604.0,825.72,669.79
2017,4,27,9,15,543.0,232.0,6.65,14.0,616.5,806.83,651.93
2017,4,27,9,30,477.0,273.0,6.6,14.0,629.0,790.62,635.93
2017,4,27,9,45,424.0,311.5,6.55,14.5,639.5,779.43,623.0
2017,4,27,10,0,371.0,350.0,6.5,15.0,650.0,747.21,594.8
2017,4,27,10,15,461.5,327.5,6.45,15.0,713.5,829.02,657.15
2017,4,27,10,30,552.0,305.0,6.4,15.0,777.0,891.07,703.87
2017,4,27,10,45,722.5,214.5,6.4,15.0,848.0,965.91,761.32
2017,4,27,11,0,893.0,124.0,6.4,15.0,919.0,1006.59,789.71
2017,4,27,11,15,896.0,125.0,6.45,15.0,932.5,993.53,779.84
2017,4,27,11,30,899.0,126.0,6.5,15.0,946.0,976.68,767.61
2017,4,27,11,45,902.0,124.5,6.6,15.0,952.0,953.8,751.33
2017,4,27,12,0,905.0,123.0,6.7,15.0,958.0,927.36,732.49
2017,4,27,12,15,904.5,123.0,6.85,15.0,956.0,895.84,710.09
2017,4,27,12,30,904.0,123.0,7.0,15.0,954.0,861.16,685.23
2017,4,27,12,45,901.5,123.0,7.2,15.0,944.0,821.92,656.95
2017,4,27,13,0,899.0,123.0,7.4,15.0,934.0,780.0,626.37
2017,4,27,13,15,894.5,122.0,7.45,15.0,916.0,733.33,589.35
2017,4,27,13,30,890.0,121.0,7.5,15.0,898.0,684.54,549.88
2017,4,27,13,45,879.5,122.0,7.6,15.0,871.5,631.87,506.51
2017,4,27,14,0,869.0,123.0,7.7,15.0,845.0,578.03,461.13
2017,4,27,14,15,673.0,205.0,7.75,15.0,751.5,495.33,391.99
2017,4,27,14,30,477.0,287.0,7.8,15.0,658.0,428.15,336.33
2017,4,27,14,45,652.5,201.0,7.9,15.0,681.0,395.01,303.7
2017,4,27,15,0,828.0,115.0,8.0,15.0,704.0,343.72,252.57
2017,4,27,15,15,812.5,112.5,8.1,14.5,661.0,283.34,197.9
2017,4,27,15,30,797.0,110.0,8.2,14.0,618.0,224.14,145.91
2017,4,27,15,45,688.0,130.5,8.3,14.0,545.5,165.46,103.45
2017,4,27,16,0,579.0,151.0,8.4,14.0,473.0,125.39,85.43
2017,4,27,16,15,521.5,149.5,8.5,14.0,418.5,100.32,83.02
2017,4,27,16,30,464.0,148.0,8.6,14.0,364.0,100.32,83.32
2017,4,27,16,45,429.5,137.0,8.75,14.0,318.5,94.5,78.45
2017,4,27,17,0,395.0,126.0,8.9,14.0,273.0,88.4,73.26
2017,4,27,17,15,365.0,109.5,8.9,13.5,228.5,78.31,64.52
2017,4,27,17,30,335.0,93.0,8.9,13.0,184.0,67.76,55.17
2017,4,27,17,45,347.0,73.5,8.9,13.0,150.0,54.87,43.4
2017,4,27,18,0,359.0,54.0,8.9,13.0,116.0,41.31,30.87
2017,4,27,18,15,251.0,40.0,8.85,13.0,76.0,30.79,20.78
2017,4,27,18,30,143.0,26.0,8.8,13.0,36.0,20.13,6.75
2017,4,27,18,45,71.5,13.0,8.8,13.0,18.0,11.1,0.0
2017,4,27,19,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,7.45,12.5,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,5.5,6.1,12.0,5.5,0.0,0.0
2017,4,28,5,30,0.0,11.0,6.1,12.0,11.0,9.39,0.0
2017,4,28,5,45,131.5,28.0,6.2,12.5,44.0,107.05,62.49
2017,4,28,6,0,263.0,45.0,6.3,13.0,77.0,199.07,157.59
2017,4,28,6,15,355.0,57.5,6.3,13.0,124.0,275.48,227.49
2017,4,28,6,30,447.0,70.0,6.3,13.0,171.0,365.14,307.01
2017,4,28,6,45,514.5,78.0,6.3,13.0,223.5,441.71,374.0
2017,4,28,7,0,582.0,86.0,6.3,13.0,276.0,523.12,443.03
2017,4,28,7,15,667.0,75.5,6.3,13.0,329.5,599.54,506.53
2017,4,28,7,30,752.0,65.0,6.3,13.0,383.0,677.01,567.05
2017,4,28,7,45,755.5,84.5,6.3,13.5,439.5,733.17,608.17
2017,4,28,8,0,759.0,104.0,6.3,14.0,496.0,790.58,649.34
2017,4,28,8,15,783.0,108.0,6.2,14.0,547.0,835.89,681.28
2017,4,28,8,30,807.0,112.0,6.1,14.0,598.0,884.38,715.15
2017,4,28,8,45,826.5,114.5,6.1,14.0,645.5,924.91,743.11
2017,4,28,9,0,846.0,117.0,6.1,14.0,693.0,962.8,768.95
2017,4,28,9,15,859.5,119.5,6.05,14.0,735.0,991.93,787.95
2017,4,28,9,30,873.0,122.0,6.0,14.0,777.0,1017.7,804.5
2017,4,28,9,45,866.5,133.0,5.95,14.5,808.0,1029.45,809.42
2017,4,28,10,0,860.0,144.0,5.9,15.0,839.0,1036.87,811.42
2017,4,28,10,15,868.0,145.5,5.8,15.0,868.0,1044.51,814.94
2017,4,28,10,30,876.0,147.0,5.7,15.0,897.0,1048.2,815.76
2017,4,28,10,45,888.0,144.0,5.65,15.0,920.5,1033.06,803.81
2017,4,28,11,0,900.0,141.0,5.6,15.0,944.0,1028.42,799.56
2017,4,28,11,15,903.0,142.0,5.55,15.0,958.0,1014.91,789.12
2017,4,28,11,30,906.0,143.0,5.5,15.0,972.0,997.57,776.15
2017,4,28,11,45,912.5,140.0,5.45,15.5,979.0,976.09,758.91
2017,4,28,12,0,919.0,137.0,5.4,16.0,986.0,950.9,739.2
2017,4,28,12,15,918.5,136.5,5.4,16.0,983.5,918.25,716.01
2017,4,28,12,30,918.0,136.0,5.4,16.0,981.0,882.45,690.53
2017,4,28,12,45,926.5,129.0,5.45,16.0,974.0,845.13,664.14
2017,4,28,13,0,935.0,122.0,5.5,16.0,967.0,804.32,635.0
2017,4,28,13,15,931.0,121.0,5.6,16.0,949.0,756.44,598.51
2017,4,28,13,30,927.0,120.0,5.7,16.0,931.0,706.28,559.26
2017,4,28,13,45,923.0,117.5,5.8,16.0,906.0,652.85,516.44
2017,4,28,14,0,919.0,115.0,5.9,16.0,881.0,597.59,470.93
2017,4,28,14,15,910.5,113.5,5.95,16.0,848.0,539.32,421.58
2017,4,28,14,30,902.0,112.0,6.0,16.0,815.0,480.15,370.06
2017,4,28,14,45,892.0,109.5,6.05,16.0,776.0,419.03,315.64
2017,4,28,15,0,882.0,107.0,6.1,16.0,737.0,357.71,260.03
2017,4,28,15,15,867.0,104.5,6.05,15.5,692.0,295.21,203.89
2017,4,28,15,30,852.0,102.0,6.0,15.0,647.0,227.41,145.18
2017,4,28,15,45,833.5,98.5,6.0,15.0,598.5,165.21,96.55
2017,4,28,16,0,815.0,95.0,6.0,15.0,550.0,105.05,62.42
2017,4,28,16,15,789.0,91.5,6.0,15.0,497.5,71.34,57.29
2017,4,28,16,30,763.0,88.0,6.0,15.0,445.0,69.85,56.19
2017,4,28,16,45,728.0,83.0,6.0,15.0,391.0,61.4,48.92
2017,4,28,17,0,693.0,78.0,6.0,15.0,337.0,58.74,46.71
2017,4,28,17,15,643.0,72.5,5.95,14.5,283.0,55.49,43.99
2017,4,28,17,30,593.0,67.0,5.9,14.0,229.0,52.22,41.12
2017,4,28,17,45,518.0,58.5,5.9,14.0,178.0,46.31,35.66
2017,4,28,18,0,443.0,50.0,5.9,14.0,127.0,40.32,29.92
2017,4,28,18,15,324.0,38.0,5.75,13.5,84.0,30.99,21.0
2017,4,28,18,30,205.0,26.0,5.6,13.0,41.0,20.26,7.67
2017,4,28,18,45,102.5,13.0,5.45,13.0,20.5,11.1,0.0
2017,4,28,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,29,5,15,42.0,6.0,3.0,13.0,7.0,0.0,0.0
2017,4,29,5,30,84.0,12.0,2.9,13.0,14.0,39.86,0.0
2017,4,29,5,45,228.5,25.5,2.8,13.5,50.5,145.99,91.73
2017,4,29,6,0,373.0,39.0,2.7,14.0,87.0,244.78,193.01
2017,4,29,6,15,463.5,48.5,2.6,14.0,136.0,325.1,265.19
2017,4,29,6,30,554.0,58.0,2.5,14.0,185.0,414.32,342.12
2017,4,29,6,45,611.5,64.5,2.45,14.0,238.5,487.31,403.53
2017,4,29,7,0,669.0,71.0,2.4,14.0,292.0,564.25,465.53
2017,4,29,7,15,709.0,76.0,2.4,14.0,346.0,630.02,516.12
2017,4,29,7,30,749.0,81.0,2.4,14.0,400.0,693.45,562.25
2017,4,29,7,45,778.5,84.5,2.45,14.5,453.5,751.04,601.94
2017,4,29,8,0,808.0,88.0,2.5,15.0,507.0,807.94,640.12
2017,4,29,8,15,829.0,91.0,2.55,15.0,557.5,855.71,672.15
2017,4,29,8,30,850.0,94.0,2.6,15.0,608.0,901.48,702.41
2017,4,29,8,45,867.0,96.0,2.7,15.5,655.0,929.83,719.31
2017,4,29,9,0,884.0,98.0,2.8,16.0,702.0,965.16,741.09
2017,4,29,9,15,896.0,100.0,2.85,16.0,743.5,992.63,758.25
2017,4,29,9,30,908.0,102.0,2.9,16.0,785.0,1016.65,773.17
2017,4,29,9,45,913.5,105.5,2.95,16.5,819.5,1032.24,781.01
2017,4,29,10,0,919.0,109.0,3.0,17.0,854.0,1043.88,786.37
2017,4,29,10,15,925.5,110.0,3.05,17.0,883.0,1049.85,789.59
2017,4,29,10,30,932.0,111.0,3.1,17.0,912.0,1051.8,790.32
2017,4,29,10,45,937.5,111.5,3.15,17.0,933.5,1048.18,787.52
2017,4,29,11,0,943.0,112.0,3.2,17.0,955.0,1040.48,782.19
2017,4,29,11,15,945.5,112.5,3.2,17.0,968.5,1025.83,771.92
2017,4,29,11,30,948.0,113.0,3.2,17.0,982.0,1007.25,759.18
2017,4,29,11,45,948.5,113.0,3.25,17.5,987.5,982.51,741.37
2017,4,29,12,0,949.0,113.0,3.3,18.0,993.0,954.14,721.19
2017,4,29,12,15,948.5,113.0,3.4,17.5,990.5,921.42,701.05
2017,4,29,12,30,948.0,113.0,3.5,17.0,988.0,885.4,678.39
2017,4,29,12,45,948.0,110.5,3.6,17.0,978.0,844.45,650.71
2017,4,29,13,0,948.0,108.0,3.7,17.0,968.0,800.53,620.63
2017,4,29,13,15,944.0,107.5,3.8,17.0,949.5,752.73,585.67
2017,4,29,13,30,940.0,107.0,3.9,17.0,931.0,702.62,547.53
2017,4,29,13,45,931.5,107.5,4.05,17.0,904.5,648.54,505.42
2017,4,29,14,0,923.0,108.0,4.2,17.0,878.0,593.01,460.82
2017,4,29,14,15,914.5,106.5,4.35,17.0,845.0,534.7,412.83
2017,4,29,14,30,906.0,105.0,4.5,17.0,812.0,475.48,362.44
2017,4,29,14,45,892.5,104.0,4.65,17.0,772.5,414.16,308.88
2017,4,29,15,0,879.0,103.0,4.8,17.0,733.0,353.02,254.29
2017,4,29,15,15,864.5,100.5,4.9,16.5,689.0,291.0,199.18
2017,4,29,15,30,850.0,98.0,5.0,16.0,645.0,223.39,141.16
2017,4,29,15,45,830.5,95.5,5.1,16.0,596.0,162.08,93.68
2017,4,29,16,0,811.0,93.0,5.2,16.0,547.0,102.9,60.64
2017,4,29,16,15,786.0,89.5,5.2,15.5,495.5,69.79,55.8
2017,4,29,16,30,761.0,86.0,5.2,15.0,444.0,68.25,54.78
2017,4,29,16,45,728.0,81.0,5.25,15.0,390.5,65.4,52.45
2017,4,29,17,0,695.0,76.0,5.3,15.0,337.0,57.25,45.38
2017,4,29,17,15,646.5,70.5,5.35,14.5,284.0,53.95,42.62
2017,4,29,17,30,598.0,65.0,5.4,14.0,231.0,50.61,39.7
2017,4,29,17,45,526.0,57.0,5.45,14.0,180.0,45.06,34.57
2017,4,29,18,0,454.0,49.0,5.5,14.0,129.0,39.44,29.18
2017,4,29,18,15,338.0,37.5,5.45,13.5,86.0,30.52,20.66
2017,4,29,18,30,222.0,26.0,5.4,13.0,43.0,21.44,9.17
2017,4,29,18,45,111.0,13.0,5.35,13.0,21.5,11.1,0.0
2017,4,29,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,30,5,15,25.0,6.5,3.5,12.0,7.5,0.0,0.0
2017,4,30,5,30,50.0,13.0,3.5,12.0,15.0,28.72,0.0
2017,4,30,5,45,172.0,29.5,3.55,12.5,49.5,127.12,83.55
2017,4,30,6,0,294.0,46.0,3.6,13.0,84.0,213.74,169.79
2017,4,30,6,15,384.5,57.0,3.55,13.0,131.5,289.28,237.94
2017,4,30,6,30,475.0,68.0,3.5,13.0,179.0,379.05,316.05
2017,4,30,6,45,533.5,76.0,3.5,13.0,230.5,450.9,377.5
2017,4,30,7,0,592.0,84.0,3.5,13.0,282.0,526.78,440.08
2017,4,30,7,15,634.5,90.0,3.35,13.0,334.5,592.34,491.92
2017,4,30,7,30,677.0,96.0,3.2,13.0,387.0,659.42,542.28
2017,4,30,7,45,709.5,100.5,3.1,13.5,439.5,717.69,582.96
2017,4,30,8,0,742.0,105.0,3.0,14.0,492.0,775.75,622.24
2017,4,30,8,15,764.5,108.5,2.9,14.0,541.0,818.51,650.46
2017,4,30,8,30,787.0,112.0,2.8,14.0,590.0,864.37,680.46
2017,4,30,8,45,808.5,113.0,2.7,14.5,636.5,904.39,704.4
2017,4,30,9,0,830.0,114.0,2.6,15.0,683.0,941.92,726.15
2017,4,30,9,15,842.5,116.5,2.6,15.0,723.5,969.68,743.17
2017,4,30,9,30,855.0,119.0,2.6,15.0,764.0,994.12,757.99
2017,4,30,9,45,877.5,114.0,2.6,15.0,802.5,1004.48,763.34
2017,4,30,10,0,900.0,109.0,2.6,15.0,841.0,1023.63,774.88
2017,4,30,10,15,906.5,110.0,2.65,15.0,869.0,1029.55,778.06
2017,4,30,10,30,913.0,111.0,2.7,15.0,897.0,1031.53,778.89
2017,4,30,10,45,917.5,112.0,2.8,15.5,918.0,1027.55,774.96
2017,4,30,11,0,922.0,113.0,2.9,16.0,939.0,1019.58,768.51
2017,4,30,11,15,924.5,113.5,3.0,16.0,952.5,1005.24,759.33
2017,4,30,11,30,927.0,114.0,3.1,16.0,966.0,987.05,747.64
2017,4,30,11,45,926.0,115.0,3.25,16.0,970.5,962.37,731.93
2017,4,30,12,0,925.0,116.0,3.4,16.0,975.0,934.2,713.72
2017,4,30,12,15,924.5,116.0,3.55,16.0,973.0,902.21,692.7
2017,4,30,12,30,924.0,116.0,3.7,16.0,971.0,867.01,669.23
2017,4,30,12,45,922.0,115.0,3.9,16.5,960.5,826.74,640.91
2017,4,30,13,0,920.0,114.0,4.1,17.0,950.0,783.71,610.33
2017,4,30,13,15,916.0,113.5,4.25,17.0,932.0,737.15,575.73
2017,4,30,13,30,912.0,113.0,4.4,17.0,914.0,688.35,538.66
2017,4,30,13,45,904.5,112.5,4.6,17.0,888.5,635.45,497.47
2017,4,30,14,0,897.0,112.0,4.8,17.0,863.0,581.08,453.72
2017,4,30,14,15,889.0,111.0,4.95,16.5,831.0,524.86,407.64
2017,4,30,14,30,881.0,110.0,5.1,16.0,799.0,467.72,359.09
2017,4,30,14,45,868.0,108.5,5.25,16.0,760.5,407.7,306.12
2017,4,30,15,0,855.0,107.0,5.4,16.0,722.0,347.84,252.22
2017,4,30,15,15,840.5,105.0,5.55,16.0,678.5,282.17,193.62
2017,4,30,15,30,826.0,103.0,5.7,16.0,635.0,222.11,141.29
2017,4,30,15,45,806.0,100.0,5.9,16.0,587.0,161.94,94.71
2017,4,30,16,0,786.0,97.0,6.1,16.0,539.0,104.0,62.35
2017,4,30,16,15,761.5,93.5,6.25,15.5,488.5,72.23,57.94
2017,4,30,16,30,737.0,90.0,6.4,15.0,438.0,70.85,57.05
2017,4,30,16,45,702.0,85.5,6.6,15.0,385.5,62.69,50.05
2017,4,30,17,0,667.0,81.0,6.8,15.0,333.0,60.5,48.26
2017,4,30,17,15,619.0,75.0,6.9,14.5,280.5,57.02,45.34
2017,4,30,17,30,571.0,69.0,7.0,14.0,228.0,53.47,42.24
2017,4,30,17,45,494.0,61.0,7.15,14.0,178.0,48.04,37.22
2017,4,30,18,0,417.0,53.0,7.3,14.0,128.0,42.58,31.96
2017,4,30,18,15,303.5,40.5,7.15,13.5,85.5,32.95,22.81
2017,4,30,18,30,190.0,28.0,7.0,13.0,43.0,21.73,9.97
2017,4,30,18,45,95.0,14.0,6.9,13.0,21.5,11.95,0.0
2017,4,30,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,1,5,15,42.5,7.5,4.55,12.0,9.0,0.0,0.0
2017,5,1,5,30,85.0,15.0,4.6,12.0,18.0,42.76,0.0
2017,5,1,5,45,224.0,28.5,4.7,12.5,54.5,147.55,100.96
2017,5,1,6,0,363.0,42.0,4.8,13.0,91.0,242.71,193.95
2017,5,1,6,15,450.0,51.0,4.65,13.0,139.0,320.21,264.35
2017,5,1,6,30,537.0,60.0,4.5,13.0,187.0,406.05,339.74
2017,5,1,6,45,596.0,66.0,4.4,13.0,239.5,478.43,401.89
2017,5,1,7,0,655.0,72.0,4.3,13.0,292.0,554.87,464.97
2017,5,1,7,15,693.5,77.0,4.2,13.0,345.5,618.76,515.37
2017,5,1,7,30,732.0,82.0,4.1,13.0,399.0,680.27,561.14
2017,5,1,7,45,762.0,85.0,4.1,13.5,451.5,736.83,601.22
2017,5,1,8,0,792.0,88.0,4.1,14.0,504.0,792.78,639.82
2017,5,1,8,15,812.0,91.0,4.0,14.0,553.0,838.98,671.14
2017,5,1,8,30,832.0,94.0,3.9,14.0,602.0,883.19,700.5
2017,5,1,8,45,850.5,95.0,3.85,14.5,648.0,911.25,716.8
2017,5,1,9,0,869.0,96.0,3.8,15.0,694.0,946.39,738.05
2017,5,1,9,15,880.0,98.0,3.75,15.0,734.5,972.54,754.09
2017,5,1,9,30,891.0,100.0,3.7,15.0,775.0,995.28,767.8
2017,5,1,9,45,909.0,96.0,3.65,15.5,812.0,1014.77,777.84
2017,5,1,10,0,927.0,92.0,3.6,16.0,849.0,1030.72,785.47
2017,5,1,10,15,933.5,93.0,3.55,16.0,877.5,1036.91,788.04
2017,5,1,10,30,940.0,94.0,3.5,16.0,906.0,1039.07,788.09
2017,5,1,10,45,944.0,95.0,3.45,16.5,927.0,1034.67,782.42
2017,5,1,11,0,948.0,96.0,3.4,17.0,948.0,1026.21,774.23
2017,5,1,11,15,951.0,96.5,3.45,17.0,961.5,1012.24,764.75
2017,5,1,11,30,954.0,97.0,3.5,17.0,975.0,994.3,752.71
2017,5,1,11,45,954.5,97.5,3.55,17.5,980.5,970.2,735.16
2017,5,1,12,0,955.0,98.0,3.6,18.0,986.0,942.44,715.2
2017,5,1,12,15,954.5,98.0,3.8,18.0,984.5,909.84,694.12
2017,5,1,12,30,954.0,98.0,4.0,18.0,983.0,873.92,670.48
2017,5,1,12,45,945.0,102.0,4.2,18.0,970.5,831.81,642.13
2017,5,1,13,0,936.0,106.0,4.4,18.0,958.0,787.26,611.86
2017,5,1,13,15,932.0,105.5,4.6,18.0,940.5,740.14,577.63
2017,5,1,13,30,928.0,105.0,4.8,18.0,923.0,690.75,540.15
2017,5,1,13,45,918.0,106.5,5.0,18.0,896.0,637.39,498.36
2017,5,1,14,0,908.0,108.0,5.2,18.0,869.0,582.73,454.18
2017,5,1,14,15,900.0,106.5,5.25,17.5,837.0,525.64,407.13
2017,5,1,14,30,892.0,105.0,5.3,17.0,805.0,467.63,357.72
2017,5,1,14,45,878.0,104.5,5.4,17.0,765.5,407.51,304.66
2017,5,1,15,0,864.0,104.0,5.5,17.0,726.0,347.63,250.8
2017,5,1,15,15,849.5,101.5,5.4,17.0,682.5,286.71,196.0
2017,5,1,15,30,835.0,99.0,5.3,17.0,639.0,220.15,138.63
2017,5,1,15,45,816.0,96.0,5.25,17.0,590.5,159.67,92.04
2017,5,1,16,0,797.0,93.0,5.2,17.0,542.0,101.27,59.7
2017,5,1,16,15,771.5,89.5,5.2,16.5,491.0,69.43,55.25
2017,5,1,16,30,746.0,86.0,5.2,16.0,440.0,67.91,54.24
2017,5,1,16,45,713.5,81.0,5.25,16.0,387.5,65.09,51.95
2017,5,1,17,0,681.0,76.0,5.3,16.0,335.0,56.97,44.94
2017,5,1,17,15,633.0,70.5,5.35,15.5,282.5,53.7,42.21
2017,5,1,17,30,585.0,65.0,5.4,15.0,230.0,50.37,39.33
2017,5,1,17,45,516.0,57.0,5.45,15.0,180.5,44.86,34.26
2017,5,1,18,0,447.0,49.0,5.5,15.0,131.0,39.25,28.94
2017,5,1,18,15,334.5,38.0,5.5,14.5,88.0,30.78,20.91
2017,5,1,18,30,222.0,27.0,5.5,14.0,45.0,22.18,10.75
2017,5,1,18,45,111.0,13.5,5.5,14.0,22.5,11.52,0.0
2017,5,1,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,8.0,3.35,13.0,8.0,6.83,0.0
2017,5,2,5,30,0.0,16.0,3.3,13.0,16.0,13.66,0.0
2017,5,2,5,45,119.5,30.5,3.3,13.5,47.5,96.67,66.12
2017,5,2,6,0,239.0,45.0,3.3,14.0,79.0,185.46,147.17
2017,5,2,6,15,297.5,60.0,3.15,14.0,120.0,246.45,202.04
2017,5,2,6,30,356.0,75.0,3.0,14.0,161.0,313.35,260.56
2017,5,2,6,45,394.0,89.5,2.85,14.0,206.0,372.05,310.56
2017,5,2,7,0,432.0,104.0,2.7,14.0,251.0,433.48,360.99
2017,5,2,7,15,460.5,116.5,2.7,14.0,297.0,487.96,404.45
2017,5,2,7,30,489.0,129.0,2.7,14.0,343.0,543.46,447.45
2017,5,2,7,45,519.0,139.5,2.7,14.5,391.0,598.47,488.09
2017,5,2,8,0,549.0,150.0,2.7,15.0,439.0,653.81,527.82
2017,5,2,8,15,680.0,122.0,2.75,15.0,515.5,763.51,607.89
2017,5,2,8,30,811.0,94.0,2.8,15.0,592.0,863.21,677.34
2017,5,2,8,45,827.0,96.5,2.9,15.5,637.0,900.2,700.16
2017,5,2,9,0,843.0,99.0,3.0,16.0,682.0,924.0,714.13
2017,5,2,9,15,855.5,101.0,3.0,16.0,722.0,951.05,731.02
2017,5,2,9,30,868.0,103.0,3.0,16.0,762.0,974.85,745.62
2017,5,2,9,45,883.5,101.0,3.0,16.5,798.5,993.79,755.54
2017,5,2,10,0,899.0,99.0,3.0,17.0,835.0,1009.24,763.16
2017,5,2,10,15,905.5,100.5,3.0,17.0,863.5,1015.78,766.34
2017,5,2,10,30,912.0,102.0,3.0,17.0,892.0,1018.39,767.11
2017,5,2,10,45,915.5,103.5,3.0,17.0,912.5,1014.06,763.4
2017,5,2,11,0,919.0,105.0,3.0,17.0,933.0,1005.77,757.24
2017,5,2,11,15,922.0,105.5,3.0,17.0,946.5,992.08,747.6
2017,5,2,11,30,925.0,106.0,3.0,17.0,960.0,974.55,735.53
2017,5,2,11,45,925.5,106.5,3.05,17.5,965.5,950.98,718.5
2017,5,2,12,0,926.0,107.0,3.1,18.0,971.0,923.87,699.16
2017,5,2,12,15,925.5,107.0,3.2,18.0,968.5,892.04,678.23
2017,5,2,12,30,925.0,107.0,3.3,18.0,966.0,857.03,654.93
2017,5,2,12,45,918.0,109.5,3.4,18.0,954.5,816.11,627.28
2017,5,2,13,0,911.0,112.0,3.5,18.0,943.0,772.76,597.59
2017,5,2,13,15,907.0,111.5,3.65,18.0,925.0,726.74,563.75
2017,5,2,13,30,903.0,111.0,3.8,18.0,907.0,678.53,527.2
2017,5,2,13,45,895.5,110.5,3.95,18.0,882.0,626.24,486.49
2017,5,2,14,0,888.0,110.0,4.1,18.0,857.0,572.53,443.4
2017,5,2,14,15,880.0,108.5,4.2,17.5,825.0,516.61,397.85
2017,5,2,14,30,872.0,107.0,4.3,17.0,793.0,459.8,350.07
2017,5,2,14,45,860.0,106.0,4.45,17.0,755.0,401.27,298.86
2017,5,2,15,0,848.0,105.0,4.6,17.0,717.0,342.79,246.58
2017,5,2,15,15,833.5,102.5,4.6,17.0,674.0,282.93,193.07
2017,5,2,15,30,819.0,100.0,4.6,17.0,631.0,217.44,136.9
2017,5,2,15,45,800.0,97.5,4.65,17.0,584.0,158.42,91.64
2017,5,2,16,0,781.0,95.0,4.7,17.0,537.0,101.47,60.36
2017,5,2,16,15,756.0,91.0,4.7,16.5,486.5,70.2,55.9
2017,5,2,16,30,731.0,87.0,4.7,16.0,436.0,68.37,54.64
2017,5,2,16,45,696.5,83.0,4.75,16.0,384.0,60.75,48.12
2017,5,2,17,0,662.0,79.0,4.8,16.0,332.0,58.86,46.6
2017,5,2,17,15,615.0,73.0,4.85,15.5,280.5,55.33,43.66
2017,5,2,17,30,568.0,67.0,4.9,15.0,229.0,51.72,40.53
2017,5,2,17,45,496.0,59.5,5.0,15.0,179.5,46.67,35.89
2017,5,2,18,0,424.0,52.0,5.1,15.0,130.0,41.58,31.02
2017,5,2,18,15,315.0,40.5,5.05,14.5,88.0,32.81,22.72
2017,5,2,18,30,206.0,29.0,5.0,14.0,46.0,22.51,11.43
2017,5,2,18,45,103.0,14.5,4.95,14.0,23.0,12.38,0.0
2017,5,2,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,3,5,15,44.0,8.0,0.9,14.0,9.5,19.87,0.0
2017,5,3,5,30,88.0,16.0,0.9,14.0,19.0,59.27,0.0
2017,5,3,5,45,215.5,29.0,0.9,14.5,55.0,143.28,101.21
2017,5,3,6,0,343.0,42.0,0.9,15.0,91.0,233.02,183.49
2017,5,3,6,15,426.5,51.5,0.85,15.0,138.0,307.85,248.53
2017,5,3,6,30,510.0,61.0,0.8,15.0,185.0,390.8,317.86
2017,5,3,6,45,567.0,67.0,0.8,15.5,236.0,460.39,373.67
2017,5,3,7,0,624.0,73.0,0.8,16.0,287.0,533.91,430.0
2017,5,3,7,15,662.5,78.0,0.65,16.0,339.0,596.23,474.71
2017,5,3,7,30,701.0,83.0,0.5,16.0,391.0,659.76,516.73
2017,5,3,7,45,729.5,87.0,0.4,16.5,442.0,711.45,548.19
2017,5,3,8,0,758.0,91.0,0.3,17.0,493.0,765.99,580.44
2017,5,3,8,15,779.0,94.5,0.3,17.0,542.0,812.41,608.92
2017,5,3,8,30,800.0,98.0,0.3,17.0,591.0,857.02,635.79
2017,5,3,8,45,816.0,100.5,0.35,17.5,635.5,893.67,656.87
2017,5,3,9,0,832.0,103.0,0.4,18.0,680.0,916.96,669.35
2017,5,3,9,15,844.0,105.0,0.5,18.0,720.0,943.23,686.3
2017,5,3,9,30,856.0,107.0,0.6,18.0,760.0,966.27,701.24
2017,5,3,9,45,881.0,100.5,0.75,18.0,798.5,989.51,717.53
2017,5,3,10,0,906.0,94.0,0.9,18.0,837.0,1009.42,731.76
2017,5,3,10,15,912.0,95.0,1.0,18.0,864.5,1014.99,736.0
2017,5,3,10,30,918.0,96.0,1.1,18.0,892.0,1016.64,738.04
2017,5,3,10,45,921.5,97.0,1.2,18.5,912.5,1011.84,734.73
2017,5,3,11,0,925.0,98.0,1.3,19.0,933.0,1003.09,729.02
2017,5,3,11,15,927.5,98.5,1.4,18.5,946.0,988.95,722.66
2017,5,3,11,30,930.0,99.0,1.5,18.0,959.0,970.97,713.8
2017,5,3,11,45,929.5,100.0,1.6,18.0,964.5,946.99,699.6
2017,5,3,12,0,929.0,101.0,1.7,18.0,970.0,919.5,682.99
2017,5,3,12,15,928.5,101.0,1.75,18.0,967.5,887.71,662.76
2017,5,3,12,30,928.0,101.0,1.8,18.0,965.0,852.72,640.25
2017,5,3,12,45,694.5,235.0,1.9,18.0,878.0,763.07,577.13
2017,5,3,13,0,461.0,369.0,2.0,18.0,791.0,668.25,506.42
2017,5,3,13,15,688.5,234.0,2.05,18.0,850.0,685.3,523.04
2017,5,3,13,30,916.0,99.0,2.1,18.0,909.0,675.7,518.26
2017,5,3,13,45,666.5,223.0,2.2,18.0,803.5,583.59,447.04
2017,5,3,14,0,417.0,347.0,2.3,18.0,698.0,503.69,385.39
2017,5,3,14,15,389.5,344.5,2.4,18.0,662.5,458.74,350.86
2017,5,3,14,30,362.0,342.0,2.5,18.0,627.0,415.93,317.17
2017,5,3,14,45,283.0,340.0,2.6,18.0,557.0,357.16,271.91
2017,5,3,15,0,204.0,338.0,2.7,18.0,487.0,311.94,237.62
2017,5,3,15,15,206.5,316.0,2.8,17.5,459.0,278.73,211.14
2017,5,3,15,30,209.0,294.0,2.9,17.0,431.0,245.5,184.75
