Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,15,45,182.5,272.5,3.0,17.0,385.5,209.27,157.99
2017,5,3,16,0,156.0,251.0,3.1,17.0,340.0,176.75,136.37
2017,5,3,16,15,124.0,225.5,3.1,16.5,292.5,152.92,127.0
2017,5,3,16,30,92.0,200.0,3.1,16.0,245.0,143.73,119.83
2017,5,3,16,45,68.0,174.0,3.15,16.0,205.0,126.84,105.66
2017,5,3,17,0,44.0,148.0,3.2,16.0,165.0,109.55,90.97
2017,5,3,17,15,38.0,126.5,3.2,16.0,139.5,94.75,78.23
2017,5,3,17,30,32.0,105.0,3.2,16.0,114.0,79.68,65.01
2017,5,3,17,45,249.5,76.0,3.25,16.0,124.0,55.76,43.77
2017,5,3,18,0,467.0,47.0,3.3,16.0,134.0,37.55,27.39
2017,5,3,18,15,362.0,37.0,3.25,15.5,91.5,29.88,20.17
2017,5,3,18,30,257.0,27.0,3.2,15.0,49.0,22.11,11.43
2017,5,3,18,45,128.5,13.5,3.15,15.0,24.5,11.52,0.0
2017,5,3,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,4,5,15,51.0,8.5,0.35,13.0,10.5,22.35,0.0
2017,5,4,5,30,102.0,17.0,0.3,13.0,21.0,65.95,0.0
2017,5,4,5,45,225.0,30.0,0.3,13.5,57.5,147.98,106.36
2017,5,4,6,0,348.0,43.0,0.3,14.0,94.0,236.16,185.86
2017,5,4,6,15,429.0,52.5,0.3,14.0,140.5,309.94,249.34
2017,5,4,6,30,510.0,62.0,0.3,14.0,187.0,391.53,316.89
2017,5,4,6,45,417.5,90.5,0.3,14.0,209.0,386.94,314.16
2017,5,4,7,0,325.0,119.0,0.3,14.0,231.0,362.3,294.94
2017,5,4,7,15,246.0,151.0,0.3,14.0,244.0,356.07,288.74
2017,5,4,7,30,167.0,183.0,0.3,14.0,257.0,326.06,263.27
2017,5,4,7,45,157.0,207.5,0.3,14.5,283.5,349.71,280.26
2017,5,4,8,0,147.0,232.0,0.3,15.0,310.0,371.83,295.13
2017,5,4,8,15,467.0,167.0,0.35,15.0,449.5,616.96,482.75
2017,5,4,8,30,787.0,102.0,0.4,15.0,589.0,848.96,640.23
2017,5,4,8,45,800.5,106.0,0.45,15.0,632.5,884.65,659.19
2017,5,4,9,0,814.0,110.0,0.5,15.0,676.0,917.58,679.45
2017,5,4,9,15,826.5,112.5,0.5,15.0,716.0,944.84,694.94
2017,5,4,9,30,839.0,115.0,0.5,15.0,756.0,957.09,700.91
2017,5,4,9,45,861.5,109.5,0.55,15.5,793.5,978.75,713.01
2017,5,4,10,0,884.0,104.0,0.6,16.0,831.0,997.12,722.9
2017,5,4,10,15,726.0,205.5,0.6,16.0,816.0,966.06,702.01
2017,5,4,10,30,568.0,307.0,0.6,16.0,801.0,900.19,656.27
2017,5,4,10,45,541.0,328.5,0.65,16.0,808.0,885.99,647.44
2017,5,4,11,0,514.0,350.0,0.7,16.0,815.0,868.9,635.94
2017,5,4,11,15,530.0,351.5,0.75,16.0,837.5,871.45,638.43
2017,5,4,11,30,546.0,353.0,0.8,16.0,860.0,870.73,638.52
2017,5,4,11,45,575.5,328.5,0.85,16.0,865.0,855.07,629.7
2017,5,4,12,0,605.0,304.0,0.9,16.0,870.0,835.62,618.42
2017,5,4,12,15,402.5,386.5,1.0,16.0,763.0,710.93,531.02
2017,5,4,12,30,200.0,469.0,1.1,16.0,656.0,581.21,437.99
2017,5,4,12,45,179.5,464.5,1.25,16.0,631.0,546.55,415.01
2017,5,4,13,0,159.0,460.0,1.4,16.0,606.0,512.95,391.39
2017,5,4,13,15,116.5,437.5,1.5,16.0,543.5,450.99,346.06
2017,5,4,13,30,74.0,415.0,1.6,16.0,481.0,390.93,301.55
2017,5,4,13,45,122.5,414.5,1.75,16.0,520.0,410.91,317.71
2017,5,4,14,0,171.0,414.0,1.9,16.0,559.0,422.82,326.78
2017,5,4,14,15,141.0,394.5,1.95,15.5,511.5,377.54,292.75
2017,5,4,14,30,111.0,375.0,2.0,15.0,464.0,338.9,263.78
2017,5,4,14,45,90.0,349.0,2.15,15.0,418.5,300.83,234.67
2017,5,4,15,0,69.0,323.0,2.3,15.0,373.0,265.82,207.82
2017,5,4,15,15,109.5,310.5,2.4,15.0,385.0,257.41,199.75
2017,5,4,15,30,150.0,298.0,2.5,15.0,397.0,237.2,181.89
2017,5,4,15,45,80.5,245.0,2.7,15.0,297.5,188.33,146.49
2017,5,4,16,0,11.0,192.0,2.9,15.0,198.0,149.86,118.92
2017,5,4,16,15,63.5,198.0,3.2,14.5,229.0,143.98,120.33
2017,5,4,16,30,116.0,204.0,3.5,14.0,260.0,140.43,117.94
2017,5,4,16,45,58.0,146.0,3.8,14.0,174.0,110.18,91.97
2017,5,4,17,0,0.0,88.0,4.1,14.0,88.0,71.92,58.53
2017,5,4,17,15,0.0,74.0,4.35,13.5,74.0,60.85,48.93
2017,5,4,17,30,0.0,60.0,4.6,13.0,60.0,49.69,39.06
2017,5,4,17,45,0.0,47.0,4.9,13.0,47.0,38.88,29.25
2017,5,4,18,0,0.0,34.0,5.2,13.0,34.0,28.07,19.35
2017,5,4,18,15,0.0,23.0,5.3,13.0,23.0,18.96,10.9
2017,5,4,18,30,0.0,12.0,5.4,13.0,12.0,9.87,2.15
2017,5,4,18,45,0.0,6.0,5.5,13.0,6.0,5.12,0.0
2017,5,4,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,9.5,5.2,12.0,9.5,8.11,0.0
2017,5,5,5,30,0.0,19.0,5.1,12.0,19.0,17.09,0.0
2017,5,5,5,45,96.5,35.5,5.1,12.0,50.0,92.82,67.0
2017,5,5,6,0,193.0,52.0,5.1,12.0,81.0,160.99,129.23
2017,5,5,6,15,241.5,69.5,5.1,12.0,120.0,215.91,179.1
2017,5,5,6,30,290.0,87.0,5.1,12.0,159.0,288.06,242.53
2017,5,5,6,45,334.0,100.0,5.15,12.5,201.5,345.13,291.8
2017,5,5,7,0,378.0,113.0,5.2,13.0,244.0,405.7,342.57
2017,5,5,7,15,521.5,100.5,5.45,13.0,314.0,519.5,437.94
2017,5,5,7,30,665.0,88.0,5.7,13.0,384.0,636.9,533.04
2017,5,5,7,45,695.5,97.5,5.95,13.0,439.5,698.69,580.43
2017,5,5,8,0,726.0,107.0,6.2,13.0,495.0,760.17,627.11
2017,5,5,8,15,487.0,189.0,6.4,13.0,460.0,658.14,543.5
2017,5,5,8,30,248.0,271.0,6.6,13.0,425.0,527.42,433.21
2017,5,5,8,45,162.5,291.0,6.8,13.5,395.0,454.9,371.94
2017,5,5,9,0,77.0,311.0,7.0,14.0,365.0,376.93,305.6
2017,5,5,9,15,86.5,334.0,7.1,14.0,398.0,408.88,330.77
2017,5,5,9,30,96.0,357.0,7.2,14.0,431.0,440.5,355.34
2017,5,5,9,45,167.0,376.0,7.3,14.0,511.0,547.79,440.99
2017,5,5,10,0,238.0,395.0,7.4,14.0,591.0,634.99,509.65
2017,5,5,10,15,328.0,378.0,7.4,14.0,658.0,721.74,577.6
2017,5,5,10,30,418.0,361.0,7.4,14.0,725.0,803.8,640.9
2017,5,5,10,45,644.5,250.0,7.45,14.0,826.5,913.37,729.05
2017,5,5,11,0,871.0,139.0,7.5,14.0,928.0,988.19,784.55
2017,5,5,11,15,874.5,139.5,7.5,14.0,942.0,975.09,774.08
2017,5,5,11,30,878.0,140.0,7.5,14.0,956.0,958.33,761.41
2017,5,5,11,45,636.0,274.5,7.55,14.0,867.5,860.29,685.95
2017,5,5,12,0,394.0,409.0,7.6,14.0,779.0,733.94,583.84
2017,5,5,12,15,232.5,425.0,7.65,14.0,643.0,592.11,471.77
2017,5,5,12,30,71.0,441.0,7.7,14.0,507.0,442.67,351.68
2017,5,5,12,45,131.5,450.5,7.8,14.0,571.5,496.88,395.73
2017,5,5,13,0,192.0,460.0,7.9,14.0,636.0,536.37,427.44
2017,5,5,13,15,205.5,448.5,8.0,14.0,634.0,520.26,414.94
2017,5,5,13,30,219.0,437.0,8.1,14.0,632.0,502.6,401.12
2017,5,5,13,45,410.5,357.0,8.2,14.0,709.0,535.88,428.78
2017,5,5,14,0,602.0,277.0,8.3,14.0,786.0,547.29,436.92
2017,5,5,14,15,360.0,327.5,8.4,14.0,628.5,430.66,342.56
2017,5,5,14,30,118.0,378.0,8.5,14.0,471.0,340.57,271.08
2017,5,5,14,45,443.5,268.5,8.6,14.0,595.0,361.36,281.33
2017,5,5,15,0,769.0,159.0,8.7,14.0,719.0,347.97,257.75
2017,5,5,15,15,753.0,155.5,8.75,13.5,676.5,289.67,205.3
2017,5,5,15,30,737.0,152.0,8.8,13.0,634.0,232.73,155.8
2017,5,5,15,45,697.5,154.5,8.95,13.0,584.0,178.91,114.84
2017,5,5,16,0,658.0,157.0,9.1,13.0,534.0,129.94,88.51
2017,5,5,16,15,628.0,151.0,9.15,13.0,484.0,102.5,85.16
2017,5,5,16,30,598.0,145.0,9.2,13.0,434.0,101.23,84.34
2017,5,5,16,45,543.5,140.5,9.3,13.0,380.5,97.59,81.4
2017,5,5,17,0,489.0,136.0,9.4,13.0,327.0,95.53,79.82
2017,5,5,17,15,434.5,124.5,9.4,12.5,275.5,88.7,74.04
2017,5,5,17,30,380.0,113.0,9.4,12.0,224.0,81.64,67.88
2017,5,5,17,45,296.5,98.5,9.4,12.0,174.5,72.79,59.75
2017,5,5,18,0,213.0,84.0,9.4,12.0,125.0,62.11,49.71
2017,5,5,18,15,134.5,61.0,9.4,12.0,84.0,45.74,34.39
2017,5,5,18,30,56.0,38.0,9.4,12.0,43.0,29.34,17.94
2017,5,5,18,45,28.0,19.0,9.45,12.0,21.5,15.13,0.0
2017,5,5,19,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,9.85,12.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,10.65,12.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,10.95,12.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,11.0,12.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,11.0,11.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,10.95,11.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,10.95,11.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,10.95,11.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,10.85,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,2.5,10.75,11.0,2.5,2.13,0.0
2017,5,6,5,30,0.0,5.0,10.7,11.0,5.0,4.1,0.0
2017,5,6,5,45,0.0,14.0,10.7,11.5,14.0,11.52,3.55
2017,5,6,6,0,0.0,23.0,10.7,12.0,23.0,18.95,10.35
2017,5,6,6,15,0.0,35.0,10.65,12.0,35.0,28.9,19.14
2017,5,6,6,30,0.0,47.0,10.6,12.0,47.0,38.87,27.92
2017,5,6,6,45,0.0,60.0,10.55,12.0,60.0,49.7,37.34
2017,5,6,7,0,0.0,73.0,10.5,12.0,73.0,60.95,47.01
2017,5,6,7,15,169.0,118.5,10.4,12.0,194.0,260.63,221.81
2017,5,6,7,30,338.0,164.0,10.3,12.0,315.0,448.46,382.12
2017,5,6,7,45,401.0,172.0,10.25,12.0,372.5,537.25,455.4
2017,5,6,8,0,464.0,180.0,10.2,12.0,430.0,612.93,517.17
2017,5,6,8,15,573.0,172.5,10.15,12.0,510.0,713.83,599.42
2017,5,6,8,30,682.0,165.0,10.1,12.0,590.0,828.3,689.29
2017,5,6,8,45,696.0,172.5,10.05,12.0,633.5,865.7,716.43
2017,5,6,9,0,710.0,180.0,10.0,12.0,677.0,900.59,741.65
2017,5,6,9,15,725.5,183.5,9.95,12.0,716.5,929.94,762.49
2017,5,6,9,30,741.0,187.0,9.9,12.0,756.0,956.35,781.05
2017,5,6,9,45,624.0,244.5,9.9,12.0,738.5,903.9,738.1
2017,5,6,10,0,507.0,302.0,9.9,12.0,721.0,841.6,685.5
2017,5,6,10,15,647.5,247.5,9.85,12.0,801.0,927.79,754.78
2017,5,6,10,30,788.0,193.0,9.8,12.0,881.0,995.66,806.02
2017,5,6,10,45,786.0,199.5,9.75,12.0,899.5,990.19,800.72
2017,5,6,11,0,784.0,206.0,9.7,12.0,918.0,981.04,792.99
2017,5,6,11,15,628.5,292.5,9.65,12.0,868.5,908.02,734.11
2017,5,6,11,30,473.0,379.0,9.6,12.0,819.0,824.21,664.64
2017,5,6,11,45,490.5,378.5,9.6,12.0,837.0,821.0,662.24
2017,5,6,12,0,508.0,378.0,9.6,12.0,855.0,814.57,657.14
2017,5,6,12,15,517.0,373.5,9.6,12.0,858.0,794.24,641.26
2017,5,6,12,30,526.0,369.0,9.6,12.0,861.0,771.34,623.29
2017,5,6,12,45,397.0,408.5,9.6,12.0,778.0,671.06,542.24
2017,5,6,13,0,268.0,448.0,9.6,12.0,695.0,585.58,472.2
2017,5,6,13,15,383.5,396.5,9.55,12.0,742.0,602.11,487.06
2017,5,6,13,30,499.0,345.0,9.5,12.0,789.0,610.94,494.6
2017,5,6,13,45,408.5,367.5,9.5,12.0,724.5,541.7,437.47
2017,5,6,14,0,318.0,390.0,9.5,12.0,660.0,481.16,387.42
2017,5,6,14,15,395.5,343.0,9.45,12.0,666.0,458.42,367.71
2017,5,6,14,30,473.0,296.0,9.4,12.0,672.0,425.63,338.26
2017,5,6,14,45,452.0,294.0,9.4,12.0,639.0,381.67,299.68
2017,5,6,15,0,431.0,292.0,9.4,12.0,606.0,339.54,262.5
2017,5,6,15,15,364.5,287.0,9.35,12.0,542.0,291.22,222.41
2017,5,6,15,30,298.0,282.0,9.3,12.0,478.0,246.6,187.14
2017,5,6,15,45,304.0,258.0,9.3,12.0,445.5,206.81,155.14
2017,5,6,16,0,310.0,234.0,9.3,12.0,413.0,166.8,127.95
2017,5,6,16,15,296.0,213.5,9.25,12.0,371.5,141.48,119.76
2017,5,6,16,30,282.0,193.0,9.2,12.0,330.0,130.38,110.4
2017,5,6,16,45,328.0,162.5,9.15,12.0,304.5,113.56,95.87
2017,5,6,17,0,374.0,132.0,9.1,12.0,279.0,91.49,76.5
2017,5,6,17,15,366.0,123.0,8.95,12.0,249.0,86.93,72.59
2017,5,6,17,30,358.0,114.0,8.8,12.0,219.0,82.09,68.28
2017,5,6,17,45,289.0,98.0,8.75,12.0,172.0,72.45,59.46
2017,5,6,18,0,220.0,82.0,8.7,12.0,125.0,60.9,48.68
2017,5,6,18,15,141.5,60.5,8.6,12.0,85.0,45.49,34.23
2017,5,6,18,30,63.0,39.0,8.5,12.0,45.0,30.1,18.85
2017,5,6,18,45,31.5,19.5,8.4,12.0,22.5,15.54,0.0
2017,5,6,19,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,7.9,11.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,7.05,11.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,2.0,6.8,11.0,2.0,1.71,0.0
2017,5,7,5,30,0.0,4.0,6.7,11.0,4.0,3.28,0.0
2017,5,7,5,45,0.0,10.0,6.6,11.5,10.0,8.21,0.97
2017,5,7,6,0,0.0,16.0,6.5,12.0,16.0,13.16,5.48
2017,5,7,6,15,0.0,24.0,6.45,12.0,24.0,19.77,11.34
2017,5,7,6,30,0.0,32.0,6.4,12.0,32.0,26.4,17.18
2017,5,7,6,45,0.0,40.5,6.35,12.0,40.5,33.45,23.34
2017,5,7,7,0,0.0,49.0,6.3,12.0,49.0,40.52,29.42
2017,5,7,7,15,1.5,98.0,6.15,12.0,98.5,84.74,67.32
2017,5,7,7,30,3.0,147.0,6.0,12.0,148.0,132.69,107.83
2017,5,7,7,45,26.5,183.0,5.9,12.5,197.0,199.51,163.99
2017,5,7,8,0,50.0,219.0,5.8,13.0,246.0,257.21,211.46
2017,5,7,8,15,368.5,185.5,5.45,13.0,414.0,549.5,455.18
2017,5,7,8,30,687.0,152.0,5.1,13.0,582.0,817.78,663.07
2017,5,7,8,45,702.0,158.5,4.75,13.0,625.0,855.06,685.44
2017,5,7,9,0,717.0,165.0,4.4,13.0,668.0,889.9,706.54
2017,5,7,9,15,731.5,168.0,4.1,13.0,707.0,917.75,722.7
2017,5,7,9,30,746.0,171.0,3.8,13.0,746.0,942.68,737.04
2017,5,7,9,45,765.5,169.0,3.5,13.5,781.5,955.78,741.4
2017,5,7,10,0,785.0,167.0,3.2,14.0,817.0,974.24,749.35
2017,5,7,10,15,793.0,168.5,3.1,14.0,844.5,981.34,752.23
2017,5,7,10,30,801.0,170.0,3.0,14.0,872.0,984.77,752.8
2017,5,7,10,45,805.5,172.5,2.95,14.5,891.5,982.04,748.33
2017,5,7,11,0,810.0,175.0,2.9,15.0,911.0,975.59,741.52
2017,5,7,11,15,813.5,175.5,2.95,15.0,924.5,962.56,732.65
2017,5,7,11,30,817.0,176.0,3.0,15.0,938.0,945.94,721.45
2017,5,7,11,45,820.5,175.0,3.05,15.0,944.0,924.41,706.94
2017,5,7,12,0,824.0,174.0,3.1,15.0,950.0,899.52,690.14
2017,5,7,12,15,824.0,174.0,3.25,15.0,948.5,869.3,670.23
2017,5,7,12,30,824.0,174.0,3.4,15.0,947.0,836.17,648.07
2017,5,7,12,45,825.0,171.5,3.6,15.0,938.0,798.88,622.2
2017,5,7,13,0,826.0,169.0,3.8,15.0,929.0,758.97,593.31
2017,5,7,13,15,822.0,168.0,4.0,15.0,912.0,714.42,560.13
2017,5,7,13,30,818.0,167.0,4.2,15.0,895.0,667.97,524.59
2017,5,7,13,45,814.0,163.5,4.45,15.0,871.5,617.81,485.69
2017,5,7,14,0,810.0,160.0,4.7,15.0,848.0,566.2,444.22
2017,5,7,14,15,801.0,158.0,4.85,15.0,817.0,512.13,399.13
2017,5,7,14,30,792.0,156.0,5.0,15.0,786.0,457.57,352.24
2017,5,7,14,45,781.0,152.0,5.2,15.0,749.0,400.52,302.21
2017,5,7,15,0,770.0,148.0,5.4,15.0,712.0,343.72,251.42
2017,5,7,15,15,753.5,144.5,5.6,14.5,669.5,280.82,196.23
2017,5,7,15,30,737.0,141.0,5.8,14.0,627.0,224.1,147.56
2017,5,7,15,45,712.0,138.5,6.0,14.0,579.5,168.75,105.16
2017,5,7,16,0,687.0,136.0,6.2,14.0,532.0,116.33,76.16
2017,5,7,16,15,629.5,131.5,6.25,13.5,469.0,88.61,72.73
2017,5,7,16,30,572.0,127.0,6.3,13.0,406.0,87.45,72.11
2017,5,7,16,45,420.5,138.0,6.4,13.0,330.5,94.24,78.38
2017,5,7,17,0,269.0,149.0,6.5,13.0,255.0,104.94,88.09
2017,5,7,17,15,231.0,133.5,6.4,13.0,215.5,95.07,79.51
2017,5,7,17,30,193.0,118.0,6.3,13.0,176.0,84.89,70.48
2017,5,7,17,45,156.0,97.5,6.25,13.0,138.0,72.78,59.53
2017,5,7,18,0,119.0,77.0,6.2,13.0,100.0,58.15,46.08
2017,5,7,18,15,76.5,55.5,5.9,12.5,68.5,42.62,31.72
2017,5,7,18,30,34.0,34.0,5.6,12.0,37.0,26.79,16.4
2017,5,7,18,45,17.0,17.0,5.35,12.0,18.5,13.98,0.0
2017,5,7,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,3.5,3.35,11.0,3.5,2.99,0.0
2017,5,8,5,30,0.0,7.0,3.5,11.0,7.0,5.75,0.0
2017,5,8,5,45,0.0,19.5,3.65,11.5,19.5,16.07,7.42
2017,5,8,6,0,0.0,32.0,3.8,12.0,32.0,26.43,16.76
2017,5,8,6,15,0.0,47.5,3.8,12.0,47.5,39.56,28.36
2017,5,8,6,30,0.0,63.0,3.8,12.0,63.0,53.42,40.51
2017,5,8,6,45,0.0,80.5,3.8,12.0,80.5,69.2,54.15
2017,5,8,7,0,0.0,98.0,3.8,12.0,98.0,84.93,67.55
2017,5,8,7,15,0.0,118.0,3.6,12.0,118.0,103.09,82.81
2017,5,8,7,30,0.0,138.0,3.4,12.0,138.0,121.21,97.82
2017,5,8,7,45,4.5,160.0,3.25,12.5,162.5,144.87,117.22
2017,5,8,8,0,9.0,182.0,3.1,13.0,187.0,168.81,136.52
2017,5,8,8,15,7.5,187.0,2.95,13.0,191.5,171.05,137.79
2017,5,8,8,30,6.0,192.0,2.8,13.0,196.0,173.43,139.22
2017,5,8,8,45,11.0,218.5,2.65,13.0,226.0,202.4,162.54
2017,5,8,9,0,16.0,245.0,2.5,13.0,256.0,231.51,185.61
2017,5,8,9,15,35.0,290.0,2.45,13.0,316.5,310.96,248.81
2017,5,8,9,30,54.0,335.0,2.4,13.0,377.0,374.56,298.05
2017,5,8,9,45,96.5,369.0,2.35,13.5,448.0,449.38,355.2
2017,5,8,10,0,139.0,403.0,2.3,14.0,519.0,543.32,424.68
2017,5,8,10,15,210.5,410.0,2.35,14.0,592.0,617.04,479.97
2017,5,8,10,30,282.0,417.0,2.4,14.0,665.0,707.54,545.97
2017,5,8,10,45,294.0,424.5,2.45,14.0,688.0,719.27,553.48
2017,5,8,11,0,306.0,432.0,2.5,14.0,711.0,728.96,560.21
2017,5,8,11,15,333.0,428.5,2.6,14.0,736.5,740.02,568.81
2017,5,8,11,30,360.0,425.0,2.7,14.0,762.0,748.49,575.53
2017,5,8,11,45,307.5,445.0,2.85,14.5,734.0,704.26,541.74
2017,5,8,12,0,255.0,465.0,3.0,15.0,706.0,660.41,508.33
2017,5,8,12,15,310.5,444.5,3.25,15.0,737.5,672.62,519.64
2017,5,8,12,30,366.0,424.0,3.5,15.0,769.0,680.53,527.21
2017,5,8,12,45,599.0,297.5,3.8,15.0,854.0,735.32,573.04
2017,5,8,13,0,832.0,171.0,4.1,15.0,939.0,763.84,598.31
2017,5,8,13,15,682.0,253.0,4.4,14.5,874.5,690.49,542.38
2017,5,8,13,30,532.0,335.0,4.7,14.0,810.0,622.17,489.93
2017,5,8,13,45,438.0,359.0,5.05,14.0,743.0,550.86,434.77
2017,5,8,14,0,344.0,383.0,5.4,14.0,676.0,488.39,385.64
2017,5,8,14,15,415.0,337.5,5.55,14.0,678.0,460.81,362.96
2017,5,8,14,30,486.0,292.0,5.7,14.0,680.0,426.87,333.5
2017,5,8,14,45,559.0,249.0,5.85,14.0,674.5,387.43,297.73
2017,5,8,15,0,632.0,206.0,6.0,14.0,669.0,339.1,252.89
2017,5,8,15,15,692.5,173.5,6.0,14.0,653.0,286.41,203.47
2017,5,8,15,30,753.0,141.0,6.0,14.0,637.0,226.5,148.82
2017,5,8,15,45,728.0,138.5,6.0,14.0,589.5,170.22,105.71
2017,5,8,16,0,703.0,136.0,6.0,14.0,542.0,116.87,76.27
2017,5,8,16,15,675.0,130.5,6.0,13.5,492.0,88.52,72.63
2017,5,8,16,30,647.0,125.0,6.0,13.0,442.0,86.97,71.68
2017,5,8,16,45,515.5,128.5,6.0,13.0,363.0,89.28,73.97
2017,5,8,17,0,384.0,132.0,6.0,13.0,284.0,91.45,76.12
2017,5,8,17,15,421.5,114.5,5.85,12.5,259.0,81.6,67.65
2017,5,8,17,30,459.0,97.0,5.7,12.0,234.0,71.06,58.39
2017,5,8,17,45,396.0,84.0,5.6,12.0,186.0,62.29,50.4
2017,5,8,18,0,333.0,71.0,5.5,12.0,138.0,53.28,41.97
2017,5,8,18,15,238.0,55.0,5.25,12.0,95.5,41.67,31.01
2017,5,8,18,30,143.0,39.0,5.0,12.0,53.0,30.12,19.34
2017,5,8,18,45,71.5,19.5,4.75,12.0,26.5,15.42,0.0
2017,5,8,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,9,5,15,14.0,11.0,2.6,12.0,12.0,13.51,0.0
2017,5,9,5,30,28.0,22.0,2.6,12.0,24.0,36.32,8.39
2017,5,9,5,45,106.5,42.0,2.6,12.0,58.0,103.96,77.95
2017,5,9,6,0,185.0,62.0,2.6,12.0,92.0,168.69,135.82
2017,5,9,6,15,245.0,79.5,2.4,12.0,134.0,228.53,188.91
2017,5,9,6,30,305.0,97.0,2.2,12.0,176.0,294.45,246.04
2017,5,9,6,45,355.5,111.0,2.05,12.5,223.5,368.97,307.75
2017,5,9,7,0,406.0,125.0,1.9,13.0,271.0,435.82,361.17
2017,5,9,7,15,462.0,127.5,1.8,13.0,318.0,497.14,409.53
2017,5,9,7,30,518.0,130.0,1.7,13.0,365.0,561.7,458.81
2017,5,9,7,45,482.0,158.5,1.6,13.0,398.0,584.98,473.4
2017,5,9,8,0,446.0,187.0,1.5,13.0,431.0,603.11,483.89
2017,5,9,8,15,498.0,188.0,1.5,13.0,483.0,663.14,527.82
2017,5,9,8,30,550.0,189.0,1.5,13.0,535.0,724.16,571.08
2017,5,9,8,45,669.5,162.5,1.55,13.5,614.5,827.28,642.47
2017,5,9,9,0,789.0,136.0,1.6,14.0,694.0,916.97,700.79
2017,5,9,9,15,802.5,139.0,1.65,14.0,734.0,944.99,717.71
2017,5,9,9,30,816.0,142.0,1.7,14.0,774.0,969.84,733.27
2017,5,9,9,45,832.0,141.0,1.8,14.5,809.5,989.52,744.77
2017,5,9,10,0,848.0,140.0,1.9,15.0,845.0,1005.7,754.03
2017,5,9,10,15,855.0,141.5,1.95,15.0,872.5,1011.99,757.62
2017,5,9,10,30,862.0,143.0,2.0,15.0,900.0,1000.62,749.8
2017,5,9,10,45,869.5,142.5,2.05,15.0,921.5,997.8,747.95
2017,5,9,11,0,877.0,142.0,2.1,15.0,943.0,991.2,743.6
2017,5,9,11,15,880.0,143.0,2.1,15.0,956.0,977.92,734.37
2017,5,9,11,30,883.0,144.0,2.1,15.0,969.0,960.99,722.86
2017,5,9,11,45,885.0,143.5,2.15,15.5,975.0,938.26,706.79
2017,5,9,12,0,887.0,143.0,2.2,16.0,981.0,912.17,688.53
2017,5,9,12,15,886.5,143.0,2.35,15.5,978.5,881.15,670.33
2017,5,9,12,30,886.0,143.0,2.5,15.0,976.0,847.16,649.71
2017,5,9,12,45,876.0,147.5,2.65,15.0,964.0,806.68,622.93
2017,5,9,13,0,866.0,152.0,2.8,15.0,952.0,764.11,592.79
2017,5,9,13,15,862.0,151.0,3.05,15.0,934.5,719.57,560.58
2017,5,9,13,30,858.0,150.0,3.3,15.0,917.0,677.23,528.68
2017,5,9,13,45,848.0,150.5,3.55,15.0,891.5,625.18,488.44
2017,5,9,14,0,838.0,151.0,3.8,15.0,866.0,572.1,446.04
2017,5,9,14,15,829.0,149.5,4.05,15.0,834.5,517.17,400.74
2017,5,9,14,30,820.0,148.0,4.3,15.0,803.0,461.66,353.59
2017,5,9,14,45,804.0,147.0,4.55,15.0,764.5,403.69,303.21
2017,5,9,15,0,788.0,146.0,4.8,15.0,726.0,346.48,252.4
2017,5,9,15,15,772.0,143.0,4.95,14.5,683.0,288.83,201.49
2017,5,9,15,30,756.0,140.0,5.1,14.0,640.0,225.95,147.98
2017,5,9,15,45,733.5,136.5,5.25,14.0,593.0,169.18,104.54
2017,5,9,16,0,711.0,133.0,5.4,14.0,546.0,115.04,74.56
2017,5,9,16,15,683.5,128.0,5.35,14.0,495.5,86.83,70.99
2017,5,9,16,30,656.0,123.0,5.3,14.0,445.0,85.57,70.14
2017,5,9,16,45,620.0,116.0,5.3,14.0,393.5,82.65,67.81
2017,5,9,17,0,584.0,109.0,5.3,14.0,342.0,79.58,65.31
2017,5,9,17,15,534.5,101.0,5.2,13.5,290.5,75.45,61.92
2017,5,9,17,30,485.0,93.0,5.1,13.0,239.0,68.48,55.86
2017,5,9,17,45,416.0,82.0,5.05,13.0,190.0,60.99,49.05
2017,5,9,18,0,347.0,71.0,5.0,13.0,141.0,53.33,41.87
2017,5,9,18,15,251.5,55.5,4.8,12.5,98.5,42.07,31.35
2017,5,9,18,30,156.0,40.0,4.6,12.0,56.0,30.89,20.17
2017,5,9,18,45,78.0,20.0,4.4,12.0,28.0,15.83,0.0
2017,5,9,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,4.5,2.1,12.0,4.5,3.84,0.0
2017,5,10,5,30,0.0,9.0,2.1,12.0,9.0,7.39,0.0
2017,5,10,5,45,0.0,21.0,2.1,12.5,21.0,17.31,8.53
2017,5,10,6,0,0.0,33.0,2.1,13.0,33.0,27.26,17.46
2017,5,10,6,15,0.0,48.0,2.1,13.0,48.0,39.89,28.57
2017,5,10,6,30,0.0,63.0,2.1,13.0,63.0,53.24,40.22
2017,5,10,6,45,0.0,79.0,2.1,13.0,79.0,67.51,52.49
2017,5,10,7,0,0.0,95.0,2.1,13.0,95.0,81.75,64.54
2017,5,10,7,15,57.5,142.5,2.1,13.0,169.0,179.55,148.15
2017,5,10,7,30,115.0,190.0,2.1,13.0,243.0,291.12,240.24
2017,5,10,7,45,83.5,206.0,2.1,13.5,247.0,269.98,220.82
2017,5,10,8,0,52.0,222.0,2.1,14.0,251.0,260.97,211.54
2017,5,10,8,15,34.5,222.0,2.1,14.0,242.0,244.31,196.99
2017,5,10,8,30,17.0,222.0,2.1,14.0,233.0,212.09,169.95
2017,5,10,8,45,85.5,276.0,2.15,14.0,336.5,345.9,278.15
2017,5,10,9,0,154.0,330.0,2.2,14.0,440.0,486.62,386.73
2017,5,10,9,15,130.0,347.5,2.2,14.0,444.0,481.83,380.47
2017,5,10,9,30,106.0,365.0,2.2,14.0,448.0,455.97,359.45
2017,5,10,9,45,235.0,365.0,2.25,14.5,558.5,618.65,482.88
2017,5,10,10,0,364.0,365.0,2.3,15.0,669.0,742.8,572.73
2017,5,10,10,15,422.0,353.0,2.35,15.0,716.0,800.41,612.96
2017,5,10,10,30,480.0,341.0,2.4,15.0,763.0,839.94,641.02
2017,5,10,10,45,419.5,378.0,2.5,15.0,753.0,807.77,616.33
2017,5,10,11,0,359.0,415.0,2.6,15.0,743.0,761.26,582.28
2017,5,10,11,15,423.5,396.5,2.65,15.0,789.5,805.0,614.69
2017,5,10,11,30,488.0,378.0,2.7,15.0,836.0,832.55,634.99
2017,5,10,11,45,472.0,383.5,2.75,15.0,828.5,804.15,614.4
2017,5,10,12,0,456.0,389.0,2.8,15.0,821.0,774.14,593.01
2017,5,10,12,15,446.5,390.0,2.85,15.0,812.0,744.48,571.89
2017,5,10,12,30,437.0,391.0,2.9,15.0,803.0,713.54,549.63
2017,5,10,12,45,460.0,380.5,2.95,15.0,810.0,697.16,538.27
2017,5,10,13,0,483.0,370.0,3.0,15.0,817.0,677.7,524.27
2017,5,10,13,15,493.0,357.5,2.95,15.0,806.5,644.68,499.55
2017,5,10,13,30,503.0,345.0,2.9,15.0,796.0,609.75,473.0
2017,5,10,13,45,433.0,362.5,2.9,15.0,743.0,548.92,426.14
2017,5,10,14,0,363.0,380.0,2.9,15.0,690.0,494.92,384.15
2017,5,10,14,15,379.5,357.0,2.85,15.0,670.5,458.59,355.19
2017,5,10,14,30,396.0,334.0,2.8,15.0,651.0,420.42,323.87
2017,5,10,14,45,459.5,290.5,2.8,15.0,641.5,379.62,288.82
2017,5,10,15,0,523.0,247.0,2.8,15.0,632.0,334.42,248.56
2017,5,10,15,15,590.0,206.0,2.8,15.0,616.5,284.34,202.99
2017,5,10,15,30,657.0,165.0,2.8,15.0,601.0,225.61,150.64
2017,5,10,15,45,683.5,146.5,2.8,15.0,571.5,170.09,106.57
2017,5,10,16,0,710.0,128.0,2.8,15.0,542.0,111.48,71.21
2017,5,10,16,15,677.5,118.0,2.8,15.0,484.0,79.94,64.63
2017,5,10,16,30,645.0,108.0,2.8,15.0,426.0,74.9,60.48
2017,5,10,16,45,583.0,113.5,2.85,15.0,376.5,80.22,65.38
2017,5,10,17,0,521.0,119.0,2.9,15.0,327.0,84.35,69.2
2017,5,10,17,15,480.5,107.5,2.75,14.5,278.0,77.37,63.33
2017,5,10,17,30,440.0,96.0,2.6,14.0,229.0,70.11,57.08
2017,5,10,17,45,381.0,83.0,2.5,14.0,182.5,61.4,49.23
2017,5,10,18,0,322.0,70.0,2.4,14.0,136.0,52.43,40.94
2017,5,10,18,15,238.0,54.5,2.2,13.5,95.5,41.25,30.56
2017,5,10,18,30,154.0,39.0,2.0,13.0,55.0,30.23,19.72
2017,5,10,18,45,77.0,19.5,1.8,13.0,27.5,15.49,0.0
2017,5,10,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,11,5,15,47.0,12.5,0.55,14.0,15.5,24.46,0.0
2017,5,11,5,30,94.0,25.0,0.6,14.0,31.0,69.38,30.0
2017,5,11,5,45,197.5,41.0,0.7,14.0,69.0,147.67,111.87
2017,5,11,6,0,301.0,57.0,0.8,14.0,107.0,225.03,179.53
2017,5,11,6,15,376.0,68.5,0.85,14.0,153.5,293.38,238.71
2017,5,11,6,30,451.0,80.0,0.9,14.0,200.0,369.25,302.43
2017,5,11,6,45,231.0,103.5,0.95,14.0,165.5,267.5,220.56
2017,5,11,7,0,11.0,127.0,1.0,14.0,131.0,121.58,97.45
2017,5,11,7,15,22.0,150.5,1.0,14.0,160.5,151.61,122.87
2017,5,11,7,30,33.0,174.0,1.0,14.0,190.0,195.27,158.49
2017,5,11,7,45,65.5,205.0,1.05,14.0,240.0,254.01,206.17
2017,5,11,8,0,98.0,236.0,1.1,14.0,290.0,314.73,254.28
2017,5,11,8,15,124.5,261.0,1.1,14.0,336.0,382.37,306.22
2017,5,11,8,30,151.0,286.0,1.1,14.0,382.0,434.36,345.11
2017,5,11,8,45,168.0,308.0,1.15,14.0,422.0,474.81,374.75
2017,5,11,9,0,185.0,330.0,1.2,14.0,462.0,515.08,403.95
2017,5,11,9,15,183.5,350.5,1.2,14.0,487.5,535.58,417.51
2017,5,11,9,30,182.0,371.0,1.2,14.0,513.0,554.92,430.32
2017,5,11,9,45,124.5,375.0,1.3,14.5,474.0,500.96,388.06
2017,5,11,10,0,67.0,379.0,1.4,15.0,435.0,426.44,330.69
2017,5,11,10,15,76.5,398.5,1.45,15.0,464.5,452.51,350.49
2017,5,11,10,30,86.0,418.0,1.5,15.0,494.0,477.84,368.94
2017,5,11,10,45,221.0,417.5,1.6,15.0,618.5,621.66,477.21
2017,5,11,11,0,356.0,417.0,1.7,15.0,743.0,759.36,576.08
2017,5,11,11,15,259.0,444.5,1.8,15.0,684.0,682.77,518.8
2017,5,11,11,30,162.0,472.0,1.9,15.0,625.0,593.95,453.74
2017,5,11,11,45,170.0,467.5,2.0,15.0,628.5,586.91,449.86
2017,5,11,12,0,178.0,463.0,2.1,15.0,632.0,578.68,444.44
2017,5,11,12,15,546.0,289.5,2.3,15.0,805.0,739.09,570.11
2017,5,11,12,30,914.0,116.0,2.5,15.0,978.0,844.51,649.09
2017,5,11,12,45,914.0,113.5,2.7,15.0,968.5,805.41,622.3
2017,5,11,13,0,914.0,111.0,2.9,15.0,959.0,763.54,594.02
2017,5,11,13,15,910.5,110.5,3.15,15.0,941.0,718.31,561.04
2017,5,11,13,30,907.0,110.0,3.4,15.0,923.0,670.86,525.21
2017,5,11,13,45,902.0,108.0,3.7,15.0,898.5,619.31,485.17
2017,5,11,14,0,897.0,106.0,4.0,15.0,874.0,566.13,442.33
2017,5,11,14,15,889.0,105.0,4.2,15.0,842.5,510.89,396.16
2017,5,11,14,30,881.0,104.0,4.4,15.0,811.0,454.74,347.83
2017,5,11,14,45,871.0,102.0,4.6,15.0,773.5,396.49,296.35
2017,5,11,15,0,861.0,100.0,4.8,15.0,736.0,338.08,243.64
2017,5,11,15,15,847.0,98.0,4.9,15.0,693.5,278.81,190.23
2017,5,11,15,30,833.0,96.0,5.0,15.0,651.0,220.35,139.5
2017,5,11,15,45,813.5,94.0,5.15,15.0,603.5,154.55,88.79
2017,5,11,16,0,794.0,92.0,5.3,15.0,556.0,97.9,58.17
2017,5,11,16,15,771.0,89.0,5.4,14.5,506.0,68.43,54.73
2017,5,11,16,30,748.0,86.0,5.5,14.0,456.0,67.3,54.05
2017,5,11,16,45,712.0,83.0,5.6,14.0,404.0,65.95,53.05
2017,5,11,17,0,676.0,80.0,5.7,14.0,352.0,59.18,47.2
2017,5,11,17,15,633.0,74.5,5.75,14.0,300.5,56.05,44.54
2017,5,11,17,30,590.0,69.0,5.8,14.0,249.0,52.86,41.73
2017,5,11,17,45,522.5,62.5,5.85,14.0,199.0,48.63,37.87
2017,5,11,18,0,455.0,56.0,5.9,14.0,149.0,44.39,33.83
2017,5,11,18,15,360.5,45.0,5.8,13.5,106.0,36.16,26.12
2017,5,11,18,30,266.0,34.0,5.7,13.0,63.0,27.75,17.73
2017,5,11,18,45,133.0,17.0,5.6,13.0,31.5,13.26,0.0
2017,5,11,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,12,5,15,81.5,13.0,4.8,12.0,18.5,34.98,0.0
2017,5,12,5,30,163.0,26.0,5.1,12.0,37.0,102.38,51.82
2017,5,12,5,45,277.0,38.5,5.4,12.5,77.0,176.39,136.15
2017,5,12,6,0,391.0,51.0,5.7,13.0,117.0,262.08,213.05
2017,5,12,6,15,468.0,60.0,5.9,13.0,166.0,335.35,279.21
2017,5,12,6,30,545.0,69.0,6.1,13.0,215.0,415.62,349.96
2017,5,12,6,45,597.0,76.0,6.35,13.0,267.5,484.49,409.66
2017,5,12,7,0,649.0,83.0,6.6,13.0,320.0,556.65,470.48
2017,5,12,7,15,686.5,88.0,6.7,13.0,373.5,618.85,521.43
2017,5,12,7,30,724.0,93.0,6.8,13.0,427.0,682.0,570.87
2017,5,12,7,45,750.5,97.5,6.95,13.0,479.0,732.49,609.17
2017,5,12,8,0,777.0,102.0,7.1,13.0,531.0,786.05,649.38
2017,5,12,8,15,798.5,105.5,7.15,13.0,580.5,832.93,683.63
2017,5,12,8,30,820.0,109.0,7.2,13.0,630.0,877.93,716.11
2017,5,12,8,45,836.5,111.5,7.25,13.5,676.0,915.0,740.92
2017,5,12,9,0,853.0,114.0,7.3,14.0,722.0,949.32,763.49
2017,5,12,9,15,865.5,116.5,7.3,14.0,763.0,965.43,773.66
2017,5,12,9,30,878.0,119.0,7.3,14.0,804.0,989.2,789.67
2017,5,12,9,45,898.5,114.5,7.35,14.0,842.0,1009.99,803.72
2017,5,12,10,0,919.0,110.0,7.4,14.0,880.0,1027.32,815.34
2017,5,12,10,15,925.5,111.5,7.4,14.0,908.0,1033.41,818.62
2017,5,12,10,30,932.0,113.0,7.4,14.0,936.0,1035.53,819.19
2017,5,12,10,45,936.5,114.0,7.45,14.0,957.5,1031.17,815.45
2017,5,12,11,0,941.0,115.0,7.5,14.0,979.0,1022.81,808.97
2017,5,12,11,15,943.5,115.5,7.5,14.0,992.0,1008.1,797.74
2017,5,12,11,30,946.0,116.0,7.5,14.0,1005.0,989.54,783.83
2017,5,12,11,45,945.0,117.5,7.55,14.0,1010.0,964.99,765.83
2017,5,12,12,0,944.0,119.0,7.6,14.0,1015.0,936.94,745.28
2017,5,12,12,15,943.5,119.0,7.7,14.0,1012.0,904.66,721.78
2017,5,12,12,30,943.0,119.0,7.8,14.0,1009.0,869.22,695.82
2017,5,12,12,45,938.0,120.0,7.9,14.0,998.0,828.15,665.49
2017,5,12,13,0,933.0,121.0,8.0,14.0,987.0,784.54,632.45
2017,5,12,13,15,929.0,120.0,8.1,14.0,968.5,737.64,594.88
2017,5,12,13,30,925.0,119.0,8.2,14.0,950.0,688.54,554.76
2017,5,12,13,45,917.0,119.0,8.35,14.0,924.0,635.89,510.93
2017,5,12,14,0,909.0,119.0,8.5,14.0,898.0,581.82,464.83
2017,5,12,14,15,901.0,117.5,8.55,14.0,865.5,525.44,415.55
2017,5,12,14,30,893.0,116.0,8.6,14.0,833.0,468.15,364.26
2017,5,12,14,45,879.0,115.5,8.7,14.0,794.0,408.76,310.25
2017,5,12,15,0,865.0,115.0,8.8,14.0,755.0,349.61,255.72
2017,5,12,15,15,851.0,112.5,8.85,13.5,711.5,283.87,196.47
2017,5,12,15,30,837.0,110.0,8.9,13.0,668.0,223.86,143.91
2017,5,12,15,45,814.0,108.5,8.95,13.0,619.5,164.75,98.19
2017,5,12,16,0,791.0,107.0,9.0,13.0,571.0,108.2,67.41
2017,5,12,16,15,766.5,103.5,8.95,13.0,520.0,78.59,64.02
2017,5,12,16,30,742.0,100.0,8.9,13.0,469.0,70.74,57.31
2017,5,12,16,45,703.5,96.5,8.9,13.0,415.5,69.52,56.43
2017,5,12,17,0,665.0,93.0,8.9,13.0,362.0,68.32,55.54
2017,5,12,17,15,618.5,87.0,8.85,12.5,309.5,65.17,52.97
2017,5,12,17,30,572.0,81.0,8.8,12.0,257.0,61.96,50.24
2017,5,12,17,45,500.5,73.0,8.8,12.0,206.0,56.89,45.6
2017,5,12,18,0,429.0,65.0,8.8,12.0,155.0,51.77,40.71
2017,5,12,18,15,329.0,53.0,8.7,12.0,110.5,40.52,30.14
2017,5,12,18,30,229.0,41.0,8.6,12.0,66.0,31.53,21.11
2017,5,12,18,45,114.5,20.5,8.55,12.0,33.0,15.9,0.9
2017,5,12,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,8.2,11.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,13,5,15,63.0,14.5,7.85,11.0,19.0,30.81,0.0
2017,5,13,5,30,126.0,29.0,7.9,11.0,38.0,93.68,51.05
2017,5,13,5,45,237.5,43.5,7.95,11.5,78.0,166.2,129.32
2017,5,13,6,0,349.0,58.0,8.0,12.0,118.0,247.58,202.66
2017,5,13,6,15,427.5,68.5,7.9,12.0,166.5,319.11,267.64
2017,5,13,6,30,506.0,79.0,7.8,12.0,215.0,403.16,341.93
2017,5,13,6,45,562.5,85.5,7.7,12.0,267.5,472.78,402.56
2017,5,13,7,0,619.0,92.0,7.6,12.0,320.0,545.97,464.45
2017,5,13,7,15,658.0,97.5,7.45,12.0,373.0,608.64,515.9
2017,5,13,7,30,697.0,103.0,7.3,12.0,426.0,672.4,566.44
2017,5,13,7,45,728.5,106.5,7.15,12.5,478.5,728.49,607.65
2017,5,13,8,0,760.0,110.0,7.0,13.0,531.0,784.19,647.54
2017,5,13,8,15,781.0,113.5,6.85,13.0,580.0,825.63,676.85
2017,5,13,8,30,802.0,117.0,6.7,13.0,629.0,869.67,707.75
2017,5,13,8,45,820.5,119.0,6.6,13.0,674.5,907.55,733.82
2017,5,13,9,0,839.0,121.0,6.5,13.0,720.0,942.81,757.7
2017,5,13,9,15,851.0,123.5,6.45,13.0,760.0,969.53,775.36
2017,5,13,9,30,863.0,126.0,6.4,13.0,800.0,992.92,790.6
2017,5,13,9,45,881.5,122.5,6.4,13.0,837.0,1000.44,794.59
2017,5,13,10,0,900.0,119.0,6.4,13.0,874.0,1016.7,805.16
2017,5,13,10,15,906.0,120.5,6.45,13.0,901.5,1022.13,808.23
2017,5,13,10,30,912.0,122.0,6.5,13.0,929.0,1023.66,808.68
2017,5,13,10,45,915.5,123.5,6.55,13.5,949.0,1018.81,803.14
2017,5,13,11,0,919.0,125.0,6.6,14.0,969.0,1010.05,794.94
2017,5,13,11,15,921.5,125.5,6.65,14.0,982.5,995.51,784.24
2017,5,13,11,30,924.0,126.0,6.7,14.0,996.0,977.22,770.91
2017,5,13,11,45,922.5,128.0,6.8,14.0,1000.5,953.01,753.59
2017,5,13,12,0,921.0,130.0,6.9,14.0,1005.0,925.41,733.79
2017,5,13,12,15,920.5,130.0,7.0,14.0,1002.5,893.71,710.9
2017,5,13,12,30,920.0,130.0,7.1,14.0,1000.0,858.93,685.64
2017,5,13,12,45,918.0,129.0,7.25,14.0,990.0,819.27,656.73
2017,5,13,13,0,916.0,128.0,7.4,14.0,980.0,776.95,624.71
2017,5,13,13,15,912.5,127.5,7.45,13.5,962.5,731.53,589.45
2017,5,13,13,30,909.0,127.0,7.5,13.0,945.0,683.89,551.53
2017,5,13,13,45,905.0,125.0,7.6,13.0,920.5,632.79,508.97
2017,5,13,14,0,901.0,123.0,7.7,13.0,896.0,579.94,463.88
2017,5,13,14,15,893.0,121.5,7.75,13.0,864.0,524.03,415.04
2017,5,13,14,30,885.0,120.0,7.8,13.0,832.0,467.22,364.2
2017,5,13,14,45,874.5,117.5,7.9,13.0,794.0,408.14,310.43
2017,5,13,15,0,864.0,115.0,8.0,13.0,756.0,348.96,255.78
2017,5,13,15,15,850.0,112.5,8.0,13.0,712.5,283.34,196.19
2017,5,13,15,30,836.0,110.0,8.0,13.0,669.0,223.47,143.49
