Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,15,45,816.5,107.5,8.05,13.0,621.5,164.19,97.56
2017,5,13,16,0,797.0,105.0,8.1,13.0,574.0,107.03,66.25
2017,5,13,16,15,772.5,101.5,8.05,13.0,523.0,77.17,62.76
2017,5,13,16,30,748.0,98.0,8.0,13.0,472.0,69.42,56.13
2017,5,13,16,45,713.0,94.0,8.0,13.0,419.0,67.84,54.92
2017,5,13,17,0,678.0,90.0,8.0,13.0,366.0,66.22,53.66
2017,5,13,17,15,632.5,84.0,7.95,12.5,313.0,62.97,51.0
2017,5,13,17,30,587.0,78.0,7.9,12.0,260.0,59.66,48.17
2017,5,13,17,45,517.5,70.5,7.85,12.0,209.0,54.89,43.81
2017,5,13,18,0,448.0,63.0,7.8,12.0,158.0,50.08,39.22
2017,5,13,18,15,350.0,51.5,7.7,12.0,113.0,39.49,29.28
2017,5,13,18,30,252.0,40.0,7.6,12.0,68.0,30.84,20.64
2017,5,13,18,45,126.0,20.0,7.5,12.0,34.0,15.53,1.88
2017,5,13,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,5,13,19,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,7.6,11.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,14,5,15,70.0,14.5,6.6,11.0,20.0,32.83,0.0
2017,5,14,5,30,140.0,29.0,6.6,11.0,40.0,98.88,57.14
2017,5,14,5,45,251.0,43.0,6.6,11.5,80.0,170.55,132.98
2017,5,14,6,0,362.0,57.0,6.6,12.0,120.0,251.88,206.03
2017,5,14,6,15,438.5,67.0,6.5,12.0,168.5,326.18,272.98
2017,5,14,6,30,515.0,77.0,6.4,12.0,217.0,405.81,343.14
2017,5,14,6,45,569.0,84.0,6.35,12.0,269.5,474.61,402.6
2017,5,14,7,0,623.0,91.0,6.3,12.0,322.0,546.82,463.12
2017,5,14,7,15,661.0,96.5,6.2,12.0,374.5,608.83,513.53
2017,5,14,7,30,699.0,102.0,6.1,12.0,427.0,671.85,562.93
2017,5,14,7,45,727.0,106.0,6.05,12.0,478.5,725.74,603.22
2017,5,14,8,0,755.0,110.0,6.0,12.0,530.0,778.99,642.31
2017,5,14,8,15,776.0,113.5,6.0,12.0,578.5,820.26,671.81
2017,5,14,8,30,797.0,117.0,6.0,12.0,627.0,864.09,702.99
2017,5,14,8,45,812.5,120.5,6.0,12.5,671.5,900.71,727.06
2017,5,14,9,0,828.0,124.0,6.0,13.0,716.0,934.61,748.89
2017,5,14,9,15,840.0,126.0,5.95,13.0,756.0,960.55,765.86
2017,5,14,9,30,852.0,128.0,5.9,13.0,796.0,983.2,780.45
2017,5,14,9,45,846.0,139.0,5.9,13.0,825.5,994.55,787.2
2017,5,14,10,0,840.0,150.0,5.9,13.0,855.0,1001.74,791.13
2017,5,14,10,15,847.0,151.5,5.9,13.0,882.5,1007.85,794.44
2017,5,14,10,30,854.0,153.0,5.9,13.0,910.0,1010.16,795.15
2017,5,14,10,45,859.5,154.0,5.95,13.0,931.0,1006.65,792.17
2017,5,14,11,0,865.0,155.0,6.0,13.0,952.0,984.98,776.24
2017,5,14,11,15,597.5,298.5,6.0,13.0,852.5,874.2,691.69
2017,5,14,11,30,330.0,442.0,6.0,13.0,753.0,731.21,577.57
2017,5,14,11,45,399.5,417.0,6.05,13.0,796.0,755.37,597.94
2017,5,14,12,0,469.0,392.0,6.1,13.0,839.0,783.88,620.47
2017,5,14,12,15,461.0,391.5,6.15,13.0,830.0,753.86,597.52
2017,5,14,12,30,453.0,391.0,6.2,13.0,821.0,722.5,573.62
2017,5,14,12,45,660.5,273.0,6.3,13.0,892.0,755.9,603.6
2017,5,14,13,0,868.0,155.0,6.4,13.0,963.0,762.65,612.33
2017,5,14,13,15,864.0,154.0,6.5,13.0,945.5,718.34,577.06
2017,5,14,13,30,860.0,153.0,6.6,13.0,928.0,676.29,542.79
2017,5,14,13,45,855.5,150.0,6.7,13.0,903.5,624.85,500.5
2017,5,14,14,0,851.0,147.0,6.8,13.0,879.0,571.91,455.91
2017,5,14,14,15,842.0,145.5,6.9,13.0,847.5,516.73,408.3
2017,5,14,14,30,833.0,144.0,7.0,13.0,816.0,460.95,358.94
2017,5,14,14,45,824.0,140.0,7.1,13.0,779.0,402.94,306.63
2017,5,14,15,0,815.0,136.0,7.2,13.0,742.0,344.87,253.47
2017,5,14,15,15,800.0,133.0,7.25,13.0,699.0,286.3,200.23
2017,5,14,15,30,785.0,130.0,7.3,13.0,656.0,228.89,150.03
2017,5,14,15,45,767.0,125.5,7.35,13.0,609.0,171.45,105.61
2017,5,14,16,0,749.0,121.0,7.4,13.0,562.0,108.48,68.48
2017,5,14,16,15,723.5,116.5,7.35,12.5,512.0,79.3,64.74
2017,5,14,16,30,698.0,112.0,7.3,12.0,462.0,78.03,63.98
2017,5,14,16,45,564.5,120.0,7.25,12.0,383.5,84.25,69.74
2017,5,14,17,0,431.0,128.0,7.2,12.0,305.0,88.96,74.15
2017,5,14,17,15,384.0,119.5,7.1,12.0,260.5,84.22,70.11
2017,5,14,17,30,337.0,111.0,7.0,12.0,216.0,79.33,65.81
2017,5,14,17,45,295.5,94.0,6.95,12.0,174.0,68.34,55.87
2017,5,14,18,0,254.0,77.0,6.9,12.0,132.0,58.11,46.41
2017,5,14,18,15,193.5,59.5,6.8,12.0,94.5,45.38,34.51
2017,5,14,18,30,133.0,42.0,6.7,12.0,57.0,32.41,22.08
2017,5,14,18,45,66.5,21.0,6.65,12.0,28.5,16.66,3.43
2017,5,14,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,5,14,19,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,5,14,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,3.5,6.3,12.0,3.5,2.99,0.0
2017,5,15,5,30,0.0,7.0,6.3,12.0,7.0,5.74,0.0
2017,5,15,5,45,0.0,14.5,6.3,12.0,14.5,11.92,4.26
2017,5,15,6,0,0.0,22.0,6.3,12.0,22.0,18.12,9.8
2017,5,15,6,15,0.0,31.0,6.3,12.0,31.0,25.57,16.4
2017,5,15,6,30,0.0,40.0,6.3,12.0,40.0,33.04,22.95
2017,5,15,6,45,0.0,50.0,6.3,12.0,50.0,41.35,30.16
2017,5,15,7,0,0.0,60.0,6.3,12.0,60.0,49.69,37.29
2017,5,15,7,15,0.0,85.0,6.3,12.0,85.0,71.12,55.55
2017,5,15,7,30,0.0,110.0,6.3,12.0,110.0,93.63,74.52
2017,5,15,7,45,0.0,131.0,6.35,12.5,131.0,112.52,90.05
2017,5,15,8,0,0.0,152.0,6.4,13.0,152.0,131.44,105.4
2017,5,15,8,15,4.0,177.0,6.4,13.0,180.0,157.6,126.97
2017,5,15,8,30,8.0,202.0,6.4,13.0,208.0,184.0,148.53
2017,5,15,8,45,27.5,251.0,6.45,13.0,271.0,264.3,214.52
2017,5,15,9,0,47.0,300.0,6.5,13.0,334.0,332.39,269.5
2017,5,15,9,15,61.5,328.5,6.55,13.0,375.5,374.28,302.76
2017,5,15,9,30,76.0,357.0,6.6,13.0,417.0,416.0,335.63
2017,5,15,9,45,68.0,367.0,6.7,13.0,422.0,416.14,334.79
2017,5,15,10,0,60.0,377.0,6.8,13.0,427.0,415.84,333.74
2017,5,15,10,15,169.0,400.0,6.9,13.0,548.5,561.24,450.62
2017,5,15,10,30,278.0,423.0,7.0,13.0,670.0,703.39,561.6
2017,5,15,10,45,379.5,395.5,7.15,13.0,741.0,766.84,612.14
2017,5,15,11,0,481.0,368.0,7.3,13.0,812.0,841.54,670.45
2017,5,15,11,15,665.5,268.0,7.4,13.0,891.0,909.51,726.33
2017,5,15,11,30,850.0,168.0,7.5,13.0,970.0,958.3,763.98
2017,5,15,11,45,855.5,165.5,7.6,13.0,976.5,936.65,747.89
2017,5,15,12,0,861.0,163.0,7.7,13.0,983.0,911.5,729.49
2017,5,15,12,15,860.5,163.0,7.75,13.0,981.0,880.18,706.27
2017,5,15,12,30,860.0,163.0,7.8,13.0,979.0,845.9,680.78
2017,5,15,12,45,867.0,156.5,7.9,13.0,971.5,800.36,646.66
2017,5,15,13,0,874.0,150.0,8.0,13.0,964.0,762.17,616.5
2017,5,15,13,15,870.0,149.0,8.05,13.0,946.5,717.73,580.55
2017,5,15,13,30,866.0,148.0,8.1,13.0,929.0,671.27,542.3
2017,5,15,13,45,863.0,144.5,8.15,13.0,905.5,621.7,500.76
2017,5,15,14,0,860.0,141.0,8.2,13.0,882.0,570.41,456.81
2017,5,15,14,15,851.5,139.0,8.25,13.0,850.5,515.56,408.87
2017,5,15,14,30,843.0,137.0,8.3,13.0,819.0,459.24,358.57
2017,5,15,14,45,836.0,132.5,8.35,13.0,782.5,401.14,305.72
2017,5,15,15,0,829.0,128.0,8.4,13.0,746.0,342.75,251.83
2017,5,15,15,15,814.5,125.5,8.4,13.0,703.0,283.98,198.07
2017,5,15,15,30,800.0,123.0,8.4,13.0,660.0,226.26,147.37
2017,5,15,15,45,626.5,165.0,8.4,13.0,567.5,175.46,114.87
2017,5,15,16,0,453.0,207.0,8.4,13.0,475.0,149.54,109.63
2017,5,15,16,15,450.0,187.0,8.3,13.0,433.5,120.48,100.76
2017,5,15,16,30,447.0,167.0,8.2,13.0,392.0,110.43,92.28
2017,5,15,16,45,402.0,155.0,8.15,13.0,340.5,104.28,87.17
2017,5,15,17,0,357.0,143.0,8.1,13.0,289.0,97.84,81.74
2017,5,15,17,15,322.0,129.5,8.0,12.5,248.0,93.53,78.27
2017,5,15,17,30,287.0,116.0,7.9,12.0,207.0,84.56,70.49
2017,5,15,17,45,254.0,97.5,7.8,12.0,167.0,72.09,59.25
2017,5,15,18,0,221.0,79.0,7.7,12.0,127.0,59.26,47.45
2017,5,15,18,15,171.0,60.5,7.55,12.0,92.0,45.98,35.07
2017,5,15,18,30,121.0,42.0,7.4,12.0,57.0,32.4,22.16
2017,5,15,18,45,60.5,25.0,7.25,12.0,32.5,19.59,5.99
2017,5,15,19,0,0.0,8.0,7.1,12.0,8.0,6.83,0.0
2017,5,15,19,15,0.0,4.0,6.95,12.0,4.0,0.0,0.0
2017,5,15,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,5.5,5.1,13.0,5.5,4.69,0.0
2017,5,16,5,30,0.0,11.0,5.1,13.0,11.0,9.04,0.65
2017,5,16,5,45,0.0,21.5,5.15,13.0,21.5,17.72,9.06
2017,5,16,6,0,0.0,32.0,5.2,13.0,32.0,26.42,16.82
2017,5,16,6,15,0.0,45.0,5.1,13.0,45.0,37.22,26.32
2017,5,16,6,30,0.0,58.0,5.0,13.0,58.0,48.08,35.79
2017,5,16,6,45,0.0,71.0,4.95,13.0,71.0,59.44,45.57
2017,5,16,7,0,0.0,84.0,4.9,13.0,84.0,70.81,55.21
2017,5,16,7,15,1.0,117.0,4.9,13.0,117.5,101.97,81.55
2017,5,16,7,30,2.0,150.0,4.9,13.0,151.0,133.59,107.9
2017,5,16,7,45,5.0,166.5,4.95,13.0,169.5,150.59,121.81
2017,5,16,8,0,8.0,183.0,5.0,13.0,188.0,167.79,135.78
2017,5,16,8,15,150.5,228.0,5.1,13.0,324.5,365.52,301.53
2017,5,16,8,30,293.0,273.0,5.2,13.0,461.0,561.43,458.61
2017,5,16,8,45,319.5,288.0,5.35,13.5,506.5,606.87,491.96
2017,5,16,9,0,346.0,303.0,5.5,14.0,552.0,651.97,525.17
2017,5,16,9,15,179.5,278.0,5.6,14.0,408.0,451.69,365.64
2017,5,16,9,30,13.0,253.0,5.7,14.0,264.0,233.32,186.13
2017,5,16,9,45,115.5,329.5,5.85,14.0,427.0,442.14,355.53
2017,5,16,10,0,218.0,406.0,6.0,14.0,590.0,618.33,493.01
2017,5,16,10,15,275.5,406.5,6.05,14.0,646.5,689.3,546.98
2017,5,16,10,30,333.0,407.0,6.1,14.0,703.0,740.04,585.77
2017,5,16,10,45,286.0,430.5,6.15,14.0,688.5,710.3,561.23
2017,5,16,11,0,239.0,454.0,6.2,14.0,674.0,663.79,524.61
2017,5,16,11,15,239.0,460.5,6.15,14.0,684.0,660.96,521.98
2017,5,16,11,30,239.0,467.0,6.1,14.0,694.0,656.68,518.15
2017,5,16,11,45,138.0,434.0,6.05,14.0,565.5,524.52,414.96
2017,5,16,12,0,37.0,401.0,6.0,14.0,437.0,386.75,305.66
2017,5,16,12,15,37.0,400.5,6.0,14.0,436.5,381.32,301.66
2017,5,16,12,30,37.0,400.0,6.0,14.0,436.0,375.63,297.2
2017,5,16,12,45,87.0,433.0,6.05,14.0,515.5,436.32,345.68
2017,5,16,13,0,137.0,466.0,6.1,14.0,595.0,495.21,391.86
2017,5,16,13,15,161.5,457.0,6.2,14.0,606.0,491.11,388.97
2017,5,16,13,30,186.0,448.0,6.3,14.0,617.0,484.51,384.07
2017,5,16,13,45,186.5,435.0,6.4,14.0,600.5,458.35,363.49
2017,5,16,14,0,187.0,422.0,6.5,14.0,584.0,432.01,342.53
2017,5,16,14,15,228.0,399.0,6.55,13.5,589.0,417.53,331.03
2017,5,16,14,30,269.0,376.0,6.6,13.0,594.0,394.43,311.81
2017,5,16,14,45,331.5,341.0,6.65,13.0,597.5,369.73,289.27
2017,5,16,15,0,394.0,306.0,6.7,13.0,601.0,338.29,259.92
2017,5,16,15,15,463.5,259.0,6.6,13.0,586.5,288.13,214.1
2017,5,16,15,30,533.0,212.0,6.5,13.0,572.0,234.93,165.8
2017,5,16,15,45,544.0,191.0,6.45,13.0,536.0,183.97,125.16
2017,5,16,16,0,555.0,170.0,6.4,13.0,500.0,132.05,92.53
2017,5,16,16,15,499.0,169.0,6.35,13.0,446.0,110.24,91.73
2017,5,16,16,30,443.0,168.0,6.3,13.0,392.0,110.9,92.64
2017,5,16,16,45,280.0,168.0,6.3,13.0,304.5,116.02,97.46
2017,5,16,17,0,117.0,168.0,6.3,13.0,217.0,118.9,100.31
2017,5,16,17,15,107.5,145.5,6.2,13.0,186.0,104.63,87.92
2017,5,16,17,30,98.0,123.0,6.1,13.0,155.0,89.93,74.97
2017,5,16,17,45,85.0,101.5,6.05,13.0,125.5,75.38,61.94
2017,5,16,18,0,72.0,80.0,6.0,13.0,96.0,60.46,48.35
2017,5,16,18,15,50.0,60.0,5.85,13.0,69.5,46.88,35.76
2017,5,16,18,30,28.0,40.0,5.7,13.0,43.0,31.89,21.72
2017,5,16,18,45,14.0,23.5,5.6,13.0,25.0,19.13,6.47
2017,5,16,19,0,0.0,7.0,5.5,13.0,7.0,5.97,0.0
2017,5,16,19,15,0.0,3.5,5.5,13.0,3.5,0.0,0.0
2017,5,16,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,5,17,5,15,62.0,16.0,6.55,12.0,21.0,31.68,0.0
2017,5,17,5,30,124.0,32.0,6.5,12.0,42.0,90.43,57.3
2017,5,17,5,45,232.0,46.5,6.45,12.0,82.0,165.66,129.64
2017,5,17,6,0,340.0,61.0,6.4,12.0,122.0,244.9,200.54
2017,5,17,6,15,415.0,71.5,6.3,12.0,170.5,313.91,262.74
2017,5,17,6,30,490.0,82.0,6.2,12.0,219.0,394.96,333.75
2017,5,17,6,45,550.5,88.0,6.15,12.0,271.5,465.45,394.46
2017,5,17,7,0,611.0,94.0,6.1,12.0,324.0,539.87,456.72
2017,5,17,7,15,649.5,100.0,6.05,12.0,377.0,602.09,507.29
2017,5,17,7,30,688.0,106.0,6.0,12.0,430.0,665.4,557.32
2017,5,17,7,45,718.5,110.0,5.95,12.5,482.0,720.7,597.61
2017,5,17,8,0,749.0,114.0,5.9,13.0,534.0,775.56,636.65
2017,5,17,8,15,770.5,117.5,5.9,13.0,582.5,816.69,665.91
2017,5,17,8,30,792.0,121.0,5.9,13.0,631.0,860.67,697.06
2017,5,17,8,45,809.0,124.0,5.9,13.0,676.0,897.87,722.83
2017,5,17,9,0,826.0,127.0,5.9,13.0,721.0,932.41,746.5
2017,5,17,9,15,838.0,129.5,5.95,13.0,761.0,958.77,764.37
2017,5,17,9,30,850.0,132.0,6.0,13.0,801.0,981.85,779.9
2017,5,17,9,45,871.5,126.5,6.05,13.0,838.0,989.78,784.51
2017,5,17,10,0,893.0,121.0,6.1,13.0,875.0,1006.79,795.93
2017,5,17,10,15,899.0,122.5,6.05,13.0,902.0,1012.17,798.34
2017,5,17,10,30,905.0,124.0,6.0,13.0,929.0,1013.68,798.16
2017,5,17,10,45,913.0,122.5,5.95,13.5,950.5,1010.32,793.12
2017,5,17,11,0,921.0,121.0,5.9,14.0,972.0,1003.08,785.48
2017,5,17,11,15,923.5,121.5,5.8,14.0,985.0,988.66,774.05
2017,5,17,11,30,926.0,122.0,5.7,14.0,998.0,970.5,760.09
2017,5,17,11,45,930.5,120.0,5.65,14.0,1004.5,948.22,743.62
2017,5,17,12,0,935.0,118.0,5.6,14.0,1011.0,922.38,724.67
2017,5,17,12,15,935.0,118.0,5.6,14.0,1009.0,891.05,702.07
2017,5,17,12,30,935.0,118.0,5.6,14.0,1007.0,856.59,677.16
2017,5,17,12,45,931.0,119.0,5.6,14.0,996.5,816.93,648.33
2017,5,17,13,0,927.0,120.0,5.6,14.0,986.0,774.68,616.67
2017,5,17,13,15,924.0,119.5,5.6,14.0,969.0,729.51,581.04
2017,5,17,13,30,921.0,119.0,5.6,14.0,952.0,682.07,542.88
2017,5,17,13,45,913.5,119.5,5.6,14.0,927.0,630.7,500.75
2017,5,17,14,0,906.0,120.0,5.6,14.0,902.0,577.86,456.37
2017,5,17,14,15,899.0,118.0,5.7,14.0,871.0,522.16,408.74
2017,5,17,14,30,892.0,116.0,5.8,14.0,840.0,465.46,358.89
2017,5,17,14,45,883.5,113.5,5.95,14.0,803.0,407.1,306.48
2017,5,17,15,0,875.0,111.0,6.1,14.0,766.0,348.39,252.84
2017,5,17,15,15,862.0,108.5,6.2,14.0,723.0,288.5,198.46
2017,5,17,15,30,849.0,106.0,6.3,14.0,680.0,222.4,141.13
2017,5,17,15,45,833.5,103.0,6.45,14.0,633.0,162.78,95.11
2017,5,17,16,0,818.0,100.0,6.6,14.0,586.0,104.76,63.3
2017,5,17,16,15,795.0,96.5,6.65,13.5,535.5,73.71,59.55
2017,5,17,16,30,772.0,93.0,6.7,13.0,485.0,72.39,58.72
2017,5,17,16,45,744.5,88.0,6.8,13.0,432.5,69.8,56.63
2017,5,17,17,0,717.0,83.0,6.9,13.0,380.0,61.44,49.37
2017,5,17,17,15,675.0,77.5,6.9,12.5,327.0,58.35,46.84
2017,5,17,17,30,633.0,72.0,6.9,12.0,274.0,55.17,44.15
2017,5,17,17,45,573.0,65.0,6.9,12.0,222.5,50.61,40.0
2017,5,17,18,0,513.0,58.0,6.9,12.0,171.0,45.98,35.63
2017,5,17,18,15,420.0,48.5,6.8,12.0,125.0,39.0,28.97
2017,5,17,18,30,327.0,39.0,6.7,12.0,79.0,31.92,21.91
2017,5,17,18,45,163.5,26.0,6.6,12.0,46.0,20.16,7.86
2017,5,17,19,0,0.0,13.0,6.5,12.0,13.0,11.1,0.0
2017,5,17,19,15,0.0,6.5,6.4,12.0,6.5,0.0,0.0
2017,5,17,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,18,5,15,102.5,15.0,4.15,11.0,23.5,42.54,0.0
2017,5,18,5,30,205.0,30.0,4.1,11.0,47.0,123.81,81.78
2017,5,18,5,45,313.0,41.5,4.05,11.5,88.5,194.14,152.27
2017,5,18,6,0,421.0,53.0,4.0,12.0,130.0,275.86,224.95
2017,5,18,6,15,492.0,61.0,3.8,12.0,178.5,345.98,287.5
2017,5,18,6,30,563.0,69.0,3.6,12.0,227.0,422.35,353.44
2017,5,18,6,45,610.0,75.5,3.45,12.5,279.0,487.86,407.7
2017,5,18,7,0,657.0,82.0,3.3,13.0,331.0,556.15,461.96
2017,5,18,7,15,692.0,87.0,3.1,13.0,383.0,616.43,508.55
2017,5,18,7,30,727.0,92.0,2.9,13.0,435.0,677.44,553.13
2017,5,18,7,45,751.0,96.5,2.75,13.0,485.5,726.08,586.75
2017,5,18,8,0,775.0,101.0,2.6,13.0,536.0,777.16,621.34
2017,5,18,8,15,795.0,104.0,2.55,13.0,584.5,821.76,651.04
2017,5,18,8,30,815.0,107.0,2.5,13.0,633.0,864.42,678.91
2017,5,18,8,45,828.0,111.0,2.5,13.5,677.0,899.6,700.24
2017,5,18,9,0,841.0,115.0,2.5,14.0,721.0,931.92,719.4
2017,5,18,9,15,853.0,117.0,2.55,14.0,761.0,946.78,728.23
2017,5,18,9,30,865.0,119.0,2.6,14.0,801.0,969.22,742.54
2017,5,18,9,45,879.5,118.0,2.65,14.5,836.5,987.58,752.63
2017,5,18,10,0,894.0,117.0,2.7,15.0,872.0,1002.45,760.44
2017,5,18,10,15,900.5,118.0,2.7,15.0,899.5,1007.88,762.93
2017,5,18,10,30,907.0,119.0,2.7,15.0,927.0,1009.47,763.08
2017,5,18,10,45,912.0,120.0,2.75,15.0,948.0,1005.72,760.29
2017,5,18,11,0,917.0,121.0,2.8,15.0,969.0,998.08,755.06
2017,5,18,11,15,919.5,121.5,2.9,15.0,982.0,983.75,745.87
2017,5,18,11,30,922.0,122.0,3.0,15.0,995.0,965.7,734.24
2017,5,18,11,45,924.0,122.0,3.1,15.5,1001.0,943.12,718.16
2017,5,18,12,0,926.0,122.0,3.2,16.0,1007.0,917.06,699.73
2017,5,18,12,15,925.5,122.0,3.35,16.0,1004.5,885.58,679.09
2017,5,18,12,30,925.0,122.0,3.5,16.0,1002.0,851.04,656.11
2017,5,18,12,45,924.0,121.0,3.7,16.0,992.5,812.38,630.16
2017,5,18,13,0,923.0,120.0,3.9,16.0,983.0,770.99,601.07
2017,5,18,13,15,919.0,119.0,4.1,16.0,965.5,725.0,566.71
2017,5,18,13,30,915.0,118.0,4.3,16.0,948.0,676.85,529.86
2017,5,18,13,45,908.5,117.5,4.5,16.0,923.0,625.68,489.7
2017,5,18,14,0,902.0,117.0,4.7,16.0,898.0,572.98,446.94
2017,5,18,14,15,894.5,115.5,4.85,16.0,866.5,517.75,400.62
2017,5,18,14,30,887.0,114.0,5.0,16.0,835.0,461.59,352.04
2017,5,18,14,45,876.0,112.5,5.2,16.0,797.5,403.45,300.67
2017,5,18,15,0,865.0,111.0,5.4,16.0,760.0,345.25,248.25
2017,5,18,15,15,852.0,109.0,5.45,15.5,717.5,286.4,195.69
2017,5,18,15,30,839.0,107.0,5.5,15.0,675.0,221.34,139.99
2017,5,18,15,45,821.0,104.5,5.6,15.0,627.5,162.48,94.91
2017,5,18,16,0,803.0,102.0,5.7,15.0,580.0,105.53,63.91
2017,5,18,16,15,780.0,98.5,5.7,15.0,530.0,74.81,60.14
2017,5,18,16,30,757.0,95.0,5.7,15.0,480.0,73.56,59.27
2017,5,18,16,45,726.0,90.5,5.75,15.0,428.0,65.29,52.2
2017,5,18,17,0,695.0,86.0,5.8,15.0,376.0,63.23,50.56
2017,5,18,17,15,652.5,80.5,5.8,14.5,323.5,60.24,48.15
2017,5,18,17,30,610.0,75.0,5.8,14.0,271.0,57.18,45.59
2017,5,18,17,45,549.5,68.0,5.85,14.0,220.5,52.74,41.58
2017,5,18,18,0,489.0,61.0,5.9,14.0,170.0,48.23,37.35
2017,5,18,18,15,397.5,51.0,5.75,13.5,124.5,40.95,30.53
2017,5,18,18,30,306.0,41.0,5.6,13.0,79.0,33.55,23.28
2017,5,18,18,45,178.0,26.5,5.45,13.0,46.0,20.57,8.67
2017,5,18,19,0,50.0,12.0,5.3,13.0,13.0,10.24,0.0
2017,5,18,19,15,25.0,6.0,4.95,13.0,6.5,0.0,0.0
2017,5,18,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,5,15,95.0,15.5,1.4,13.0,23.5,40.73,0.0
2017,5,19,5,30,190.0,31.0,1.4,13.0,47.0,119.73,79.67
2017,5,19,5,45,298.0,43.0,1.45,13.5,88.5,187.09,145.06
2017,5,19,6,0,406.0,55.0,1.5,14.0,130.0,270.46,217.32
2017,5,19,6,15,476.5,63.5,1.55,14.0,178.0,340.08,277.88
2017,5,19,6,30,547.0,72.0,1.6,14.0,226.0,415.91,341.73
2017,5,19,6,45,599.0,77.5,1.7,14.0,278.0,482.61,396.54
2017,5,19,7,0,651.0,83.0,1.8,14.0,330.0,552.51,452.1
2017,5,19,7,15,686.0,88.0,1.8,14.0,382.0,612.46,497.75
2017,5,19,7,30,721.0,93.0,1.8,14.0,434.0,673.17,541.8
2017,5,19,7,45,750.0,95.5,1.8,14.5,485.5,723.21,575.23
2017,5,19,8,0,779.0,98.0,1.8,15.0,537.0,776.05,609.9
2017,5,19,8,15,798.5,101.0,1.8,15.0,585.0,820.28,638.83
2017,5,19,8,30,818.0,104.0,1.8,15.0,633.0,862.54,666.03
2017,5,19,8,45,835.5,105.5,1.85,15.5,678.0,899.0,688.21
2017,5,19,9,0,853.0,107.0,1.9,16.0,723.0,922.5,701.42
2017,5,19,9,15,864.0,109.0,1.9,16.0,762.5,947.5,716.5
2017,5,19,9,30,875.0,111.0,1.9,16.0,802.0,969.22,729.36
2017,5,19,9,45,891.0,108.5,1.9,16.5,837.5,987.61,738.67
2017,5,19,10,0,907.0,106.0,1.9,17.0,873.0,1002.53,745.76
2017,5,19,10,15,913.0,107.0,1.9,17.0,900.5,1007.67,747.96
2017,5,19,10,30,919.0,108.0,1.9,17.0,928.0,1008.93,747.87
2017,5,19,10,45,923.5,109.0,1.9,17.5,948.5,1004.83,743.06
2017,5,19,11,0,928.0,110.0,1.9,18.0,969.0,996.81,735.91
2017,5,19,11,15,930.5,110.5,1.95,18.0,982.0,982.55,726.86
2017,5,19,11,30,933.0,111.0,2.0,18.0,995.0,964.52,715.46
2017,5,19,11,45,933.5,111.5,2.1,18.0,1000.5,941.04,701.03
2017,5,19,12,0,934.0,112.0,2.2,18.0,1006.0,914.12,684.23
2017,5,19,12,15,933.5,112.0,2.35,18.0,1003.5,882.61,664.63
2017,5,19,12,30,933.0,112.0,2.5,18.0,1001.0,848.02,642.62
2017,5,19,12,45,930.5,112.0,2.65,18.0,991.0,808.96,617.16
2017,5,19,13,0,928.0,112.0,2.8,18.0,981.0,767.24,588.82
2017,5,19,13,15,924.5,111.0,2.95,18.0,963.5,721.55,555.52
2017,5,19,13,30,921.0,110.0,3.1,18.0,946.0,673.63,519.55
2017,5,19,13,45,913.5,110.5,3.3,18.0,921.0,622.56,480.18
2017,5,19,14,0,906.0,111.0,3.5,18.0,896.0,570.03,438.31
2017,5,19,14,15,898.5,109.5,3.65,17.5,864.5,514.75,393.52
2017,5,19,14,30,891.0,108.0,3.8,17.0,833.0,458.52,346.3
2017,5,19,14,45,879.0,107.5,4.0,17.0,795.5,400.7,295.8
2017,5,19,15,0,867.0,107.0,4.2,17.0,758.0,342.9,244.34
2017,5,19,15,15,854.0,104.5,4.3,17.0,715.5,283.73,191.75
2017,5,19,15,30,841.0,102.0,4.4,17.0,673.0,225.24,141.65
2017,5,19,15,45,823.0,99.5,4.5,17.0,626.0,159.28,91.32
2017,5,19,16,0,805.0,97.0,4.6,17.0,579.0,102.33,60.56
2017,5,19,16,15,783.0,94.0,4.6,16.5,529.5,71.64,57.01
2017,5,19,16,30,761.0,91.0,4.6,16.0,480.0,70.64,56.47
2017,5,19,16,45,732.0,86.5,4.65,16.0,428.5,68.38,54.69
2017,5,19,17,0,703.0,82.0,4.7,16.0,377.0,60.46,47.9
2017,5,19,17,15,662.5,77.0,4.65,15.5,325.0,57.73,45.73
2017,5,19,17,30,622.0,72.0,4.6,15.0,273.0,54.95,43.42
2017,5,19,17,45,565.0,65.0,4.6,15.0,222.5,50.42,39.37
2017,5,19,18,0,508.0,58.0,4.6,15.0,172.0,45.81,35.08
2017,5,19,18,15,421.5,48.5,4.45,14.5,126.5,38.86,28.61
2017,5,19,18,30,335.0,39.0,4.3,14.0,81.0,31.79,21.75
2017,5,19,18,45,205.5,25.5,4.2,14.0,48.0,20.87,9.32
2017,5,19,19,0,76.0,12.0,4.1,14.0,15.0,10.24,0.0
2017,5,19,19,15,38.0,6.0,3.9,14.0,7.5,0.0,0.0
2017,5,19,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,20,5,15,120.0,15.0,0.65,13.0,25.5,58.67,0.0
2017,5,20,5,30,240.0,30.0,0.6,13.0,51.0,136.48,92.14
2017,5,20,5,45,344.0,41.0,0.55,13.5,93.0,205.63,158.77
2017,5,20,6,0,448.0,52.0,0.5,14.0,135.0,286.46,227.97
2017,5,20,6,15,224.0,71.0,0.55,14.0,112.5,201.11,163.34
2017,5,20,6,30,0.0,90.0,0.6,14.0,90.0,79.57,62.11
2017,5,20,6,45,3.0,109.0,0.65,14.0,110.5,98.51,78.44
2017,5,20,7,0,6.0,128.0,0.7,14.0,131.0,117.66,94.35
2017,5,20,7,15,43.0,161.5,0.75,14.0,182.0,187.54,152.63
2017,5,20,7,30,80.0,195.0,0.8,14.0,233.0,251.39,204.4
2017,5,20,7,45,84.0,218.5,0.85,14.5,262.5,280.35,226.17
2017,5,20,8,0,88.0,242.0,0.9,15.0,292.0,309.2,247.65
2017,5,20,8,15,124.0,268.0,0.9,15.0,344.5,384.97,305.9
2017,5,20,8,30,160.0,294.0,0.9,15.0,397.0,445.96,351.31
2017,5,20,8,45,170.5,315.5,0.95,15.5,433.0,479.83,374.75
2017,5,20,9,0,181.0,337.0,1.0,16.0,469.0,513.2,397.72
2017,5,20,9,15,202.0,355.0,1.05,16.0,509.0,552.11,425.5
2017,5,20,9,30,223.0,373.0,1.1,16.0,549.0,590.51,452.55
2017,5,20,9,45,268.5,380.0,1.15,16.5,601.5,659.02,500.12
2017,5,20,10,0,314.0,387.0,1.2,17.0,654.0,707.85,533.04
2017,5,20,10,15,324.0,398.0,1.3,17.0,681.0,724.75,544.46
2017,5,20,10,30,334.0,409.0,1.4,17.0,708.0,739.71,554.91
2017,5,20,10,45,305.5,428.0,1.5,17.0,706.0,723.45,542.93
2017,5,20,11,0,277.0,447.0,1.6,17.0,704.0,705.55,530.09
2017,5,20,11,15,292.0,449.5,1.7,17.0,724.0,711.24,534.88
2017,5,20,11,30,307.0,452.0,1.8,17.0,744.0,714.72,537.9
2017,5,20,11,45,305.5,455.5,1.95,17.5,747.5,702.1,528.7
2017,5,20,12,0,304.0,459.0,2.1,18.0,751.0,687.87,518.42
2017,5,20,12,15,307.5,456.5,2.2,18.0,751.5,671.07,507.1
2017,5,20,12,30,311.0,454.0,2.3,18.0,752.0,652.82,494.61
2017,5,20,12,45,335.0,439.5,2.45,18.0,757.0,638.76,485.65
2017,5,20,13,0,359.0,425.0,2.6,18.0,762.0,622.2,474.54
2017,5,20,13,15,337.5,425.0,2.75,17.5,737.0,583.95,447.48
2017,5,20,13,30,316.0,425.0,2.9,17.0,712.0,546.64,420.66
2017,5,20,13,45,285.5,420.0,3.05,17.0,674.5,501.53,386.78
2017,5,20,14,0,255.0,415.0,3.2,17.0,637.0,458.91,354.35
2017,5,20,14,15,279.0,393.0,3.35,17.0,628.0,432.63,333.79
2017,5,20,14,30,303.0,371.0,3.5,17.0,619.0,403.87,310.43
2017,5,20,14,45,325.0,346.5,3.65,17.0,601.0,370.14,282.43
2017,5,20,15,0,347.0,322.0,3.8,17.0,583.0,334.1,251.82
2017,5,20,15,15,294.5,313.0,3.85,17.0,526.0,287.89,215.44
2017,5,20,15,30,242.0,304.0,3.9,17.0,469.0,247.78,185.07
2017,5,20,15,45,205.5,285.0,4.0,17.0,418.5,218.19,164.13
2017,5,20,16,0,169.0,266.0,4.1,17.0,368.0,185.62,143.07
2017,5,20,16,15,176.5,241.5,4.05,16.5,340.0,162.71,135.14
2017,5,20,16,30,184.0,217.0,4.0,16.0,312.0,149.09,124.22
2017,5,20,16,45,190.5,193.0,4.0,16.0,282.0,135.15,112.65
2017,5,20,17,0,197.0,169.0,4.0,16.0,252.0,120.66,100.47
2017,5,20,17,15,181.5,148.5,3.9,15.5,217.0,107.41,89.37
2017,5,20,17,30,166.0,128.0,3.8,15.0,182.0,93.79,77.72
2017,5,20,17,45,331.5,94.0,3.7,15.0,177.5,68.34,55.23
2017,5,20,18,0,497.0,60.0,3.6,15.0,173.0,47.31,36.42
2017,5,20,18,15,411.0,50.0,3.45,14.5,127.5,40.01,29.65
2017,5,20,18,30,325.0,40.0,3.3,14.0,82.0,32.56,22.47
2017,5,20,18,45,199.5,26.5,3.15,14.0,48.5,20.61,9.56
2017,5,20,19,0,74.0,13.0,3.0,14.0,15.0,11.1,0.0
2017,5,20,19,15,37.0,6.5,2.9,14.0,7.5,0.0,0.0
2017,5,20,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,21,5,15,119.0,15.5,0.85,14.0,26.0,59.08,0.0
2017,5,21,5,30,238.0,31.0,0.9,14.0,52.0,135.33,92.15
2017,5,21,5,45,345.0,41.5,1.0,14.0,94.5,206.17,159.54
2017,5,21,6,0,452.0,52.0,1.1,14.0,137.0,287.83,230.53
2017,5,21,6,15,520.5,59.5,1.25,14.0,186.5,357.36,290.95
2017,5,21,6,30,589.0,67.0,1.4,14.0,236.0,432.86,354.49
2017,5,21,6,45,363.0,110.0,1.55,14.0,221.0,365.59,301.22
2017,5,21,7,0,137.0,153.0,1.7,14.0,206.0,254.21,209.2
2017,5,21,7,15,104.5,173.5,1.75,14.0,217.5,257.8,211.6
2017,5,21,7,30,72.0,194.0,1.8,14.0,229.0,243.89,199.05
2017,5,21,7,45,92.5,220.0,1.85,14.5,269.5,288.37,234.43
2017,5,21,8,0,113.0,246.0,1.9,15.0,310.0,349.99,282.18
2017,5,21,8,15,137.0,270.0,1.8,15.0,354.5,397.82,318.57
2017,5,21,8,30,161.0,294.0,1.7,15.0,399.0,446.31,354.75
2017,5,21,8,45,173.0,316.0,1.65,15.5,435.5,482.09,379.79
2017,5,21,9,0,185.0,338.0,1.6,16.0,472.0,517.42,404.08
2017,5,21,9,15,159.5,357.5,1.5,16.0,478.0,514.03,399.06
2017,5,21,9,30,134.0,377.0,1.4,16.0,484.0,508.91,393.1
2017,5,21,9,45,181.5,392.5,1.3,16.5,543.5,568.62,435.66
2017,5,21,10,0,229.0,408.0,1.2,17.0,603.0,627.82,476.02
2017,5,21,10,15,194.5,425.5,1.2,17.0,594.5,608.31,459.89
2017,5,21,10,30,160.0,443.0,1.2,17.0,586.0,587.55,443.68
2017,5,21,10,45,204.0,449.0,1.2,17.5,635.5,629.85,473.41
2017,5,21,11,0,248.0,455.0,1.2,18.0,685.0,685.07,510.64
2017,5,21,11,15,222.0,466.0,1.25,18.0,674.0,647.23,483.44
2017,5,21,11,30,196.0,477.0,1.3,18.0,663.0,623.75,466.75
2017,5,21,11,45,225.0,475.0,1.4,18.0,690.0,636.89,477.32
2017,5,21,12,0,254.0,473.0,1.5,18.0,717.0,656.64,491.94
2017,5,21,12,15,214.0,477.5,1.65,17.5,683.0,603.64,455.39
2017,5,21,12,30,174.0,482.0,1.8,17.0,649.0,561.25,426.07
2017,5,21,12,45,189.5,475.5,1.95,17.0,655.5,553.65,421.76
2017,5,21,13,0,205.0,469.0,2.1,17.0,662.0,544.32,415.74
2017,5,21,13,15,218.0,458.0,2.25,17.0,659.5,527.93,404.35
2017,5,21,13,30,231.0,447.0,2.4,17.0,657.0,510.05,391.57
2017,5,21,13,45,204.0,436.5,2.6,17.0,619.0,467.91,360.26
2017,5,21,14,0,177.0,426.0,2.8,17.0,581.0,428.22,330.49
2017,5,21,14,15,141.0,406.5,2.85,17.0,527.0,380.63,294.27
2017,5,21,14,30,105.0,387.0,2.9,17.0,473.0,341.67,264.57
2017,5,21,14,45,93.0,364.5,3.0,17.0,438.5,310.15,240.33
2017,5,21,15,0,81.0,342.0,3.1,17.0,404.0,280.39,217.36
2017,5,21,15,15,66.0,314.0,3.1,16.5,362.5,248.24,192.96
2017,5,21,15,30,51.0,286.0,3.1,16.0,321.0,218.54,170.58
2017,5,21,15,45,38.0,254.5,3.15,16.0,279.5,189.47,148.46
2017,5,21,16,0,25.0,223.0,3.2,16.0,238.0,172.06,135.92
2017,5,21,16,15,17.5,198.5,3.25,16.0,208.5,152.67,126.73
2017,5,21,16,30,10.0,174.0,3.3,16.0,179.0,135.06,112.11
2017,5,21,16,45,5.0,146.0,3.35,16.0,148.5,114.86,95.07
2017,5,21,17,0,0.0,118.0,3.4,16.0,118.0,94.26,77.47
2017,5,21,17,15,0.0,102.0,3.4,15.5,102.0,81.93,67.04
2017,5,21,17,30,0.0,86.0,3.4,15.0,86.0,69.52,56.32
2017,5,21,17,45,0.0,70.0,3.45,15.0,70.0,57.0,45.21
2017,5,21,18,0,0.0,54.0,3.5,15.0,54.0,44.39,33.85
2017,5,21,18,15,0.0,40.0,3.5,14.5,40.0,33.08,23.58
2017,5,21,18,30,0.0,26.0,3.5,14.0,26.0,21.46,12.93
2017,5,21,18,45,0.0,15.5,3.55,14.0,15.5,12.77,3.99
2017,5,21,19,0,0.0,5.0,3.6,14.0,5.0,4.27,0.0
2017,5,21,19,15,0.0,2.5,3.6,13.5,2.5,2.13,0.0
2017,5,21,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,22,5,15,116.0,15.5,1.45,12.0,26.5,58.24,0.0
2017,5,22,5,30,232.0,31.0,1.3,12.0,53.0,132.71,92.01
2017,5,22,5,45,336.5,42.0,1.15,12.5,95.0,202.86,158.15
2017,5,22,6,0,441.0,53.0,1.0,13.0,137.0,283.31,227.7
2017,5,22,6,15,220.5,50.5,0.95,13.0,92.5,184.94,151.45
2017,5,22,6,30,0.0,48.0,0.9,13.0,48.0,39.69,28.52
2017,5,22,6,45,0.0,59.0,0.85,13.0,59.0,48.86,36.55
2017,5,22,7,0,0.0,70.0,0.8,13.0,70.0,58.04,44.31
2017,5,22,7,15,0.0,98.0,0.85,13.0,98.0,82.91,65.24
2017,5,22,7,30,0.0,126.0,0.9,13.0,126.0,108.34,86.28
2017,5,22,7,45,0.0,130.0,0.95,13.5,130.0,111.25,88.17
2017,5,22,8,0,0.0,134.0,1.0,14.0,134.0,114.32,90.24
2017,5,22,8,15,0.0,147.5,1.05,14.0,147.5,126.19,99.7
2017,5,22,8,30,0.0,161.0,1.1,14.0,161.0,138.06,109.06
2017,5,22,8,45,5.5,196.0,1.2,14.5,200.5,174.75,138.4
2017,5,22,9,0,11.0,231.0,1.3,15.0,240.0,211.81,167.45
2017,5,22,9,15,16.0,259.0,1.3,15.0,271.5,242.0,190.87
2017,5,22,9,30,21.0,287.0,1.3,15.0,303.0,272.19,214.04
2017,5,22,9,45,20.0,292.0,1.35,15.0,308.5,274.93,215.67
2017,5,22,10,0,19.0,297.0,1.4,15.0,314.0,277.64,217.43
2017,5,22,10,15,29.5,337.0,1.45,15.0,363.5,341.32,266.28
2017,5,22,10,30,40.0,377.0,1.5,15.0,413.0,388.25,301.4
2017,5,22,10,45,59.0,409.0,1.55,15.5,463.5,434.53,335.38
2017,5,22,11,0,78.0,441.0,1.6,16.0,514.0,479.44,367.79
2017,5,22,11,15,87.0,452.5,1.65,16.0,535.0,493.73,378.03
2017,5,22,11,30,96.0,464.0,1.7,16.0,556.0,506.88,387.65
2017,5,22,11,45,102.0,469.5,1.8,16.0,567.5,510.53,390.54
2017,5,22,12,0,108.0,475.0,1.9,16.0,579.0,513.11,392.72
2017,5,22,12,15,112.5,475.5,2.0,16.0,583.5,517.31,396.03
2017,5,22,12,30,117.0,476.0,2.1,16.0,588.0,510.44,391.31
2017,5,22,12,45,126.0,472.5,2.25,16.0,592.5,502.7,386.28
2017,5,22,13,0,135.0,469.0,2.4,16.0,597.0,493.83,380.29
2017,5,22,13,15,121.0,456.5,2.5,16.0,569.5,461.23,356.1
2017,5,22,13,30,107.0,444.0,2.6,16.0,542.0,429.49,332.45
2017,5,22,13,45,140.5,435.5,2.75,16.0,560.5,430.33,333.66
2017,5,22,14,0,174.0,427.0,2.9,16.0,579.0,427.14,331.22
2017,5,22,14,15,172.0,411.0,2.9,16.0,556.5,398.17,308.64
2017,5,22,14,30,170.0,395.0,2.9,16.0,534.0,369.45,286.05
2017,5,22,14,45,134.5,372.0,2.95,16.0,478.5,324.46,251.34
2017,5,22,15,0,99.0,349.0,3.0,16.0,423.0,290.29,225.26
2017,5,22,15,15,99.5,328.5,3.0,15.5,400.0,265.34,205.82
2017,5,22,15,30,100.0,308.0,3.0,15.0,377.0,240.58,186.57
2017,5,22,15,45,77.5,279.0,3.0,15.0,330.0,208.49,162.58
2017,5,22,16,0,55.0,250.0,3.0,15.0,283.0,179.88,141.94
2017,5,22,16,15,39.5,220.0,2.95,15.0,242.5,157.13,130.95
2017,5,22,16,30,24.0,190.0,2.9,15.0,202.0,145.8,121.7
2017,5,22,16,45,12.0,156.0,2.85,15.0,162.0,121.78,101.37
2017,5,22,17,0,0.0,122.0,2.8,15.0,122.0,97.11,80.23
2017,5,22,17,15,0.0,105.0,2.75,14.5,105.0,84.11,69.2
2017,5,22,17,30,0.0,88.0,2.7,14.0,88.0,71.0,57.85
2017,5,22,17,45,207.0,80.0,2.65,14.0,128.0,60.19,48.24
2017,5,22,18,0,414.0,72.0,2.6,14.0,168.0,54.12,42.65
2017,5,22,18,15,328.5,59.5,2.55,14.0,124.0,45.08,34.24
2017,5,22,18,30,243.0,47.0,2.5,14.0,80.0,35.9,25.46
2017,5,22,18,45,140.5,30.5,2.45,14.0,47.5,23.48,12.42
2017,5,22,19,0,38.0,14.0,2.4,14.0,15.0,11.95,0.0
2017,5,22,19,15,19.0,7.0,2.3,13.5,7.5,5.97,0.0
2017,5,22,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,23,5,15,97.5,16.5,1.65,13.0,25.5,54.26,0.0
2017,5,23,5,30,195.0,33.0,1.7,13.0,51.0,122.07,85.02
2017,5,23,5,45,294.0,45.0,1.8,13.0,91.5,185.99,145.18
2017,5,23,6,0,393.0,57.0,1.9,13.0,132.0,264.74,214.2
2017,5,23,6,15,196.5,56.0,1.9,13.0,93.5,179.23,147.32
2017,5,23,6,30,0.0,55.0,1.9,13.0,55.0,45.53,33.56
2017,5,23,6,45,0.0,67.0,1.9,13.5,67.0,55.55,42.16
2017,5,23,7,0,0.0,79.0,1.9,14.0,79.0,65.98,50.85
2017,5,23,7,15,0.0,99.0,1.8,14.0,99.0,83.81,65.75
2017,5,23,7,30,0.0,119.0,1.7,14.0,119.0,101.7,80.49
2017,5,23,7,45,0.0,140.5,1.65,14.0,140.5,121.04,96.24
2017,5,23,8,0,0.0,162.0,1.6,14.0,162.0,140.39,111.8
2017,5,23,8,15,3.0,179.0,1.55,14.0,181.0,158.04,125.91
2017,5,23,8,30,6.0,196.0,1.5,14.0,200.0,175.84,140.01
2017,5,23,8,45,12.0,226.0,1.45,14.5,234.5,208.73,165.86
2017,5,23,9,0,18.0,256.0,1.4,15.0,269.0,241.83,191.35
2017,5,23,9,15,27.5,289.5,1.4,15.0,310.5,299.08,235.7
2017,5,23,9,30,37.0,323.0,1.4,15.0,352.0,340.58,267.06
2017,5,23,9,45,31.5,323.5,1.4,15.0,349.0,333.81,260.98
2017,5,23,10,0,26.0,324.0,1.4,15.0,346.0,326.99,255.2
2017,5,23,10,15,40.5,362.0,1.4,15.0,398.0,376.46,292.78
2017,5,23,10,30,55.0,400.0,1.4,15.0,450.0,425.13,328.84
2017,5,23,10,45,46.5,396.0,1.4,15.5,439.0,409.62,315.77
2017,5,23,11,0,38.0,392.0,1.4,16.0,428.0,394.19,303.26
2017,5,23,11,15,30.5,371.5,1.4,16.0,400.5,364.32,280.67
2017,5,23,11,30,23.0,351.0,1.4,16.0,373.0,322.48,249.03
2017,5,23,11,45,59.0,410.5,1.4,16.0,467.5,417.96,321.54
2017,5,23,12,0,95.0,470.0,1.4,16.0,562.0,497.11,379.37
2017,5,23,12,15,77.0,455.0,1.45,16.0,529.5,461.03,352.19
2017,5,23,12,30,59.0,440.0,1.5,16.0,497.0,426.22,326.58
2017,5,23,12,45,54.0,428.0,1.55,16.0,480.0,405.28,311.36
