Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,13,0,49.0,416.0,1.6,16.0,463.0,384.86,296.35
2017,5,23,13,15,55.0,416.5,1.65,15.5,468.0,382.53,295.53
2017,5,23,13,30,61.0,417.0,1.7,15.0,473.0,379.32,293.88
2017,5,23,13,45,41.5,369.0,1.8,15.0,407.0,323.04,251.32
2017,5,23,14,0,22.0,321.0,1.9,15.0,341.0,272.56,212.86
2017,5,23,14,15,27.5,324.5,2.0,15.0,348.5,270.47,211.65
2017,5,23,14,30,33.0,328.0,2.1,15.0,356.0,269.89,211.33
2017,5,23,14,45,33.5,314.5,2.25,15.0,341.5,254.45,199.44
2017,5,23,15,0,34.0,301.0,2.4,15.0,327.0,239.06,187.54
2017,5,23,15,15,41.5,293.0,2.45,15.0,323.0,228.95,179.44
2017,5,23,15,30,49.0,285.0,2.5,15.0,319.0,217.64,170.36
2017,5,23,15,45,38.0,256.0,2.65,15.0,281.5,190.47,149.65
2017,5,23,16,0,27.0,227.0,2.8,15.0,244.0,165.35,130.78
2017,5,23,16,15,27.0,210.0,2.85,14.5,226.0,151.33,126.22
2017,5,23,16,30,27.0,193.0,2.9,14.0,208.0,140.28,117.4
2017,5,23,16,45,20.5,171.0,3.0,14.0,181.5,131.87,110.54
2017,5,23,17,0,14.0,149.0,3.1,14.0,155.0,115.74,96.85
2017,5,23,17,15,9.0,130.0,3.15,14.0,134.0,101.48,84.63
2017,5,23,17,30,4.0,111.0,3.2,14.0,113.0,87.13,72.12
2017,5,23,17,45,2.0,91.5,3.25,14.0,92.5,72.36,59.04
2017,5,23,18,0,0.0,72.0,3.3,14.0,72.0,57.48,45.64
2017,5,23,18,15,0.0,53.5,3.25,13.5,53.5,43.19,32.66
2017,5,23,18,30,0.0,35.0,3.2,13.0,35.0,28.75,19.41
2017,5,23,18,45,0.0,21.0,3.15,13.0,21.0,17.34,7.96
2017,5,23,19,0,0.0,7.0,3.1,13.0,7.0,5.75,0.0
2017,5,23,19,15,0.0,3.5,2.95,13.0,3.5,2.99,0.0
2017,5,23,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,6.0,1.95,12.0,6.0,4.92,0.0
2017,5,24,5,30,0.0,12.0,1.8,12.0,12.0,9.86,2.09
2017,5,24,5,45,0.0,22.0,1.7,12.0,22.0,18.13,9.65
2017,5,24,6,0,0.0,32.0,1.6,12.0,32.0,26.41,17.04
2017,5,24,6,15,0.0,43.0,1.4,12.0,43.0,35.54,25.11
2017,5,24,6,30,0.0,54.0,1.2,12.0,54.0,44.69,33.11
2017,5,24,6,45,0.0,66.0,1.0,12.5,66.0,54.7,41.63
2017,5,24,7,0,0.0,78.0,0.8,13.0,78.0,65.05,50.27
2017,5,24,7,15,0.0,94.0,1.0,13.0,94.0,79.17,62.06
2017,5,24,7,30,0.0,110.0,1.2,13.0,110.0,93.31,73.72
2017,5,24,7,45,0.0,134.0,1.4,13.5,134.0,114.9,91.3
2017,5,24,8,0,0.0,158.0,1.6,14.0,158.0,136.57,108.66
2017,5,24,8,15,7.0,190.0,1.75,14.0,195.0,171.82,137.35
2017,5,24,8,30,14.0,222.0,1.9,14.0,232.0,207.53,166.0
2017,5,24,8,45,13.5,229.5,2.05,14.0,239.0,213.32,170.16
2017,5,24,9,0,13.0,237.0,2.2,14.0,246.0,219.13,174.43
2017,5,24,9,15,13.0,244.5,2.2,14.0,254.5,225.41,179.02
2017,5,24,9,30,13.0,252.0,2.2,14.0,263.0,231.68,183.62
2017,5,24,9,45,52.5,327.5,2.2,14.5,372.5,357.82,282.68
2017,5,24,10,0,92.0,403.0,2.2,15.0,482.0,470.15,367.05
2017,5,24,10,15,97.5,418.5,2.15,15.0,504.5,487.87,378.99
2017,5,24,10,30,103.0,434.0,2.1,15.0,527.0,504.85,390.88
2017,5,24,10,45,105.5,441.5,2.05,15.0,538.5,510.21,394.16
2017,5,24,11,0,108.0,449.0,2.0,15.0,550.0,514.87,397.03
2017,5,24,11,15,155.0,463.5,1.95,15.0,610.5,581.07,445.82
2017,5,24,11,30,202.0,478.0,1.9,15.0,671.0,628.64,480.01
2017,5,24,11,45,159.0,478.5,1.85,15.5,631.5,580.15,442.36
2017,5,24,12,0,116.0,479.0,1.8,16.0,592.0,532.89,406.25
2017,5,24,12,15,122.5,479.5,1.8,16.0,598.5,528.33,403.3
2017,5,24,12,30,129.0,480.0,1.8,16.0,605.0,522.64,399.23
2017,5,24,12,45,120.0,472.5,1.8,16.0,587.5,497.49,380.68
2017,5,24,13,0,111.0,465.0,1.8,16.0,570.0,469.52,360.12
2017,5,24,13,15,107.5,455.0,1.85,16.0,555.0,448.66,344.94
2017,5,24,13,30,104.0,445.0,1.9,16.0,540.0,428.02,329.75
2017,5,24,13,45,101.0,431.5,2.0,16.0,521.5,405.23,312.94
2017,5,24,14,0,98.0,418.0,2.1,16.0,503.0,382.77,296.18
2017,5,24,14,15,98.5,402.0,2.2,15.5,485.5,360.49,279.88
2017,5,24,14,30,99.0,386.0,2.3,15.0,468.0,338.25,263.29
2017,5,24,14,45,98.5,368.5,2.4,15.0,447.0,314.67,244.92
2017,5,24,15,0,98.0,351.0,2.5,15.0,426.0,291.27,226.49
2017,5,24,15,15,113.5,334.5,2.6,15.0,416.5,265.26,205.31
2017,5,24,15,30,129.0,318.0,2.7,15.0,407.0,243.87,187.71
2017,5,24,15,45,131.5,294.0,2.8,15.0,379.0,215.02,165.42
2017,5,24,16,0,134.0,270.0,2.9,15.0,351.0,186.36,145.14
2017,5,24,16,15,91.5,238.5,2.95,15.0,292.0,168.21,140.34
2017,5,24,16,30,49.0,207.0,3.0,15.0,233.0,148.63,124.1
2017,5,24,16,45,25.0,172.0,3.15,15.0,185.0,132.65,110.78
2017,5,24,17,0,1.0,137.0,3.3,15.0,137.0,107.58,89.37
2017,5,24,17,15,0.5,118.5,3.45,14.5,118.5,93.64,77.59
2017,5,24,17,30,0.0,100.0,3.6,14.0,100.0,79.59,65.46
2017,5,24,17,45,0.0,81.5,3.75,14.0,81.5,65.42,52.89
2017,5,24,18,0,0.0,63.0,3.9,14.0,63.0,51.12,40.0
2017,5,24,18,15,0.0,47.0,3.9,13.5,47.0,38.51,28.53
2017,5,24,18,30,0.0,31.0,3.9,13.0,31.0,25.62,16.71
2017,5,24,18,45,0.0,18.5,3.95,13.0,18.5,15.25,6.48
2017,5,24,19,0,0.0,6.0,4.0,13.0,6.0,4.92,0.0
2017,5,24,19,15,0.0,3.0,3.95,13.0,3.0,2.56,0.0
2017,5,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,11.0,4.05,13.0,11.0,9.06,0.0
2017,5,25,5,30,0.0,22.0,4.0,13.0,22.0,18.16,8.6
2017,5,25,5,45,0.0,39.5,4.0,13.5,39.5,33.77,22.65
2017,5,25,6,0,0.0,57.0,4.0,14.0,57.0,49.74,36.63
2017,5,25,6,15,1.0,77.5,3.95,14.0,78.0,69.14,53.5
2017,5,25,6,30,2.0,98.0,3.9,14.0,99.0,88.46,70.1
2017,5,25,6,45,8.5,117.0,3.85,14.0,120.5,109.54,88.05
2017,5,25,7,0,15.0,136.0,3.8,14.0,142.0,131.16,106.24
2017,5,25,7,15,10.0,146.0,3.75,14.0,150.5,136.12,109.94
2017,5,25,7,30,5.0,156.0,3.7,14.0,159.0,140.83,113.36
2017,5,25,7,45,31.5,195.5,3.7,14.0,214.0,212.19,172.65
2017,5,25,8,0,58.0,235.0,3.7,14.0,269.0,275.14,223.85
2017,5,25,8,15,30.0,204.5,3.65,14.0,222.0,218.23,176.23
2017,5,25,8,30,2.0,174.0,3.6,14.0,175.0,151.68,120.58
2017,5,25,8,45,88.5,257.0,3.6,14.0,321.5,323.35,261.78
2017,5,25,9,0,175.0,340.0,3.6,14.0,468.0,508.17,406.25
2017,5,25,9,15,198.0,358.0,3.6,14.0,510.0,548.71,435.81
2017,5,25,9,30,221.0,376.0,3.6,14.0,552.0,588.8,465.4
2017,5,25,9,45,125.0,355.0,3.65,14.5,455.5,473.63,374.25
2017,5,25,10,0,29.0,334.0,3.7,15.0,359.0,339.42,267.25
2017,5,25,10,15,74.0,387.0,3.7,15.0,453.0,433.21,340.92
2017,5,25,10,30,119.0,440.0,3.7,15.0,547.0,543.09,423.95
2017,5,25,10,45,91.0,435.0,3.7,15.0,518.0,489.65,382.23
2017,5,25,11,0,63.0,430.0,3.7,15.0,489.0,453.76,354.12
2017,5,25,11,15,172.0,446.5,3.75,15.0,610.0,580.36,452.1
2017,5,25,11,30,281.0,463.0,3.8,15.0,731.0,698.03,539.88
2017,5,25,11,45,290.0,457.5,3.85,15.0,735.5,687.05,531.32
2017,5,25,12,0,299.0,452.0,3.9,15.0,740.0,674.33,522.24
2017,5,25,12,15,166.0,423.0,3.95,15.0,583.0,514.7,401.57
2017,5,25,12,30,33.0,394.0,4.0,15.0,426.0,365.46,285.5
2017,5,25,12,45,32.5,389.0,4.05,15.0,420.5,355.66,278.49
2017,5,25,13,0,32.0,384.0,4.1,15.0,415.0,345.86,271.04
2017,5,25,13,15,68.5,415.0,4.1,15.0,478.5,390.06,305.76
2017,5,25,13,30,105.0,446.0,4.1,15.0,542.0,429.26,335.91
2017,5,25,13,45,65.0,389.0,4.15,15.0,448.0,351.8,276.02
2017,5,25,14,0,25.0,332.0,4.2,15.0,354.0,279.78,220.02
2017,5,25,14,15,24.5,320.5,4.2,15.0,342.0,270.09,212.71
2017,5,25,14,30,24.0,309.0,4.2,15.0,330.0,257.61,203.01
2017,5,25,14,45,84.5,334.0,4.2,15.0,399.5,286.12,224.48
2017,5,25,15,0,145.0,359.0,4.2,15.0,469.0,303.89,236.25
2017,5,25,15,15,124.0,335.0,4.2,15.0,426.0,268.06,207.96
2017,5,25,15,30,103.0,311.0,4.2,15.0,383.0,243.09,188.88
2017,5,25,15,45,67.0,272.0,4.25,15.0,317.5,203.45,159.26
2017,5,25,16,0,31.0,233.0,4.3,15.0,252.0,169.21,134.04
2017,5,25,16,15,27.5,212.5,4.3,15.0,228.0,152.85,127.47
2017,5,25,16,30,24.0,192.0,4.3,15.0,204.0,147.28,123.12
2017,5,25,16,45,20.0,172.0,4.35,15.0,181.5,132.64,110.88
2017,5,25,17,0,16.0,152.0,4.4,15.0,159.0,117.87,98.4
2017,5,25,17,15,10.5,133.0,4.4,14.5,137.0,103.62,86.38
2017,5,25,17,30,5.0,114.0,4.4,14.0,115.0,89.28,74.05
2017,5,25,17,45,2.5,94.0,4.4,14.0,94.5,74.19,60.68
2017,5,25,18,0,0.0,74.0,4.4,14.0,74.0,58.98,46.99
2017,5,25,18,15,0.0,55.0,4.3,14.0,55.0,44.36,33.65
2017,5,25,18,30,0.0,36.0,4.2,14.0,36.0,29.57,20.09
2017,5,25,18,45,0.0,22.0,4.1,14.0,22.0,18.16,8.9
2017,5,25,19,0,0.0,8.0,4.0,14.0,8.0,6.57,0.0
2017,5,25,19,15,0.0,4.0,3.85,14.0,4.0,3.41,0.0
2017,5,25,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,5.0,1.95,14.0,5.0,4.1,0.0
2017,5,26,5,30,0.0,10.0,2.0,14.0,10.0,8.21,0.81
2017,5,26,5,45,0.0,17.5,2.05,14.0,17.5,14.4,6.43
2017,5,26,6,0,0.0,25.0,2.1,14.0,25.0,20.6,11.93
2017,5,26,6,15,0.0,34.0,2.1,14.0,34.0,28.06,18.47
2017,5,26,6,30,0.0,43.0,2.1,14.0,43.0,35.53,24.96
2017,5,26,6,45,0.0,52.0,2.1,14.0,52.0,43.02,31.36
2017,5,26,7,0,0.0,61.0,2.1,14.0,61.0,50.52,37.7
2017,5,26,7,15,0.0,86.5,2.05,14.0,86.5,72.29,56.03
2017,5,26,7,30,0.0,112.0,2.0,14.0,112.0,95.1,74.98
2017,5,26,7,45,1.5,141.5,1.95,14.0,142.5,123.03,97.97
2017,5,26,8,0,3.0,171.0,1.9,14.0,173.0,151.22,120.84
2017,5,26,8,15,29.0,222.5,1.9,14.0,242.0,236.03,190.01
2017,5,26,8,30,55.0,274.0,1.9,14.0,311.0,311.9,250.08
2017,5,26,8,45,71.0,302.0,1.9,14.5,352.5,354.68,282.36
2017,5,26,9,0,87.0,330.0,1.9,15.0,394.0,397.63,314.31
2017,5,26,9,15,96.5,352.0,1.95,15.0,426.5,428.1,336.84
2017,5,26,9,30,106.0,374.0,2.0,15.0,459.0,458.2,358.97
2017,5,26,9,45,172.5,391.0,2.05,15.0,535.5,555.81,432.55
2017,5,26,10,0,239.0,408.0,2.1,15.0,612.0,634.61,490.41
2017,5,26,10,15,245.0,421.0,2.15,15.0,636.0,667.24,512.52
2017,5,26,10,30,251.0,434.0,2.2,15.0,660.0,680.3,521.22
2017,5,26,10,45,225.0,449.0,2.25,15.0,655.5,647.27,496.58
2017,5,26,11,0,199.0,464.0,2.3,15.0,651.0,629.81,483.15
2017,5,26,11,15,102.0,317.5,2.35,15.0,413.5,393.5,307.52
2017,5,26,11,30,5.0,171.0,2.4,15.0,176.0,149.21,115.54
2017,5,26,11,45,12.5,253.5,2.45,15.5,266.0,226.38,177.04
2017,5,26,12,0,20.0,336.0,2.5,16.0,356.0,302.84,235.87
2017,5,26,12,15,64.5,405.5,2.55,16.0,467.5,406.38,315.51
2017,5,26,12,30,109.0,475.0,2.6,16.0,579.0,495.44,382.16
2017,5,26,12,45,169.5,471.0,2.65,16.0,632.0,533.0,410.67
2017,5,26,13,0,230.0,467.0,2.7,16.0,685.0,558.82,430.4
2017,5,26,13,15,192.0,461.0,2.75,16.0,640.5,511.28,394.48
2017,5,26,13,30,154.0,455.0,2.8,16.0,596.0,466.7,360.9
2017,5,26,13,45,163.0,442.0,2.85,16.0,588.0,447.23,346.42
2017,5,26,14,0,172.0,429.0,2.9,16.0,580.0,426.78,330.77
2017,5,26,14,15,222.5,405.5,2.95,16.0,593.5,417.46,323.08
2017,5,26,14,30,273.0,382.0,3.0,16.0,607.0,397.87,306.59
2017,5,26,14,45,541.5,257.5,3.1,16.0,678.0,381.45,287.45
2017,5,26,15,0,810.0,133.0,3.2,16.0,749.0,339.79,243.62
2017,5,26,15,15,796.0,130.0,3.25,16.0,707.5,282.7,193.24
2017,5,26,15,30,782.0,127.0,3.3,16.0,666.0,226.61,145.43
2017,5,26,15,45,763.5,123.5,3.35,16.0,620.5,170.88,103.1
2017,5,26,16,0,745.0,120.0,3.4,16.0,575.0,109.78,67.17
2017,5,26,16,15,721.5,116.0,3.4,15.5,526.0,77.94,62.64
2017,5,26,16,30,698.0,112.0,3.4,15.0,477.0,77.03,62.22
2017,5,26,16,45,667.0,106.5,3.45,15.0,426.5,74.9,60.57
2017,5,26,17,0,636.0,101.0,3.5,15.0,376.0,72.65,58.79
2017,5,26,17,15,594.0,95.0,3.5,15.0,325.5,69.79,56.45
2017,5,26,17,30,552.0,89.0,3.5,15.0,275.0,66.85,53.96
2017,5,26,17,45,496.5,80.0,3.5,15.0,226.0,61.31,49.05
2017,5,26,18,0,441.0,71.0,3.5,15.0,177.0,55.59,43.83
2017,5,26,18,15,359.0,60.0,3.4,14.5,132.5,45.54,34.65
2017,5,26,18,30,277.0,49.0,3.3,14.0,88.0,37.45,26.98
2017,5,26,18,45,170.5,33.5,3.25,14.0,54.5,25.79,15.2
2017,5,26,19,0,64.0,18.0,3.2,14.0,21.0,14.27,0.0
2017,5,26,19,15,32.0,9.0,3.1,14.0,10.5,7.68,0.0
2017,5,26,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,10.5,1.0,13.0,10.5,8.64,0.0
2017,5,27,5,30,0.0,21.0,0.9,13.0,21.0,17.32,8.13
2017,5,27,5,45,0.0,36.0,0.85,13.5,36.0,29.98,19.58
2017,5,27,6,0,0.0,51.0,0.8,14.0,51.0,43.35,31.31
2017,5,27,6,15,0.0,69.0,0.8,14.0,69.0,59.63,45.44
2017,5,27,6,30,0.0,87.0,0.8,14.0,87.0,75.79,59.28
2017,5,27,6,45,0.0,105.5,0.85,14.0,105.5,92.38,73.24
2017,5,27,7,0,0.0,124.0,0.9,14.0,124.0,108.91,86.91
2017,5,27,7,15,8.5,147.5,0.95,14.0,151.5,136.36,109.66
2017,5,27,7,30,17.0,171.0,1.0,14.0,179.0,164.45,132.59
2017,5,27,7,45,39.0,204.0,1.1,14.0,225.5,226.88,183.37
2017,5,27,8,0,61.0,237.0,1.2,14.0,272.0,279.25,224.97
2017,5,27,8,15,83.5,265.0,1.3,14.0,317.5,327.63,262.82
2017,5,27,8,30,106.0,293.0,1.4,14.0,363.0,376.84,300.73
2017,5,27,8,45,160.5,314.5,1.5,14.5,428.5,466.2,368.66
2017,5,27,9,0,215.0,336.0,1.6,15.0,494.0,539.8,422.95
2017,5,27,9,15,251.0,349.0,1.75,15.0,543.0,606.4,471.51
2017,5,27,9,30,287.0,362.0,1.9,15.0,592.0,654.37,506.33
2017,5,27,9,45,359.5,350.5,2.05,15.0,650.0,711.35,548.74
2017,5,27,10,0,432.0,339.0,2.2,15.0,708.0,784.62,601.63
2017,5,27,10,15,657.5,232.5,2.35,15.0,813.5,899.5,687.44
2017,5,27,10,30,883.0,126.0,2.5,15.0,919.0,983.46,744.39
2017,5,27,10,45,887.0,127.0,2.65,15.0,939.0,979.02,741.28
2017,5,27,11,0,891.0,128.0,2.8,15.0,959.0,970.83,736.57
2017,5,27,11,15,894.0,128.5,2.95,15.0,972.0,957.54,728.42
2017,5,27,11,30,897.0,129.0,3.1,15.0,985.0,940.63,717.81
2017,5,27,11,45,898.0,129.0,3.3,15.5,990.5,918.0,702.22
2017,5,27,12,0,899.0,129.0,3.5,16.0,996.0,892.1,684.27
2017,5,27,12,15,898.5,129.0,3.6,16.0,994.0,861.83,663.83
2017,5,27,12,30,898.0,129.0,3.7,16.0,992.0,828.65,641.21
2017,5,27,12,45,896.0,128.5,3.85,16.0,982.5,791.17,615.54
2017,5,27,13,0,894.0,128.0,4.0,16.0,973.0,751.16,586.45
2017,5,27,13,15,890.5,127.0,4.1,15.5,956.0,707.36,554.21
2017,5,27,13,30,887.0,126.0,4.2,15.0,939.0,661.46,519.42
2017,5,27,13,45,882.0,124.5,4.35,15.0,915.0,612.38,480.54
2017,5,27,14,0,877.0,123.0,4.5,15.0,891.0,561.72,439.13
2017,5,27,14,15,869.5,121.5,4.6,15.0,860.5,508.49,394.26
2017,5,27,14,30,862.0,120.0,4.7,15.0,830.0,454.36,347.29
2017,5,27,14,45,852.0,118.0,4.8,15.0,793.5,398.3,297.58
2017,5,27,15,0,842.0,116.0,4.9,15.0,757.0,342.09,246.85
2017,5,27,15,15,829.0,113.5,4.95,15.0,715.5,278.82,190.59
2017,5,27,15,30,816.0,111.0,5.0,15.0,674.0,221.48,140.91
2017,5,27,15,45,798.5,108.0,5.05,15.0,628.5,164.32,96.87
2017,5,27,16,0,781.0,105.0,5.1,15.0,583.0,109.0,65.8
2017,5,27,16,15,759.0,101.5,5.1,14.5,534.0,75.99,61.21
2017,5,27,16,30,737.0,98.0,5.1,14.0,485.0,74.86,60.57
2017,5,27,16,45,707.0,94.0,5.15,14.0,434.5,66.86,53.73
2017,5,27,17,0,677.0,90.0,5.2,14.0,384.0,65.28,52.52
2017,5,27,17,15,637.5,84.5,5.2,14.0,332.5,62.45,50.16
2017,5,27,17,30,598.0,79.0,5.2,14.0,281.0,59.54,47.67
2017,5,27,17,45,541.5,72.0,5.2,14.0,231.5,55.23,43.84
2017,5,27,18,0,485.0,65.0,5.2,14.0,182.0,50.85,39.79
2017,5,27,18,15,404.0,55.5,5.1,13.5,137.0,44.14,33.56
2017,5,27,18,30,323.0,46.0,5.0,13.0,92.0,35.41,25.33
2017,5,27,18,45,207.5,32.0,4.95,13.0,57.5,24.74,14.59
2017,5,27,19,0,92.0,18.0,4.9,13.0,23.0,13.98,0.0
2017,5,27,19,15,46.0,9.0,4.8,13.0,11.5,7.68,0.0
2017,5,27,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,7.5,4.3,12.0,7.5,6.16,0.0
2017,5,28,5,30,0.0,15.0,4.3,12.0,15.0,12.34,4.2
2017,5,28,5,45,0.0,26.0,4.3,12.5,26.0,21.44,12.43
2017,5,28,6,0,0.0,37.0,4.3,13.0,37.0,30.57,20.49
2017,5,28,6,15,0.0,50.5,4.3,13.0,50.5,41.8,30.33
2017,5,28,6,30,0.0,64.0,4.3,13.0,64.0,53.37,40.37
2017,5,28,6,45,0.0,77.5,4.3,13.0,77.5,65.17,50.46
2017,5,28,7,0,0.0,91.0,4.3,13.0,91.0,76.98,60.41
2017,5,28,7,15,0.0,99.0,4.35,13.0,99.0,83.69,65.92
2017,5,28,7,30,0.0,107.0,4.4,13.0,107.0,90.46,71.41
2017,5,28,7,45,0.0,126.0,4.45,13.0,126.0,107.36,85.36
2017,5,28,8,0,0.0,145.0,4.5,13.0,145.0,124.29,99.19
2017,5,28,8,15,0.0,151.0,4.5,13.0,151.0,129.23,102.96
2017,5,28,8,30,0.0,157.0,4.5,13.0,157.0,134.24,106.79
2017,5,28,8,45,5.5,194.0,4.55,13.5,198.0,172.59,137.99
2017,5,28,9,0,11.0,231.0,4.6,14.0,239.0,211.37,169.01
2017,5,28,9,15,33.0,289.0,4.6,14.0,315.0,302.77,242.52
2017,5,28,9,30,55.0,347.0,4.6,14.0,391.0,381.13,304.1
2017,5,28,9,45,113.0,381.5,4.7,14.0,476.5,488.14,388.1
2017,5,28,10,0,171.0,416.0,4.8,14.0,562.0,576.24,455.95
2017,5,28,10,15,93.5,356.0,4.85,14.0,436.5,438.03,347.7
2017,5,28,10,30,16.0,296.0,4.9,14.0,311.0,271.48,214.94
2017,5,28,10,45,202.5,349.5,5.0,14.0,539.0,543.46,432.62
2017,5,28,11,0,389.0,403.0,5.1,14.0,767.0,763.76,600.04
2017,5,28,11,15,336.0,432.0,5.15,14.0,749.5,730.55,572.45
2017,5,28,11,30,283.0,461.0,5.2,14.0,732.0,696.4,545.4
2017,5,28,11,45,318.0,451.0,5.3,14.0,757.0,704.36,552.42
2017,5,28,12,0,353.0,441.0,5.4,14.0,782.0,709.31,556.96
2017,5,28,12,15,439.5,409.5,5.45,14.0,833.0,740.66,581.97
2017,5,28,12,30,526.0,378.0,5.5,14.0,884.0,759.76,597.49
2017,5,28,12,45,289.5,401.5,5.55,14.0,679.5,568.98,449.94
2017,5,28,13,0,53.0,425.0,5.6,14.0,475.0,394.38,311.11
2017,5,28,13,15,261.5,394.0,5.6,14.0,634.5,505.27,401.06
2017,5,28,13,30,470.0,363.0,5.6,14.0,794.0,592.26,468.76
2017,5,28,13,45,374.5,388.0,5.7,14.5,726.0,526.22,415.07
2017,5,28,14,0,279.0,413.0,5.8,15.0,658.0,467.93,367.98
2017,5,28,14,15,172.5,392.0,5.9,14.5,542.0,384.3,303.06
2017,5,28,14,30,66.0,371.0,6.0,14.0,426.0,313.91,248.66
2017,5,28,14,45,77.0,359.5,6.1,14.0,421.0,300.84,238.08
2017,5,28,15,0,88.0,348.0,6.2,14.0,416.0,286.39,226.04
2017,5,28,15,15,87.5,328.5,6.25,14.0,393.0,262.7,206.82
2017,5,28,15,30,87.0,309.0,6.3,14.0,370.0,239.29,187.98
2017,5,28,15,45,79.5,286.0,6.4,14.0,339.0,213.31,167.87
2017,5,28,16,0,72.0,263.0,6.5,14.0,308.0,188.67,149.76
2017,5,28,16,15,72.0,240.5,6.55,14.0,282.0,169.2,142.29
2017,5,28,16,30,72.0,218.0,6.6,14.0,256.0,155.31,130.75
2017,5,28,16,45,66.0,196.5,6.7,14.0,229.0,141.52,119.2
2017,5,28,17,0,60.0,175.0,6.8,14.0,202.0,127.41,107.25
2017,5,28,17,15,54.5,153.0,6.8,13.5,175.0,112.72,94.82
2017,5,28,17,30,49.0,131.0,6.8,13.0,148.0,97.72,81.88
2017,5,28,17,45,39.5,109.5,6.85,13.0,121.5,82.71,68.54
2017,5,28,18,0,30.0,88.0,6.9,13.0,95.0,67.43,54.74
2017,5,28,18,15,17.0,67.5,6.9,13.0,71.5,52.5,41.05
2017,5,28,18,30,4.0,47.0,6.9,13.0,48.0,37.65,27.31
2017,5,28,18,45,2.0,29.5,6.9,13.0,30.0,24.01,14.12
2017,5,28,19,0,0.0,12.0,6.9,13.0,12.0,9.88,0.0
2017,5,28,19,15,0.0,6.0,6.9,13.0,6.0,5.12,0.0
2017,5,28,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,7.0,6.45,12.0,7.0,5.75,0.0
2017,5,29,5,30,0.0,14.0,6.5,12.0,14.0,11.52,3.56
2017,5,29,5,45,0.0,24.5,6.55,12.5,24.5,20.2,11.37
2017,5,29,6,0,0.0,35.0,6.6,13.0,35.0,28.9,19.05
2017,5,29,6,15,0.0,47.0,6.65,13.0,47.0,38.87,27.81
2017,5,29,6,30,0.0,59.0,6.7,13.0,59.0,48.87,36.49
2017,5,29,6,45,0.0,72.0,6.75,13.0,72.0,60.05,46.06
2017,5,29,7,0,0.0,85.0,6.8,13.0,85.0,71.39,55.66
2017,5,29,7,15,32.0,140.5,6.75,13.0,156.0,154.92,127.14
2017,5,29,7,30,64.0,196.0,6.7,13.0,227.0,237.85,196.79
2017,5,29,7,45,32.0,175.0,6.65,13.0,190.5,190.01,155.55
2017,5,29,8,0,0.0,154.0,6.6,13.0,154.0,132.62,106.21
2017,5,29,8,15,7.5,189.5,6.5,13.0,195.0,171.44,138.42
2017,5,29,8,30,15.0,225.0,6.4,13.0,236.0,210.83,170.66
2017,5,29,8,45,14.5,233.5,6.35,13.0,244.0,217.6,175.67
2017,5,29,9,0,14.0,242.0,6.3,13.0,252.0,224.37,180.71
2017,5,29,9,15,100.0,311.5,6.3,13.0,390.5,406.44,329.56
2017,5,29,9,30,186.0,381.0,6.3,13.0,529.0,558.77,450.07
2017,5,29,9,45,109.5,362.0,6.35,13.0,450.5,464.47,373.28
2017,5,29,10,0,33.0,343.0,6.4,13.0,372.0,351.48,281.29
2017,5,29,10,15,94.5,394.0,6.45,13.0,479.0,458.86,367.77
2017,5,29,10,30,156.0,445.0,6.5,13.0,586.0,581.95,463.89
2017,5,29,10,45,89.5,396.5,6.55,13.0,478.0,449.67,359.17
2017,5,29,11,0,23.0,348.0,6.6,13.0,370.0,322.59,256.96
2017,5,29,11,15,49.5,401.0,6.65,13.0,448.5,408.49,325.51
2017,5,29,11,30,76.0,454.0,6.7,13.0,527.0,477.46,379.56
2017,5,29,11,45,118.0,470.5,6.8,13.5,584.5,534.91,424.11
2017,5,29,12,0,160.0,487.0,6.9,14.0,642.0,575.99,455.62
2017,5,29,12,15,110.5,465.5,7.0,14.0,572.0,504.74,399.58
2017,5,29,12,30,61.0,444.0,7.1,14.0,502.0,430.13,340.67
2017,5,29,12,45,117.0,459.0,7.2,14.0,570.5,482.71,383.02
2017,5,29,13,0,173.0,474.0,7.3,14.0,639.0,523.02,415.09
2017,5,29,13,15,139.5,460.5,7.4,14.0,592.0,475.06,377.16
2017,5,29,13,30,106.0,447.0,7.5,14.0,545.0,430.11,341.62
2017,5,29,13,45,111.0,436.0,7.6,14.0,536.0,412.43,327.81
2017,5,29,14,0,116.0,425.0,7.7,14.0,527.0,394.22,313.34
2017,5,29,14,15,137.5,412.0,7.8,14.0,528.5,381.78,303.18
2017,5,29,14,30,159.0,399.0,7.9,14.0,530.0,366.98,290.67
2017,5,29,14,45,113.5,369.0,8.0,14.0,461.0,314.61,249.04
2017,5,29,15,0,68.0,339.0,8.1,14.0,392.0,274.55,217.74
2017,5,29,15,15,66.0,319.0,8.15,14.0,368.0,251.63,199.22
2017,5,29,15,30,64.0,299.0,8.2,14.0,344.0,229.21,181.22
2017,5,29,15,45,39.0,254.5,8.3,14.0,281.5,190.06,150.86
2017,5,29,16,0,14.0,210.0,8.4,14.0,219.0,163.4,130.68
2017,5,29,16,15,7.5,184.5,8.4,13.5,189.5,143.62,120.54
2017,5,29,16,30,1.0,159.0,8.4,13.0,160.0,125.12,105.0
2017,5,29,16,45,0.5,132.0,8.4,13.0,132.5,105.35,87.95
2017,5,29,17,0,0.0,105.0,8.4,13.0,105.0,85.14,70.35
2017,5,29,17,15,0.0,91.0,8.3,13.0,91.0,74.18,60.81
2017,5,29,17,30,0.0,77.0,8.2,13.0,77.0,63.14,51.07
2017,5,29,17,45,218.5,76.0,8.15,13.0,130.0,57.57,46.11
2017,5,29,18,0,437.0,75.0,8.1,13.0,183.0,56.26,44.79
2017,5,29,18,15,357.0,64.0,8.0,13.0,138.5,48.37,37.41
2017,5,29,18,30,277.0,53.0,7.9,13.0,94.0,40.37,29.71
2017,5,29,18,45,174.0,37.0,7.8,13.0,59.5,28.4,17.87
2017,5,29,19,0,71.0,21.0,7.7,13.0,25.0,16.54,0.0
2017,5,29,19,15,35.5,10.5,7.65,13.0,12.5,8.96,0.0
2017,5,29,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,7.45,12.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,6.5,6.8,12.0,6.5,5.33,0.0
2017,5,30,5,30,0.0,13.0,6.7,12.0,13.0,10.69,2.92
2017,5,30,5,45,0.0,23.0,6.6,12.0,23.0,18.95,10.36
2017,5,30,6,0,0.0,33.0,6.5,12.0,33.0,27.24,17.72
2017,5,30,6,15,0.0,44.0,6.5,12.0,44.0,36.37,25.78
2017,5,30,6,30,0.0,55.0,6.5,12.0,55.0,45.53,33.76
2017,5,30,6,45,0.0,67.0,6.55,12.0,67.0,55.54,42.37
2017,5,30,7,0,0.0,79.0,6.6,12.0,79.0,65.89,51.16
2017,5,30,7,15,0.0,109.5,6.55,12.0,109.5,93.41,74.49
2017,5,30,7,30,0.0,140.0,6.5,12.0,140.0,121.29,97.83
2017,5,30,7,45,0.0,152.0,6.5,12.0,152.5,131.61,106.15
2017,5,30,8,0,0.0,164.0,6.5,12.0,165.0,141.96,114.45
2017,5,30,8,15,3.5,182.0,6.45,12.0,185.0,160.92,130.02
2017,5,30,8,30,7.0,200.0,6.4,12.0,205.0,180.06,145.61
2017,5,30,8,45,13.0,229.5,6.35,12.5,239.0,212.4,171.71
2017,5,30,9,0,19.0,259.0,6.3,13.0,273.0,244.93,197.61
2017,5,30,9,15,66.0,318.0,6.3,13.0,370.5,362.97,293.66
2017,5,30,9,30,113.0,377.0,6.3,13.0,468.0,485.01,390.32
2017,5,30,9,45,111.5,393.5,6.35,13.5,486.5,498.3,398.85
2017,5,30,10,0,110.0,410.0,6.4,14.0,505.0,492.69,393.15
2017,5,30,10,15,117.0,425.5,6.4,14.0,529.5,529.34,420.91
2017,5,30,10,30,124.0,441.0,6.4,14.0,554.0,546.96,433.94
2017,5,30,10,45,125.5,452.0,6.45,14.0,568.5,553.8,438.71
2017,5,30,11,0,127.0,463.0,6.5,14.0,583.0,559.56,442.73
2017,5,30,11,15,238.0,451.0,6.5,14.0,678.0,656.84,519.63
2017,5,30,11,30,349.0,439.0,6.5,14.0,773.0,734.91,580.55
2017,5,30,11,45,251.5,463.0,6.5,14.0,704.5,655.68,517.64
2017,5,30,12,0,154.0,487.0,6.5,14.0,636.0,570.57,450.28
2017,5,30,12,15,137.0,483.0,6.55,14.0,615.5,541.5,427.77
2017,5,30,12,30,120.0,479.0,6.6,14.0,595.0,512.95,405.43
2017,5,30,12,45,170.5,474.5,6.7,14.0,637.5,535.59,424.1
2017,5,30,13,0,221.0,470.0,6.8,14.0,680.0,553.8,438.9
2017,5,30,13,15,282.0,446.0,6.9,14.0,708.5,559.53,444.09
2017,5,30,13,30,343.0,422.0,7.0,14.0,737.0,557.86,443.06
2017,5,30,13,45,433.0,373.0,7.15,14.0,760.5,546.95,434.66
2017,5,30,14,0,523.0,324.0,7.3,14.0,784.0,528.52,419.13
2017,5,30,14,15,556.0,295.5,7.3,14.0,769.5,488.59,385.19
2017,5,30,14,30,589.0,267.0,7.3,14.0,755.0,443.54,346.01
2017,5,30,14,45,308.5,280.5,7.3,14.0,535.0,318.38,248.0
2017,5,30,15,0,28.0,294.0,7.3,14.0,315.0,232.5,184.8
2017,5,30,15,15,29.5,281.5,7.1,14.0,302.5,218.7,173.75
2017,5,30,15,30,31.0,269.0,6.9,14.0,290.0,204.74,162.55
2017,5,30,15,45,69.0,270.0,6.75,14.0,314.0,202.96,159.94
2017,5,30,16,0,107.0,271.0,6.6,14.0,338.0,195.27,154.22
2017,5,30,16,15,193.5,242.0,6.45,14.0,350.0,163.51,137.34
2017,5,30,16,30,280.0,213.0,6.3,14.0,362.0,140.97,118.26
2017,5,30,16,45,308.0,185.5,6.2,14.0,333.5,126.42,105.97
2017,5,30,17,0,336.0,158.0,6.1,14.0,305.0,110.96,92.77
2017,5,30,17,15,313.5,141.0,6.05,13.5,265.0,100.55,84.03
2017,5,30,17,30,291.0,124.0,6.0,13.0,225.0,89.74,74.77
2017,5,30,17,45,259.0,106.5,6.0,13.0,185.0,78.15,64.48
2017,5,30,18,0,227.0,89.0,6.0,13.0,145.0,66.2,53.67
2017,5,30,18,15,185.0,71.0,5.9,13.0,110.0,53.52,42.0
2017,5,30,18,30,143.0,53.0,5.8,13.0,75.0,40.52,29.89
2017,5,30,18,45,78.5,36.0,5.75,13.0,47.5,27.86,17.56
2017,5,30,19,0,14.0,19.0,5.7,13.0,20.0,15.56,0.0
2017,5,30,19,15,7.0,9.5,5.7,13.0,10.0,8.11,0.0
2017,5,30,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,31,5,15,7.0,17.0,2.9,13.0,17.5,17.14,0.0
2017,5,31,5,30,14.0,34.0,3.0,13.0,35.0,38.14,24.71
2017,5,31,5,45,39.5,53.5,3.1,13.5,60.5,68.83,51.73
2017,5,31,6,0,65.0,73.0,3.2,14.0,86.0,109.3,86.86
2017,5,31,6,15,82.5,94.0,3.3,14.0,115.5,143.33,116.67
2017,5,31,6,30,100.0,115.0,3.4,14.0,145.0,178.79,147.3
2017,5,31,6,45,113.0,136.5,3.5,14.0,176.5,213.49,176.71
2017,5,31,7,0,126.0,158.0,3.6,14.0,208.0,249.01,206.26
2017,5,31,7,15,253.5,165.0,3.6,14.0,283.0,362.52,300.91
2017,5,31,7,30,381.0,172.0,3.6,14.0,358.0,489.44,403.18
2017,5,31,7,45,556.0,138.0,3.6,14.5,441.0,611.55,499.26
2017,5,31,8,0,731.0,104.0,3.6,15.0,524.0,731.77,588.59
2017,5,31,8,15,750.0,107.0,3.55,15.0,570.0,773.72,616.85
2017,5,31,8,30,769.0,110.0,3.5,15.0,616.0,813.87,643.92
2017,5,31,8,45,789.0,110.5,3.45,15.0,660.0,850.05,667.8
2017,5,31,9,0,809.0,111.0,3.4,15.0,704.0,883.9,689.8
2017,5,31,9,15,820.5,113.0,3.35,15.0,742.0,898.35,697.96
2017,5,31,9,30,832.0,115.0,3.3,15.0,780.0,919.94,711.34
2017,5,31,9,45,842.0,115.5,3.25,15.5,813.0,935.33,718.98
2017,5,31,10,0,852.0,116.0,3.2,16.0,846.0,947.35,724.36
2017,5,31,10,15,858.5,117.5,3.2,16.0,872.5,953.5,727.54
2017,5,31,10,30,865.0,119.0,3.2,16.0,899.0,956.01,728.39
2017,5,31,10,45,868.5,120.5,3.2,16.0,918.5,951.98,724.91
2017,5,31,11,0,872.0,122.0,3.2,16.0,938.0,944.28,719.1
2017,5,31,11,15,874.5,122.5,3.25,16.0,950.5,931.1,710.02
2017,5,31,11,30,877.0,123.0,3.3,16.0,963.0,914.42,698.63
2017,5,31,11,45,877.0,124.0,3.35,16.0,968.0,892.56,683.71
2017,5,31,12,0,877.0,125.0,3.4,16.0,973.0,867.52,666.6
2017,5,31,12,15,876.5,125.0,3.5,16.0,971.0,838.21,646.73
2017,5,31,12,30,876.0,125.0,3.6,16.0,969.0,806.1,624.74
2017,5,31,12,45,879.0,121.0,3.7,16.0,961.0,770.69,600.22
2017,5,31,13,0,882.0,117.0,3.8,16.0,953.0,732.5,572.36
2017,5,31,13,15,878.5,116.5,3.9,16.0,936.5,690.04,540.01
2017,5,31,13,30,875.0,116.0,4.0,16.0,920.0,645.5,505.28
2017,5,31,13,45,870.0,114.0,4.1,16.0,897.0,597.03,466.64
2017,5,31,14,0,865.0,112.0,4.2,16.0,874.0,547.01,425.7
2017,5,31,14,15,857.5,111.0,4.25,16.0,844.0,495.22,382.09
2017,5,31,14,30,850.0,110.0,4.3,16.0,814.0,442.53,336.48
2017,5,31,14,45,567.0,227.5,4.4,16.0,688.5,368.4,278.22
2017,5,31,15,0,284.0,345.0,4.5,16.0,563.0,329.87,251.71
2017,5,31,15,15,265.5,328.0,4.55,16.0,523.0,290.42,219.66
2017,5,31,15,30,247.0,311.0,4.6,16.0,483.0,253.3,190.12
2017,5,31,15,45,233.0,290.5,4.7,16.0,444.0,225.9,169.73
2017,5,31,16,0,219.0,270.0,4.8,16.0,405.0,192.24,147.25
2017,5,31,16,15,109.5,207.5,4.85,15.5,275.0,143.46,119.15
2017,5,31,16,30,0.0,145.0,4.9,15.0,145.0,115.41,95.57
2017,5,31,16,45,0.0,128.5,5.0,15.0,128.5,102.91,85.03
2017,5,31,17,0,0.0,112.0,5.1,15.0,112.0,90.28,74.26
2017,5,31,17,15,0.0,97.0,5.1,15.0,97.0,78.64,64.23
2017,5,31,17,30,0.0,82.0,5.1,15.0,82.0,66.9,53.99
2017,5,31,17,45,251.0,70.5,5.15,15.0,133.0,50.9,39.82
2017,5,31,18,0,502.0,59.0,5.2,15.0,184.0,45.89,35.26
2017,5,31,18,15,426.0,51.0,5.05,14.5,140.0,40.25,30.06
2017,5,31,18,30,350.0,43.0,4.9,14.0,96.0,34.54,24.59
2017,5,31,18,45,239.0,31.5,4.75,14.0,61.5,24.43,14.74
2017,5,31,19,0,128.0,20.0,4.6,14.0,27.0,15.55,0.0
2017,5,31,19,15,64.0,10.0,4.45,14.0,13.5,8.54,0.0
2017,5,31,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,1,5,15,112.0,17.5,2.6,14.0,29.5,59.48,9.69
2017,6,1,5,30,224.0,35.0,2.6,14.0,59.0,130.67,94.17
2017,6,1,5,45,306.0,47.5,2.65,14.0,98.5,189.66,148.24
2017,6,1,6,0,388.0,60.0,2.7,14.0,138.0,257.77,208.43
2017,6,1,6,15,453.0,68.5,2.8,14.0,185.0,326.13,268.2
2017,6,1,6,30,518.0,77.0,2.9,14.0,232.0,396.58,328.35
2017,6,1,6,45,323.5,117.5,3.05,14.5,220.5,343.69,284.86
2017,6,1,7,0,129.0,158.0,3.2,15.0,209.0,250.67,206.35
2017,6,1,7,15,120.5,181.0,3.3,15.0,234.0,273.73,224.94
2017,6,1,7,30,112.0,204.0,3.4,15.0,259.0,295.54,241.8
2017,6,1,7,45,104.5,226.0,3.55,15.0,281.5,300.94,245.37
2017,6,1,8,0,97.0,248.0,3.7,15.0,304.0,319.33,259.18
2017,6,1,8,15,151.0,271.5,3.75,15.0,367.0,406.73,328.87
2017,6,1,8,30,205.0,295.0,3.8,15.0,430.0,480.83,386.67
2017,6,1,8,45,226.0,314.0,3.85,15.5,472.0,522.32,416.96
2017,6,1,9,0,247.0,333.0,3.9,16.0,514.0,581.74,460.12
2017,6,1,9,15,258.5,350.5,4.0,16.0,549.0,612.3,482.05
2017,6,1,9,30,270.0,368.0,4.1,16.0,584.0,641.69,503.12
2017,6,1,9,45,276.5,383.5,4.2,16.0,613.0,662.89,517.97
2017,6,1,10,0,283.0,399.0,4.3,16.0,642.0,682.5,531.85
2017,6,1,10,15,257.0,419.0,4.25,16.0,645.0,673.65,523.35
2017,6,1,10,30,231.0,439.0,4.2,16.0,648.0,646.7,502.09
2017,6,1,10,45,218.5,452.0,4.2,16.0,653.0,641.45,497.33
2017,6,1,11,0,206.0,465.0,4.2,16.0,658.0,634.96,491.62
2017,6,1,11,15,267.0,458.5,4.25,16.0,712.5,689.82,532.99
2017,6,1,11,30,328.0,452.0,4.3,16.0,767.0,727.05,561.02
2017,6,1,11,45,348.5,436.0,4.35,16.0,772.0,715.97,553.38
2017,6,1,12,0,369.0,420.0,4.4,16.0,777.0,702.72,544.36
2017,6,1,12,15,341.0,439.0,4.5,16.0,768.5,677.73,525.38
2017,6,1,12,30,313.0,458.0,4.6,16.0,760.0,652.31,506.04
2017,6,1,12,45,596.0,296.0,4.7,16.0,864.0,713.58,557.84
2017,6,1,13,0,879.0,134.0,4.8,16.0,968.0,743.61,584.75
2017,6,1,13,15,605.0,279.0,4.85,16.0,848.5,643.15,503.99
2017,6,1,13,30,331.0,424.0,4.9,16.0,729.0,551.57,430.43
2017,6,1,13,45,344.5,408.0,5.0,16.0,718.0,523.39,408.88
2017,6,1,14,0,358.0,392.0,5.1,16.0,707.0,493.59,385.26
2017,6,1,14,15,370.0,371.5,5.25,16.0,688.0,458.2,356.79
2017,6,1,14,30,382.0,351.0,5.4,16.0,669.0,421.45,326.45
2017,6,1,14,45,282.5,356.5,5.55,16.0,586.0,360.77,278.75
2017,6,1,15,0,183.0,362.0,5.7,16.0,503.0,317.33,245.65
2017,6,1,15,15,145.0,339.0,5.9,16.0,447.0,275.87,213.36
2017,6,1,15,30,107.0,316.0,6.1,16.0,391.0,247.47,192.13
2017,6,1,15,45,93.0,291.0,6.3,16.0,353.5,218.26,169.92
2017,6,1,16,0,79.0,266.0,6.5,16.0,316.0,191.27,150.42
2017,6,1,16,15,67.5,241.0,6.65,15.5,281.0,169.62,141.79
2017,6,1,16,30,56.0,216.0,6.8,15.0,246.0,154.2,129.26
2017,6,1,16,45,106.0,198.5,6.95,15.0,248.0,137.43,115.16
2017,6,1,17,0,156.0,181.0,7.1,15.0,250.0,127.42,106.82
2017,6,1,17,15,142.5,160.5,7.1,14.5,217.5,114.47,95.97
2017,6,1,17,30,129.0,140.0,7.1,14.0,185.0,101.14,84.58
2017,6,1,17,45,292.0,106.5,7.1,14.0,186.0,78.45,64.51
2017,6,1,18,0,455.0,73.0,7.1,14.0,187.0,56.88,45.18
2017,6,1,18,15,376.0,62.5,6.95,13.5,142.5,47.34,36.48
2017,6,1,18,30,297.0,52.0,6.8,13.0,98.0,39.67,29.2
2017,6,1,18,45,191.0,37.0,6.65,13.0,62.5,28.42,18.23
2017,6,1,19,0,85.0,22.0,6.5,13.0,27.0,17.36,0.27
2017,6,1,19,15,42.5,11.0,6.35,13.0,13.5,9.39,0.0
2017,6,1,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,12.5,5.05,13.0,12.5,10.29,0.0
2017,6,2,5,30,0.0,25.0,5.2,13.0,25.0,20.65,10.98
2017,6,2,5,45,0.0,42.5,5.35,13.0,42.5,36.43,25.04
2017,6,2,6,0,0.0,60.0,5.5,13.0,60.0,52.29,39.02
2017,6,2,6,15,0.5,79.5,5.45,13.0,80.0,70.3,54.74
2017,6,2,6,30,1.0,99.0,5.4,13.0,100.0,88.21,70.18
2017,6,2,6,45,6.5,118.0,5.4,13.5,121.0,108.58,87.42
2017,6,2,7,0,12.0,137.0,5.4,14.0,142.0,129.41,104.77
2017,6,2,7,15,17.0,157.0,5.25,14.0,164.5,151.32,122.96
2017,6,2,7,30,22.0,177.0,5.1,14.0,187.0,173.57,141.21
2017,6,2,7,45,75.5,214.5,4.95,14.5,257.0,265.52,217.49
2017,6,2,8,0,129.0,252.0,4.8,15.0,327.0,365.1,297.6
2017,6,2,8,15,112.0,272.0,4.7,15.0,341.5,374.07,302.94
2017,6,2,8,30,95.0,292.0,4.6,15.0,356.0,364.41,293.86
2017,6,2,8,45,89.5,311.0,4.5,15.0,374.0,379.02,304.27
2017,6,2,9,0,84.0,330.0,4.4,15.0,392.0,392.93,313.98
2017,6,2,9,15,84.0,349.0,4.45,15.0,413.5,411.27,327.49
2017,6,2,9,30,84.0,368.0,4.5,15.0,435.0,429.08,340.54
2017,6,2,9,45,141.5,391.5,4.6,15.5,510.5,523.9,413.5
2017,6,2,10,0,199.0,415.0,4.7,16.0,586.0,600.11,470.73
2017,6,2,10,15,327.5,386.0,4.8,16.0,677.5,707.95,553.68
2017,6,2,10,30,456.0,357.0,4.9,16.0,769.0,812.21,631.99
2017,6,2,10,45,689.5,237.5,5.0,16.0,875.5,915.51,712.23
2017,6,2,11,0,923.0,118.0,5.1,16.0,982.0,987.04,762.6
2017,6,2,11,15,925.5,118.5,5.2,16.0,995.0,973.25,752.7
2017,6,2,11,30,928.0,119.0,5.3,16.0,1008.0,955.76,740.77
2017,6,2,11,45,928.0,119.5,5.4,16.0,1013.5,932.47,724.74
