Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,12,0,928.0,120.0,5.5,16.0,1019.0,905.84,706.3
2017,6,2,12,15,927.5,120.0,5.7,16.0,1017.0,875.2,685.41
2017,6,2,12,30,927.0,120.0,5.9,16.0,1015.0,841.57,662.12
2017,6,2,12,45,921.0,122.5,6.15,16.0,1004.5,802.97,635.1
2017,6,2,13,0,915.0,125.0,6.4,16.0,994.0,761.99,604.68
2017,6,2,13,15,911.5,124.0,6.6,16.0,977.0,717.75,570.22
2017,6,2,13,30,908.0,123.0,6.8,16.0,960.0,671.35,533.2
2017,6,2,13,45,902.5,122.0,7.0,16.0,936.0,621.82,492.73
2017,6,2,14,0,897.0,121.0,7.2,16.0,912.0,570.68,449.84
2017,6,2,14,15,889.5,119.5,7.25,16.0,881.0,516.84,403.4
2017,6,2,14,30,882.0,118.0,7.3,16.0,850.0,462.05,354.99
2017,6,2,14,45,872.5,116.0,7.35,16.0,814.0,405.47,304.08
2017,6,2,15,0,863.0,114.0,7.4,16.0,778.0,348.64,252.21
2017,6,2,15,15,850.5,111.5,7.35,15.5,736.0,290.72,200.06
2017,6,2,15,30,838.0,109.0,7.3,15.0,694.0,226.31,144.38
2017,6,2,15,45,820.5,106.5,7.3,15.0,648.0,168.48,99.18
2017,6,2,16,0,803.0,104.0,7.3,15.0,602.0,112.44,66.75
2017,6,2,16,15,781.5,101.0,7.25,15.0,553.0,75.67,60.79
2017,6,2,16,30,760.0,98.0,7.2,15.0,504.0,74.88,60.32
2017,6,2,16,45,728.0,95.0,7.2,15.0,452.5,67.51,54.05
2017,6,2,17,0,696.0,92.0,7.2,15.0,401.0,66.59,53.43
2017,6,2,17,15,657.5,86.5,7.15,14.5,349.0,63.8,51.23
2017,6,2,17,30,619.0,81.0,7.1,14.0,297.0,60.92,48.88
2017,6,2,17,45,564.0,74.5,7.1,14.0,247.0,57.03,45.45
2017,6,2,18,0,509.0,68.0,7.1,14.0,197.0,53.09,41.82
2017,6,2,18,15,430.0,59.0,7.05,14.0,150.5,46.85,35.98
2017,6,2,18,30,351.0,50.0,7.0,14.0,104.0,38.43,28.02
2017,6,2,18,45,238.0,36.5,6.95,14.0,67.5,28.18,18.03
2017,6,2,19,0,125.0,23.0,6.9,14.0,31.0,17.84,1.52
2017,6,2,19,15,62.5,11.5,6.8,13.5,15.5,9.82,0.0
2017,6,2,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,14.0,5.0,13.0,14.0,11.54,0.0
2017,6,3,5,30,0.0,28.0,5.0,13.0,28.0,23.41,13.23
2017,6,3,5,45,0.0,46.5,5.05,13.0,46.5,40.66,28.61
2017,6,3,6,0,0.0,65.0,5.1,13.0,65.0,57.54,43.49
2017,6,3,6,15,6.0,84.5,5.1,13.0,86.5,78.27,61.58
2017,6,3,6,30,12.0,104.0,5.1,13.0,108.0,99.46,79.92
2017,6,3,6,45,18.0,123.5,5.15,13.5,130.5,121.13,98.25
2017,6,3,7,0,24.0,143.0,5.2,14.0,153.0,143.26,116.68
2017,6,3,7,15,22.0,159.5,5.25,14.0,169.5,157.24,128.03
2017,6,3,7,30,20.0,176.0,5.3,14.0,186.0,171.01,139.04
2017,6,3,7,45,101.0,213.5,5.35,14.0,271.0,283.99,233.95
2017,6,3,8,0,182.0,251.0,5.4,14.0,356.0,406.63,334.04
2017,6,3,8,15,113.0,259.5,5.4,14.0,326.5,361.06,294.47
2017,6,3,8,30,44.0,268.0,5.4,14.0,297.0,294.22,237.94
2017,6,3,8,45,96.5,305.0,5.45,14.5,374.5,378.67,306.07
2017,6,3,9,0,149.0,342.0,5.5,15.0,452.0,482.7,387.39
2017,6,3,9,15,140.5,361.5,5.5,15.0,469.5,494.84,395.25
2017,6,3,9,30,132.0,381.0,5.5,15.0,487.0,505.81,402.47
2017,6,3,9,45,259.5,372.0,5.55,15.0,591.0,634.03,503.4
2017,6,3,10,0,387.0,363.0,5.6,15.0,695.0,744.84,588.64
2017,6,3,10,15,296.5,403.0,5.7,15.0,662.5,694.73,547.51
2017,6,3,10,30,206.0,443.0,5.8,15.0,630.0,626.04,493.02
2017,6,3,10,45,299.0,423.0,5.9,15.5,700.0,704.33,553.26
2017,6,3,11,0,392.0,403.0,6.0,16.0,770.0,763.63,598.12
2017,6,3,11,15,435.5,398.0,6.15,16.0,811.5,798.76,624.52
2017,6,3,11,30,479.0,393.0,6.3,16.0,853.0,818.52,639.87
2017,6,3,11,45,458.5,399.0,6.45,16.0,841.0,787.4,616.5
2017,6,3,12,0,438.0,405.0,6.6,16.0,829.0,754.9,592.14
2017,6,3,12,15,460.5,401.5,6.75,16.0,846.5,748.96,588.27
2017,6,3,12,30,483.0,398.0,6.9,16.0,864.0,739.86,581.8
2017,6,3,12,45,691.0,262.5,7.05,16.0,922.5,757.65,600.03
2017,6,3,13,0,899.0,127.0,7.2,16.0,981.0,752.03,599.67
2017,6,3,13,15,895.5,126.0,7.25,15.5,964.5,708.52,565.95
2017,6,3,13,30,892.0,125.0,7.3,15.0,948.0,662.91,529.84
2017,6,3,13,45,887.5,123.5,7.4,15.0,924.5,614.39,489.61
2017,6,3,14,0,883.0,122.0,7.5,15.0,901.0,564.22,447.03
2017,6,3,14,15,875.5,120.5,7.45,15.0,871.0,511.17,400.87
2017,6,3,14,30,868.0,119.0,7.4,15.0,841.0,457.21,352.84
2017,6,3,14,45,859.0,117.0,7.4,15.0,805.0,401.64,302.56
2017,6,3,15,0,850.0,115.0,7.4,15.0,769.0,345.79,251.32
2017,6,3,15,15,837.0,112.5,7.4,15.0,727.5,288.57,199.27
2017,6,3,15,30,824.0,110.0,7.4,15.0,686.0,224.95,143.92
2017,6,3,15,45,807.0,107.5,7.45,15.0,640.5,168.07,99.37
2017,6,3,16,0,790.0,105.0,7.5,15.0,595.0,112.92,67.25
2017,6,3,16,15,768.5,101.5,7.5,15.0,546.5,75.75,60.85
2017,6,3,16,30,747.0,98.0,7.5,15.0,498.0,74.62,60.09
2017,6,3,16,45,716.0,94.5,7.55,15.0,447.0,66.95,53.56
2017,6,3,17,0,685.0,91.0,7.6,15.0,396.0,65.7,52.64
2017,6,3,17,15,646.5,86.0,7.55,14.5,345.0,63.26,50.74
2017,6,3,17,30,608.0,81.0,7.5,14.0,294.0,60.75,48.73
2017,6,3,17,45,549.5,75.0,7.5,14.0,244.0,57.24,45.63
2017,6,3,18,0,491.0,69.0,7.5,14.0,194.0,53.71,42.38
2017,6,3,18,15,413.0,59.5,7.4,14.0,148.5,47.1,36.22
2017,6,3,18,30,335.0,50.0,7.3,14.0,103.0,38.34,27.97
2017,6,3,18,45,219.5,37.0,7.25,14.0,66.5,28.49,18.36
2017,6,3,19,0,104.0,24.0,7.2,14.0,30.0,18.56,2.8
2017,6,3,19,15,52.0,12.0,7.15,13.5,15.0,10.24,0.0
2017,6,3,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,6,4,5,15,109.0,19.5,8.4,13.0,31.0,61.1,15.13
2017,6,4,5,30,218.0,39.0,8.4,13.0,62.0,132.52,96.81
2017,6,4,5,45,316.0,50.0,8.45,13.0,104.0,195.32,154.37
2017,6,4,6,0,414.0,61.0,8.5,13.0,146.0,272.57,223.48
2017,6,4,6,15,479.5,69.0,8.5,13.0,193.5,338.33,282.93
2017,6,4,6,30,545.0,77.0,8.5,13.0,241.0,409.67,345.97
2017,6,4,6,45,592.5,83.0,8.55,13.5,292.0,473.06,400.3
2017,6,4,7,0,640.0,89.0,8.6,14.0,343.0,539.24,455.39
2017,6,4,7,15,674.0,94.0,8.6,14.0,393.5,597.25,503.16
2017,6,4,7,30,708.0,99.0,8.6,14.0,444.0,655.96,550.44
2017,6,4,7,45,733.0,103.0,8.65,14.0,494.0,706.83,589.43
2017,6,4,8,0,758.0,107.0,8.7,14.0,544.0,753.52,624.53
2017,6,4,8,15,777.5,110.0,8.7,14.0,591.5,796.72,656.42
2017,6,4,8,30,797.0,113.0,8.7,14.0,639.0,838.06,686.58
2017,6,4,8,45,811.5,116.5,8.75,14.5,682.5,873.33,710.66
2017,6,4,9,0,826.0,120.0,8.8,15.0,726.0,905.95,732.54
2017,6,4,9,15,839.0,122.0,8.8,15.0,766.0,932.65,751.09
2017,6,4,9,30,852.0,124.0,8.8,15.0,806.0,944.81,758.73
2017,6,4,9,45,869.0,122.0,8.8,15.0,842.5,964.5,772.17
2017,6,4,10,0,886.0,120.0,8.8,15.0,879.0,980.87,783.17
2017,6,4,10,15,894.0,121.5,8.75,15.0,908.5,988.55,787.62
2017,6,4,10,30,902.0,123.0,8.7,15.0,938.0,992.44,789.42
2017,6,4,10,45,907.0,125.0,8.7,15.0,960.0,990.12,786.94
2017,6,4,11,0,912.0,127.0,8.7,15.0,982.0,983.94,781.75
2017,6,4,11,15,916.0,127.5,8.65,15.0,996.5,971.62,771.98
2017,6,4,11,30,920.0,128.0,8.6,15.0,1011.0,955.6,759.59
2017,6,4,11,45,923.0,128.0,8.55,15.0,1018.0,934.63,743.64
2017,6,4,12,0,926.0,128.0,8.5,15.0,1025.0,910.21,725.21
2017,6,4,12,15,926.0,128.0,8.45,15.0,1024.0,880.02,702.51
2017,6,4,12,30,926.0,128.0,8.4,15.0,1023.0,846.83,677.57
2017,6,4,12,45,926.0,126.5,8.35,15.0,1014.5,809.57,649.53
2017,6,4,13,0,926.0,125.0,8.3,15.0,1006.0,769.58,618.08
2017,6,4,13,15,923.0,124.5,8.3,15.0,989.0,725.73,582.59
2017,6,4,13,30,920.0,124.0,8.3,15.0,972.0,679.63,544.65
2017,6,4,13,45,917.5,121.0,8.3,15.0,949.0,629.85,503.02
2017,6,4,14,0,915.0,118.0,8.3,15.0,926.0,578.18,458.86
2017,6,4,14,15,908.0,117.0,8.4,15.0,895.5,524.16,411.8
2017,6,4,14,30,901.0,116.0,8.5,15.0,865.0,469.08,362.66
2017,6,4,14,45,892.0,114.0,8.6,15.0,828.5,411.75,310.63
2017,6,4,15,0,883.0,112.0,8.7,15.0,792.0,354.08,257.56
2017,6,4,15,15,870.5,109.5,8.7,15.0,750.5,295.11,203.68
2017,6,4,15,30,858.0,107.0,8.7,15.0,709.0,236.71,152.23
2017,6,4,15,45,841.5,105.0,8.7,15.0,662.5,171.05,100.36
2017,6,4,16,0,825.0,103.0,8.7,15.0,616.0,114.22,67.13
2017,6,4,16,15,804.0,100.0,8.6,14.5,566.5,75.27,60.55
2017,6,4,16,30,783.0,97.0,8.5,14.0,517.0,74.42,60.14
2017,6,4,16,45,754.0,93.5,8.4,14.0,465.0,73.03,59.13
2017,6,4,17,0,725.0,90.0,8.3,14.0,413.0,65.49,52.65
2017,6,4,17,15,687.5,85.0,8.15,14.0,361.0,62.97,50.58
2017,6,4,17,30,650.0,80.0,8.0,14.0,309.0,60.38,48.4
2017,6,4,17,45,594.5,74.0,7.9,14.0,257.5,56.8,45.24
2017,6,4,18,0,539.0,68.0,7.8,14.0,206.0,53.19,41.93
2017,6,4,18,15,460.5,59.5,7.65,13.5,159.0,47.33,36.51
2017,6,4,18,30,382.0,51.0,7.5,13.0,112.0,41.41,30.8
2017,6,4,18,45,260.5,38.5,7.35,13.0,73.5,29.74,19.58
2017,6,4,19,0,139.0,26.0,7.2,13.0,35.0,20.15,4.48
2017,6,4,19,15,69.5,13.0,7.15,13.0,17.5,11.1,0.0
2017,6,4,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,5,5,15,95.5,21.5,6.45,12.0,32.0,59.87,16.08
2017,6,5,5,30,191.0,43.0,6.4,12.0,64.0,127.86,93.96
2017,6,5,5,45,284.5,57.0,6.4,12.5,106.0,190.69,150.88
2017,6,5,6,0,378.0,71.0,6.4,13.0,148.0,263.99,215.83
2017,6,5,6,15,193.0,87.5,6.25,13.0,127.0,199.23,164.97
2017,6,5,6,30,8.0,104.0,6.1,13.0,106.0,97.11,77.81
2017,6,5,6,45,14.5,123.0,5.95,13.0,128.5,118.35,96.05
2017,6,5,7,0,21.0,142.0,5.8,13.0,151.0,140.13,114.45
2017,6,5,7,15,36.5,168.0,5.5,13.0,185.0,186.97,153.81
2017,6,5,7,30,52.0,194.0,5.2,13.0,219.0,225.41,185.6
2017,6,5,7,45,119.5,222.5,4.95,13.5,289.0,322.47,265.72
2017,6,5,8,0,187.0,251.0,4.7,14.0,359.0,410.0,335.86
2017,6,5,8,15,259.0,261.5,4.45,14.0,424.5,502.01,408.27
2017,6,5,8,30,331.0,272.0,4.2,14.0,490.0,581.23,468.95
2017,6,5,8,45,332.5,292.5,3.95,14.5,524.5,610.58,487.99
2017,6,5,9,0,334.0,313.0,3.7,15.0,559.0,638.33,505.71
2017,6,5,9,15,278.0,345.0,3.55,15.0,557.0,622.91,490.78
2017,6,5,9,30,222.0,377.0,3.4,15.0,555.0,585.92,460.39
2017,6,5,9,45,185.0,397.0,3.25,15.0,549.5,570.03,446.29
2017,6,5,10,0,148.0,417.0,3.1,15.0,544.0,552.37,430.84
2017,6,5,10,15,160.0,431.5,3.1,15.0,573.0,574.75,447.14
2017,6,5,10,30,172.0,446.0,3.1,15.0,602.0,595.95,462.28
2017,6,5,10,45,196.0,455.0,3.1,15.5,636.0,621.8,480.28
2017,6,5,11,0,220.0,464.0,3.1,16.0,670.0,645.94,496.82
2017,6,5,11,15,342.0,430.0,3.15,16.0,756.0,730.86,560.73
2017,6,5,11,30,464.0,396.0,3.2,16.0,842.0,806.89,616.59
2017,6,5,11,45,536.0,366.5,3.3,16.0,884.5,826.64,631.75
2017,6,5,12,0,608.0,337.0,3.4,16.0,927.0,840.91,643.31
2017,6,5,12,15,764.5,236.0,3.65,16.0,976.0,856.44,659.02
2017,6,5,12,30,921.0,135.0,3.9,16.0,1025.0,848.36,656.04
2017,6,5,12,45,905.0,143.5,4.15,16.0,1011.5,807.07,627.92
2017,6,5,13,0,889.0,152.0,4.4,16.0,998.0,763.98,596.58
2017,6,5,13,15,884.5,151.0,4.7,16.0,980.5,720.07,564.33
2017,6,5,13,30,880.0,150.0,5.0,16.0,963.0,674.17,529.36
2017,6,5,13,45,872.0,150.0,5.35,16.0,938.5,625.15,490.87
2017,6,5,14,0,864.0,150.0,5.7,16.0,914.0,575.93,450.77
2017,6,5,14,15,856.0,148.0,5.9,16.0,883.0,521.74,405.2
2017,6,5,14,30,848.0,146.0,6.1,16.0,852.0,466.82,357.7
2017,6,5,14,45,837.0,144.0,6.35,16.0,815.5,410.3,307.78
2017,6,5,15,0,826.0,142.0,6.6,16.0,779.0,353.87,257.04
2017,6,5,15,15,811.5,139.0,6.65,15.5,737.0,296.19,205.73
2017,6,5,15,30,797.0,136.0,6.7,15.0,695.0,239.52,156.8
2017,6,5,15,45,781.0,131.5,6.75,15.0,649.5,182.87,112.41
2017,6,5,16,0,765.0,127.0,6.8,15.0,604.0,120.17,73.38
2017,6,5,16,15,741.5,123.0,6.75,15.0,555.0,82.03,66.31
2017,6,5,16,30,718.0,119.0,6.7,15.0,506.0,81.28,65.89
2017,6,5,16,45,687.0,114.0,6.7,15.0,454.5,79.66,64.7
2017,6,5,17,0,656.0,109.0,6.7,15.0,403.0,77.94,63.41
2017,6,5,17,15,615.0,103.0,6.7,14.5,351.5,75.27,61.38
2017,6,5,17,30,574.0,97.0,6.7,14.0,300.0,72.53,59.21
2017,6,5,17,45,514.0,89.0,6.7,14.0,249.0,67.95,55.17
2017,6,5,18,0,454.0,81.0,6.7,14.0,198.0,60.48,48.42
2017,6,5,18,15,374.5,70.0,6.6,13.5,152.0,52.68,41.28
2017,6,5,18,30,295.0,59.0,6.5,13.0,106.0,44.76,33.78
2017,6,5,18,45,190.0,43.0,6.45,13.0,69.0,32.88,22.32
2017,6,5,19,0,85.0,27.0,6.4,13.0,32.0,21.03,5.74
2017,6,5,19,15,42.5,13.5,6.25,13.0,16.0,11.52,0.0
2017,6,5,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,6,5,15,94.5,21.0,4.7,12.0,31.5,58.85,16.63
2017,6,6,5,30,189.0,42.0,4.8,12.0,63.0,125.7,92.26
2017,6,6,5,45,286.5,55.0,4.9,12.5,105.0,188.79,149.04
2017,6,6,6,0,384.0,68.0,5.0,13.0,147.0,262.8,214.28
2017,6,6,6,15,192.0,76.0,5.05,13.0,115.5,184.74,152.6
2017,6,6,6,30,0.0,84.0,5.1,13.0,84.0,72.36,56.56
2017,6,6,6,45,0.0,102.0,5.2,13.5,102.0,88.43,70.17
2017,6,6,7,0,0.0,120.0,5.3,14.0,120.0,104.46,83.43
2017,6,6,7,15,14.5,151.0,5.3,14.0,158.5,143.32,116.21
2017,6,6,7,30,29.0,182.0,5.3,14.0,197.0,195.29,159.45
2017,6,6,7,45,28.0,198.5,5.35,14.0,214.0,210.83,171.68
2017,6,6,8,0,27.0,215.0,5.4,14.0,231.0,226.2,183.7
2017,6,6,8,15,75.0,256.0,5.4,14.0,305.0,308.45,251.42
2017,6,6,8,30,123.0,297.0,5.4,14.0,379.0,410.08,332.95
2017,6,6,8,45,79.5,295.0,5.45,14.5,349.0,352.35,284.38
2017,6,6,9,0,36.0,293.0,5.5,15.0,319.0,309.82,248.03
2017,6,6,9,15,59.5,330.0,5.5,15.0,376.5,368.01,294.32
2017,6,6,9,30,83.0,367.0,5.5,15.0,434.0,426.3,339.85
2017,6,6,9,45,85.0,384.5,5.5,15.0,456.0,443.91,352.73
2017,6,6,10,0,87.0,402.0,5.5,15.0,478.0,460.94,365.25
2017,6,6,10,15,96.0,419.5,5.55,15.0,505.0,484.01,382.71
2017,6,6,10,30,105.0,437.0,5.6,15.0,532.0,506.3,399.49
2017,6,6,10,45,87.0,437.0,5.65,15.0,517.0,485.05,382.22
2017,6,6,11,0,69.0,437.0,5.7,15.0,502.0,463.75,365.06
2017,6,6,11,15,124.0,459.5,5.75,15.0,578.0,544.75,428.27
2017,6,6,11,30,179.0,482.0,5.8,15.0,654.0,607.31,476.47
2017,6,6,11,45,129.5,473.5,5.85,15.0,598.0,546.03,428.48
2017,6,6,12,0,80.0,465.0,5.9,15.0,542.0,477.14,374.74
2017,6,6,12,15,114.5,475.5,6.0,15.0,586.5,515.25,404.9
2017,6,6,12,30,149.0,486.0,6.1,15.0,631.0,540.6,424.88
2017,6,6,12,45,141.0,480.0,6.2,15.0,616.5,516.87,406.57
2017,6,6,13,0,133.0,474.0,6.3,15.0,602.0,493.4,388.5
2017,6,6,13,15,119.5,462.0,6.35,15.0,575.5,461.93,364.06
2017,6,6,13,30,106.0,450.0,6.4,15.0,549.0,431.97,340.7
2017,6,6,13,45,119.0,441.0,6.5,15.0,549.0,420.18,331.68
2017,6,6,14,0,132.0,432.0,6.6,15.0,549.0,407.28,321.5
2017,6,6,14,15,111.5,411.0,6.6,15.0,507.5,368.69,290.98
2017,6,6,14,30,91.0,390.0,6.6,15.0,466.0,337.68,266.46
2017,6,6,14,45,97.5,374.5,6.6,15.0,453.0,318.65,251.0
2017,6,6,15,0,104.0,359.0,6.6,15.0,440.0,298.91,234.75
2017,6,6,15,15,164.5,338.5,6.6,14.5,458.0,280.88,218.14
2017,6,6,15,30,225.0,318.0,6.6,14.0,476.0,262.77,200.89
2017,6,6,15,45,304.0,278.5,6.65,14.0,477.5,219.97,163.49
2017,6,6,16,0,383.0,239.0,6.7,14.0,479.0,176.91,131.05
2017,6,6,16,15,292.5,234.0,6.7,14.0,408.5,151.49,126.91
2017,6,6,16,30,202.0,229.0,6.7,14.0,338.0,156.26,131.48
2017,6,6,16,45,194.5,206.0,6.7,14.0,302.5,142.94,120.32
2017,6,6,17,0,187.0,183.0,6.7,14.0,267.0,129.12,108.64
2017,6,6,17,15,168.0,164.0,6.7,13.5,232.5,116.96,98.48
2017,6,6,17,30,149.0,145.0,6.7,13.0,198.0,104.48,87.83
2017,6,6,17,45,304.0,112.0,6.7,13.0,198.0,82.13,68.04
2017,6,6,18,0,459.0,79.0,6.7,13.0,198.0,59.09,47.38
2017,6,6,18,15,381.0,68.0,6.6,13.0,152.0,51.26,40.11
2017,6,6,18,30,303.0,57.0,6.5,13.0,106.0,43.31,32.53
2017,6,6,18,45,199.0,41.5,6.45,13.0,69.5,31.77,21.44
2017,6,6,19,0,95.0,26.0,6.4,13.0,33.0,20.36,6.06
2017,6,6,19,15,47.5,13.0,6.2,12.5,16.5,11.1,0.0
2017,6,6,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,11.5,3.2,12.0,11.5,9.46,0.0
2017,6,7,5,30,0.0,23.0,3.2,12.0,23.0,18.98,9.8
2017,6,7,5,45,0.0,38.0,3.25,12.5,38.0,31.66,21.14
2017,6,7,6,0,0.0,53.0,3.3,13.0,53.0,44.98,32.84
2017,6,7,6,15,0.0,70.5,3.25,13.0,70.5,60.68,46.53
2017,6,7,6,30,0.0,88.0,3.2,13.0,88.0,76.3,59.98
2017,6,7,6,45,0.0,106.5,3.2,13.0,106.5,92.85,74.02
2017,6,7,7,0,0.0,125.0,3.2,13.0,125.0,109.35,87.8
2017,6,7,7,15,59.5,165.0,3.15,13.0,194.5,199.35,164.26
2017,6,7,7,30,119.0,205.0,3.1,13.0,264.0,300.23,247.54
2017,6,7,7,45,126.0,228.5,3.05,13.5,296.5,333.64,273.01
2017,6,7,8,0,133.0,252.0,3.0,14.0,329.0,366.94,298.12
2017,6,7,8,15,106.0,270.0,3.0,14.0,335.0,349.33,282.55
2017,6,7,8,30,79.0,288.0,3.0,14.0,341.0,345.21,277.7
2017,6,7,8,45,110.0,315.0,3.0,14.5,393.5,400.51,320.52
2017,6,7,9,0,141.0,342.0,3.0,15.0,446.0,474.26,376.13
2017,6,7,9,15,176.5,360.5,3.0,15.0,497.5,526.1,415.07
2017,6,7,9,30,212.0,379.0,3.0,15.0,549.0,577.95,453.55
2017,6,7,9,45,273.0,381.5,3.0,15.0,610.5,655.03,510.58
2017,6,7,10,0,334.0,384.0,3.0,15.0,672.0,713.66,553.28
2017,6,7,10,15,294.5,409.5,2.9,15.0,668.5,697.79,538.87
2017,6,7,10,30,255.0,435.0,2.8,15.0,665.0,679.84,523.57
2017,6,7,10,45,381.5,402.0,2.7,15.0,755.0,760.71,583.96
2017,6,7,11,0,508.0,369.0,2.6,15.0,845.0,851.55,648.52
2017,6,7,11,15,453.5,390.5,2.5,15.0,820.0,807.25,614.28
2017,6,7,11,30,399.0,412.0,2.4,15.0,795.0,752.38,573.9
2017,6,7,11,45,424.5,408.5,2.3,15.0,818.0,764.51,582.16
2017,6,7,12,0,450.0,405.0,2.2,15.0,841.0,764.12,581.16
2017,6,7,12,15,647.5,281.5,2.15,15.0,908.5,798.5,609.6
2017,6,7,12,30,845.0,158.0,2.1,15.0,976.0,806.24,617.96
2017,6,7,12,45,643.5,275.0,2.05,15.0,894.5,731.44,560.05
2017,6,7,13,0,442.0,392.0,2.0,15.0,813.0,651.17,498.22
2017,6,7,13,15,444.0,382.5,2.05,15.0,799.5,617.92,474.53
2017,6,7,13,30,446.0,373.0,2.1,15.0,786.0,583.59,449.14
2017,6,7,13,45,308.5,404.0,2.15,15.0,686.5,499.55,385.47
2017,6,7,14,0,171.0,435.0,2.2,15.0,587.0,429.94,332.53
2017,6,7,14,15,202.5,415.5,2.3,15.0,589.5,414.87,321.04
2017,6,7,14,30,234.0,396.0,2.4,15.0,592.0,396.53,306.07
2017,6,7,14,45,245.0,375.5,2.55,15.0,572.5,360.38,277.14
2017,6,7,15,0,256.0,355.0,2.7,15.0,553.0,328.64,250.99
2017,6,7,15,15,277.0,329.5,2.65,15.0,533.5,295.18,222.57
2017,6,7,15,30,298.0,304.0,2.6,15.0,514.0,259.66,192.66
2017,6,7,15,45,455.5,232.5,2.6,15.0,529.5,203.5,141.96
2017,6,7,16,0,613.0,161.0,2.6,15.0,545.0,134.11,88.33
2017,6,7,16,15,585.0,154.0,2.5,15.0,496.5,99.5,81.31
2017,6,7,16,30,557.0,147.0,2.4,15.0,448.0,97.65,80.02
2017,6,7,16,45,412.5,160.5,2.35,15.0,371.5,106.22,87.74
2017,6,7,17,0,268.0,174.0,2.3,15.0,295.0,119.53,99.58
2017,6,7,17,15,244.0,157.0,2.15,14.5,257.0,109.45,91.25
2017,6,7,17,30,220.0,140.0,2.0,14.0,219.0,98.97,82.44
2017,6,7,17,45,202.0,119.5,1.95,14.0,183.0,85.97,71.07
2017,6,7,18,0,184.0,99.0,1.9,14.0,147.0,72.49,59.06
2017,6,7,18,15,149.5,79.5,1.7,14.0,113.0,59.1,46.9
2017,6,7,18,30,115.0,60.0,1.5,14.0,79.0,46.26,35.04
2017,6,7,18,45,68.0,41.5,1.3,14.0,52.0,32.48,22.06
2017,6,7,19,0,21.0,23.0,1.1,14.0,25.0,18.74,5.66
2017,6,7,19,15,10.5,11.5,1.0,14.0,12.5,9.82,0.0
2017,6,7,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,4.5,4.55,14.0,4.5,3.69,0.0
2017,6,8,5,30,0.0,9.0,4.5,14.0,9.0,7.39,0.31
2017,6,8,5,45,0.0,15.0,4.45,14.0,15.0,12.33,4.73
2017,6,8,6,0,0.0,21.0,4.4,14.0,21.0,17.29,9.12
2017,6,8,6,15,0.0,28.0,4.35,14.0,28.0,23.08,14.19
2017,6,8,6,30,0.0,35.0,4.3,14.0,35.0,28.89,19.23
2017,6,8,6,45,0.0,42.0,4.25,14.5,42.0,34.7,24.15
2017,6,8,7,0,0.0,49.0,4.2,15.0,49.0,40.53,29.0
2017,6,8,7,15,0.0,65.0,4.15,15.0,65.0,53.87,40.22
2017,6,8,7,30,0.0,81.0,4.1,15.0,81.0,67.26,51.35
2017,6,8,7,45,0.0,85.5,4.05,15.0,85.5,71.05,54.34
2017,6,8,8,0,0.0,90.0,4.0,15.0,90.0,74.85,57.32
2017,6,8,8,15,0.0,103.5,3.9,15.0,103.5,86.56,66.87
2017,6,8,8,30,0.0,117.0,3.8,15.0,117.0,98.34,76.4
2017,6,8,8,45,0.0,109.0,3.75,15.0,109.0,91.31,70.38
2017,6,8,9,0,0.0,101.0,3.7,15.0,101.0,84.41,64.53
2017,6,8,9,15,3.5,153.0,3.6,15.0,155.5,133.04,104.32
2017,6,8,9,30,7.0,205.0,3.5,15.0,210.0,182.52,144.14
2017,6,8,9,45,3.5,165.0,3.45,15.0,167.5,143.47,112.22
2017,6,8,10,0,0.0,125.0,3.4,15.0,125.0,105.31,81.02
2017,6,8,10,15,6.0,193.5,3.35,15.0,199.0,170.66,133.96
2017,6,8,10,30,12.0,262.0,3.3,15.0,273.0,236.7,186.35
2017,6,8,10,45,9.5,227.0,3.25,15.0,236.5,202.85,159.16
2017,6,8,11,0,7.0,192.0,3.2,15.0,200.0,169.62,132.56
2017,6,8,11,15,5.5,176.5,3.1,15.0,183.0,154.57,120.42
2017,6,8,11,30,4.0,161.0,3.0,15.0,166.0,139.66,108.36
2017,6,8,11,45,4.5,162.0,2.95,15.0,167.0,140.7,109.19
2017,6,8,12,0,5.0,163.0,2.9,15.0,168.0,141.66,109.94
2017,6,8,12,15,8.5,211.5,2.85,15.0,220.5,185.18,144.74
2017,6,8,12,30,12.0,260.0,2.8,15.0,273.0,228.02,178.53
2017,6,8,12,45,47.0,358.0,2.8,15.5,404.0,339.29,265.15
2017,6,8,13,0,82.0,456.0,2.8,16.0,535.0,439.68,340.53
2017,6,8,13,15,57.5,416.5,2.75,16.0,471.5,382.8,296.81
2017,6,8,13,30,33.0,377.0,2.7,16.0,408.0,329.12,255.85
2017,6,8,13,45,22.5,316.5,2.7,16.0,337.5,270.45,210.86
2017,6,8,14,0,12.0,256.0,2.7,16.0,267.0,216.0,168.57
2017,6,8,14,15,20.5,291.0,2.65,16.0,308.5,245.51,191.96
2017,6,8,14,30,29.0,326.0,2.6,16.0,350.0,266.59,208.3
2017,6,8,14,45,106.5,345.5,2.55,16.0,429.5,296.91,230.41
2017,6,8,15,0,184.0,365.0,2.5,16.0,509.0,320.34,245.66
2017,6,8,15,15,106.5,317.5,2.45,16.0,399.5,254.1,195.73
2017,6,8,15,30,29.0,270.0,2.4,16.0,290.0,205.55,160.65
2017,6,8,15,45,41.0,264.5,2.35,16.0,291.0,197.19,154.0
2017,6,8,16,0,53.0,259.0,2.3,16.0,292.0,186.81,146.35
2017,6,8,16,15,81.5,245.5,2.2,16.0,291.5,172.59,143.1
2017,6,8,16,30,110.0,232.0,2.1,16.0,291.0,156.42,129.86
2017,6,8,16,45,378.0,163.0,2.05,16.0,338.5,107.23,88.14
2017,6,8,17,0,646.0,94.0,2.0,16.0,386.0,67.03,53.51
2017,6,8,17,15,609.0,89.0,1.9,15.5,337.0,64.74,51.82
2017,6,8,17,30,572.0,84.0,1.8,15.0,288.0,62.37,49.96
2017,6,8,17,45,526.0,76.0,1.7,15.0,241.0,57.54,45.74
2017,6,8,18,0,480.0,68.0,1.6,15.0,194.0,52.53,41.23
2017,6,8,18,15,408.5,59.0,1.5,15.0,150.0,46.37,35.53
2017,6,8,18,30,337.0,50.0,1.4,15.0,106.0,38.3,27.98
2017,6,8,18,45,240.5,37.5,1.3,15.0,70.5,28.89,18.97
2017,6,8,19,0,144.0,25.0,1.2,15.0,35.0,19.37,6.47
2017,6,8,19,15,72.0,12.5,1.1,15.0,17.5,10.67,0.0
2017,6,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,17.0,2.95,14.0,17.0,14.03,0.37
2017,6,9,5,30,0.0,34.0,2.9,14.0,34.0,29.86,18.5
2017,6,9,5,45,14.5,52.5,2.85,14.0,56.0,56.61,41.75
2017,6,9,6,0,29.0,71.0,2.8,14.0,78.0,81.76,63.77
2017,6,9,6,15,38.5,91.5,2.9,14.0,102.5,108.05,86.71
2017,6,9,6,30,48.0,112.0,3.0,14.0,127.0,135.06,109.97
2017,6,9,6,45,54.0,133.0,3.1,14.0,152.5,161.26,132.15
2017,6,9,7,0,60.0,154.0,3.2,14.0,178.0,187.79,154.23
2017,6,9,7,15,53.5,173.0,3.25,14.0,196.5,203.79,166.96
2017,6,9,7,30,47.0,192.0,3.3,14.0,215.0,219.05,178.84
2017,6,9,7,45,26.0,185.0,3.4,14.5,198.0,194.71,157.51
2017,6,9,8,0,5.0,178.0,3.5,15.0,181.0,158.93,126.86
2017,6,9,8,15,5.0,184.5,3.5,15.0,187.5,164.21,130.84
2017,6,9,8,30,5.0,191.0,3.5,15.0,194.0,169.58,134.82
2017,6,9,8,45,10.0,218.5,3.55,15.0,226.0,198.94,158.39
2017,6,9,9,0,15.0,246.0,3.6,15.0,258.0,228.47,181.81
2017,6,9,9,15,103.0,313.5,3.6,15.0,396.0,408.73,325.9
2017,6,9,9,30,191.0,381.0,3.6,15.0,534.0,559.76,441.49
2017,6,9,9,45,543.5,241.5,3.65,15.0,702.0,792.99,621.94
2017,6,9,10,0,896.0,102.0,3.7,15.0,870.0,969.06,746.71
2017,6,9,10,15,902.5,103.0,3.7,15.0,898.0,975.32,748.61
2017,6,9,10,30,909.0,104.0,3.7,15.0,926.0,977.83,749.45
2017,6,9,10,45,914.5,104.0,3.75,15.0,947.0,974.61,746.82
2017,6,9,11,0,920.0,104.0,3.8,15.0,968.0,967.59,741.73
2017,6,9,11,15,923.5,104.5,3.85,15.0,982.0,955.41,733.19
2017,6,9,11,30,927.0,105.0,3.9,15.0,996.0,939.52,722.19
2017,6,9,11,45,930.0,104.5,3.95,15.5,1003.0,918.66,706.47
2017,6,9,12,0,933.0,104.0,4.0,16.0,1010.0,894.34,688.42
2017,6,9,12,15,933.5,104.0,4.2,16.0,1009.0,865.06,668.9
2017,6,9,12,30,934.0,104.0,4.4,16.0,1008.0,832.71,647.34
2017,6,9,12,45,908.5,119.5,4.6,16.0,992.5,790.57,618.56
2017,6,9,13,0,883.0,135.0,4.8,16.0,977.0,746.87,586.6
2017,6,9,13,15,880.0,134.0,4.95,15.5,961.0,704.67,555.52
2017,6,9,13,30,877.0,133.0,5.1,15.0,945.0,660.36,521.79
2017,6,9,13,45,881.5,126.5,5.3,15.0,925.5,614.32,484.88
2017,6,9,14,0,886.0,120.0,5.5,15.0,906.0,565.82,444.78
2017,6,9,14,15,879.5,118.5,5.6,15.0,876.5,513.46,400.12
2017,6,9,14,30,873.0,117.0,5.7,15.0,847.0,460.06,353.35
2017,6,9,14,45,871.0,112.0,5.8,15.0,814.0,404.97,303.94
2017,6,9,15,0,869.0,107.0,5.9,15.0,781.0,348.83,252.71
2017,6,9,15,15,857.5,105.0,6.05,15.0,740.5,291.58,200.78
2017,6,9,15,30,846.0,103.0,6.2,15.0,700.0,234.76,150.85
2017,6,9,15,45,835.0,99.0,6.35,15.0,656.0,177.35,105.29
2017,6,9,16,0,824.0,95.0,6.5,15.0,612.0,111.99,63.87
2017,6,9,16,15,805.0,92.0,6.6,14.5,564.0,69.64,55.59
2017,6,9,16,30,786.0,89.0,6.7,14.0,516.0,68.61,55.0
2017,6,9,16,45,764.0,84.5,6.85,14.0,466.0,66.37,53.22
2017,6,9,17,0,742.0,80.0,7.0,14.0,416.0,64.0,51.31
2017,6,9,17,15,707.5,76.0,7.05,14.0,364.5,61.75,49.48
2017,6,9,17,30,673.0,72.0,7.1,14.0,313.0,54.52,43.16
2017,6,9,17,45,628.5,66.0,7.2,14.0,263.0,50.77,39.86
2017,6,9,18,0,584.0,60.0,7.3,14.0,213.0,46.93,36.37
2017,6,9,18,15,513.0,52.5,7.2,13.5,166.0,41.63,31.5
2017,6,9,18,30,442.0,45.0,7.1,13.0,119.0,36.25,26.37
2017,6,9,18,45,331.5,35.0,7.05,13.0,80.0,28.49,18.79
2017,6,9,19,0,221.0,25.0,7.0,13.0,41.0,20.63,7.75
2017,6,9,19,15,110.5,12.5,6.9,13.0,20.5,10.67,0.0
2017,6,9,19,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,10,5,15,150.0,17.0,3.95,13.0,33.5,71.1,23.08
2017,6,10,5,30,300.0,34.0,4.0,13.0,67.0,153.84,112.2
2017,6,10,5,45,388.5,44.0,4.05,13.5,109.5,217.5,170.43
2017,6,10,6,0,477.0,54.0,4.1,14.0,152.0,290.63,235.13
2017,6,10,6,15,538.0,60.5,4.2,14.0,200.0,355.02,292.47
2017,6,10,6,30,599.0,67.0,4.3,14.0,248.0,424.51,352.59
2017,6,10,6,45,642.0,72.0,4.45,14.5,298.5,486.11,404.09
2017,6,10,7,0,685.0,77.0,4.6,15.0,349.0,550.06,455.84
2017,6,10,7,15,716.0,81.0,4.65,15.0,400.0,604.21,499.04
2017,6,10,7,30,747.0,85.0,4.7,15.0,451.0,661.09,542.64
2017,6,10,7,45,771.0,88.0,4.8,15.0,501.0,711.39,579.65
2017,6,10,8,0,795.0,91.0,4.9,15.0,551.0,760.73,615.45
2017,6,10,8,15,812.5,94.0,4.9,15.0,598.0,803.35,645.28
2017,6,10,8,30,830.0,97.0,4.9,15.0,645.0,835.35,666.95
2017,6,10,8,45,844.5,99.0,4.9,15.0,688.5,869.46,690.09
2017,6,10,9,0,859.0,101.0,4.9,15.0,732.0,900.94,711.16
2017,6,10,9,15,869.5,102.5,4.85,15.0,771.0,925.3,726.66
2017,6,10,9,30,880.0,104.0,4.8,15.0,810.0,946.45,739.87
2017,6,10,9,45,890.0,104.5,4.75,15.5,843.5,962.71,748.19
2017,6,10,10,0,900.0,105.0,4.7,16.0,877.0,975.46,754.07
2017,6,10,10,15,906.0,106.0,4.7,16.0,904.5,981.25,757.05
2017,6,10,10,30,912.0,107.0,4.7,16.0,932.0,983.27,757.57
2017,6,10,10,45,917.0,107.5,4.7,16.0,952.5,980.03,754.57
2017,6,10,11,0,922.0,108.0,4.7,16.0,973.0,972.98,749.08
2017,6,10,11,15,925.0,108.5,4.75,16.0,987.0,960.29,740.17
2017,6,10,11,30,928.0,109.0,4.8,16.0,1001.0,943.89,728.77
2017,6,10,11,45,929.5,108.5,4.85,16.0,1007.0,921.67,713.32
2017,6,10,12,0,931.0,108.0,4.9,16.0,1013.0,896.07,695.49
2017,6,10,12,15,931.0,108.0,5.0,16.0,1012.0,866.43,675.06
2017,6,10,12,30,931.0,108.0,5.1,16.0,1011.0,833.76,652.31
2017,6,10,12,45,928.0,109.0,5.25,16.0,1001.5,796.75,626.47
2017,6,10,13,0,925.0,110.0,5.4,16.0,992.0,757.16,597.63
2017,6,10,13,15,922.5,109.0,5.45,16.0,976.5,713.86,563.88
2017,6,10,13,30,920.0,108.0,5.5,16.0,961.0,668.27,527.6
2017,6,10,13,45,916.5,107.0,5.6,16.0,938.0,619.98,488.45
2017,6,10,14,0,913.0,106.0,5.7,16.0,915.0,569.86,446.73
2017,6,10,14,15,906.5,104.5,5.75,16.0,885.5,516.3,401.03
2017,6,10,14,30,900.0,103.0,5.8,16.0,856.0,461.64,353.18
2017,6,10,14,45,892.5,101.0,5.9,16.0,821.0,405.38,302.91
2017,6,10,15,0,885.0,99.0,6.0,16.0,786.0,348.62,251.3
2017,6,10,15,15,873.5,97.0,6.05,15.5,745.0,290.58,199.09
2017,6,10,15,30,862.0,95.0,6.1,15.0,704.0,232.97,148.72
2017,6,10,15,45,848.0,92.5,6.2,15.0,659.0,175.36,103.02
2017,6,10,16,0,834.0,90.0,6.3,15.0,614.0,118.94,69.08
2017,6,10,16,15,814.5,87.5,6.35,15.0,565.5,66.76,52.96
2017,6,10,16,30,795.0,85.0,6.4,15.0,517.0,65.94,52.44
2017,6,10,16,45,768.5,81.5,6.5,15.0,466.0,64.24,51.14
2017,6,10,17,0,742.0,78.0,6.6,15.0,415.0,62.48,49.76
2017,6,10,17,15,707.5,74.0,6.55,14.5,364.0,60.17,47.97
2017,6,10,17,30,673.0,70.0,6.5,14.0,313.0,53.04,41.84
2017,6,10,17,45,621.5,65.5,6.5,14.0,262.0,50.3,39.45
2017,6,10,18,0,570.0,61.0,6.5,14.0,211.0,47.57,36.95
2017,6,10,18,15,498.5,53.5,6.45,14.0,164.5,42.31,32.05
2017,6,10,18,30,427.0,46.0,6.4,14.0,118.0,36.99,26.92
2017,6,10,18,45,311.5,36.0,6.35,14.0,79.0,29.26,19.4
2017,6,10,19,0,196.0,26.0,6.3,14.0,40.0,20.24,7.83
2017,6,10,19,15,98.0,13.0,6.3,14.0,20.0,11.1,0.0
2017,6,10,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,6,11,5,15,152.5,17.5,8.15,13.0,34.0,72.21,23.73
2017,6,11,5,30,305.0,35.0,8.3,13.0,68.0,156.07,114.19
2017,6,11,5,45,401.5,44.0,8.45,13.5,111.5,222.1,174.98
2017,6,11,6,0,498.0,53.0,8.6,14.0,155.0,298.34,243.34
2017,6,11,6,15,558.5,59.5,8.6,14.0,204.0,363.5,302.54
2017,6,11,6,30,619.0,66.0,8.6,14.0,253.0,433.69,364.65
2017,6,11,6,45,660.5,71.0,8.65,14.0,304.0,495.32,418.23
2017,6,11,7,0,702.0,76.0,8.7,14.0,355.0,556.83,470.35
2017,6,11,7,15,732.0,80.0,8.65,14.0,406.0,613.41,516.96
2017,6,11,7,30,762.0,84.0,8.6,14.0,457.0,670.19,561.92
2017,6,11,7,45,782.5,88.0,8.55,14.0,506.5,719.51,599.26
2017,6,11,8,0,803.0,92.0,8.5,14.0,556.0,767.6,635.12
2017,6,11,8,15,820.5,95.0,8.4,14.0,603.0,810.49,666.34
2017,6,11,8,30,838.0,98.0,8.3,14.0,650.0,842.69,688.99
2017,6,11,8,45,849.0,101.0,8.2,14.0,693.0,875.0,711.6
2017,6,11,9,0,860.0,104.0,8.1,14.0,736.0,904.47,731.91
2017,6,11,9,15,870.5,106.0,8.05,14.0,775.0,929.37,748.88
2017,6,11,9,30,881.0,108.0,8.0,14.0,814.0,951.05,763.44
2017,6,11,9,45,888.5,110.0,7.95,14.5,847.0,966.49,771.92
2017,6,11,10,0,896.0,112.0,7.9,15.0,880.0,978.33,777.8
2017,6,11,10,15,901.0,113.0,7.9,15.0,906.5,983.09,780.24
2017,6,11,10,30,906.0,114.0,7.9,15.0,933.0,984.09,780.08
2017,6,11,10,45,907.5,116.5,7.95,15.0,952.5,979.43,776.11
2017,6,11,11,0,909.0,119.0,8.0,15.0,972.0,970.97,769.49
2017,6,11,11,15,911.0,119.5,7.95,15.0,984.5,957.38,758.81
2017,6,11,11,30,913.0,120.0,7.9,15.0,997.0,940.18,745.6
2017,6,11,11,45,912.0,121.0,7.85,15.0,1002.0,917.26,728.25
2017,6,11,12,0,911.0,122.0,7.8,15.0,1007.0,891.1,708.58
2017,6,11,12,15,910.5,122.0,7.8,15.0,1005.5,861.45,686.52
2017,6,11,12,30,910.0,122.0,7.8,15.0,1004.0,828.9,662.26
2017,6,11,12,45,900.5,126.5,7.85,15.0,992.5,790.4,633.6
2017,6,11,13,0,891.0,131.0,7.9,15.0,981.0,749.79,601.74
2017,6,11,13,15,887.5,130.0,7.95,15.0,965.0,707.07,567.35
2017,6,11,13,30,884.0,129.0,8.0,15.0,949.0,662.27,530.62
2017,6,11,13,45,878.5,128.0,8.1,15.0,925.5,614.37,490.72
2017,6,11,14,0,873.0,127.0,8.2,15.0,902.0,564.91,448.6
2017,6,11,14,15,866.0,125.5,8.25,15.0,872.5,513.02,403.41
2017,6,11,14,30,859.0,124.0,8.3,15.0,843.0,460.14,356.31
2017,6,11,14,45,845.5,124.0,8.4,15.0,806.5,405.18,306.64
2017,6,11,15,0,832.0,124.0,8.5,15.0,770.0,345.55,252.58
2017,6,11,15,15,819.5,121.5,8.6,14.5,730.0,288.77,201.21
2017,6,11,15,30,807.0,119.0,8.7,14.0,690.0,232.7,151.9
2017,6,11,15,45,783.0,119.5,8.8,14.0,644.0,178.22,108.71
2017,6,11,16,0,759.0,120.0,8.9,14.0,598.0,126.31,77.48
2017,6,11,16,15,552.0,163.5,8.95,14.0,497.0,104.98,86.61
2017,6,11,16,30,345.0,207.0,9.0,14.0,396.0,138.27,115.96
2017,6,11,16,45,421.5,169.5,9.1,14.0,377.0,111.76,93.14
2017,6,11,17,0,498.0,132.0,9.2,14.0,358.0,90.94,75.12
2017,6,11,17,15,385.0,131.5,9.15,14.0,293.5,90.71,75.15
2017,6,11,17,30,272.0,131.0,9.1,14.0,229.0,93.94,78.2
2017,6,11,17,45,366.5,105.5,9.05,14.0,216.0,75.77,62.14
2017,6,11,18,0,461.0,80.0,9.0,14.0,203.0,59.72,47.78
2017,6,11,18,15,385.0,69.5,8.8,13.5,157.5,52.29,40.99
2017,6,11,18,30,309.0,59.0,8.6,13.0,112.0,44.74,33.88
2017,6,11,18,45,200.0,44.5,8.45,13.0,74.5,33.96,23.55
2017,6,11,19,0,91.0,30.0,8.3,13.0,37.0,23.29,10.29
2017,6,11,19,15,45.5,15.0,8.1,13.0,18.5,12.8,0.0
2017,6,11,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,6,12,5,15,94.0,21.0,6.55,14.0,31.0,58.01,18.36
2017,6,12,5,30,188.0,42.0,6.6,14.0,62.0,123.68,90.12
2017,6,12,5,45,285.5,54.0,6.7,14.0,103.5,185.06,145.27
2017,6,12,6,0,383.0,66.0,6.8,14.0,145.0,257.35,209.38
2017,6,12,6,15,448.5,75.5,6.75,14.0,192.5,321.02,266.32
2017,6,12,6,30,514.0,85.0,6.7,14.0,240.0,396.11,331.59
2017,6,12,6,45,561.0,92.0,6.7,14.0,290.5,458.71,385.24
2017,6,12,7,0,608.0,99.0,6.7,14.0,341.0,524.1,439.82
2017,6,12,7,15,643.5,104.5,6.55,14.0,391.5,582.3,486.97
2017,6,12,7,30,679.0,110.0,6.4,14.0,442.0,641.39,533.59
2017,6,12,7,45,709.5,113.0,6.25,14.0,492.5,694.31,573.91
2017,6,12,8,0,740.0,116.0,6.1,14.0,543.0,746.88,612.26
2017,6,12,8,15,760.5,119.5,5.9,14.0,590.5,786.88,640.1
2017,6,12,8,30,781.0,123.0,5.7,14.0,638.0,829.26,669.29
2017,6,12,8,45,800.5,124.0,5.55,14.5,683.0,866.02,692.71
2017,6,12,9,0,820.0,125.0,5.4,15.0,728.0,900.39,713.97
2017,6,12,9,15,832.0,127.0,5.3,15.0,767.0,926.25,730.43
2017,6,12,9,30,844.0,129.0,5.2,15.0,806.0,948.98,744.59
2017,6,12,9,45,457.0,260.0,5.1,15.0,628.5,722.71,572.97
2017,6,12,10,0,70.0,391.0,5.0,15.0,451.0,432.94,341.55
2017,6,12,10,15,112.0,418.0,4.9,15.0,518.0,514.22,405.13
2017,6,12,10,30,154.0,445.0,4.8,15.0,585.0,576.56,452.22
2017,6,12,10,45,292.5,414.5,4.7,15.0,687.0,687.64,537.87
2017,6,12,11,0,431.0,384.0,4.6,15.0,789.0,792.11,615.96
2017,6,12,11,15,654.5,266.0,4.6,15.0,891.0,878.47,683.28
2017,6,12,11,30,878.0,148.0,4.6,15.0,993.0,933.03,722.92
