Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,11,45,883.0,146.0,4.7,15.0,1000.0,913.14,708.98
2017,6,12,12,0,888.0,144.0,4.8,15.0,1007.0,889.94,693.16
2017,6,12,12,15,888.0,144.0,4.95,15.0,1006.0,861.06,673.49
2017,6,12,12,30,888.0,144.0,5.1,15.0,1005.0,829.35,651.62
2017,6,12,12,45,887.0,143.0,5.25,15.0,996.5,793.4,626.41
2017,6,12,13,0,886.0,142.0,5.4,15.0,988.0,754.93,597.34
2017,6,12,13,15,723.5,239.0,5.55,15.0,922.0,691.44,545.8
2017,6,12,13,30,561.0,336.0,5.7,15.0,856.0,628.26,494.6
2017,6,12,13,45,573.0,315.0,5.9,15.0,835.0,585.35,461.19
2017,6,12,14,0,585.0,294.0,6.1,15.0,814.0,540.54,425.21
2017,6,12,14,15,598.5,276.5,6.25,15.0,793.5,495.12,387.53
2017,6,12,14,30,612.0,259.0,6.4,15.0,773.0,449.94,348.83
2017,6,12,14,45,721.0,195.5,6.55,15.0,775.5,404.55,307.12
2017,6,12,15,0,830.0,132.0,6.7,15.0,778.0,351.37,256.48
2017,6,12,15,15,817.0,129.5,6.75,15.0,737.0,294.52,205.05
2017,6,12,15,30,804.0,127.0,6.8,15.0,696.0,238.45,155.83
2017,6,12,15,45,786.5,124.0,6.85,15.0,651.0,182.48,111.41
2017,6,12,16,0,769.0,121.0,6.9,15.0,606.0,128.33,78.23
2017,6,12,16,15,746.5,117.5,6.9,14.5,557.5,78.25,63.1
2017,6,12,16,30,724.0,114.0,6.9,14.0,509.0,77.69,62.96
2017,6,12,16,45,694.0,109.5,6.95,14.0,458.5,76.28,61.94
2017,6,12,17,0,664.0,105.0,7.0,14.0,408.0,74.78,60.84
2017,6,12,17,15,625.5,99.0,6.95,14.0,357.0,72.02,58.58
2017,6,12,17,30,587.0,93.0,6.9,14.0,306.0,69.15,56.18
2017,6,12,17,45,532.0,86.0,6.9,14.0,256.0,65.26,52.78
2017,6,12,18,0,477.0,79.0,6.9,14.0,206.0,61.29,49.18
2017,6,12,18,15,401.5,68.5,6.7,13.5,160.0,51.67,40.45
2017,6,12,18,30,326.0,58.0,6.5,13.0,114.0,44.08,33.32
2017,6,12,18,45,223.0,44.0,6.3,13.0,76.5,33.66,23.34
2017,6,12,19,0,120.0,30.0,6.1,13.0,39.0,23.38,10.69
2017,6,12,19,15,60.0,15.0,5.85,13.0,19.5,12.8,0.0
2017,6,12,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,13,5,15,89.5,20.5,5.25,13.0,30.5,56.0,17.59
2017,6,13,5,30,179.0,41.0,5.3,13.0,61.0,119.29,87.05
2017,6,13,5,45,275.0,54.0,5.35,13.0,102.0,180.68,142.1
2017,6,13,6,0,371.0,67.0,5.4,13.0,143.0,252.79,205.93
2017,6,13,6,15,187.0,84.0,5.35,13.0,122.5,190.0,156.86
2017,6,13,6,30,3.0,101.0,5.3,13.0,102.0,91.0,72.51
2017,6,13,6,45,9.5,120.0,5.25,13.5,124.0,111.98,90.33
2017,6,13,7,0,16.0,139.0,5.2,14.0,146.0,133.51,108.27
2017,6,13,7,15,65.5,171.5,5.2,14.0,203.5,210.03,173.06
2017,6,13,7,30,115.0,204.0,5.2,14.0,261.0,295.1,243.63
2017,6,13,7,45,119.5,227.5,5.2,14.0,292.0,326.4,268.32
2017,6,13,8,0,124.0,251.0,5.2,14.0,323.0,357.45,292.58
2017,6,13,8,15,205.0,266.0,5.15,14.0,396.5,442.7,361.83
2017,6,13,8,30,286.0,281.0,5.1,14.0,470.0,549.04,445.6
2017,6,13,8,45,340.0,288.5,5.1,14.5,527.5,610.02,491.52
2017,6,13,9,0,394.0,296.0,5.1,15.0,585.0,672.0,537.47
2017,6,13,9,15,615.5,211.5,5.1,15.0,691.0,820.05,652.11
2017,6,13,9,30,837.0,127.0,5.1,15.0,797.0,939.81,737.98
2017,6,13,9,45,856.5,122.5,5.15,15.0,833.5,948.05,742.24
2017,6,13,10,0,876.0,118.0,5.2,15.0,870.0,964.55,753.22
2017,6,13,10,15,882.5,119.5,5.25,15.0,897.0,971.2,757.22
2017,6,13,10,30,889.0,121.0,5.3,15.0,924.0,974.15,758.78
2017,6,13,10,45,894.5,121.0,5.4,15.5,945.0,970.97,755.02
2017,6,13,11,0,900.0,121.0,5.5,16.0,966.0,964.07,748.75
2017,6,13,11,15,903.0,121.5,5.6,16.0,979.5,951.6,740.08
2017,6,13,11,30,906.0,122.0,5.7,16.0,993.0,935.51,728.9
2017,6,13,11,45,909.0,121.5,5.8,16.0,1000.0,915.02,714.6
2017,6,13,12,0,912.0,121.0,5.9,16.0,1007.0,891.16,697.86
2017,6,13,12,15,911.5,120.5,6.1,16.0,1005.5,861.19,677.1
2017,6,13,12,30,911.0,120.0,6.3,16.0,1004.0,828.32,654.04
2017,6,13,12,45,911.0,119.0,6.5,16.0,995.5,792.66,628.66
2017,6,13,13,0,911.0,118.0,6.7,16.0,987.0,754.3,599.99
2017,6,13,13,15,907.5,117.0,6.9,16.0,971.0,711.0,566.07
2017,6,13,13,30,904.0,116.0,7.1,16.0,955.0,665.54,529.64
2017,6,13,13,45,898.0,115.5,7.3,16.0,931.5,617.02,489.85
2017,6,13,14,0,892.0,115.0,7.5,16.0,908.0,566.94,447.72
2017,6,13,14,15,885.0,113.5,7.6,16.0,878.5,514.27,402.27
2017,6,13,14,30,878.0,112.0,7.7,16.0,849.0,460.6,354.82
2017,6,13,14,45,867.0,111.0,7.8,16.0,813.0,405.03,304.8
2017,6,13,15,0,856.0,110.0,7.9,16.0,777.0,349.33,253.92
2017,6,13,15,15,844.0,108.0,7.95,15.5,736.5,292.82,202.81
2017,6,13,15,30,832.0,106.0,8.0,15.0,696.0,236.79,153.56
2017,6,13,15,45,813.5,104.5,8.05,15.0,650.5,173.01,102.52
2017,6,13,16,0,795.0,103.0,8.1,15.0,605.0,118.32,68.93
2017,6,13,16,15,775.0,100.0,8.05,15.0,557.5,74.39,59.61
2017,6,13,16,30,755.0,97.0,8.0,15.0,510.0,73.59,59.13
2017,6,13,16,45,725.5,93.5,8.0,15.0,459.5,72.23,58.14
2017,6,13,17,0,696.0,90.0,8.0,15.0,409.0,64.74,51.74
2017,6,13,17,15,660.5,85.5,7.95,14.5,358.5,62.64,50.16
2017,6,13,17,30,625.0,81.0,7.9,14.0,308.0,60.49,48.47
2017,6,13,17,45,572.5,75.0,7.9,14.0,258.5,56.98,45.4
2017,6,13,18,0,520.0,69.0,7.9,14.0,209.0,53.43,42.18
2017,6,13,18,15,448.0,60.5,7.75,14.0,163.0,47.64,36.8
2017,6,13,18,30,376.0,52.0,7.6,14.0,117.0,41.75,31.15
2017,6,13,18,45,270.5,40.0,7.45,14.0,79.0,30.84,20.84
2017,6,13,19,0,165.0,28.0,7.3,14.0,41.0,21.68,9.7
2017,6,13,19,15,82.5,14.0,7.05,13.5,20.5,11.95,0.0
2017,6,13,19,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,14,5,15,123.5,19.0,5.2,13.0,32.5,63.07,19.97
2017,6,14,5,30,247.0,38.0,5.1,13.0,65.0,137.77,100.39
2017,6,14,5,45,341.5,49.0,5.1,13.0,107.0,200.09,157.16
2017,6,14,6,0,436.0,60.0,5.1,13.0,149.0,276.64,225.1
2017,6,14,6,15,500.0,67.5,5.0,13.0,197.0,341.58,283.07
2017,6,14,6,30,564.0,75.0,4.9,13.0,245.0,411.92,344.15
2017,6,14,6,45,609.5,80.5,4.8,13.5,295.5,474.0,396.06
2017,6,14,7,0,655.0,86.0,4.7,14.0,346.0,538.69,448.23
2017,6,14,7,15,687.5,90.5,4.6,14.0,397.0,595.47,493.25
2017,6,14,7,30,720.0,95.0,4.5,14.0,448.0,652.84,537.41
2017,6,14,7,45,745.5,98.5,4.4,14.5,497.5,700.96,571.02
2017,6,14,8,0,771.0,102.0,4.3,15.0,547.0,751.29,605.31
2017,6,14,8,15,790.0,105.0,4.35,15.0,594.0,794.51,635.62
2017,6,14,8,30,809.0,108.0,4.4,15.0,641.0,835.87,664.28
2017,6,14,8,45,824.0,110.5,4.45,15.0,685.0,870.96,688.18
2017,6,14,9,0,839.0,113.0,4.5,15.0,729.0,903.44,710.11
2017,6,14,9,15,850.0,115.0,4.55,15.0,767.5,918.4,719.47
2017,6,14,9,30,861.0,117.0,4.6,15.0,806.0,940.27,733.97
2017,6,14,9,45,876.0,114.5,4.7,15.5,841.5,958.03,744.53
2017,6,14,10,0,891.0,112.0,4.8,16.0,877.0,972.46,752.83
2017,6,14,10,15,897.5,113.5,4.8,16.0,904.5,979.29,756.53
2017,6,14,10,30,904.0,115.0,4.8,16.0,932.0,982.36,757.78
2017,6,14,10,45,909.0,115.5,4.85,16.0,953.0,979.24,755.25
2017,6,14,11,0,914.0,116.0,4.9,16.0,974.0,972.34,750.23
2017,6,14,11,15,917.0,116.5,5.0,16.0,987.5,959.82,741.76
2017,6,14,11,30,920.0,117.0,5.1,16.0,1001.0,943.63,730.76
2017,6,14,11,45,921.0,117.0,5.2,16.5,1007.5,921.66,714.3
2017,6,14,12,0,922.0,117.0,5.3,17.0,1014.0,896.35,695.52
2017,6,14,12,15,922.5,117.0,5.55,17.0,1013.0,867.45,676.29
2017,6,14,12,30,923.0,117.0,5.8,17.0,1012.0,835.53,654.59
2017,6,14,12,45,921.0,117.0,6.1,17.0,1003.5,798.83,629.28
2017,6,14,13,0,919.0,117.0,6.4,17.0,995.0,759.53,600.68
2017,6,14,13,15,916.0,116.5,6.6,16.5,979.5,716.68,568.48
2017,6,14,13,30,913.0,116.0,6.8,16.0,964.0,671.59,533.57
2017,6,14,13,45,908.5,115.0,7.0,16.0,941.0,623.18,494.02
2017,6,14,14,0,904.0,114.0,7.2,16.0,918.0,573.03,451.97
2017,6,14,14,15,897.5,113.0,7.2,16.0,889.0,520.4,406.5
2017,6,14,14,30,891.0,112.0,7.2,16.0,860.0,466.67,358.98
2017,6,14,14,45,883.5,109.5,7.25,16.0,825.0,410.61,308.56
2017,6,14,15,0,876.0,107.0,7.3,16.0,790.0,354.05,256.9
2017,6,14,15,15,865.0,105.0,7.25,16.0,749.5,296.67,204.61
2017,6,14,15,30,854.0,103.0,7.2,16.0,709.0,239.65,154.24
2017,6,14,15,45,840.5,100.0,7.15,16.0,664.5,182.21,108.36
2017,6,14,16,0,827.0,97.0,7.1,16.0,620.0,117.14,66.41
2017,6,14,16,15,807.5,94.0,7.05,15.5,571.5,70.86,56.42
2017,6,14,16,30,788.0,91.0,7.0,15.0,523.0,69.88,55.87
2017,6,14,16,45,763.5,87.5,7.0,15.0,473.0,68.38,54.75
2017,6,14,17,0,739.0,84.0,7.0,15.0,423.0,66.81,53.57
2017,6,14,17,15,705.0,79.5,6.95,14.5,371.5,58.92,46.85
2017,6,14,17,30,671.0,75.0,6.9,14.0,320.0,56.54,44.95
2017,6,14,17,45,622.0,69.5,6.9,14.0,269.0,53.21,42.04
2017,6,14,18,0,573.0,64.0,6.9,14.0,218.0,49.83,38.98
2017,6,14,18,15,501.5,56.5,6.8,14.0,170.5,44.65,34.16
2017,6,14,18,30,430.0,49.0,6.7,14.0,123.0,39.41,29.11
2017,6,14,18,45,317.5,38.5,6.6,14.0,83.5,31.33,21.3
2017,6,14,19,0,205.0,28.0,6.5,14.0,44.0,21.77,10.0
2017,6,14,19,15,102.5,14.0,6.4,13.5,22.0,11.95,0.0
2017,6,14,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,15,5,15,139.5,17.5,4.75,13.0,33.0,65.18,20.3
2017,6,15,5,30,279.0,35.0,4.8,13.0,66.0,146.18,106.34
2017,6,15,5,45,369.0,45.0,4.85,13.5,107.5,208.91,163.62
2017,6,15,6,0,459.0,55.0,4.9,14.0,149.0,281.27,227.78
2017,6,15,6,15,520.5,62.0,4.9,14.0,197.0,345.3,284.97
2017,6,15,6,30,582.0,69.0,4.9,14.0,245.0,414.54,345.1
2017,6,15,6,45,375.5,113.0,4.9,14.0,234.5,363.82,303.83
2017,6,15,7,0,169.0,157.0,4.9,14.0,224.0,272.16,226.29
2017,6,15,7,15,96.0,167.0,4.95,14.0,206.5,238.37,196.96
2017,6,15,7,30,23.0,177.0,5.0,14.0,189.0,173.65,141.15
2017,6,15,7,45,35.5,204.0,5.05,14.5,224.0,221.86,180.58
2017,6,15,8,0,48.0,231.0,5.1,15.0,259.0,259.44,210.55
2017,6,15,8,15,40.5,243.5,5.15,15.0,268.5,265.49,214.53
2017,6,15,8,30,33.0,256.0,5.2,15.0,278.0,271.0,218.11
2017,6,15,8,45,60.5,293.5,5.3,15.0,337.0,332.97,267.95
2017,6,15,9,0,88.0,331.0,5.4,15.0,396.0,395.73,317.59
2017,6,15,9,15,180.0,348.5,5.3,15.0,490.0,515.34,412.36
2017,6,15,9,30,272.0,366.0,5.2,15.0,584.0,636.97,505.71
2017,6,15,9,45,564.5,245.5,5.15,15.0,722.5,814.7,644.9
2017,6,15,10,0,857.0,125.0,5.1,15.0,861.0,952.85,745.0
2017,6,15,10,15,554.5,279.5,5.0,15.0,762.0,832.0,652.3
2017,6,15,10,30,252.0,434.0,4.9,15.0,663.0,674.62,526.95
2017,6,15,10,45,336.0,411.0,4.8,15.5,723.0,725.04,565.31
2017,6,15,11,0,420.0,388.0,4.7,16.0,783.0,785.21,608.65
2017,6,15,11,15,471.0,383.0,4.65,16.0,831.5,815.53,630.38
2017,6,15,11,30,522.0,378.0,4.6,16.0,880.0,841.86,649.18
2017,6,15,11,45,549.0,353.5,4.55,16.0,884.5,825.55,637.55
2017,6,15,12,0,576.0,329.0,4.5,16.0,889.0,805.96,623.75
2017,6,15,12,15,727.5,229.5,4.6,16.0,936.0,820.13,638.22
2017,6,15,12,30,879.0,130.0,4.7,16.0,983.0,811.65,634.26
2017,6,15,12,45,891.0,120.0,4.8,16.0,978.0,778.95,611.25
2017,6,15,13,0,903.0,110.0,4.9,16.0,973.0,742.82,584.88
2017,6,15,13,15,898.5,109.0,5.0,16.0,955.5,699.38,551.43
2017,6,15,13,30,894.0,108.0,5.1,16.0,938.0,653.88,515.62
2017,6,15,13,45,888.0,107.0,5.25,16.0,914.5,605.64,476.87
2017,6,15,14,0,882.0,106.0,5.4,16.0,891.0,555.87,435.77
2017,6,15,14,15,874.5,104.5,5.5,15.5,861.5,503.67,392.2
2017,6,15,14,30,867.0,103.0,5.6,15.0,832.0,450.54,346.43
2017,6,15,14,45,857.0,101.5,5.7,15.0,796.5,395.77,297.46
2017,6,15,15,0,847.0,100.0,5.8,15.0,761.0,340.8,247.46
2017,6,15,15,15,835.0,98.0,5.85,15.0,721.0,285.01,196.73
2017,6,15,15,30,823.0,96.0,5.9,15.0,681.0,229.72,147.9
2017,6,15,15,45,808.0,93.5,5.95,15.0,637.0,174.43,103.64
2017,6,15,16,0,793.0,91.0,6.0,15.0,593.0,111.51,62.75
2017,6,15,16,15,773.5,88.5,5.95,15.0,546.5,66.58,52.78
2017,6,15,16,30,754.0,86.0,5.9,15.0,500.0,65.83,52.33
2017,6,15,16,45,730.0,82.0,5.9,15.0,451.0,63.9,50.81
2017,6,15,17,0,706.0,78.0,5.9,15.0,402.0,61.86,49.19
2017,6,15,17,15,672.5,74.0,5.85,15.0,353.0,59.61,47.37
2017,6,15,17,30,639.0,70.0,5.8,15.0,304.0,52.55,41.23
2017,6,15,17,45,595.0,64.5,5.8,15.0,256.0,49.18,38.28
2017,6,15,18,0,551.0,59.0,5.8,15.0,208.0,45.72,35.17
2017,6,15,18,15,484.5,52.0,5.7,14.5,163.0,40.86,30.74
2017,6,15,18,30,418.0,45.0,5.6,14.0,118.0,35.94,26.07
2017,6,15,18,45,320.0,35.0,5.55,14.0,80.5,28.25,18.69
2017,6,15,19,0,222.0,25.0,5.5,14.0,43.0,20.42,9.23
2017,6,15,19,15,111.0,12.5,5.4,14.0,21.5,10.67,0.0
2017,6,15,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,16,5,15,153.5,15.5,4.2,14.0,32.0,68.99,21.11
2017,6,16,5,30,307.0,31.0,4.1,14.0,64.0,151.14,109.12
2017,6,16,5,45,395.0,39.0,4.0,14.5,104.5,212.14,164.99
2017,6,16,6,0,483.0,47.0,3.9,15.0,145.0,282.55,227.23
2017,6,16,6,15,540.0,52.5,3.9,15.0,191.5,343.49,281.53
2017,6,16,6,30,597.0,58.0,3.9,15.0,238.0,409.24,338.33
2017,6,16,6,45,324.0,105.0,3.9,15.0,205.0,324.09,268.93
2017,6,16,7,0,51.0,152.0,3.9,15.0,172.0,179.26,146.24
2017,6,16,7,15,55.5,174.0,3.95,15.0,198.5,205.77,168.19
2017,6,16,7,30,60.0,196.0,4.0,15.0,225.0,232.41,189.63
2017,6,16,7,45,71.0,220.5,4.1,15.5,258.5,266.82,216.89
2017,6,16,8,0,82.0,245.0,4.2,16.0,292.0,301.67,244.06
2017,6,16,8,15,95.0,269.5,4.25,16.0,328.5,338.5,272.91
2017,6,16,8,30,108.0,294.0,4.3,16.0,365.0,375.61,301.65
2017,6,16,8,45,126.5,317.5,4.4,16.0,406.0,433.79,346.55
2017,6,16,9,0,145.0,341.0,4.5,16.0,447.0,475.34,378.15
2017,6,16,9,15,178.5,359.0,4.55,16.0,497.0,524.77,415.93
2017,6,16,9,30,212.0,377.0,4.6,16.0,547.0,574.2,453.24
2017,6,16,9,45,211.5,395.0,4.7,16.5,570.5,591.02,464.08
2017,6,16,10,0,211.0,413.0,4.8,17.0,594.0,606.54,474.05
2017,6,16,10,15,209.0,427.5,4.8,17.0,612.0,615.8,479.97
2017,6,16,10,30,207.0,442.0,4.8,17.0,630.0,623.72,484.98
2017,6,16,10,45,266.0,439.0,4.8,17.0,685.5,685.97,531.61
2017,6,16,11,0,325.0,436.0,4.8,17.0,741.0,729.92,564.31
2017,6,16,11,15,318.5,445.0,4.8,17.0,748.0,721.83,557.44
2017,6,16,11,30,312.0,454.0,4.8,17.0,755.0,711.98,549.6
2017,6,16,11,45,361.0,433.0,4.85,17.5,783.0,722.17,557.23
2017,6,16,12,0,410.0,412.0,4.9,18.0,811.0,735.75,566.91
2017,6,16,12,15,656.5,257.5,5.1,18.0,895.5,786.02,610.45
2017,6,16,12,30,903.0,103.0,5.3,18.0,980.0,808.55,630.49
2017,6,16,12,45,613.0,275.0,5.5,18.0,868.0,709.47,553.48
2017,6,16,13,0,323.0,447.0,5.7,18.0,756.0,609.51,473.14
2017,6,16,13,15,317.5,440.5,5.95,18.0,740.0,578.9,450.53
2017,6,16,13,30,312.0,434.0,6.2,18.0,724.0,548.1,427.14
2017,6,16,13,45,286.0,429.5,6.45,18.0,690.0,506.78,395.19
2017,6,16,14,0,260.0,425.0,6.7,18.0,656.0,467.39,364.4
2017,6,16,14,15,338.5,381.5,6.75,17.5,672.0,452.65,352.64
2017,6,16,14,30,417.0,338.0,6.8,17.0,688.0,425.99,330.1
2017,6,16,14,45,422.5,320.0,6.9,17.0,662.0,385.22,295.47
2017,6,16,15,0,428.0,302.0,7.0,17.0,636.0,343.71,259.65
2017,6,16,15,15,628.5,198.0,6.95,17.0,660.0,292.08,208.61
2017,6,16,15,30,829.0,94.0,6.9,17.0,684.0,230.21,147.16
2017,6,16,15,45,814.5,92.0,6.9,17.0,640.5,175.0,103.07
2017,6,16,16,0,800.0,90.0,6.9,17.0,597.0,112.06,62.26
2017,6,16,16,15,781.5,87.0,6.8,16.5,550.5,65.7,51.7
2017,6,16,16,30,763.0,84.0,6.7,16.0,504.0,64.58,51.02
2017,6,16,16,45,739.5,80.5,6.65,16.0,455.5,62.95,49.77
2017,6,16,17,0,716.0,77.0,6.6,16.0,407.0,61.23,48.44
2017,6,16,17,15,683.0,73.0,6.5,16.0,357.5,58.94,46.59
2017,6,16,17,30,650.0,69.0,6.4,16.0,308.0,51.93,40.51
2017,6,16,17,45,604.0,64.0,6.3,16.0,259.5,48.87,37.85
2017,6,16,18,0,558.0,59.0,6.2,16.0,211.0,45.75,35.05
2017,6,16,18,15,491.0,52.0,6.1,15.5,165.5,40.88,30.63
2017,6,16,18,30,424.0,45.0,6.0,15.0,120.0,35.94,25.97
2017,6,16,18,45,323.0,35.5,5.9,15.0,82.0,28.67,18.98
2017,6,16,19,0,222.0,26.0,5.8,15.0,44.0,21.29,9.98
2017,6,16,19,15,111.0,13.0,5.7,15.0,22.0,11.1,0.0
2017,6,16,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,17,5,15,156.5,15.0,4.3,14.0,32.0,68.92,20.39
2017,6,17,5,30,313.0,30.0,4.3,14.0,64.0,151.72,109.36
2017,6,17,5,45,403.0,38.0,4.35,14.0,105.5,213.68,166.49
2017,6,17,6,0,493.0,46.0,4.4,14.0,147.0,285.3,230.51
2017,6,17,6,15,295.5,80.0,4.3,14.0,145.0,248.78,204.83
2017,6,17,6,30,98.0,114.0,4.2,14.0,143.0,173.54,142.68
2017,6,17,6,45,104.5,136.0,4.1,14.5,172.5,204.63,168.88
2017,6,17,7,0,111.0,158.0,4.0,15.0,202.0,235.94,194.43
2017,6,17,7,15,91.0,178.0,3.9,15.0,217.5,234.45,192.45
2017,6,17,7,30,71.0,198.0,3.8,15.0,233.0,242.54,198.07
2017,6,17,7,45,109.5,224.5,3.75,15.5,285.0,315.02,256.43
2017,6,17,8,0,148.0,251.0,3.7,16.0,337.0,376.17,304.37
2017,6,17,8,15,253.5,257.0,3.65,16.0,418.5,489.07,393.75
2017,6,17,8,30,359.0,263.0,3.6,16.0,500.0,591.66,472.7
2017,6,17,8,45,606.5,175.0,3.55,16.0,606.5,751.97,596.03
2017,6,17,9,0,854.0,87.0,3.5,16.0,713.0,877.62,684.12
2017,6,17,9,15,864.5,88.5,3.5,16.0,751.0,902.34,699.12
2017,6,17,9,30,875.0,90.0,3.5,16.0,789.0,923.92,712.7
2017,6,17,9,45,870.5,98.5,3.5,16.5,819.0,935.4,717.96
2017,6,17,10,0,866.0,107.0,3.5,17.0,849.0,942.9,720.61
2017,6,17,10,15,872.5,108.0,3.55,17.0,876.0,949.42,724.43
2017,6,17,10,30,879.0,109.0,3.6,17.0,903.0,952.33,725.88
2017,6,17,10,45,881.5,111.0,3.7,17.5,923.0,948.74,721.96
2017,6,17,11,0,884.0,113.0,3.8,18.0,943.0,941.46,715.66
2017,6,17,11,15,887.0,113.5,3.9,18.0,957.0,929.59,707.66
2017,6,17,11,30,890.0,114.0,4.0,18.0,971.0,914.17,697.28
2017,6,17,11,45,890.0,115.5,4.1,18.0,976.5,893.52,683.3
2017,6,17,12,0,890.0,117.0,4.2,18.0,982.0,869.64,667.07
2017,6,17,12,15,889.5,117.0,4.35,18.0,981.0,841.0,647.73
2017,6,17,12,30,889.0,117.0,4.5,18.0,980.0,809.53,626.54
2017,6,17,12,45,892.5,113.5,4.65,18.0,973.5,775.5,603.27
2017,6,17,13,0,896.0,110.0,4.8,18.0,967.0,738.62,576.89
2017,6,17,13,15,893.0,109.5,4.9,18.0,951.5,696.97,545.08
2017,6,17,13,30,890.0,109.0,5.0,18.0,936.0,653.14,510.83
2017,6,17,13,45,885.5,108.0,5.15,18.0,913.5,606.03,473.31
2017,6,17,14,0,881.0,107.0,5.3,18.0,891.0,557.24,433.36
2017,6,17,14,15,874.0,105.5,5.3,18.0,862.5,505.39,389.55
2017,6,17,14,30,867.0,104.0,5.3,18.0,834.0,452.54,343.77
2017,6,17,14,45,858.5,102.5,5.35,18.0,799.5,398.37,295.89
2017,6,17,15,0,850.0,101.0,5.4,18.0,765.0,343.81,246.82
2017,6,17,15,15,838.5,99.0,5.4,18.0,725.5,287.99,196.68
2017,6,17,15,30,827.0,97.0,5.4,18.0,686.0,232.6,148.29
2017,6,17,15,45,812.0,95.0,5.4,18.0,642.5,177.4,104.49
2017,6,17,16,0,797.0,93.0,5.4,18.0,599.0,114.6,63.87
2017,6,17,16,15,778.0,90.0,5.35,17.5,552.0,67.6,53.12
2017,6,17,16,30,759.0,87.0,5.3,17.0,505.0,66.56,52.53
2017,6,17,16,45,733.5,84.0,5.25,17.0,456.0,65.34,51.65
2017,6,17,17,0,708.0,81.0,5.2,17.0,407.0,64.07,50.72
2017,6,17,17,15,674.5,76.5,5.1,16.5,357.5,56.38,44.24
2017,6,17,17,30,641.0,72.0,5.0,16.0,308.0,53.97,42.32
2017,6,17,17,45,592.0,67.0,4.95,16.0,259.0,50.97,39.72
2017,6,17,18,0,543.0,62.0,4.9,16.0,210.0,47.94,37.0
2017,6,17,18,15,475.0,55.0,4.8,15.5,164.5,43.17,32.67
2017,6,17,18,30,407.0,48.0,4.7,15.0,119.0,38.35,28.1
2017,6,17,18,45,303.0,37.5,4.65,15.0,81.0,30.3,20.41
2017,6,17,19,0,199.0,27.0,4.6,15.0,43.0,20.98,9.91
2017,6,17,19,15,99.5,13.5,4.5,15.0,21.5,11.52,0.0
2017,6,17,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,6,18,5,15,143.0,16.0,2.1,15.0,31.5,66.37,18.66
2017,6,18,5,30,286.0,32.0,2.1,15.0,63.0,144.71,103.62
2017,6,18,5,45,373.5,41.0,2.1,15.5,103.5,205.37,158.45
2017,6,18,6,0,461.0,50.0,2.1,16.0,144.0,275.44,219.48
2017,6,18,6,15,520.0,56.5,2.05,16.0,190.5,337.42,273.55
2017,6,18,6,30,579.0,63.0,2.0,16.0,237.0,404.44,330.08
2017,6,18,6,45,620.5,67.5,2.0,16.0,285.5,463.28,378.47
2017,6,18,7,0,662.0,72.0,2.0,16.0,334.0,524.44,427.06
2017,6,18,7,15,692.5,76.0,2.0,16.0,383.5,577.57,467.98
2017,6,18,7,30,723.0,80.0,2.0,16.0,433.0,633.03,509.01
2017,6,18,7,45,745.0,83.5,2.0,16.5,481.0,681.48,541.79
2017,6,18,8,0,767.0,87.0,2.0,17.0,529.0,728.97,573.15
2017,6,18,8,15,785.0,89.5,2.0,17.0,574.5,770.69,600.85
2017,6,18,8,30,803.0,92.0,2.0,17.0,620.0,802.31,621.1
2017,6,18,8,45,814.5,95.5,2.05,17.5,662.0,835.04,641.29
2017,6,18,9,0,826.0,99.0,2.1,18.0,704.0,865.11,659.44
2017,6,18,9,15,837.0,100.5,2.1,18.0,742.0,889.69,674.52
2017,6,18,9,30,848.0,102.0,2.1,18.0,780.0,911.24,687.57
2017,6,18,9,45,865.0,98.5,2.1,18.5,815.5,930.01,697.48
2017,6,18,10,0,882.0,95.0,2.1,19.0,851.0,945.58,705.28
2017,6,18,10,15,888.0,96.0,2.15,19.0,878.0,951.91,708.93
2017,6,18,10,30,894.0,97.0,2.2,19.0,905.0,954.58,710.35
2017,6,18,10,45,895.5,99.5,2.25,19.0,924.5,950.75,707.61
2017,6,18,11,0,897.0,102.0,2.3,19.0,944.0,943.17,702.55
2017,6,18,11,15,900.0,102.5,2.35,19.0,957.5,931.4,694.81
2017,6,18,11,30,903.0,103.0,2.4,19.0,971.0,916.02,684.75
2017,6,18,11,45,902.0,104.5,2.45,19.0,976.5,894.5,670.62
2017,6,18,12,0,901.0,106.0,2.5,19.0,982.0,869.73,654.32
2017,6,18,12,15,901.0,106.0,2.55,19.0,981.0,841.43,635.56
2017,6,18,12,30,901.0,106.0,2.6,19.0,980.0,810.2,614.69
2017,6,18,12,45,891.5,110.5,2.65,19.0,969.5,772.7,589.31
2017,6,18,13,0,882.0,115.0,2.7,19.0,959.0,733.08,561.36
2017,6,18,13,15,879.0,114.5,2.8,19.0,943.5,692.0,531.13
2017,6,18,13,30,876.0,114.0,2.9,19.0,928.0,648.78,498.5
2017,6,18,13,45,868.5,114.5,3.05,19.0,905.5,601.72,462.21
2017,6,18,14,0,861.0,115.0,3.2,19.0,883.0,553.27,423.71
2017,6,18,14,15,854.5,113.5,3.3,19.0,855.0,502.64,382.21
2017,6,18,14,30,848.0,112.0,3.4,19.0,827.0,451.0,338.61
2017,6,18,14,45,836.0,112.5,3.5,19.0,792.0,397.94,292.75
2017,6,18,15,0,824.0,113.0,3.6,19.0,757.0,344.85,245.95
2017,6,18,15,15,812.5,110.5,3.6,18.5,718.0,290.05,197.92
2017,6,18,15,30,801.0,108.0,3.6,18.0,679.0,228.58,145.64
2017,6,18,15,45,781.5,107.5,3.65,18.0,635.0,174.48,103.09
2017,6,18,16,0,762.0,107.0,3.7,18.0,591.0,122.33,70.94
2017,6,18,16,15,742.0,103.5,3.6,18.0,545.0,76.03,60.24
2017,6,18,16,30,722.0,100.0,3.5,18.0,499.0,75.02,59.61
2017,6,18,16,45,693.0,97.0,3.45,18.0,450.0,67.69,53.47
2017,6,18,17,0,664.0,94.0,3.4,18.0,401.0,66.9,52.97
2017,6,18,17,15,629.0,88.5,3.2,17.5,352.0,64.24,50.93
2017,6,18,17,30,594.0,83.0,3.0,17.0,303.0,61.47,48.74
2017,6,18,17,45,545.5,77.0,2.9,17.0,254.5,58.1,45.85
2017,6,18,18,0,497.0,71.0,2.8,17.0,206.0,54.67,42.79
2017,6,18,18,15,428.5,62.0,2.65,16.5,161.5,48.58,37.31
2017,6,18,18,30,360.0,53.0,2.5,16.0,117.0,40.55,29.93
2017,6,18,18,45,263.0,40.5,2.35,16.0,79.5,31.16,21.09
2017,6,18,19,0,166.0,28.0,2.2,16.0,42.0,21.66,10.51
2017,6,18,19,15,83.0,14.0,2.1,16.0,21.0,11.95,0.0
2017,6,18,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,19,5,15,93.0,18.5,1.3,15.0,28.5,53.38,13.48
2017,6,19,5,30,186.0,37.0,1.3,15.0,57.0,115.61,82.61
2017,6,19,5,45,270.5,50.0,1.3,15.5,96.0,172.64,133.05
2017,6,19,6,0,355.0,63.0,1.3,16.0,135.0,239.07,190.13
2017,6,19,6,15,417.5,72.0,1.3,16.0,180.0,298.83,241.62
2017,6,19,6,30,480.0,81.0,1.3,16.0,225.0,370.2,300.96
2017,6,19,6,45,529.5,87.5,1.35,16.0,273.5,431.74,351.05
2017,6,19,7,0,579.0,94.0,1.4,16.0,322.0,496.44,402.11
2017,6,19,7,15,390.0,147.0,1.45,16.0,310.5,444.33,359.37
2017,6,19,7,30,201.0,200.0,1.5,16.0,299.0,352.31,284.68
2017,6,19,7,45,188.5,225.0,1.6,16.5,325.0,375.66,302.02
2017,6,19,8,0,176.0,250.0,1.7,17.0,351.0,397.25,316.96
2017,6,19,8,15,206.0,269.5,1.7,17.0,398.0,446.46,354.13
2017,6,19,8,30,236.0,289.0,1.7,17.0,445.0,496.59,391.15
2017,6,19,8,45,180.5,314.0,1.7,17.5,437.5,477.59,373.33
2017,6,19,9,0,125.0,339.0,1.7,18.0,430.0,454.98,353.31
2017,6,19,9,15,106.0,353.5,1.75,18.0,433.5,434.29,336.97
2017,6,19,9,30,87.0,368.0,1.8,18.0,437.0,430.01,332.69
2017,6,19,9,45,108.5,391.0,1.9,18.5,481.0,471.73,363.17
2017,6,19,10,0,130.0,414.0,2.0,19.0,525.0,530.48,405.13
2017,6,19,10,15,170.5,428.0,2.15,19.0,579.0,579.6,441.25
2017,6,19,10,30,211.0,442.0,2.3,19.0,633.0,627.54,476.21
2017,6,19,10,45,223.5,451.0,2.45,19.0,657.5,642.48,486.86
2017,6,19,11,0,236.0,460.0,2.6,19.0,682.0,655.86,496.64
2017,6,19,11,15,193.5,471.0,2.75,19.0,654.5,618.78,469.11
2017,6,19,11,30,151.0,482.0,2.9,19.0,627.0,581.66,441.61
2017,6,19,11,45,136.0,483.0,3.1,19.0,614.5,560.09,426.14
2017,6,19,12,0,121.0,484.0,3.3,19.0,602.0,538.34,410.3
2017,6,19,12,15,137.0,486.0,3.5,18.5,619.5,543.0,415.28
2017,6,19,12,30,153.0,488.0,3.7,18.0,637.0,545.84,418.74
2017,6,19,12,45,143.0,482.5,3.95,18.0,621.0,520.98,400.53
2017,6,19,13,0,133.0,477.0,4.2,18.0,605.0,496.49,382.53
2017,6,19,13,15,194.5,464.0,4.35,18.0,647.0,514.86,397.56
2017,6,19,13,30,256.0,451.0,4.5,18.0,689.0,526.57,406.97
2017,6,19,13,45,217.0,444.5,4.7,18.0,643.0,480.91,372.18
2017,6,19,14,0,178.0,438.0,4.9,18.0,597.0,437.42,338.97
2017,6,19,14,15,218.5,416.5,4.95,18.0,605.5,425.25,329.18
2017,6,19,14,30,259.0,395.0,5.0,18.0,614.0,403.39,311.12
2017,6,19,14,45,216.5,382.5,5.1,18.0,560.0,363.48,279.72
2017,6,19,15,0,174.0,370.0,5.2,18.0,506.0,322.64,247.93
2017,6,19,15,15,174.0,349.5,5.2,17.5,479.5,292.54,223.92
2017,6,19,15,30,174.0,329.0,5.2,17.0,453.0,262.67,200.16
2017,6,19,15,45,132.0,303.5,5.2,17.0,394.5,224.68,172.08
2017,6,19,16,0,90.0,278.0,5.2,17.0,336.0,201.59,156.92
2017,6,19,16,15,74.5,251.5,5.2,17.0,297.0,176.04,146.01
2017,6,19,16,30,59.0,225.0,5.2,17.0,258.0,159.92,132.79
2017,6,19,16,45,41.0,196.5,5.2,17.0,218.5,142.17,118.03
2017,6,19,17,0,23.0,168.0,5.2,17.0,179.0,129.58,107.59
2017,6,19,17,15,11.5,133.5,5.2,16.5,139.0,105.0,86.78
2017,6,19,17,30,0.0,99.0,5.2,16.0,99.0,79.67,64.96
2017,6,19,17,45,228.0,87.5,5.2,16.0,150.0,65.41,52.48
2017,6,19,18,0,456.0,76.0,5.2,16.0,201.0,58.35,46.21
2017,6,19,18,15,388.5,66.0,5.1,15.5,157.0,49.72,38.46
2017,6,19,18,30,321.0,56.0,5.0,15.0,113.0,42.53,31.78
2017,6,19,18,45,229.0,42.5,4.9,15.0,76.5,32.51,22.34
2017,6,19,19,0,137.0,29.0,4.8,15.0,40.0,22.34,11.18
2017,6,19,19,15,68.5,14.5,4.6,15.0,20.0,12.38,0.0
2017,6,19,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,20,5,15,92.5,18.5,2.25,15.0,28.5,53.09,12.45
2017,6,20,5,30,185.0,37.0,2.3,15.0,57.0,115.14,82.22
2017,6,20,5,45,273.0,50.0,2.4,15.0,96.5,173.36,134.14
2017,6,20,6,0,361.0,63.0,2.5,15.0,136.0,241.38,193.51
2017,6,20,6,15,180.5,74.0,2.5,15.0,110.5,173.85,141.43
2017,6,20,6,30,0.0,85.0,2.5,15.0,85.0,73.35,56.89
2017,6,20,6,45,0.0,103.0,2.55,15.5,103.0,89.4,70.39
2017,6,20,7,0,0.0,121.0,2.6,16.0,121.0,105.41,83.48
2017,6,20,7,15,11.5,148.5,2.6,16.0,154.5,138.56,111.03
2017,6,20,7,30,23.0,176.0,2.6,16.0,188.0,172.65,138.96
2017,6,20,7,45,23.0,193.0,2.65,16.0,206.0,188.38,151.28
2017,6,20,8,0,23.0,210.0,2.7,16.0,224.0,204.05,163.46
2017,6,20,8,15,31.5,236.0,2.7,16.0,256.5,250.06,200.05
2017,6,20,8,30,40.0,262.0,2.7,16.0,289.0,283.24,225.87
2017,6,20,8,45,55.5,292.0,2.7,16.5,332.0,326.9,259.36
2017,6,20,9,0,71.0,322.0,2.7,17.0,375.0,370.82,292.4
2017,6,20,9,15,74.5,342.5,2.65,17.0,400.0,393.85,309.13
2017,6,20,9,30,78.0,363.0,2.6,17.0,425.0,416.47,325.51
2017,6,20,9,45,87.5,384.0,2.6,17.0,457.0,444.77,346.34
2017,6,20,10,0,97.0,405.0,2.6,17.0,489.0,472.54,366.57
2017,6,20,10,15,117.0,424.0,2.65,17.0,528.0,524.73,405.01
2017,6,20,10,30,137.0,443.0,2.7,17.0,567.0,558.28,429.4
2017,6,20,10,45,138.5,454.5,2.8,17.5,582.5,565.73,433.59
2017,6,20,11,0,140.0,466.0,2.9,18.0,598.0,572.06,437.15
2017,6,20,11,15,149.5,474.0,2.95,18.0,616.5,581.25,443.77
2017,6,20,11,30,159.0,482.0,3.0,18.0,635.0,588.98,449.33
2017,6,20,11,45,210.5,479.0,3.15,18.0,683.0,622.12,474.78
2017,6,20,12,0,262.0,476.0,3.3,18.0,731.0,659.88,503.04
2017,6,20,12,15,348.5,441.0,3.5,18.0,780.0,685.2,523.59
2017,6,20,12,30,435.0,406.0,3.7,18.0,829.0,709.21,542.83
2017,6,20,12,45,663.5,263.0,3.9,18.0,901.5,739.36,569.88
2017,6,20,13,0,892.0,120.0,4.1,18.0,974.0,745.25,578.48
2017,6,20,13,15,889.0,119.5,4.35,17.5,958.5,703.76,548.48
2017,6,20,13,30,886.0,119.0,4.6,17.0,943.0,660.1,516.34
2017,6,20,13,45,883.0,117.0,4.95,17.0,921.5,613.28,479.92
2017,6,20,14,0,880.0,115.0,5.3,17.0,900.0,564.66,440.66
2017,6,20,14,15,873.5,113.5,5.6,17.0,871.5,513.09,397.56
2017,6,20,14,30,867.0,112.0,5.9,17.0,843.0,460.46,352.16
2017,6,20,14,45,861.0,109.0,6.2,17.0,809.0,406.1,304.04
2017,6,20,15,0,855.0,106.0,6.5,17.0,775.0,351.08,254.34
2017,6,20,15,15,614.5,197.5,6.7,16.5,665.5,290.5,208.41
2017,6,20,15,30,374.0,289.0,6.9,16.0,556.0,269.32,198.45
2017,6,20,15,45,329.0,279.0,7.1,16.0,503.0,228.14,167.44
2017,6,20,16,0,284.0,269.0,7.3,16.0,450.0,192.24,143.96
2017,6,20,16,15,320.0,239.0,7.3,16.0,428.0,154.3,128.27
2017,6,20,16,30,356.0,209.0,7.3,16.0,406.0,139.41,115.89
2017,6,20,16,45,299.5,196.0,7.35,16.0,351.0,132.0,109.88
2017,6,20,17,0,243.0,183.0,7.4,16.0,296.0,124.34,103.59
2017,6,20,17,15,253.5,159.0,7.4,15.5,264.5,110.69,92.17
2017,6,20,17,30,264.0,135.0,7.4,15.0,233.0,96.33,79.95
2017,6,20,17,45,242.0,117.5,7.4,15.0,197.0,85.11,70.16
2017,6,20,18,0,220.0,100.0,7.4,15.0,161.0,73.51,59.84
2017,6,20,18,15,327.0,74.0,7.3,14.5,143.0,55.02,43.31
2017,6,20,18,30,434.0,48.0,7.2,14.0,125.0,38.42,28.29
2017,6,20,18,45,331.0,38.0,7.15,14.0,86.0,30.77,20.94
2017,6,20,19,0,228.0,28.0,7.1,14.0,47.0,23.0,11.83
2017,6,20,19,15,114.0,14.0,6.85,14.0,23.5,11.95,0.0
2017,6,20,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,21,5,15,141.0,17.0,3.3,14.0,32.0,66.34,15.37
2017,6,21,5,30,282.0,34.0,3.1,14.0,64.0,144.47,103.5
2017,6,21,5,45,376.5,43.0,2.95,14.0,105.5,207.57,161.1
2017,6,21,6,0,471.0,52.0,2.8,14.0,147.0,280.76,225.63
2017,6,21,6,15,531.0,59.0,2.6,14.0,194.5,344.34,281.62
2017,6,21,6,30,591.0,66.0,2.4,14.0,242.0,413.03,339.99
2017,6,21,6,45,295.5,82.0,2.25,14.5,170.0,279.65,231.74
2017,6,21,7,0,0.0,98.0,2.1,15.0,98.0,83.38,65.04
2017,6,21,7,15,0.0,113.0,1.95,15.0,113.0,96.55,76.12
2017,6,21,7,30,0.0,128.0,1.8,15.0,128.0,109.74,86.81
2017,6,21,7,45,0.0,141.0,1.65,15.0,141.0,121.06,95.82
2017,6,21,8,0,0.0,154.0,1.5,15.0,154.0,132.39,104.75
2017,6,21,8,15,1.5,167.5,1.45,15.0,168.5,145.43,115.07
2017,6,21,8,30,3.0,181.0,1.4,15.0,183.0,158.57,125.37
2017,6,21,8,45,5.0,194.5,1.4,15.5,198.5,172.2,135.79
2017,6,21,9,0,7.0,208.0,1.4,16.0,214.0,185.9,146.14
2017,6,21,9,15,8.5,220.0,1.4,16.0,227.5,197.8,155.25
2017,6,21,9,30,10.0,232.0,1.4,16.0,241.0,209.68,164.32
2017,6,21,9,45,18.0,278.0,1.45,16.0,293.5,258.72,202.58
2017,6,21,10,0,26.0,324.0,1.5,16.0,346.0,324.49,252.83
2017,6,21,10,15,42.0,364.5,1.5,16.0,402.0,377.36,292.56
2017,6,21,10,30,58.0,405.0,1.5,16.0,458.0,429.47,331.09
2017,6,21,10,45,143.5,433.0,1.55,16.5,567.0,549.78,420.16
2017,6,21,11,0,229.0,461.0,1.6,17.0,676.0,650.48,491.76
2017,6,21,11,15,212.0,471.0,1.6,17.0,672.5,636.02,479.72
2017,6,21,11,30,195.0,481.0,1.6,17.0,669.0,620.64,468.11
2017,6,21,11,45,240.5,475.0,1.65,17.0,708.5,645.06,486.63
2017,6,21,12,0,286.0,469.0,1.7,17.0,748.0,674.46,507.97
2017,6,21,12,15,359.0,438.0,1.8,17.0,787.0,691.55,521.88
2017,6,21,12,30,432.0,407.0,1.9,17.0,826.0,707.99,535.08
2017,6,21,12,45,408.5,411.0,2.05,17.5,805.0,669.19,506.76
2017,6,21,13,0,385.0,415.0,2.2,18.0,784.0,629.54,477.89
2017,6,21,13,15,384.5,408.5,2.35,18.0,771.5,600.39,457.32
2017,6,21,13,30,384.0,402.0,2.5,18.0,759.0,570.42,435.59
2017,6,21,13,45,381.0,393.0,2.7,18.0,740.5,536.37,410.47
2017,6,21,14,0,378.0,384.0,2.9,18.0,722.0,501.97,384.45
2017,6,21,14,15,432.5,348.0,3.1,17.5,722.0,472.45,362.03
2017,6,21,14,30,487.0,312.0,3.3,17.0,722.0,440.01,335.82
2017,6,21,14,45,645.0,224.0,3.5,17.0,743.5,402.06,301.46
2017,6,21,15,0,803.0,136.0,3.7,17.0,765.0,351.98,254.19
2017,6,21,15,15,563.0,220.0,3.85,17.0,650.0,293.65,210.83
2017,6,21,15,30,323.0,304.0,4.0,17.0,535.0,268.93,198.26
2017,6,21,15,45,532.0,214.5,4.15,17.0,566.0,208.76,141.69
2017,6,21,16,0,741.0,125.0,4.3,17.0,597.0,128.06,75.87
2017,6,21,16,15,718.5,121.0,4.3,17.0,549.5,79.6,63.56
2017,6,21,16,30,696.0,117.0,4.3,17.0,502.0,78.84,63.15
2017,6,21,16,45,666.0,112.5,4.3,17.0,452.5,77.55,62.25
2017,6,21,17,0,636.0,108.0,4.3,17.0,403.0,76.17,61.27
2017,6,21,17,15,598.0,102.0,4.2,16.5,353.5,73.53,59.28
2017,6,21,17,30,560.0,96.0,4.1,16.0,304.0,70.79,57.14
2017,6,21,17,45,507.5,88.5,4.0,16.0,255.0,66.64,53.57
2017,6,21,18,0,455.0,81.0,3.9,16.0,206.0,60.25,47.89
2017,6,21,18,15,386.0,70.0,3.7,15.5,161.0,52.55,40.97
2017,6,21,18,30,317.0,59.0,3.5,15.0,116.0,44.69,33.7
2017,6,21,18,45,225.0,45.0,3.35,15.0,79.0,34.35,23.97
2017,6,21,19,0,133.0,31.0,3.2,15.0,42.0,23.85,12.53
2017,6,21,19,15,66.5,15.5,3.0,15.0,21.0,13.23,0.0
2017,6,21,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,22,5,15,68.0,19.5,2.0,15.0,26.5,42.63,7.09
2017,6,22,5,30,136.0,39.0,2.0,15.0,53.0,94.54,66.73
2017,6,22,5,45,216.0,54.0,2.0,15.5,90.5,156.06,120.37
2017,6,22,6,0,296.0,69.0,2.0,16.0,128.0,219.48,175.01
2017,6,22,6,15,201.5,92.5,1.95,16.0,138.0,205.75,166.77
2017,6,22,6,30,107.0,116.0,1.9,16.0,148.0,180.54,146.88
2017,6,22,6,45,126.0,136.0,1.85,16.5,180.5,217.06,177.24
2017,6,22,7,0,145.0,156.0,1.8,17.0,213.0,255.04,207.87
2017,6,22,7,15,164.0,178.5,1.75,17.0,251.5,297.1,241.41
2017,6,22,7,30,183.0,201.0,1.7,17.0,290.0,340.18,275.0
