Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,7,45,199.5,223.0,1.7,17.0,329.5,381.63,306.68
2017,6,22,8,0,216.0,245.0,1.7,17.0,369.0,423.49,338.09
2017,6,22,8,15,270.5,258.0,1.7,17.0,426.5,503.68,398.52
2017,6,22,8,30,325.0,271.0,1.7,17.0,484.0,570.37,447.44
2017,6,22,8,45,534.5,205.0,1.7,17.5,583.5,710.42,551.16
2017,6,22,9,0,744.0,139.0,1.7,18.0,683.0,843.02,641.76
2017,6,22,9,15,757.0,141.5,1.75,18.0,721.0,869.4,657.42
2017,6,22,9,30,770.0,144.0,1.8,18.0,759.0,892.94,672.32
2017,6,22,9,45,795.5,137.5,1.9,18.0,796.0,915.91,687.44
2017,6,22,10,0,821.0,131.0,2.0,18.0,833.0,923.85,692.56
2017,6,22,10,15,568.0,274.0,2.05,18.0,767.5,842.93,634.63
2017,6,22,10,30,315.0,417.0,2.1,18.0,702.0,718.08,541.47
2017,6,22,10,45,289.5,435.0,2.2,18.0,701.5,704.71,532.36
2017,6,22,11,0,264.0,453.0,2.3,18.0,701.0,689.69,521.12
2017,6,22,11,15,206.5,467.5,2.35,18.0,663.0,627.84,475.88
2017,6,22,11,30,149.0,482.0,2.4,18.0,625.0,580.25,440.43
2017,6,22,11,45,161.5,473.5,2.5,18.0,630.0,574.39,437.08
2017,6,22,12,0,174.0,465.0,2.6,18.0,635.0,567.29,432.51
2017,6,22,12,15,162.0,476.5,2.65,18.0,634.5,555.93,423.84
2017,6,22,12,30,150.0,488.0,2.7,18.0,634.0,544.01,414.81
2017,6,22,12,45,157.5,484.0,2.8,18.0,636.0,533.76,407.7
2017,6,22,13,0,165.0,480.0,2.9,18.0,638.0,522.44,399.71
2017,6,22,13,15,163.5,471.5,2.9,18.0,626.0,500.45,383.41
2017,6,22,13,30,162.0,463.0,2.9,18.0,614.0,478.32,366.92
2017,6,22,13,45,157.0,450.5,2.9,18.0,594.0,451.08,346.47
2017,6,22,14,0,152.0,438.0,2.9,18.0,574.0,424.26,326.15
2017,6,22,14,15,127.0,419.0,2.85,18.0,530.0,383.7,295.27
2017,6,22,14,30,102.0,400.0,2.8,18.0,486.0,351.16,270.45
2017,6,22,14,45,96.5,380.5,2.75,18.0,459.0,324.37,249.79
2017,6,22,15,0,91.0,361.0,2.7,18.0,432.0,298.42,229.65
2017,6,22,15,15,102.5,344.0,2.6,18.0,420.5,279.26,214.13
2017,6,22,15,30,114.0,327.0,2.5,18.0,409.0,250.49,191.03
2017,6,22,15,45,76.5,290.0,2.4,18.0,343.5,218.76,168.1
2017,6,22,16,0,39.0,253.0,2.3,18.0,278.0,184.15,143.17
2017,6,22,16,15,23.0,215.5,2.2,17.5,230.0,165.02,135.81
2017,6,22,16,30,7.0,178.0,2.1,17.0,182.0,138.78,114.31
2017,6,22,16,45,4.5,162.0,2.05,17.0,164.5,126.79,104.5
2017,6,22,17,0,2.0,146.0,2.0,17.0,147.0,114.7,94.48
2017,6,22,17,15,1.0,113.5,1.95,17.0,114.0,90.99,74.28
2017,6,22,17,30,0.0,81.0,1.9,17.0,81.0,66.5,53.12
2017,6,22,17,45,0.0,68.0,1.85,17.0,68.0,56.15,44.13
2017,6,22,18,0,0.0,55.0,1.8,17.0,55.0,45.54,34.75
2017,6,22,18,15,194.5,53.0,1.75,16.5,88.5,39.1,29.0
2017,6,22,18,30,389.0,51.0,1.7,16.0,122.0,40.68,30.1
2017,6,22,18,45,292.5,39.5,1.65,16.0,83.5,31.89,21.79
2017,6,22,19,0,196.0,28.0,1.6,16.0,45.0,21.72,10.94
2017,6,22,19,15,98.0,14.0,1.6,15.5,22.5,11.95,0.0
2017,6,22,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,23,5,15,113.0,17.5,3.0,15.0,29.0,56.66,9.45
2017,6,23,5,30,226.0,35.0,2.9,15.0,58.0,125.46,88.98
2017,6,23,5,45,312.0,46.5,2.85,15.0,98.0,183.3,141.53
2017,6,23,6,0,398.0,58.0,2.8,15.0,138.0,254.54,203.89
2017,6,23,6,15,199.0,65.0,2.7,15.0,105.0,171.96,139.9
2017,6,23,6,30,0.0,72.0,2.6,15.0,72.0,60.83,46.29
2017,6,23,6,45,0.0,87.0,2.55,15.5,87.0,74.01,57.42
2017,6,23,7,0,0.0,102.0,2.5,16.0,102.0,87.18,68.24
2017,6,23,7,15,0.0,123.5,2.4,16.0,123.5,106.52,84.15
2017,6,23,7,30,0.0,145.0,2.3,16.0,145.0,125.86,99.84
2017,6,23,7,45,1.5,158.5,2.25,16.0,159.5,138.7,110.06
2017,6,23,8,0,3.0,172.0,2.2,16.0,174.0,151.66,120.29
2017,6,23,8,15,13.0,206.0,2.1,16.0,214.5,191.19,152.17
2017,6,23,8,30,23.0,240.0,2.0,16.0,255.0,231.34,183.97
2017,6,23,8,45,25.0,258.0,1.95,16.5,275.5,249.47,197.33
2017,6,23,9,0,27.0,276.0,1.9,17.0,296.0,283.69,223.09
2017,6,23,9,15,25.0,285.0,1.85,17.0,304.0,273.39,214.35
2017,6,23,9,30,23.0,294.0,1.8,17.0,312.0,279.1,218.24
2017,6,23,9,45,29.5,321.0,1.75,17.0,346.0,326.7,254.43
2017,6,23,10,0,36.0,348.0,1.7,17.0,380.0,357.73,277.38
2017,6,23,10,15,41.0,368.5,1.65,17.0,405.5,380.43,293.88
2017,6,23,10,30,46.0,389.0,1.6,17.0,431.0,402.58,309.87
2017,6,23,10,45,60.0,414.5,1.55,17.5,470.0,437.37,334.71
2017,6,23,11,0,74.0,440.0,1.5,18.0,509.0,471.07,358.25
2017,6,23,11,15,54.0,418.0,1.5,18.0,469.0,427.42,325.4
2017,6,23,11,30,34.0,396.0,1.5,18.0,429.0,384.79,293.53
2017,6,23,11,45,32.5,394.5,1.5,18.0,426.5,378.17,288.69
2017,6,23,12,0,31.0,393.0,1.5,18.0,424.0,371.36,283.54
2017,6,23,12,15,57.5,430.0,1.5,18.0,487.0,421.23,320.93
2017,6,23,12,30,84.0,467.0,1.5,18.0,550.0,467.9,355.05
2017,6,23,12,45,92.5,467.5,1.55,18.0,557.5,466.63,354.1
2017,6,23,13,0,101.0,468.0,1.6,18.0,565.0,464.25,352.64
2017,6,23,13,15,95.5,457.0,1.65,18.0,547.5,442.0,336.44
2017,6,23,13,30,90.0,446.0,1.7,18.0,530.0,420.21,320.58
2017,6,23,13,45,100.0,438.5,1.8,18.0,530.0,410.64,313.91
2017,6,23,14,0,110.0,431.0,1.9,18.0,530.0,397.0,303.95
2017,6,23,14,15,106.5,415.0,1.9,17.5,508.0,375.25,288.05
2017,6,23,14,30,103.0,399.0,1.9,17.0,486.0,351.07,270.15
2017,6,23,14,45,72.0,361.0,1.9,17.0,420.5,302.15,233.17
2017,6,23,15,0,41.0,323.0,1.9,17.0,355.0,257.61,199.62
2017,6,23,15,15,37.5,302.0,1.8,17.0,330.5,235.8,182.87
2017,6,23,15,30,34.0,281.0,1.7,17.0,306.0,214.78,166.69
2017,6,23,15,45,30.0,259.0,1.6,17.0,280.0,193.87,150.71
2017,6,23,16,0,26.0,237.0,1.5,17.0,254.0,183.81,143.61
2017,6,23,16,15,15.5,205.5,1.45,17.0,215.5,158.4,130.23
2017,6,23,16,30,5.0,174.0,1.4,17.0,177.0,136.05,111.83
2017,6,23,16,45,2.5,148.0,1.35,17.0,149.5,117.15,96.14
2017,6,23,17,0,0.0,122.0,1.3,17.0,122.0,97.89,79.94
2017,6,23,17,15,0.0,91.0,1.35,16.5,91.0,74.55,60.09
2017,6,23,17,30,0.0,60.0,1.4,16.0,60.0,49.69,38.53
2017,6,23,17,45,0.0,50.5,1.45,16.0,50.5,41.77,31.6
2017,6,23,18,0,0.0,41.0,1.5,16.0,41.0,33.87,24.57
2017,6,23,18,15,152.0,50.5,1.5,15.5,78.0,39.23,29.26
2017,6,23,18,30,304.0,60.0,1.5,15.0,115.0,45.34,34.32
2017,6,23,18,45,219.0,44.5,1.55,15.0,78.0,33.95,23.67
2017,6,23,19,0,134.0,29.0,1.6,15.0,41.0,22.32,11.53
2017,6,23,19,15,67.0,14.5,1.55,15.0,20.5,12.38,0.0
2017,6,23,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,24,5,15,26.0,17.5,1.1,15.0,20.5,25.37,0.56
2017,6,24,5,30,52.0,35.0,1.1,15.0,41.0,56.21,38.0
2017,6,24,5,45,92.5,55.5,1.1,15.5,71.5,96.28,73.05
2017,6,24,6,0,133.0,76.0,1.1,16.0,102.0,140.09,110.8
2017,6,24,6,15,166.5,95.5,1.15,16.0,138.5,192.15,155.28
2017,6,24,6,30,200.0,115.0,1.2,16.0,175.0,239.42,195.17
2017,6,24,6,45,238.5,129.0,1.25,16.0,213.5,286.2,233.97
2017,6,24,7,0,277.0,143.0,1.3,16.0,252.0,336.2,274.51
2017,6,24,7,15,188.0,171.5,1.35,16.0,250.0,305.51,248.5
2017,6,24,7,30,99.0,200.0,1.4,16.0,248.0,264.98,214.16
2017,6,24,7,45,72.5,214.0,1.5,16.0,251.0,260.87,209.96
2017,6,24,8,0,46.0,228.0,1.6,16.0,254.0,254.68,203.76
2017,6,24,8,15,191.5,247.0,1.6,16.0,370.5,410.05,328.36
2017,6,24,8,30,337.0,266.0,1.6,16.0,487.0,575.23,453.36
2017,6,24,8,45,289.5,298.0,1.6,16.5,497.0,574.04,447.7
2017,6,24,9,0,242.0,330.0,1.6,17.0,507.0,568.92,440.59
2017,6,24,9,15,130.0,303.5,1.55,17.0,399.5,422.54,329.34
2017,6,24,9,30,18.0,277.0,1.5,17.0,292.0,258.6,201.24
2017,6,24,9,45,26.0,311.0,1.5,17.0,333.5,313.52,243.98
2017,6,24,10,0,34.0,345.0,1.5,17.0,375.0,352.92,273.35
2017,6,24,10,15,111.0,393.5,1.45,17.0,493.5,489.07,375.85
2017,6,24,10,30,188.0,442.0,1.4,17.0,612.0,606.17,459.9
2017,6,24,10,45,183.0,454.0,1.4,17.0,622.5,607.72,459.15
2017,6,24,11,0,178.0,466.0,1.4,17.0,633.0,608.07,458.66
2017,6,24,11,15,179.5,473.5,1.4,17.0,644.0,608.97,458.87
2017,6,24,11,30,181.0,481.0,1.4,17.0,655.0,608.56,458.2
2017,6,24,11,45,193.0,483.5,1.4,17.0,670.0,611.54,460.28
2017,6,24,12,0,205.0,486.0,1.4,17.0,685.0,612.78,461.11
2017,6,24,12,15,201.0,486.0,1.45,17.0,681.5,596.81,449.84
2017,6,24,12,30,197.0,486.0,1.5,17.0,678.0,580.11,438.13
2017,6,24,12,45,192.0,482.0,1.55,17.0,667.5,558.75,423.04
2017,6,24,13,0,187.0,478.0,1.6,17.0,657.0,537.17,407.67
2017,6,24,13,15,100.0,375.5,1.65,17.0,471.5,381.99,293.44
2017,6,24,13,30,13.0,273.0,1.7,17.0,286.0,233.9,180.6
2017,6,24,13,45,65.0,353.0,1.8,17.0,412.0,324.49,251.33
2017,6,24,14,0,117.0,433.0,1.9,17.0,538.0,402.4,309.64
2017,6,24,14,15,149.5,420.0,1.95,17.0,549.5,395.74,303.96
2017,6,24,14,30,182.0,407.0,2.0,17.0,561.0,385.57,295.55
2017,6,24,14,45,160.0,388.5,2.1,17.0,520.0,347.73,266.55
2017,6,24,15,0,138.0,370.0,2.2,17.0,479.0,312.54,239.6
2017,6,24,15,15,89.0,330.0,2.25,17.0,399.0,267.28,205.79
2017,6,24,15,30,40.0,290.0,2.3,17.0,319.0,221.76,172.21
2017,6,24,15,45,60.5,283.5,2.4,17.0,324.0,213.01,164.94
2017,6,24,16,0,81.0,277.0,2.5,17.0,329.0,201.21,156.0
2017,6,24,16,15,53.5,241.0,2.5,17.0,274.5,170.13,140.4
2017,6,24,16,30,26.0,205.0,2.5,17.0,220.0,156.87,129.71
2017,6,24,16,45,33.0,191.5,2.55,17.0,208.0,139.27,115.2
2017,6,24,17,0,40.0,178.0,2.6,17.0,196.0,130.05,107.72
2017,6,24,17,15,36.0,157.5,2.55,16.5,172.5,116.37,96.46
2017,6,24,17,30,32.0,137.0,2.5,16.0,149.0,102.39,84.75
2017,6,24,17,45,25.0,117.0,2.5,16.0,125.5,88.43,72.68
2017,6,24,18,0,18.0,97.0,2.5,16.0,102.0,76.04,61.78
2017,6,24,18,15,9.0,77.5,2.5,16.0,80.0,61.19,48.5
2017,6,24,18,30,0.0,58.0,2.5,16.0,58.0,46.27,34.96
2017,6,24,18,45,0.0,40.0,2.5,16.0,40.0,32.34,22.18
2017,6,24,19,0,0.0,22.0,2.5,16.0,22.0,18.17,8.32
2017,6,24,19,15,0.0,11.0,2.5,15.5,11.0,9.39,0.0
2017,6,24,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,25,5,15,148.5,16.0,2.6,14.0,31.0,66.09,7.42
2017,6,25,5,30,297.0,32.0,2.6,14.0,62.0,146.39,103.63
2017,6,25,5,45,386.0,42.0,2.6,14.5,104.0,208.88,161.17
2017,6,25,6,0,475.0,52.0,2.6,15.0,146.0,281.03,224.47
2017,6,25,6,15,251.5,79.0,2.6,15.0,130.5,213.75,174.22
2017,6,25,6,30,28.0,106.0,2.6,15.0,115.0,117.17,94.06
2017,6,25,6,45,35.0,126.5,2.65,15.0,139.0,142.39,115.54
2017,6,25,7,0,42.0,147.0,2.7,15.0,163.0,168.1,136.91
2017,6,25,7,15,24.5,152.5,2.75,15.0,162.5,161.3,130.58
2017,6,25,7,30,7.0,158.0,2.8,15.0,162.0,143.52,115.05
2017,6,25,7,45,12.5,179.5,2.85,15.5,186.5,167.31,134.18
2017,6,25,8,0,18.0,201.0,2.9,16.0,211.0,191.42,153.24
2017,6,25,8,15,15.5,210.0,2.95,16.0,219.5,197.14,157.26
2017,6,25,8,30,13.0,219.0,3.0,16.0,228.0,202.76,161.24
2017,6,25,8,45,16.0,238.0,3.1,16.0,249.5,222.56,176.77
2017,6,25,9,0,19.0,257.0,3.2,16.0,271.0,242.39,192.19
2017,6,25,9,15,34.0,298.0,3.3,16.0,324.5,311.13,246.31
2017,6,25,9,30,49.0,339.0,3.4,16.0,378.0,365.07,287.93
2017,6,25,9,45,74.0,371.5,3.5,16.5,433.5,419.61,329.29
2017,6,25,10,0,99.0,404.0,3.6,17.0,489.0,473.79,369.65
2017,6,25,10,15,119.5,422.5,3.7,17.0,528.5,526.08,408.54
2017,6,25,10,30,140.0,441.0,3.8,17.0,568.0,559.72,433.4
2017,6,25,10,45,165.5,452.5,3.95,17.0,606.0,589.92,456.0
2017,6,25,11,0,191.0,464.0,4.1,17.0,644.0,618.5,477.33
2017,6,25,11,15,278.5,445.5,4.2,17.0,711.5,686.98,529.28
2017,6,25,11,30,366.0,427.0,4.3,17.0,779.0,737.62,567.69
2017,6,25,11,45,378.0,423.5,4.45,17.0,789.5,730.61,563.0
2017,6,25,12,0,390.0,420.0,4.6,17.0,800.0,721.34,556.93
2017,6,25,12,15,435.5,409.5,4.65,17.0,833.0,737.16,569.08
2017,6,25,12,30,481.0,399.0,4.7,17.0,866.0,742.15,573.22
2017,6,25,12,45,473.0,395.0,4.8,17.0,851.5,707.2,547.6
2017,6,25,13,0,465.0,391.0,4.9,17.0,837.0,671.45,521.2
2017,6,25,13,15,703.5,244.0,4.9,17.0,905.5,688.05,537.23
2017,6,25,13,30,942.0,97.0,4.9,17.0,974.0,681.65,534.31
2017,6,25,13,45,941.5,94.0,4.9,17.0,953.0,633.19,495.23
2017,6,25,14,0,941.0,91.0,4.9,17.0,932.0,582.55,453.58
2017,6,25,14,15,935.5,90.5,4.85,17.0,903.5,529.42,408.66
2017,6,25,14,30,930.0,90.0,4.8,17.0,875.0,474.97,361.46
2017,6,25,14,45,925.0,87.0,4.8,17.0,840.5,417.74,310.93
2017,6,25,15,0,920.0,84.0,4.8,17.0,806.0,359.66,258.63
2017,6,25,15,15,910.0,82.5,4.75,17.0,766.0,300.75,205.41
2017,6,25,15,30,900.0,81.0,4.7,17.0,726.0,242.01,153.52
2017,6,25,15,45,888.5,79.0,4.7,17.0,681.5,183.12,105.72
2017,6,25,16,0,877.0,77.0,4.7,17.0,637.0,125.06,68.08
2017,6,25,16,15,860.0,74.5,4.65,16.5,588.5,68.34,53.95
2017,6,25,16,30,843.0,72.0,4.6,16.0,540.0,66.49,52.66
2017,6,25,16,45,820.5,69.5,4.6,16.0,489.5,64.43,51.05
2017,6,25,17,0,798.0,67.0,4.6,16.0,439.0,54.95,42.9
2017,6,25,17,15,768.0,64.0,4.6,16.0,387.5,53.07,41.39
2017,6,25,17,30,738.0,61.0,4.6,16.0,336.0,51.16,39.82
2017,6,25,17,45,694.5,57.0,4.6,16.0,284.5,48.3,37.36
2017,6,25,18,0,651.0,53.0,4.6,16.0,233.0,45.44,34.8
2017,6,25,18,15,589.0,47.0,4.55,15.5,185.0,40.73,30.54
2017,6,25,18,30,527.0,41.0,4.5,15.0,137.0,33.06,23.51
2017,6,25,18,45,426.5,33.0,4.5,15.0,95.0,26.81,17.5
2017,6,25,19,0,326.0,25.0,4.5,15.0,53.0,20.53,10.2
2017,6,25,19,15,163.0,12.5,4.45,15.0,26.5,10.09,0.0
2017,6,25,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,26,5,15,164.5,15.0,3.0,15.0,31.5,68.79,4.95
2017,6,26,5,30,329.0,30.0,3.0,15.0,63.0,154.38,108.46
2017,6,26,5,45,422.5,38.0,3.05,15.0,105.5,218.03,167.74
2017,6,26,6,0,516.0,46.0,3.1,15.0,148.0,291.74,233.08
2017,6,26,6,15,575.5,52.0,3.1,15.0,196.5,355.99,290.11
2017,6,26,6,30,635.0,58.0,3.1,15.0,245.0,425.31,349.65
2017,6,26,6,45,676.0,62.5,3.1,15.0,295.5,484.83,399.59
2017,6,26,7,0,717.0,67.0,3.1,15.0,346.0,548.39,450.98
2017,6,26,7,15,535.0,120.5,3.1,15.0,345.0,519.22,425.74
2017,6,26,7,30,353.0,174.0,3.1,15.0,344.0,446.66,365.94
2017,6,26,7,45,587.0,127.0,3.1,15.5,446.0,610.79,495.99
2017,6,26,8,0,821.0,80.0,3.1,16.0,548.0,754.02,600.91
2017,6,26,8,15,838.0,82.5,3.1,16.0,595.5,796.52,628.99
2017,6,26,8,30,855.0,85.0,3.1,16.0,643.0,837.04,656.02
2017,6,26,8,45,868.5,87.0,3.1,16.5,687.0,871.62,677.29
2017,6,26,9,0,882.0,89.0,3.1,17.0,731.0,903.5,696.45
2017,6,26,9,15,892.0,90.5,3.1,17.0,770.5,928.67,712.14
2017,6,26,9,30,902.0,92.0,3.1,17.0,810.0,950.58,725.63
2017,6,26,9,45,907.5,94.5,3.15,17.0,843.0,965.88,735.04
2017,6,26,10,0,913.0,97.0,3.2,17.0,876.0,977.5,742.08
2017,6,26,10,15,919.0,98.0,3.25,17.0,904.0,984.29,745.99
2017,6,26,10,30,925.0,99.0,3.3,17.0,932.0,987.29,747.48
2017,6,26,10,45,929.0,100.0,3.4,17.0,953.5,984.54,745.6
2017,6,26,11,0,933.0,101.0,3.5,17.0,975.0,977.94,741.24
2017,6,26,11,15,936.0,101.5,3.6,17.0,989.0,966.1,733.41
2017,6,26,11,30,939.0,102.0,3.7,17.0,1003.0,950.5,723.09
2017,6,26,11,45,940.0,102.0,3.85,17.5,1010.0,929.02,707.7
2017,6,26,12,0,941.0,102.0,4.0,18.0,1017.0,904.09,689.94
2017,6,26,12,15,941.0,102.0,4.15,18.0,1016.5,875.03,670.54
2017,6,26,12,30,941.0,102.0,4.3,18.0,1016.0,842.89,648.81
2017,6,26,12,45,938.0,103.0,4.5,18.0,1007.5,806.34,624.4
2017,6,26,13,0,935.0,104.0,4.7,18.0,999.0,767.14,597.51
2017,6,26,13,15,932.0,103.5,4.8,18.0,983.5,724.22,565.05
2017,6,26,13,30,929.0,103.0,4.9,18.0,968.0,678.98,530.03
2017,6,26,13,45,925.5,101.5,5.0,18.0,946.0,630.53,491.62
2017,6,26,14,0,922.0,100.0,5.1,18.0,924.0,580.18,450.61
2017,6,26,14,15,915.5,99.0,5.1,17.5,895.0,527.07,406.79
2017,6,26,14,30,909.0,98.0,5.1,17.0,866.0,472.79,360.61
2017,6,26,14,45,902.0,96.0,5.15,17.0,831.5,416.64,311.03
2017,6,26,15,0,895.0,94.0,5.2,17.0,797.0,359.86,259.9
2017,6,26,15,15,884.5,92.5,5.2,17.0,757.0,302.13,207.74
2017,6,26,15,30,874.0,91.0,5.2,17.0,717.0,244.64,156.93
2017,6,26,15,45,861.5,88.0,5.25,17.0,672.5,186.31,109.53
2017,6,26,16,0,849.0,85.0,5.3,17.0,628.0,128.97,72.04
2017,6,26,16,15,831.0,82.5,5.35,17.0,580.0,73.03,57.9
2017,6,26,16,30,813.0,80.0,5.4,17.0,532.0,62.52,49.0
2017,6,26,16,45,790.0,77.0,5.5,17.0,482.0,61.08,47.92
2017,6,26,17,0,767.0,74.0,5.6,17.0,432.0,59.58,46.78
2017,6,26,17,15,735.5,70.5,5.6,16.5,380.5,57.54,45.24
2017,6,26,17,30,704.0,67.0,5.6,16.0,329.0,55.46,43.62
2017,6,26,17,45,659.5,62.0,5.7,16.0,278.5,52.01,40.63
2017,6,26,18,0,615.0,57.0,5.8,16.0,228.0,44.54,33.99
2017,6,26,18,15,551.0,51.0,5.65,16.0,180.5,40.34,30.12
2017,6,26,18,30,487.0,45.0,5.5,16.0,133.0,36.12,26.08
2017,6,26,18,45,384.0,36.0,5.4,16.0,92.0,29.18,19.45
2017,6,26,19,0,281.0,27.0,5.3,16.0,51.0,22.17,11.43
2017,6,26,19,15,140.5,13.5,5.1,15.5,25.5,10.93,0.0
2017,6,26,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,27,5,15,171.5,14.0,3.65,15.0,31.5,69.08,1.69
2017,6,27,5,30,343.0,28.0,3.8,15.0,63.0,156.5,109.5
2017,6,27,5,45,435.5,36.0,3.95,15.0,105.5,220.36,169.56
2017,6,27,6,0,528.0,44.0,4.1,15.0,148.0,294.25,235.5
2017,6,27,6,15,276.0,74.0,4.1,15.0,129.5,230.49,188.49
2017,6,27,6,30,24.0,104.0,4.1,15.0,111.0,112.9,90.55
2017,6,27,6,45,29.0,124.0,4.1,15.5,134.0,136.21,110.22
2017,6,27,7,0,34.0,144.0,4.1,16.0,157.0,159.84,129.64
2017,6,27,7,15,133.0,168.5,4.1,16.0,231.0,264.87,217.8
2017,6,27,7,30,232.0,193.0,4.1,16.0,305.0,380.6,312.17
2017,6,27,7,45,265.0,211.0,4.15,16.0,352.0,433.03,353.31
2017,6,27,8,0,298.0,229.0,4.2,16.0,399.0,486.9,395.1
2017,6,27,8,15,336.5,242.0,4.2,16.0,449.5,540.96,436.42
2017,6,27,8,30,375.0,255.0,4.2,16.0,500.0,596.03,477.83
2017,6,27,8,45,376.0,275.0,4.2,16.0,535.0,626.03,498.83
2017,6,27,9,0,377.0,295.0,4.2,16.0,570.0,654.29,518.44
2017,6,27,9,15,399.5,303.0,4.25,16.0,608.5,704.83,554.93
2017,6,27,9,30,422.0,311.0,4.3,16.0,647.0,737.68,578.32
2017,6,27,9,45,386.0,343.0,4.35,16.5,660.5,721.06,563.17
2017,6,27,10,0,350.0,375.0,4.4,17.0,674.0,718.47,558.28
2017,6,27,10,15,639.5,234.5,4.45,17.0,801.5,874.89,678.51
2017,6,27,10,30,929.0,94.0,4.5,17.0,929.0,986.4,756.03
2017,6,27,10,45,932.0,95.0,4.6,17.0,950.5,982.83,752.85
2017,6,27,11,0,935.0,96.0,4.7,17.0,972.0,975.42,747.95
2017,6,27,11,15,608.5,279.0,4.75,17.0,852.0,850.62,657.24
2017,6,27,11,30,282.0,462.0,4.8,17.0,732.0,694.62,535.6
2017,6,27,11,45,313.5,453.5,4.85,17.0,756.5,701.59,542.13
2017,6,27,12,0,345.0,445.0,4.9,17.0,781.0,705.78,545.77
2017,6,27,12,15,643.5,272.0,4.95,17.0,897.0,792.23,616.37
2017,6,27,12,30,942.0,99.0,5.0,17.0,1013.0,841.83,655.43
2017,6,27,12,45,630.5,277.0,5.1,17.0,886.5,729.52,568.93
2017,6,27,13,0,319.0,455.0,5.2,17.0,760.0,616.74,478.84
2017,6,27,13,15,437.0,398.0,5.3,17.0,809.0,630.96,491.69
2017,6,27,13,30,555.0,341.0,5.4,17.0,858.0,635.11,495.58
2017,6,27,13,45,730.5,224.0,5.55,17.0,887.5,613.71,480.42
2017,6,27,14,0,906.0,107.0,5.7,17.0,917.0,577.77,452.05
2017,6,27,14,15,740.5,193.5,5.75,16.5,841.5,510.88,397.36
2017,6,27,14,30,575.0,280.0,5.8,16.0,766.0,458.87,354.8
2017,6,27,14,45,382.0,325.0,5.9,16.0,642.5,383.28,295.43
2017,6,27,15,0,189.0,370.0,6.0,16.0,519.0,329.56,255.52
2017,6,27,15,15,311.5,319.0,6.05,16.0,549.0,303.69,229.87
2017,6,27,15,30,434.0,268.0,6.1,16.0,579.0,264.27,191.79
2017,6,27,15,45,343.5,272.0,6.15,16.0,508.5,228.78,166.99
2017,6,27,16,0,253.0,276.0,6.2,16.0,438.0,196.18,147.47
2017,6,27,16,15,207.5,258.0,6.25,16.0,384.0,172.62,143.79
2017,6,27,16,30,162.0,240.0,6.3,16.0,330.0,161.67,134.9
2017,6,27,16,45,117.0,214.0,6.35,16.0,276.0,146.46,122.26
2017,6,27,17,0,72.0,188.0,6.4,16.0,222.0,136.24,113.83
2017,6,27,17,15,36.0,144.5,6.4,15.5,161.5,108.57,90.26
2017,6,27,17,30,0.0,101.0,6.4,15.0,101.0,81.19,66.56
2017,6,27,17,45,0.0,85.5,6.45,15.0,85.5,69.14,56.0
2017,6,27,18,0,0.0,70.0,6.5,15.0,70.0,57.0,45.2
2017,6,27,18,15,232.5,58.5,6.45,14.5,100.5,43.26,32.91
2017,6,27,18,30,465.0,47.0,6.4,14.0,131.0,37.66,27.66
2017,6,27,18,45,366.0,37.5,6.35,14.0,91.0,30.39,20.68
2017,6,27,19,0,267.0,28.0,6.3,14.0,51.0,23.02,12.23
2017,6,27,19,15,133.5,14.0,6.2,14.0,25.5,11.36,0.0
2017,6,27,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,3.5,4.4,14.0,3.5,2.87,0.0
2017,6,28,5,30,0.0,7.0,4.4,14.0,7.0,5.74,0.0
2017,6,28,5,45,0.0,12.0,4.4,14.0,12.0,9.86,2.61
2017,6,28,6,0,0.0,17.0,4.4,14.0,17.0,13.98,6.27
2017,6,28,6,15,0.0,22.5,4.4,14.0,22.5,18.53,10.27
2017,6,28,6,30,0.0,28.0,4.4,14.0,28.0,23.08,14.23
2017,6,28,6,45,0.0,34.0,4.4,14.5,34.0,28.06,18.47
2017,6,28,7,0,0.0,40.0,4.4,15.0,40.0,33.05,22.64
2017,6,28,7,15,0.0,54.5,4.45,15.0,54.5,45.12,32.82
2017,6,28,7,30,0.0,69.0,4.5,15.0,69.0,57.23,42.94
2017,6,28,7,45,0.0,75.5,4.6,15.0,75.5,62.68,47.36
2017,6,28,8,0,0.0,82.0,4.7,15.0,82.0,68.14,51.77
2017,6,28,8,15,0.0,105.0,4.75,15.0,105.0,87.88,68.04
2017,6,28,8,30,0.0,128.0,4.8,15.0,128.0,108.08,84.53
2017,6,28,8,45,0.0,129.5,4.85,15.5,129.5,109.27,85.1
2017,6,28,9,0,0.0,131.0,4.9,16.0,131.0,110.51,85.73
2017,6,28,9,15,1.0,147.0,5.0,16.0,148.0,125.43,97.75
2017,6,28,9,30,2.0,163.0,5.1,16.0,165.0,140.38,109.73
2017,6,28,9,45,5.5,196.0,5.2,16.0,201.5,172.8,135.83
2017,6,28,10,0,9.0,229.0,5.3,16.0,238.0,205.32,161.79
2017,6,28,10,15,11.5,253.5,5.4,16.0,264.5,229.23,180.67
2017,6,28,10,30,14.0,278.0,5.5,16.0,291.0,252.98,199.34
2017,6,28,10,45,27.0,337.0,5.6,16.0,362.5,332.39,261.91
2017,6,28,11,0,40.0,396.0,5.7,16.0,434.0,397.91,312.7
2017,6,28,11,15,36.5,393.5,5.8,16.0,428.5,388.88,305.31
2017,6,28,11,30,33.0,391.0,5.9,16.0,423.0,379.77,298.06
2017,6,28,11,45,48.5,420.5,6.0,16.0,468.0,416.42,326.73
2017,6,28,12,0,64.0,450.0,6.1,16.0,513.0,451.16,353.65
2017,6,28,12,15,181.5,456.5,6.15,16.0,633.0,556.26,436.78
2017,6,28,12,30,299.0,463.0,6.2,16.0,753.0,648.27,508.01
2017,6,28,12,45,242.0,470.5,6.3,16.0,704.0,592.02,464.05
2017,6,28,13,0,185.0,478.0,6.4,16.0,655.0,536.95,421.19
2017,6,28,13,15,158.5,469.0,6.4,16.0,619.0,496.75,389.97
2017,6,28,13,30,132.0,460.0,6.4,16.0,583.0,458.61,360.19
2017,6,28,13,45,135.0,448.5,6.45,16.0,572.0,438.28,344.47
2017,6,28,14,0,138.0,437.0,6.5,16.0,561.0,417.59,328.24
2017,6,28,14,15,132.0,421.0,6.55,16.0,536.5,388.99,305.67
2017,6,28,14,30,126.0,405.0,6.6,16.0,512.0,361.13,283.53
2017,6,28,14,45,119.5,386.0,6.65,16.0,484.5,331.89,260.17
2017,6,28,15,0,113.0,367.0,6.7,16.0,457.0,303.63,237.47
2017,6,28,15,15,122.5,348.5,6.75,16.0,441.0,280.85,218.59
2017,6,28,15,30,132.0,330.0,6.8,16.0,425.0,257.16,198.93
2017,6,28,15,45,118.5,306.5,6.85,16.0,387.5,226.47,175.1
2017,6,28,16,0,105.0,283.0,6.9,16.0,350.0,207.07,161.52
2017,6,28,16,15,62.0,240.0,6.9,15.5,279.0,170.0,141.89
2017,6,28,16,30,19.0,197.0,6.9,15.0,208.0,151.63,126.82
2017,6,28,16,45,14.0,176.5,6.95,15.0,184.5,136.69,114.31
2017,6,28,17,0,9.0,156.0,7.0,15.0,161.0,121.61,101.56
2017,6,28,17,15,8.0,141.0,6.95,15.0,145.0,110.15,91.85
2017,6,28,17,30,7.0,126.0,6.9,15.0,129.0,98.61,81.94
2017,6,28,17,45,3.5,107.5,6.9,15.0,109.0,84.6,69.69
2017,6,28,18,0,0.0,89.0,6.9,15.0,89.0,70.5,57.18
2017,6,28,18,15,204.5,72.0,6.85,14.5,109.0,54.57,42.94
2017,6,28,18,30,409.0,55.0,6.8,14.0,129.0,44.15,33.37
2017,6,28,18,45,307.0,43.0,6.75,14.0,89.0,33.17,23.08
2017,6,28,19,0,205.0,31.0,6.7,14.0,49.0,24.02,13.02
2017,6,28,19,15,102.5,15.5,6.6,14.0,24.5,12.09,0.0
2017,6,28,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,6,29,5,15,125.0,17.5,5.35,14.0,29.5,58.68,0.0
2017,6,29,5,30,250.0,35.0,5.3,14.0,59.0,132.63,92.71
2017,6,29,5,45,352.0,45.0,5.3,14.0,101.5,198.02,153.31
2017,6,29,6,0,454.0,55.0,5.3,14.0,144.0,273.91,220.76
2017,6,29,6,15,519.5,62.5,5.2,14.0,192.0,339.89,279.85
2017,6,29,6,30,585.0,70.0,5.1,14.0,240.0,411.54,342.26
2017,6,29,6,45,292.5,69.0,5.05,14.5,154.0,261.35,218.77
2017,6,29,7,0,0.0,68.0,5.0,15.0,68.0,56.37,42.4
2017,6,29,7,15,0.0,82.5,5.0,15.0,82.5,68.7,52.79
2017,6,29,7,30,0.0,97.0,5.0,15.0,97.0,81.38,63.28
2017,6,29,7,45,0.0,114.0,5.0,15.0,114.0,96.36,75.59
2017,6,29,8,0,0.0,131.0,5.0,15.0,131.0,111.37,87.8
2017,6,29,8,15,1.0,153.5,5.0,15.0,154.0,132.25,104.8
2017,6,29,8,30,2.0,176.0,5.0,15.0,177.0,153.23,121.73
2017,6,29,8,45,4.5,191.0,5.05,15.5,194.5,168.67,133.83
2017,6,29,9,0,7.0,206.0,5.1,16.0,212.0,184.2,145.89
2017,6,29,9,15,9.0,222.5,5.1,16.0,230.0,200.68,158.88
2017,6,29,9,30,11.0,239.0,5.1,16.0,248.0,217.15,171.8
2017,6,29,9,45,14.0,262.5,5.2,16.0,274.5,240.92,190.53
2017,6,29,10,0,17.0,286.0,5.3,16.0,301.0,264.58,209.07
2017,6,29,10,15,33.5,339.5,5.35,16.0,370.0,345.38,272.72
2017,6,29,10,30,50.0,393.0,5.4,16.0,439.0,410.9,323.41
2017,6,29,10,45,45.0,394.0,5.5,16.0,436.0,404.07,317.55
2017,6,29,11,0,40.0,395.0,5.6,16.0,433.0,397.09,311.8
2017,6,29,11,15,36.0,391.5,5.65,16.0,426.5,386.67,303.46
2017,6,29,11,30,32.0,388.0,5.7,16.0,420.0,376.22,295.13
2017,6,29,11,45,33.0,390.0,5.8,16.0,423.0,375.15,294.29
2017,6,29,12,0,34.0,392.0,5.9,16.0,426.0,373.67,293.15
2017,6,29,12,15,94.5,439.5,6.0,16.0,532.0,461.13,362.15
2017,6,29,12,30,155.0,487.0,6.1,16.0,638.0,549.02,429.97
2017,6,29,12,45,122.0,474.0,6.25,16.0,592.5,500.37,392.13
2017,6,29,13,0,89.0,461.0,6.4,16.0,547.0,450.98,353.87
2017,6,29,13,15,122.5,461.5,6.5,16.0,577.0,466.64,366.65
2017,6,29,13,30,156.0,462.0,6.6,16.0,607.0,475.72,373.98
2017,6,29,13,45,189.0,447.5,6.75,16.0,619.5,469.67,369.5
2017,6,29,14,0,222.0,433.0,6.9,16.0,632.0,460.36,362.07
2017,6,29,14,15,168.0,418.0,6.95,16.0,565.5,404.73,318.15
2017,6,29,14,30,114.0,403.0,7.0,16.0,499.0,354.82,278.93
2017,6,29,14,45,80.0,366.5,7.1,16.0,433.0,309.86,243.71
2017,6,29,15,0,46.0,330.0,7.2,16.0,367.0,264.6,208.44
2017,6,29,15,15,65.0,325.0,7.25,15.5,374.0,258.59,203.44
2017,6,29,15,30,84.0,320.0,7.3,15.0,381.0,249.82,195.97
2017,6,29,15,45,80.5,298.0,7.35,15.0,353.0,225.07,176.44
2017,6,29,16,0,77.0,276.0,7.4,15.0,325.0,201.08,158.28
2017,6,29,16,15,47.5,236.0,7.4,15.0,265.5,167.62,140.18
2017,6,29,16,30,18.0,196.0,7.4,15.0,206.0,150.96,126.28
2017,6,29,16,45,9.0,164.0,7.45,15.0,169.0,128.27,107.02
2017,6,29,17,0,0.0,132.0,7.5,15.0,132.0,105.03,87.08
2017,6,29,17,15,0.0,110.0,7.5,14.5,110.0,88.51,72.99
2017,6,29,17,30,0.0,88.0,7.5,14.0,88.0,71.74,58.45
2017,6,29,17,45,0.0,74.5,7.55,14.0,74.5,61.06,49.04
2017,6,29,18,0,0.0,61.0,7.6,14.0,61.0,50.31,39.42
2017,6,29,18,15,226.5,55.5,7.5,14.0,97.0,41.08,31.03
2017,6,29,18,30,453.0,50.0,7.4,14.0,133.0,40.11,29.81
2017,6,29,18,45,350.0,40.0,7.35,14.0,92.0,32.49,22.49
2017,6,29,19,0,247.0,30.0,7.3,14.0,51.0,24.76,13.6
2017,6,29,19,15,123.5,15.0,7.2,14.0,25.5,11.73,0.0
2017,6,29,19,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,6,30,5,15,151.5,15.5,5.5,14.0,30.0,64.91,0.0
2017,6,30,5,30,303.0,31.0,5.5,14.0,60.0,146.27,101.66
2017,6,30,5,45,401.5,39.5,5.55,14.0,102.5,210.83,162.96
2017,6,30,6,0,500.0,48.0,5.6,14.0,145.0,286.01,230.42
2017,6,30,6,15,250.0,50.5,5.6,14.0,99.0,189.55,155.7
2017,6,30,6,30,0.0,53.0,5.6,14.0,53.0,43.86,32.01
2017,6,30,6,45,0.0,64.0,5.6,14.0,64.0,53.03,39.9
2017,6,30,7,0,0.0,75.0,5.6,14.0,75.0,62.34,47.75
2017,6,30,7,15,0.0,97.5,5.6,14.0,97.5,82.32,64.56
2017,6,30,7,30,0.0,120.0,5.6,14.0,120.0,102.45,81.29
2017,6,30,7,45,0.0,124.0,5.7,14.5,124.0,105.49,83.39
2017,6,30,8,0,0.0,128.0,5.8,15.0,128.0,108.65,85.58
2017,6,30,8,15,0.0,130.5,5.85,15.0,130.5,110.56,86.88
2017,6,30,8,30,0.0,133.0,5.9,15.0,133.0,112.54,88.26
2017,6,30,8,45,1.5,155.5,5.95,15.0,156.5,133.77,105.55
2017,6,30,9,0,3.0,178.0,6.0,15.0,180.0,155.1,122.78
2017,6,30,9,15,7.5,212.0,6.05,15.0,218.0,189.73,150.8
2017,6,30,9,30,12.0,246.0,6.1,15.0,256.0,224.54,178.71
2017,6,30,9,45,10.5,235.0,6.15,15.5,244.0,212.59,168.39
2017,6,30,10,0,9.0,224.0,6.2,16.0,232.0,200.88,158.39
2017,6,30,10,15,11.0,244.0,6.2,16.0,254.0,220.29,173.77
2017,6,30,10,30,13.0,264.0,6.2,16.0,276.0,239.56,188.93
2017,6,30,10,45,21.5,318.0,6.25,16.0,338.5,295.23,233.0
2017,6,30,11,0,30.0,372.0,6.3,16.0,401.0,366.04,288.28
2017,6,30,11,15,29.5,375.0,6.35,16.0,403.5,365.38,287.42
2017,6,30,11,30,29.0,378.0,6.4,16.0,406.0,364.42,286.5
2017,6,30,11,45,26.0,369.0,6.45,16.0,394.5,350.05,275.13
2017,6,30,12,0,23.0,360.0,6.5,16.0,383.0,326.16,256.37
2017,6,30,12,15,24.0,364.5,6.6,16.0,388.5,328.71,258.42
2017,6,30,12,30,25.0,369.0,6.7,16.0,394.0,337.52,265.34
2017,6,30,12,45,40.5,401.0,6.85,16.0,440.5,372.1,292.71
2017,6,30,13,0,56.0,433.0,7.0,16.0,487.0,404.17,317.93
2017,6,30,13,15,72.5,439.0,7.1,16.0,508.0,413.16,325.21
2017,6,30,13,30,89.0,445.0,7.2,16.0,529.0,420.11,330.84
2017,6,30,13,45,140.5,441.0,7.35,16.0,569.0,436.53,344.15
2017,6,30,14,0,192.0,437.0,7.5,16.0,609.0,447.38,352.52
2017,6,30,14,15,156.5,420.5,7.55,16.0,558.0,401.17,315.86
2017,6,30,14,30,121.0,404.0,7.6,16.0,507.0,358.8,282.35
2017,6,30,14,45,137.5,388.0,7.7,16.0,500.0,340.52,267.23
2017,6,30,15,0,154.0,372.0,7.8,16.0,493.0,320.46,250.24
2017,6,30,15,15,173.0,350.5,7.8,15.5,480.0,295.83,229.59
2017,6,30,15,30,192.0,329.0,7.8,15.0,467.0,269.25,207.18
2017,6,30,15,45,159.5,307.5,7.8,15.0,417.0,233.31,179.68
2017,6,30,16,0,127.0,286.0,7.8,15.0,367.0,201.66,156.99
2017,6,30,16,15,192.5,257.5,7.75,15.0,370.0,172.83,144.68
2017,6,30,16,30,258.0,229.0,7.7,15.0,373.0,148.9,124.52
2017,6,30,16,45,287.5,201.0,7.7,15.0,347.5,134.62,112.55
2017,6,30,17,0,317.0,173.0,7.7,15.0,322.0,119.41,99.67
2017,6,30,17,15,259.5,158.5,7.65,14.5,270.5,110.43,92.29
2017,6,30,17,30,202.0,144.0,7.6,14.0,219.0,101.2,84.56
2017,6,30,17,45,180.0,125.5,7.55,14.0,185.0,92.48,76.97
2017,6,30,18,0,158.0,107.0,7.5,14.0,151.0,79.65,65.54
2017,6,30,18,15,284.0,80.5,7.45,14.0,139.5,59.33,47.25
2017,6,30,18,30,410.0,54.0,7.4,14.0,128.0,43.29,32.61
2017,6,30,18,45,310.0,42.0,7.35,14.0,88.0,34.09,23.87
2017,6,30,19,0,210.0,30.0,7.3,14.0,48.0,23.27,12.43
2017,6,30,19,15,105.0,15.0,7.25,13.5,24.0,11.7,0.0
2017,6,30,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,7.3,13.5,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,7.3,13.5,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,6.5,7.25,14.0,6.5,5.33,0.0
2017,7,1,5,30,0.0,13.0,7.2,14.0,13.0,10.69,2.67
2017,7,1,5,45,0.0,23.0,7.2,14.0,23.0,18.96,10.18
2017,7,1,6,0,0.0,33.0,7.2,14.0,33.0,27.24,17.51
2017,7,1,6,15,0.0,45.0,7.15,14.0,45.0,37.21,26.24
2017,7,1,6,30,0.0,57.0,7.1,14.0,57.0,47.2,34.9
2017,7,1,6,45,0.0,69.5,7.05,14.0,69.5,57.85,44.01
2017,7,1,7,0,0.0,82.0,7.0,14.0,82.0,68.71,53.18
2017,7,1,7,15,0.0,82.5,7.0,14.0,82.5,68.72,53.03
2017,7,1,7,30,0.0,83.0,7.0,14.0,83.0,68.93,53.02
2017,7,1,7,45,0.0,103.0,7.0,14.0,103.0,86.47,67.63
2017,7,1,8,0,0.0,123.0,7.0,14.0,123.0,104.14,82.19
2017,7,1,8,15,0.0,114.5,7.05,14.0,114.5,96.28,75.36
2017,7,1,8,30,0.0,106.0,7.1,14.0,106.0,88.71,68.82
2017,7,1,8,45,5.0,164.0,7.15,14.0,168.0,144.53,115.07
2017,7,1,9,0,10.0,222.0,7.2,14.0,230.0,201.73,161.79
2017,7,1,9,15,8.5,215.5,7.2,14.0,222.5,193.87,154.92
2017,7,1,9,30,7.0,209.0,7.2,14.0,215.0,186.19,148.31
2017,7,1,9,45,9.5,229.5,7.25,14.5,237.5,206.7,164.48
2017,7,1,10,0,12.0,250.0,7.3,15.0,260.0,227.15,180.45
2017,7,1,10,15,11.5,250.0,7.35,15.0,260.0,226.17,179.37
2017,7,1,10,30,11.0,250.0,7.4,15.0,260.0,225.19,178.35
2017,7,1,10,45,15.0,286.0,7.45,15.0,300.0,260.45,206.47
2017,7,1,11,0,19.0,322.0,7.5,15.0,340.0,295.39,234.13
2017,7,1,11,15,15.5,290.5,7.55,15.0,306.0,263.16,208.25
2017,7,1,11,30,12.0,259.0,7.6,15.0,272.0,231.53,182.86
2017,7,1,11,45,25.0,334.0,7.7,15.0,359.0,317.63,251.58
2017,7,1,12,0,38.0,409.0,7.8,15.0,446.0,392.58,310.5
2017,7,1,12,15,32.0,390.5,7.8,15.0,421.5,366.47,289.73
2017,7,1,12,30,26.0,372.0,7.8,15.0,397.0,341.03,269.61
2017,7,1,12,45,27.5,374.5,7.85,15.0,401.5,339.88,268.8
2017,7,1,13,0,29.0,377.0,7.9,15.0,406.0,338.35,267.67
2017,7,1,13,15,24.5,352.5,7.9,15.0,376.5,310.35,245.56
2017,7,1,13,30,20.0,328.0,7.9,15.0,347.0,283.19,224.09
2017,7,1,13,45,40.0,365.0,7.9,15.0,401.5,320.02,253.62
2017,7,1,14,0,60.0,402.0,7.9,15.0,456.0,352.83,279.57
2017,7,1,14,15,60.0,388.5,7.85,15.0,441.0,334.84,265.27
2017,7,1,14,30,60.0,375.0,7.8,15.0,426.0,316.96,251.03
2017,7,1,14,45,58.5,358.0,7.8,15.0,406.0,296.18,234.44
2017,7,1,15,0,57.0,341.0,7.8,15.0,386.0,275.77,218.08
2017,7,1,15,15,58.5,324.0,7.7,15.0,368.0,256.51,202.49
2017,7,1,15,30,60.0,307.0,7.6,15.0,350.0,237.23,186.91
2017,7,1,15,45,45.0,275.5,7.55,15.0,307.0,206.85,163.26
2017,7,1,16,0,30.0,244.0,7.5,15.0,264.0,179.01,141.91
2017,7,1,16,15,28.0,225.0,7.4,15.0,242.0,161.21,134.69
2017,7,1,16,30,26.0,206.0,7.3,15.0,220.0,157.57,131.98
2017,7,1,16,45,15.5,178.5,7.25,15.0,186.5,138.04,115.5
2017,7,1,17,0,5.0,151.0,7.2,15.0,153.0,118.2,98.59
2017,7,1,17,15,2.5,125.5,7.1,14.5,126.5,99.51,82.66
2017,7,1,17,30,0.0,100.0,7.0,14.0,100.0,80.48,66.2
2017,7,1,17,45,0.0,84.0,6.95,14.0,84.0,68.05,55.26
2017,7,1,18,0,0.0,68.0,6.9,14.0,68.0,55.53,44.08
2017,7,1,18,15,186.5,62.0,6.85,14.0,96.0,47.58,36.81
2017,7,1,18,30,373.0,56.0,6.8,14.0,124.0,42.77,32.16
2017,7,1,18,45,273.5,43.5,6.75,14.0,85.0,33.41,23.28
2017,7,1,19,0,174.0,31.0,6.7,14.0,46.0,23.94,12.93
2017,7,1,19,15,87.0,15.5,6.65,14.0,23.0,12.07,0.0
2017,7,1,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,2,5,15,111.5,16.0,4.2,14.0,26.5,52.72,0.0
2017,7,2,5,30,223.0,32.0,4.1,14.0,53.0,120.35,82.37
2017,7,2,5,45,323.5,42.5,4.0,14.0,93.5,184.46,142.01
