Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,6,0,424.0,53.0,3.9,14.0,134.0,258.4,207.33
2017,7,2,6,15,212.0,52.0,3.75,14.0,92.5,173.08,141.39
2017,7,2,6,30,0.0,51.0,3.6,14.0,51.0,42.19,30.58
2017,7,2,6,45,0.0,62.5,3.45,14.0,62.5,51.78,38.84
2017,7,2,7,0,0.0,74.0,3.3,14.0,74.0,61.46,47.01
2017,7,2,7,15,0.0,104.0,3.15,14.0,104.0,88.38,69.66
2017,7,2,7,30,0.0,134.0,3.0,14.0,134.0,115.67,92.27
2017,7,2,7,45,12.0,170.5,2.9,14.5,177.5,158.51,127.58
2017,7,2,8,0,24.0,207.0,2.8,15.0,221.0,202.42,163.03
2017,7,2,8,15,20.0,215.0,2.65,15.0,227.0,206.01,165.14
2017,7,2,8,30,16.0,223.0,2.5,15.0,233.0,209.43,167.21
2017,7,2,8,45,14.5,229.5,2.45,15.0,239.0,213.49,169.92
2017,7,2,9,0,13.0,236.0,2.4,15.0,245.0,217.53,172.63
2017,7,2,9,15,31.0,286.0,2.35,15.0,310.0,296.81,235.36
2017,7,2,9,30,49.0,336.0,2.3,15.0,375.0,362.8,286.11
2017,7,2,9,45,178.5,361.0,2.3,15.5,511.5,526.7,412.43
2017,7,2,10,0,308.0,386.0,2.3,16.0,648.0,691.05,532.16
2017,7,2,10,15,186.5,397.5,2.3,16.0,558.0,566.53,437.33
2017,7,2,10,30,65.0,409.0,2.3,16.0,468.0,441.36,341.36
2017,7,2,10,45,124.0,436.0,2.35,16.0,551.5,536.28,413.67
2017,7,2,11,0,183.0,463.0,2.4,16.0,635.0,611.94,469.27
2017,7,2,11,15,125.5,454.5,2.45,16.0,573.0,543.34,417.22
2017,7,2,11,30,68.0,446.0,2.5,16.0,511.0,463.02,356.72
2017,7,2,11,45,71.0,452.5,2.55,16.0,521.0,466.22,359.5
2017,7,2,12,0,74.0,459.0,2.6,16.0,531.0,468.61,361.25
2017,7,2,12,15,90.5,468.0,2.6,16.0,556.0,483.57,372.61
2017,7,2,12,30,107.0,477.0,2.6,16.0,581.0,496.68,382.45
2017,7,2,12,45,80.5,453.5,2.65,16.0,532.0,447.43,345.35
2017,7,2,13,0,54.0,430.0,2.7,16.0,483.0,400.61,310.03
2017,7,2,13,15,82.5,442.0,2.75,16.0,520.5,422.83,327.55
2017,7,2,13,30,111.0,454.0,2.8,16.0,558.0,441.81,342.05
2017,7,2,13,45,85.0,427.5,2.85,16.0,506.0,395.16,306.55
2017,7,2,14,0,59.0,401.0,2.9,16.0,454.0,351.7,273.54
2017,7,2,14,15,92.0,403.0,2.95,16.0,482.5,361.28,281.02
2017,7,2,14,30,125.0,405.0,3.0,16.0,511.0,361.76,280.86
2017,7,2,14,45,109.0,383.5,3.05,16.0,473.0,333.01,258.51
2017,7,2,15,0,93.0,362.0,3.1,16.0,435.0,301.48,234.12
2017,7,2,15,15,113.5,346.0,3.15,16.0,430.5,277.86,214.75
2017,7,2,15,30,134.0,330.0,3.2,16.0,426.0,258.49,198.42
2017,7,2,15,45,101.0,301.0,3.25,16.0,371.0,230.21,177.72
2017,7,2,16,0,68.0,272.0,3.3,16.0,316.0,198.47,154.91
2017,7,2,16,15,40.0,230.0,3.4,15.5,255.5,164.37,136.53
2017,7,2,16,30,12.0,188.0,3.5,15.0,195.0,145.61,121.24
2017,7,2,16,45,6.0,160.0,3.6,15.0,163.5,125.51,104.35
2017,7,2,17,0,0.0,132.0,3.7,15.0,132.0,105.03,86.93
2017,7,2,17,15,0.0,106.0,3.8,15.0,106.0,85.63,70.23
2017,7,2,17,30,0.0,80.0,3.9,15.0,80.0,65.78,52.93
2017,7,2,17,45,0.0,67.5,4.0,15.0,67.5,55.8,44.17
2017,7,2,18,0,0.0,55.0,4.1,15.0,55.0,45.53,35.03
2017,7,2,18,15,174.0,56.5,4.05,14.5,88.0,43.64,33.26
2017,7,2,18,30,348.0,58.0,4.0,14.0,121.0,44.1,33.36
2017,7,2,18,45,257.5,44.0,4.0,14.0,83.0,33.72,23.57
2017,7,2,19,0,167.0,30.0,4.0,14.0,45.0,23.16,12.32
2017,7,2,19,15,83.5,15.0,3.85,14.0,22.5,11.68,0.0
2017,7,2,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,3,5,15,104.0,16.0,1.4,13.0,25.5,50.63,0.0
2017,7,3,5,30,208.0,32.0,1.4,13.0,51.0,115.71,78.77
2017,7,3,5,45,303.5,44.0,1.4,13.5,91.0,175.98,134.92
2017,7,3,6,0,399.0,56.0,1.4,14.0,131.0,250.51,199.48
2017,7,3,6,15,199.5,62.5,1.35,14.0,100.0,168.85,137.01
2017,7,3,6,30,0.0,69.0,1.3,14.0,69.0,58.25,44.24
2017,7,3,6,45,0.0,84.5,1.3,14.5,84.5,71.92,55.89
2017,7,3,7,0,0.0,100.0,1.3,15.0,100.0,85.57,67.16
2017,7,3,7,15,0.0,112.0,1.25,15.0,112.0,95.91,75.59
2017,7,3,7,30,0.0,124.0,1.2,15.0,124.0,106.27,83.93
2017,7,3,7,45,4.0,152.5,1.15,15.0,155.0,135.23,107.61
2017,7,3,8,0,8.0,181.0,1.1,15.0,186.0,164.55,131.17
2017,7,3,8,15,8.5,192.5,1.05,15.0,198.0,174.98,139.06
2017,7,3,8,30,9.0,204.0,1.0,15.0,210.0,185.46,146.99
2017,7,3,8,45,18.5,239.0,1.0,15.5,252.5,226.08,178.78
2017,7,3,9,0,28.0,274.0,1.0,16.0,295.0,283.35,222.65
2017,7,3,9,15,40.0,306.5,1.0,16.0,338.0,326.12,254.91
2017,7,3,9,30,52.0,339.0,1.0,16.0,381.0,368.83,286.68
2017,7,3,9,45,105.5,374.5,1.05,16.5,463.0,453.61,349.99
2017,7,3,10,0,159.0,410.0,1.1,17.0,545.0,556.14,423.53
2017,7,3,10,15,128.0,419.0,1.1,17.0,530.0,532.37,404.01
2017,7,3,10,30,97.0,428.0,1.1,17.0,515.0,490.84,373.01
2017,7,3,10,45,101.5,441.0,1.15,17.0,534.0,503.92,382.68
2017,7,3,11,0,106.0,454.0,1.2,17.0,553.0,516.16,391.3
2017,7,3,11,15,78.0,439.5,1.2,17.0,513.0,471.29,357.82
2017,7,3,11,30,50.0,425.0,1.2,17.0,473.0,427.35,325.15
2017,7,3,11,45,66.0,444.5,1.25,17.5,508.0,454.68,345.16
2017,7,3,12,0,82.0,464.0,1.3,18.0,543.0,480.22,363.16
2017,7,3,12,15,74.0,457.0,1.35,18.0,528.5,460.35,348.53
2017,7,3,12,30,66.0,450.0,1.4,18.0,514.0,440.75,334.37
2017,7,3,12,45,53.0,427.5,1.45,18.0,479.0,404.59,307.94
2017,7,3,13,0,40.0,405.0,1.5,18.0,444.0,369.89,282.43
2017,7,3,13,15,28.0,353.0,1.6,17.5,380.5,313.4,240.94
2017,7,3,13,30,16.0,301.0,1.7,17.0,317.0,258.88,200.14
2017,7,3,13,45,21.0,319.5,1.8,17.0,339.5,274.5,212.6
2017,7,3,14,0,26.0,338.0,1.9,17.0,362.0,286.15,221.69
2017,7,3,14,15,55.5,365.0,2.0,17.0,413.0,315.7,244.45
2017,7,3,14,30,85.0,392.0,2.1,17.0,464.0,340.25,262.82
2017,7,3,14,45,69.5,365.0,2.25,17.0,423.0,305.5,236.33
2017,7,3,15,0,54.0,338.0,2.4,17.0,382.0,273.07,211.75
2017,7,3,15,15,42.5,308.0,2.6,17.0,341.0,242.12,188.17
2017,7,3,15,30,31.0,278.0,2.8,17.0,300.0,213.2,166.13
2017,7,3,15,45,31.5,262.0,3.05,17.0,283.5,196.81,153.56
2017,7,3,16,0,32.0,246.0,3.3,17.0,267.0,180.51,141.25
2017,7,3,16,15,19.5,212.0,3.5,16.5,224.5,163.04,134.93
2017,7,3,16,30,7.0,178.0,3.7,16.0,182.0,138.84,115.02
2017,7,3,16,45,3.5,161.0,3.95,16.0,163.0,126.15,104.54
2017,7,3,17,0,0.0,144.0,4.2,16.0,144.0,113.36,93.85
2017,7,3,17,15,0.0,118.0,4.3,15.5,118.0,94.22,77.63
2017,7,3,17,30,0.0,92.0,4.4,15.0,92.0,74.68,60.79
2017,7,3,17,45,0.0,78.0,4.5,15.0,78.0,63.66,51.14
2017,7,3,18,0,0.0,64.0,4.6,15.0,64.0,52.56,41.27
2017,7,3,18,15,223.5,56.5,4.55,14.5,97.0,41.78,31.6
2017,7,3,18,30,447.0,49.0,4.5,14.0,130.0,39.25,29.07
2017,7,3,18,45,350.5,38.0,4.45,14.0,89.5,30.78,21.02
2017,7,3,19,0,254.0,27.0,4.4,14.0,49.0,22.11,11.46
2017,7,3,19,15,127.0,13.5,4.25,14.0,24.5,11.52,0.0
2017,7,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,4,5,15,144.0,14.0,1.05,13.0,27.0,60.18,0.0
2017,7,4,5,30,288.0,28.0,1.0,13.0,54.0,138.13,93.2
2017,7,4,5,45,387.5,37.0,1.0,13.5,95.5,202.3,154.35
2017,7,4,6,0,487.0,46.0,1.0,14.0,137.0,277.49,219.7
2017,7,4,6,15,243.5,52.0,1.0,14.0,97.5,188.26,152.63
2017,7,4,6,30,0.0,58.0,1.0,14.0,58.0,48.04,35.51
2017,7,4,6,45,0.0,70.5,1.0,14.0,70.5,58.82,44.88
2017,7,4,7,0,0.0,83.0,1.0,14.0,83.0,69.68,54.01
2017,7,4,7,15,0.0,105.5,1.0,14.0,105.5,89.83,70.81
2017,7,4,7,30,0.0,128.0,1.0,14.0,128.0,110.07,87.42
2017,7,4,7,45,2.0,149.5,1.0,14.5,150.5,130.91,104.15
2017,7,4,8,0,4.0,171.0,1.0,15.0,173.0,151.88,120.72
2017,7,4,8,15,8.0,192.0,1.0,15.0,197.0,174.15,138.39
2017,7,4,8,30,12.0,213.0,1.0,15.0,221.0,196.6,156.01
2017,7,4,8,45,7.0,194.0,1.0,15.5,199.0,173.79,136.87
2017,7,4,9,0,2.0,175.0,1.0,16.0,177.0,151.56,118.42
2017,7,4,9,15,11.0,228.0,1.05,16.0,237.0,207.75,163.16
2017,7,4,9,30,20.0,281.0,1.1,16.0,297.0,264.65,207.27
2017,7,4,9,45,33.5,322.0,1.2,16.0,350.5,332.51,259.13
2017,7,4,10,0,47.0,363.0,1.3,16.0,404.0,384.36,297.95
2017,7,4,10,15,66.0,392.5,1.45,16.0,451.5,429.41,331.74
2017,7,4,10,30,85.0,422.0,1.6,16.0,499.0,473.67,364.65
2017,7,4,10,45,167.5,437.0,1.75,16.5,592.0,579.11,442.71
2017,7,4,11,0,250.0,452.0,1.9,17.0,685.0,679.54,514.46
2017,7,4,11,15,310.5,437.0,2.05,17.0,731.0,712.09,538.62
2017,7,4,11,30,371.0,422.0,2.2,17.0,777.0,741.55,561.01
2017,7,4,11,45,379.5,420.5,2.4,17.0,786.5,733.45,556.14
2017,7,4,12,0,388.0,419.0,2.6,17.0,796.0,723.19,549.9
2017,7,4,12,15,285.0,452.5,2.75,17.0,729.0,648.34,494.6
2017,7,4,12,30,182.0,486.0,2.9,17.0,662.0,571.6,437.39
2017,7,4,12,45,198.0,480.0,3.05,17.0,670.0,565.2,433.77
2017,7,4,13,0,214.0,474.0,3.2,17.0,678.0,557.06,428.32
2017,7,4,13,15,199.5,467.5,3.3,17.0,656.0,525.77,405.04
2017,7,4,13,30,185.0,461.0,3.4,17.0,634.0,495.27,382.25
2017,7,4,13,45,211.0,445.5,3.5,17.0,638.0,483.05,373.35
2017,7,4,14,0,237.0,430.0,3.6,17.0,642.0,468.24,361.98
2017,7,4,14,15,144.5,398.5,3.7,16.5,526.5,380.96,295.95
2017,7,4,14,30,52.0,367.0,3.8,16.0,411.0,308.24,240.86
2017,7,4,14,45,49.5,349.0,3.95,16.0,390.0,286.96,224.54
2017,7,4,15,0,47.0,331.0,4.1,16.0,369.0,266.22,208.42
2017,7,4,15,15,33.0,292.5,4.15,16.0,318.5,229.46,179.88
2017,7,4,15,30,19.0,254.0,4.2,16.0,268.0,203.29,159.84
2017,7,4,15,45,14.5,229.5,4.3,16.0,240.0,181.9,143.26
2017,7,4,16,0,10.0,205.0,4.4,16.0,212.0,161.35,127.33
2017,7,4,16,15,7.0,188.5,4.45,16.0,193.5,147.15,121.84
2017,7,4,16,30,4.0,172.0,4.5,16.0,175.0,134.72,111.6
2017,7,4,16,45,2.0,152.0,4.55,16.0,153.5,119.96,99.25
2017,7,4,17,0,0.0,132.0,4.6,16.0,132.0,105.02,86.64
2017,7,4,17,15,0.0,111.5,4.6,15.5,111.5,89.59,73.59
2017,7,4,17,30,0.0,91.0,4.6,15.0,91.0,73.94,60.15
2017,7,4,17,45,0.0,76.5,4.7,15.0,76.5,62.54,50.15
2017,7,4,18,0,0.0,62.0,4.8,15.0,62.0,51.06,39.93
2017,7,4,18,15,237.5,53.0,4.75,15.0,95.5,39.38,29.4
2017,7,4,18,30,475.0,44.0,4.7,15.0,129.0,35.24,25.42
2017,7,4,18,45,374.5,35.0,4.7,15.0,89.0,28.3,18.78
2017,7,4,19,0,274.0,26.0,4.7,15.0,49.0,21.29,10.71
2017,7,4,19,15,137.0,13.0,4.55,14.5,24.5,11.1,0.0
2017,7,4,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,5,5,15,136.5,14.0,3.35,13.0,26.5,58.01,0.0
2017,7,5,5,30,273.0,28.0,3.3,13.0,53.0,133.36,89.41
2017,7,5,5,45,366.5,37.5,3.3,13.5,93.0,194.96,149.56
2017,7,5,6,0,460.0,47.0,3.3,14.0,133.0,266.98,213.49
2017,7,5,6,15,230.0,55.5,3.3,14.0,98.5,186.15,152.04
2017,7,5,6,30,0.0,64.0,3.3,14.0,64.0,53.58,40.29
2017,7,5,6,45,0.0,78.0,3.3,14.0,78.0,65.83,50.83
2017,7,5,7,0,0.0,92.0,3.3,14.0,92.0,78.08,61.14
2017,7,5,7,15,7.0,127.5,3.35,14.0,130.5,115.57,92.75
2017,7,5,7,30,14.0,163.0,3.4,14.0,169.0,154.04,124.68
2017,7,5,7,45,47.5,199.5,3.45,14.5,225.0,227.29,185.11
2017,7,5,8,0,81.0,236.0,3.5,15.0,281.0,292.36,237.48
2017,7,5,8,15,59.0,245.0,3.5,15.0,279.5,283.62,228.95
2017,7,5,8,30,37.0,254.0,3.5,15.0,278.0,273.53,219.52
2017,7,5,8,45,32.5,264.0,3.55,15.0,286.5,278.71,222.94
2017,7,5,9,0,28.0,274.0,3.6,15.0,295.0,283.61,226.11
2017,7,5,9,15,106.0,323.0,3.6,15.0,406.5,422.21,336.36
2017,7,5,9,30,184.0,372.0,3.6,15.0,518.0,545.03,430.58
2017,7,5,9,45,125.0,376.5,3.6,15.5,478.0,492.65,387.16
2017,7,5,10,0,66.0,381.0,3.6,16.0,438.0,420.77,329.69
2017,7,5,10,15,87.5,406.0,3.6,16.0,483.5,463.67,362.63
2017,7,5,10,30,109.0,431.0,3.6,16.0,529.0,505.75,394.12
2017,7,5,10,45,99.5,438.5,3.65,16.5,530.0,500.07,388.23
2017,7,5,11,0,90.0,446.0,3.7,17.0,531.0,493.92,382.27
2017,7,5,11,15,104.5,459.0,3.8,17.0,558.5,514.81,398.07
2017,7,5,11,30,119.0,472.0,3.9,17.0,586.0,547.28,422.13
2017,7,5,11,45,224.0,463.0,4.0,17.0,679.5,624.08,481.34
2017,7,5,12,0,329.0,454.0,4.1,17.0,773.0,704.07,541.3
2017,7,5,12,15,325.5,454.0,4.25,17.0,769.5,684.0,526.36
2017,7,5,12,30,322.0,454.0,4.4,17.0,766.0,662.72,511.21
2017,7,5,12,45,269.0,463.5,4.55,17.0,723.0,610.31,471.98
2017,7,5,13,0,216.0,473.0,4.7,17.0,680.0,558.15,432.62
2017,7,5,13,15,274.5,450.0,4.85,17.0,708.5,564.77,438.9
2017,7,5,13,30,333.0,427.0,5.0,17.0,737.0,564.07,438.99
2017,7,5,13,45,613.0,263.0,5.2,17.0,817.0,580.17,454.13
2017,7,5,14,0,893.0,99.0,5.4,17.0,897.0,571.34,447.45
2017,7,5,14,15,681.0,207.5,5.5,17.0,805.0,498.42,387.47
2017,7,5,14,30,469.0,316.0,5.6,17.0,713.0,443.06,342.42
2017,7,5,14,45,667.5,205.5,5.75,17.0,744.0,406.96,308.81
2017,7,5,15,0,866.0,95.0,5.9,17.0,775.0,358.42,261.17
2017,7,5,15,15,855.5,93.5,5.9,17.0,736.0,302.16,210.07
2017,7,5,15,30,845.0,92.0,5.9,17.0,697.0,246.14,160.12
2017,7,5,15,45,830.0,90.5,5.95,17.0,653.5,189.92,113.73
2017,7,5,16,0,815.0,89.0,6.0,17.0,610.0,134.92,76.47
2017,7,5,16,15,797.5,86.0,6.0,16.5,563.5,70.99,56.25
2017,7,5,16,30,780.0,83.0,6.0,16.0,517.0,64.01,50.49
2017,7,5,16,45,754.5,80.5,6.0,16.0,467.5,63.01,49.8
2017,7,5,17,0,729.0,78.0,6.0,16.0,418.0,61.98,49.08
2017,7,5,17,15,697.5,74.0,5.95,15.5,368.0,59.73,47.36
2017,7,5,17,30,666.0,70.0,5.9,15.0,318.0,52.68,41.33
2017,7,5,17,45,619.0,65.0,5.85,15.0,268.5,49.61,38.67
2017,7,5,18,0,572.0,60.0,5.8,15.0,219.0,46.5,35.88
2017,7,5,18,15,508.0,53.0,5.65,15.0,172.5,41.66,31.41
2017,7,5,18,30,444.0,46.0,5.5,15.0,126.0,36.74,26.73
2017,7,5,18,45,346.0,36.5,5.4,15.0,87.0,29.49,19.78
2017,7,5,19,0,248.0,27.0,5.3,15.0,48.0,22.12,11.28
2017,7,5,19,15,124.0,13.5,5.15,15.0,24.0,11.52,0.0
2017,7,5,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,5,15,109.0,14.5,4.2,14.0,24.0,49.49,0.0
2017,7,6,5,30,218.0,29.0,4.2,14.0,48.0,115.23,75.97
2017,7,6,5,45,316.0,39.5,4.2,14.5,87.0,178.26,136.28
2017,7,6,6,0,414.0,50.0,4.2,15.0,126.0,250.53,199.97
2017,7,6,6,15,207.0,68.5,4.2,15.0,106.5,179.78,146.31
2017,7,6,6,30,0.0,87.0,4.2,15.0,87.0,76.19,59.31
2017,7,6,6,45,2.0,106.0,4.25,15.5,106.5,94.41,74.71
2017,7,6,7,0,4.0,125.0,4.3,16.0,126.0,112.75,89.87
2017,7,6,7,15,3.5,137.5,4.25,16.0,139.0,123.07,98.21
2017,7,6,7,30,3.0,150.0,4.2,16.0,152.0,133.44,106.46
2017,7,6,7,45,20.0,183.0,4.2,16.0,194.5,177.09,142.56
2017,7,6,8,0,37.0,216.0,4.2,16.0,237.0,235.94,190.39
2017,7,6,8,15,29.0,224.0,4.25,16.0,241.5,236.66,190.04
2017,7,6,8,30,21.0,232.0,4.3,16.0,246.0,222.64,177.96
2017,7,6,8,45,27.0,257.0,4.35,16.5,276.0,266.74,212.57
2017,7,6,9,0,33.0,282.0,4.4,17.0,306.0,296.51,235.25
2017,7,6,9,15,47.5,313.5,4.45,17.0,350.0,340.72,269.75
2017,7,6,9,30,62.0,345.0,4.5,17.0,394.0,384.91,303.79
2017,7,6,9,45,91.0,375.0,4.55,17.0,450.5,441.05,347.14
2017,7,6,10,0,120.0,405.0,4.6,17.0,507.0,514.78,402.99
2017,7,6,10,15,161.0,420.5,4.65,17.0,562.0,566.37,442.09
2017,7,6,10,30,202.0,436.0,4.7,17.0,617.0,616.87,480.01
2017,7,6,10,45,202.0,447.5,4.8,17.5,632.5,622.83,482.91
2017,7,6,11,0,202.0,459.0,4.9,18.0,648.0,627.46,485.06
2017,7,6,11,15,233.5,461.0,4.95,18.0,682.5,650.93,502.85
2017,7,6,11,30,265.0,463.0,5.0,18.0,717.0,684.21,527.43
2017,7,6,11,45,285.0,447.5,5.1,18.0,722.0,675.22,521.45
2017,7,6,12,0,305.0,432.0,5.2,18.0,727.0,664.32,514.19
2017,7,6,12,15,364.0,418.0,5.3,18.0,770.5,685.32,531.01
2017,7,6,12,30,423.0,404.0,5.4,18.0,814.0,706.76,547.69
2017,7,6,12,45,382.5,421.0,5.5,18.0,789.5,662.67,514.14
2017,7,6,13,0,342.0,438.0,5.6,18.0,765.0,624.56,484.94
2017,7,6,13,15,407.5,403.5,5.65,18.0,787.5,620.67,482.95
2017,7,6,13,30,473.0,369.0,5.7,18.0,810.0,610.11,475.26
2017,7,6,13,45,458.5,360.5,5.8,18.0,779.5,564.82,440.11
2017,7,6,14,0,444.0,352.0,5.9,18.0,749.0,520.1,404.92
2017,7,6,14,15,656.5,227.5,5.95,18.0,793.0,502.03,389.6
2017,7,6,14,30,869.0,103.0,6.0,18.0,837.0,467.36,357.98
2017,7,6,14,45,860.5,102.0,6.1,18.0,803.0,413.38,310.26
2017,7,6,15,0,852.0,101.0,6.2,18.0,769.0,358.94,261.22
2017,7,6,15,15,841.0,99.0,6.3,17.5,730.0,302.89,211.0
2017,7,6,15,30,830.0,97.0,6.4,17.0,691.0,247.16,161.75
2017,7,6,15,45,815.5,95.0,6.5,17.0,648.0,191.45,115.67
2017,7,6,16,0,801.0,93.0,6.6,17.0,605.0,128.28,71.39
2017,7,6,16,15,782.5,90.0,6.7,17.0,558.5,73.81,58.59
2017,7,6,16,30,764.0,87.0,6.8,17.0,512.0,66.49,52.44
2017,7,6,16,45,739.0,84.0,6.9,17.0,463.0,65.27,51.57
2017,7,6,17,0,714.0,81.0,7.0,17.0,414.0,64.0,50.65
2017,7,6,17,15,682.0,76.5,7.05,16.5,364.0,61.46,48.69
2017,7,6,17,30,650.0,72.0,7.1,16.0,314.0,53.95,42.28
2017,7,6,17,45,604.0,67.0,7.2,16.0,265.0,50.97,39.71
2017,7,6,18,0,558.0,62.0,7.3,16.0,216.0,47.95,37.0
2017,7,6,18,15,494.0,54.5,7.25,16.0,170.5,42.78,32.26
2017,7,6,18,30,430.0,47.0,7.2,16.0,125.0,37.52,27.27
2017,7,6,18,45,333.0,37.0,7.15,16.0,86.0,29.88,20.01
2017,7,6,19,0,236.0,27.0,7.1,16.0,47.0,22.11,11.12
2017,7,6,19,15,118.0,13.5,7.05,15.5,23.5,11.52,0.0
2017,7,6,19,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,7,5,15,125.0,14.0,5.0,15.0,25.0,54.55,0.0
2017,7,7,5,30,250.0,28.0,5.0,15.0,50.0,126.05,82.06
2017,7,7,5,45,350.5,37.5,5.05,15.0,90.0,188.89,144.08
2017,7,7,6,0,451.0,47.0,5.1,15.0,130.0,262.99,210.17
2017,7,7,6,15,515.5,54.0,5.1,15.0,176.5,327.43,268.15
2017,7,7,6,30,580.0,61.0,5.1,15.0,223.0,397.64,329.63
2017,7,7,6,45,629.5,65.5,5.15,15.5,274.0,461.4,383.64
2017,7,7,7,0,679.0,70.0,5.2,16.0,325.0,526.25,436.81
2017,7,7,7,15,711.0,74.0,5.2,16.0,375.5,583.6,483.03
2017,7,7,7,30,743.0,78.0,5.2,16.0,426.0,641.52,528.04
2017,7,7,7,45,770.0,80.0,5.2,16.5,476.5,693.49,565.22
2017,7,7,8,0,797.0,82.0,5.2,17.0,527.0,744.85,601.13
2017,7,7,8,15,815.0,84.5,5.2,17.0,574.5,780.7,625.95
2017,7,7,8,30,833.0,87.0,5.2,17.0,622.0,821.94,654.59
2017,7,7,8,45,848.5,88.5,5.2,17.0,666.0,857.73,678.91
2017,7,7,9,0,864.0,90.0,5.2,17.0,710.0,891.01,701.26
2017,7,7,9,15,875.0,91.5,5.2,17.0,750.0,917.35,718.51
2017,7,7,9,30,886.0,93.0,5.2,17.0,790.0,940.55,733.53
2017,7,7,9,45,888.5,97.5,5.2,17.5,822.5,955.53,741.31
2017,7,7,10,0,891.0,102.0,5.2,18.0,855.0,966.77,746.54
2017,7,7,10,15,897.5,103.0,5.25,18.0,883.5,974.46,751.2
2017,7,7,10,30,904.0,104.0,5.3,18.0,912.0,978.43,753.4
2017,7,7,10,45,909.0,104.5,5.35,18.5,934.0,976.68,750.26
2017,7,7,11,0,914.0,105.0,5.4,19.0,956.0,971.13,744.63
2017,7,7,11,15,917.0,106.0,5.5,19.0,971.0,960.41,737.29
2017,7,7,11,30,920.0,107.0,5.6,19.0,986.0,945.94,727.4
2017,7,7,11,45,921.5,107.0,5.7,19.0,993.5,925.58,713.4
2017,7,7,12,0,923.0,107.0,5.8,19.0,1001.0,901.78,696.96
2017,7,7,12,15,923.0,107.0,5.9,19.0,1000.5,873.42,677.22
2017,7,7,12,30,923.0,107.0,6.0,19.0,1000.0,841.99,655.18
2017,7,7,12,45,920.0,108.0,6.15,19.0,992.0,806.14,630.0
2017,7,7,13,0,917.0,109.0,6.3,19.0,984.0,767.66,602.66
2017,7,7,13,15,914.0,108.0,6.4,19.0,969.0,725.08,569.85
2017,7,7,13,30,911.0,107.0,6.5,19.0,954.0,680.21,534.53
2017,7,7,13,45,906.0,106.5,6.6,19.0,932.0,632.43,496.09
2017,7,7,14,0,901.0,106.0,6.7,19.0,910.0,582.89,455.29
2017,7,7,14,15,894.5,104.5,6.75,19.0,881.5,530.29,410.93
2017,7,7,14,30,888.0,103.0,6.8,19.0,853.0,476.55,364.46
2017,7,7,14,45,880.0,101.5,6.85,19.0,818.5,421.29,315.63
2017,7,7,15,0,872.0,100.0,6.9,19.0,784.0,365.5,265.39
2017,7,7,15,15,861.0,98.0,6.9,19.0,744.5,308.25,213.69
2017,7,7,15,30,850.0,96.0,6.9,19.0,705.0,251.3,163.17
2017,7,7,15,45,836.5,93.0,6.95,19.0,661.0,193.82,115.81
2017,7,7,16,0,823.0,90.0,7.0,19.0,617.0,137.42,77.39
2017,7,7,16,15,804.5,87.5,7.0,18.5,569.5,73.23,57.74
2017,7,7,16,30,786.0,85.0,7.0,18.0,522.0,65.48,51.37
2017,7,7,16,45,762.5,81.5,7.05,18.0,472.0,63.85,50.14
2017,7,7,17,0,739.0,78.0,7.1,18.0,422.0,62.14,48.82
2017,7,7,17,15,706.5,74.0,7.1,17.5,371.5,59.86,47.09
2017,7,7,17,30,674.0,70.0,7.1,17.0,321.0,57.52,45.26
2017,7,7,17,45,628.5,65.0,7.1,17.0,271.0,49.73,38.44
2017,7,7,18,0,583.0,60.0,7.1,17.0,221.0,46.62,35.67
2017,7,7,18,15,517.5,53.0,7.0,17.0,174.0,41.75,31.21
2017,7,7,18,30,452.0,46.0,6.9,17.0,127.0,36.81,26.54
2017,7,7,18,45,352.5,36.0,6.85,17.0,87.0,29.11,19.25
2017,7,7,19,0,253.0,26.0,6.8,17.0,47.0,21.28,10.34
2017,7,7,19,15,126.5,13.0,6.65,16.5,23.5,11.1,0.0
2017,7,7,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,8,5,15,109.5,14.0,3.8,15.0,23.5,39.57,0.0
2017,7,8,5,30,219.0,28.0,3.8,15.0,47.0,114.53,73.25
2017,7,8,5,45,318.0,39.0,3.8,15.5,86.0,178.37,135.39
2017,7,8,6,0,417.0,50.0,3.8,16.0,125.0,251.66,199.74
2017,7,8,6,15,483.0,57.5,3.75,16.0,171.5,315.75,256.59
2017,7,8,6,30,549.0,65.0,3.7,16.0,218.0,385.77,317.0
2017,7,8,6,45,597.5,70.0,3.65,16.5,267.5,448.15,368.92
2017,7,8,7,0,646.0,75.0,3.6,17.0,317.0,513.65,421.44
2017,7,8,7,15,679.0,79.5,3.65,17.0,367.0,570.74,466.63
2017,7,8,7,30,712.0,84.0,3.7,17.0,417.0,626.28,509.48
2017,7,8,7,45,738.0,87.0,3.75,17.5,466.5,677.59,545.62
2017,7,8,8,0,764.0,90.0,3.8,18.0,516.0,728.28,580.51
2017,7,8,8,15,782.5,93.0,3.9,18.0,563.0,771.81,610.83
2017,7,8,8,30,801.0,96.0,4.0,18.0,610.0,813.57,639.58
2017,7,8,8,45,815.5,98.5,4.1,18.0,653.5,840.15,657.19
2017,7,8,9,0,830.0,101.0,4.2,18.0,697.0,872.82,679.22
2017,7,8,9,15,841.5,103.0,4.25,18.0,736.0,899.45,696.62
2017,7,8,9,30,853.0,105.0,4.3,18.0,775.0,923.05,711.9
2017,7,8,9,45,855.0,109.5,4.35,18.5,807.0,937.0,719.09
2017,7,8,10,0,857.0,114.0,4.4,19.0,839.0,947.33,724.03
2017,7,8,10,15,864.0,115.5,4.5,19.0,867.0,955.75,729.62
2017,7,8,10,30,871.0,117.0,4.6,19.0,895.0,960.56,732.83
2017,7,8,10,45,875.5,118.0,4.7,19.0,916.5,958.8,731.63
2017,7,8,11,0,880.0,119.0,4.8,19.0,938.0,953.35,728.02
2017,7,8,11,15,883.5,119.5,4.85,19.0,952.5,942.83,720.6
2017,7,8,11,30,887.0,120.0,4.9,19.0,967.0,928.69,710.77
2017,7,8,11,45,888.5,120.5,5.0,19.0,974.0,909.24,697.63
2017,7,8,12,0,890.0,121.0,5.1,19.0,981.0,886.46,682.14
2017,7,8,12,15,890.0,121.0,5.25,19.0,981.5,858.8,663.42
2017,7,8,12,30,890.0,121.0,5.4,19.0,982.0,828.19,642.44
2017,7,8,12,45,886.5,122.0,5.55,19.0,974.0,792.88,617.88
2017,7,8,13,0,883.0,123.0,5.7,19.0,966.0,755.1,590.86
2017,7,8,13,15,880.0,122.5,5.9,19.0,951.5,714.15,559.81
2017,7,8,13,30,877.0,122.0,6.1,19.0,937.0,671.0,526.28
2017,7,8,13,45,872.5,121.0,6.3,19.0,915.5,624.53,489.3
2017,7,8,14,0,868.0,120.0,6.5,19.0,894.0,576.35,449.93
2017,7,8,14,15,673.5,216.5,6.6,18.5,805.5,503.79,391.19
2017,7,8,14,30,479.0,313.0,6.7,18.0,717.0,447.23,345.7
2017,7,8,14,45,459.5,305.0,6.85,18.0,680.0,400.44,306.74
2017,7,8,15,0,440.0,297.0,7.0,18.0,643.0,355.37,268.7
2017,7,8,15,15,397.0,296.0,7.0,18.0,596.0,310.43,231.44
2017,7,8,15,30,354.0,295.0,7.0,18.0,549.0,276.56,203.98
2017,7,8,15,45,311.0,284.0,7.05,18.0,496.5,235.29,172.46
2017,7,8,16,0,268.0,273.0,7.1,18.0,444.0,199.12,147.76
2017,7,8,16,15,177.5,254.0,7.05,17.5,363.5,172.24,142.76
2017,7,8,16,30,87.0,235.0,7.0,17.0,283.0,165.9,138.08
2017,7,8,16,45,104.0,213.5,6.95,17.0,266.0,152.68,127.2
2017,7,8,17,0,121.0,192.0,6.9,17.0,249.0,133.6,111.16
2017,7,8,17,15,92.5,167.5,6.85,16.5,208.0,122.85,102.38
2017,7,8,17,30,64.0,143.0,6.8,16.0,167.0,106.29,88.36
2017,7,8,17,45,54.5,122.5,6.75,16.0,140.5,92.01,75.94
2017,7,8,18,0,45.0,102.0,6.7,16.0,114.0,77.5,63.11
2017,7,8,18,15,221.5,76.5,6.6,15.5,118.0,57.7,45.51
2017,7,8,18,30,398.0,51.0,6.5,15.0,122.0,40.77,30.23
2017,7,8,18,45,300.0,39.5,6.4,15.0,83.5,31.97,21.87
2017,7,8,19,0,202.0,28.0,6.3,15.0,45.0,21.75,10.7
2017,7,8,19,15,101.0,14.0,6.1,15.0,22.5,11.95,0.0
2017,7,8,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,9,5,15,124.5,14.0,4.7,14.0,24.5,43.31,0.0
2017,7,9,5,30,249.0,28.0,4.6,14.0,49.0,125.19,79.43
2017,7,9,5,45,358.0,37.5,4.6,14.5,90.0,191.57,145.9
2017,7,9,6,0,467.0,47.0,4.6,15.0,131.0,269.71,215.02
2017,7,9,6,15,233.5,56.0,4.55,15.0,98.0,188.78,153.82
2017,7,9,6,30,0.0,65.0,4.5,15.0,65.0,54.67,41.05
2017,7,9,6,45,0.0,80.0,4.45,15.0,80.0,67.87,52.37
2017,7,9,7,0,0.0,95.0,4.4,15.0,95.0,81.07,63.45
2017,7,9,7,15,4.0,125.0,4.35,15.0,127.0,111.37,88.87
2017,7,9,7,30,8.0,155.0,4.3,15.0,159.0,142.17,114.34
2017,7,9,7,45,16.5,179.5,4.3,15.5,188.5,171.27,137.98
2017,7,9,8,0,25.0,204.0,4.3,16.0,218.0,200.9,161.7
2017,7,9,8,15,26.0,222.0,4.3,16.0,237.5,218.39,175.34
2017,7,9,8,30,27.0,240.0,4.3,16.0,257.0,250.88,200.93
2017,7,9,8,45,36.5,268.0,4.3,16.0,293.0,287.06,229.42
2017,7,9,9,0,46.0,296.0,4.3,16.0,329.0,323.35,257.67
2017,7,9,9,15,58.0,323.0,4.35,16.0,367.0,360.86,286.73
2017,7,9,9,30,70.0,350.0,4.4,16.0,405.0,398.26,315.41
2017,7,9,9,45,102.0,378.0,4.5,16.5,462.0,455.36,359.04
2017,7,9,10,0,134.0,406.0,4.6,17.0,519.0,530.2,415.06
2017,7,9,10,15,141.0,421.5,4.7,17.0,544.0,549.32,428.83
2017,7,9,10,30,148.0,437.0,4.8,17.0,569.0,567.37,442.02
2017,7,9,10,45,179.5,447.0,4.9,17.0,611.5,602.19,468.49
2017,7,9,11,0,211.0,457.0,5.0,17.0,654.0,635.34,493.5
2017,7,9,11,15,213.5,465.0,5.1,17.0,666.5,637.52,494.82
2017,7,9,11,30,216.0,473.0,5.2,17.0,679.0,638.24,495.22
2017,7,9,11,45,215.0,477.0,5.35,17.0,683.5,630.66,489.64
2017,7,9,12,0,214.0,481.0,5.5,17.0,688.0,621.82,483.14
2017,7,9,12,15,257.0,470.5,5.5,17.0,719.5,643.47,499.99
2017,7,9,12,30,300.0,460.0,5.5,17.0,751.0,652.61,507.39
2017,7,9,12,45,289.0,459.5,5.55,17.5,737.5,624.74,485.29
2017,7,9,13,0,278.0,459.0,5.6,18.0,724.0,596.67,463.12
2017,7,9,13,15,284.0,449.5,5.6,18.0,716.5,573.19,445.4
2017,7,9,13,30,290.0,440.0,5.6,18.0,709.0,548.71,426.66
2017,7,9,13,45,261.5,435.0,5.7,18.0,674.0,505.95,393.66
2017,7,9,14,0,233.0,430.0,5.8,18.0,639.0,468.13,364.21
2017,7,9,14,15,216.5,417.5,5.85,18.0,606.5,431.77,335.69
2017,7,9,14,30,200.0,405.0,5.9,18.0,574.0,396.95,308.15
2017,7,9,14,45,341.5,342.5,6.0,18.0,616.0,385.44,296.29
2017,7,9,15,0,483.0,280.0,6.1,18.0,658.0,358.62,269.76
2017,7,9,15,15,658.5,193.5,6.2,17.5,681.0,311.53,223.95
2017,7,9,15,30,834.0,107.0,6.3,17.0,704.0,256.73,169.39
2017,7,9,15,45,822.5,103.0,6.4,17.0,660.5,191.93,115.68
2017,7,9,16,0,811.0,99.0,6.5,17.0,617.0,134.92,76.08
2017,7,9,16,15,792.0,96.0,6.6,17.0,569.0,79.58,54.31
2017,7,9,16,30,773.0,93.0,6.7,17.0,521.0,70.82,56.21
2017,7,9,16,45,751.5,88.5,6.8,17.0,472.0,68.72,54.59
2017,7,9,17,0,730.0,84.0,6.9,17.0,423.0,66.5,52.84
2017,7,9,17,15,697.0,79.5,6.9,16.5,372.0,58.65,46.22
2017,7,9,17,30,664.0,75.0,6.9,16.0,321.0,56.3,44.36
2017,7,9,17,45,621.5,69.0,6.9,16.0,271.5,52.67,41.22
2017,7,9,18,0,579.0,63.0,6.9,16.0,222.0,48.94,37.88
2017,7,9,18,15,511.0,55.5,6.75,16.0,174.5,43.75,33.11
2017,7,9,18,30,443.0,48.0,6.6,16.0,127.0,38.48,28.1
2017,7,9,18,45,339.0,38.0,6.45,16.0,87.0,30.84,20.78
2017,7,9,19,0,235.0,28.0,6.3,16.0,47.0,23.07,11.5
2017,7,9,19,15,117.5,14.0,6.0,15.5,23.5,11.95,0.0
2017,7,9,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,10,5,15,128.0,13.5,3.4,14.0,24.0,43.73,0.0
2017,7,10,5,30,256.0,27.0,3.4,14.0,48.0,125.94,78.32
2017,7,10,5,45,366.5,36.0,3.45,14.5,88.5,193.13,146.57
2017,7,10,6,0,477.0,45.0,3.5,15.0,129.0,271.76,215.94
2017,7,10,6,15,542.5,51.0,3.55,15.0,176.5,336.92,274.3
2017,7,10,6,30,608.0,57.0,3.6,15.0,224.0,407.91,335.99
2017,7,10,6,45,304.0,79.0,3.65,15.5,162.5,280.55,232.79
2017,7,10,7,0,0.0,101.0,3.7,16.0,101.0,86.87,67.9
2017,7,10,7,15,0.0,117.5,3.7,16.0,117.5,101.47,80.11
2017,7,10,7,30,0.0,134.0,3.7,16.0,134.0,116.07,91.99
2017,7,10,7,45,13.0,169.5,3.75,16.0,177.0,158.88,127.41
2017,7,10,8,0,26.0,205.0,3.8,16.0,220.0,202.8,163.18
2017,7,10,8,15,38.5,233.5,3.85,16.0,257.5,255.26,205.27
2017,7,10,8,30,51.0,262.0,3.9,16.0,295.0,294.91,236.55
2017,7,10,8,45,108.5,296.0,4.0,16.5,372.0,397.86,317.83
2017,7,10,9,0,166.0,330.0,4.1,17.0,449.0,486.03,385.47
2017,7,10,9,15,208.0,345.5,4.1,17.0,503.0,541.53,427.39
2017,7,10,9,30,250.0,361.0,4.1,17.0,557.0,615.59,482.32
2017,7,10,9,45,197.5,383.5,4.2,17.0,543.0,570.36,446.23
2017,7,10,10,0,145.0,406.0,4.3,17.0,529.0,541.11,422.36
2017,7,10,10,15,161.0,421.5,4.35,17.0,561.5,568.91,443.09
2017,7,10,10,30,177.0,437.0,4.4,17.0,594.0,595.59,462.63
2017,7,10,10,45,284.0,416.5,4.45,17.0,676.5,688.39,533.32
2017,7,10,11,0,391.0,396.0,4.5,17.0,759.0,761.92,588.62
2017,7,10,11,15,288.0,436.0,4.55,17.0,706.0,693.62,535.47
2017,7,10,11,30,185.0,476.0,4.6,17.0,653.0,613.2,473.73
2017,7,10,11,45,286.0,447.5,4.65,17.0,723.0,678.48,524.61
2017,7,10,12,0,387.0,419.0,4.7,17.0,793.0,726.22,561.46
2017,7,10,12,15,412.5,410.0,4.85,17.0,809.0,728.0,563.24
2017,7,10,12,30,438.0,401.0,5.0,17.0,825.0,719.44,557.76
2017,7,10,12,45,360.5,429.0,5.2,17.0,776.0,655.08,509.12
2017,7,10,13,0,283.0,457.0,5.4,17.0,727.0,599.32,466.41
2017,7,10,13,15,298.5,444.5,5.55,17.0,725.5,579.86,452.28
2017,7,10,13,30,314.0,432.0,5.7,17.0,724.0,558.63,436.34
2017,7,10,13,45,224.0,433.5,5.85,17.0,639.5,484.32,378.63
2017,7,10,14,0,134.0,435.0,6.0,17.0,555.0,417.78,326.75
2017,7,10,14,15,145.0,421.0,6.1,17.0,547.0,399.05,312.16
2017,7,10,14,30,156.0,407.0,6.2,17.0,539.0,379.16,296.2
2017,7,10,14,45,145.0,388.0,6.3,17.0,506.5,346.19,269.99
2017,7,10,15,0,134.0,369.0,6.4,17.0,474.0,314.67,244.82
2017,7,10,15,15,161.0,348.5,6.45,16.5,468.5,294.02,227.43
2017,7,10,15,30,188.0,328.0,6.5,16.0,463.0,270.42,207.29
2017,7,10,15,45,186.5,306.0,6.55,16.0,432.5,238.68,181.88
2017,7,10,16,0,185.0,284.0,6.6,16.0,402.0,207.47,158.59
2017,7,10,16,15,238.5,253.0,6.6,16.0,393.0,164.05,128.48
2017,7,10,16,30,292.0,222.0,6.6,16.0,384.0,145.64,121.19
2017,7,10,16,45,498.5,154.5,6.65,16.0,399.0,103.15,84.8
2017,7,10,17,0,705.0,87.0,6.7,16.0,414.0,62.62,49.63
2017,7,10,17,15,671.0,82.5,6.7,15.5,364.0,60.45,47.99
2017,7,10,17,30,637.0,78.0,6.7,15.0,314.0,58.21,46.24
2017,7,10,17,45,585.0,73.0,6.7,15.0,264.0,55.37,43.79
2017,7,10,18,0,533.0,68.0,6.7,15.0,214.0,52.53,41.23
2017,7,10,18,15,464.5,60.0,6.6,15.0,168.0,47.14,36.25
2017,7,10,18,30,396.0,52.0,6.5,15.0,122.0,41.67,31.01
2017,7,10,18,45,293.0,40.0,6.45,15.0,83.0,30.9,20.92
2017,7,10,19,0,190.0,28.0,6.4,15.0,44.0,21.72,10.41
2017,7,10,19,15,95.0,14.0,6.25,15.0,22.0,11.95,0.0
2017,7,10,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,11,5,15,85.0,15.0,3.95,14.0,21.5,34.17,0.0
2017,7,11,5,30,170.0,30.0,4.0,14.0,43.0,101.13,61.31
2017,7,11,5,45,271.0,42.5,4.1,14.5,82.0,162.78,123.47
2017,7,11,6,0,372.0,55.0,4.2,15.0,121.0,234.74,186.89
2017,7,11,6,15,444.0,64.5,4.1,15.0,168.0,304.4,248.37
2017,7,11,6,30,516.0,74.0,4.0,15.0,215.0,378.13,312.04
2017,7,11,6,45,569.5,80.0,3.95,15.0,265.5,443.46,367.35
2017,7,11,7,0,623.0,86.0,3.9,15.0,316.0,512.35,423.8
2017,7,11,7,15,659.5,91.0,3.8,15.0,367.0,571.73,470.89
2017,7,11,7,30,696.0,96.0,3.7,15.0,418.0,632.21,517.41
2017,7,11,7,45,727.0,99.0,3.65,15.5,469.5,686.86,556.55
2017,7,11,8,0,758.0,102.0,3.6,16.0,521.0,738.1,591.54
2017,7,11,8,15,778.5,105.0,3.6,16.0,569.0,783.35,622.74
2017,7,11,8,30,799.0,108.0,3.6,16.0,617.0,826.92,652.32
2017,7,11,8,45,817.0,110.0,3.6,16.5,662.5,865.17,676.46
2017,7,11,9,0,835.0,112.0,3.6,17.0,708.0,901.01,698.61
2017,7,11,9,15,847.0,114.0,3.65,17.0,748.5,918.12,709.08
2017,7,11,9,30,859.0,116.0,3.7,17.0,789.0,942.27,724.67
2017,7,11,9,45,870.0,117.0,3.75,17.0,824.5,961.18,736.6
2017,7,11,10,0,881.0,118.0,3.8,17.0,860.0,976.66,746.28
2017,7,11,10,15,888.0,119.5,3.9,17.0,888.5,985.21,751.63
2017,7,11,10,30,895.0,121.0,4.0,17.0,917.0,990.03,754.6
2017,7,11,10,45,901.0,121.0,4.1,17.0,940.0,988.65,753.45
2017,7,11,11,0,907.0,121.0,4.2,17.0,963.0,983.47,749.85
2017,7,11,11,15,910.0,121.5,4.3,17.0,977.5,972.17,742.13
2017,7,11,11,30,913.0,122.0,4.4,17.0,992.0,957.15,732.18
2017,7,11,11,45,916.5,121.0,4.5,17.0,1000.0,937.62,719.25
2017,7,11,12,0,920.0,120.0,4.6,17.0,1008.0,914.6,703.87
2017,7,11,12,15,919.5,120.0,4.75,17.0,1008.0,885.7,684.62
2017,7,11,12,30,919.0,120.0,4.9,17.0,1008.0,853.75,663.02
2017,7,11,12,45,923.0,116.0,5.1,17.0,1001.5,819.08,639.5
2017,7,11,13,0,927.0,112.0,5.3,17.0,995.0,781.36,613.42
2017,7,11,13,15,923.5,111.0,5.45,17.0,979.5,737.91,580.65
2017,7,11,13,30,920.0,110.0,5.6,17.0,964.0,692.17,545.15
2017,7,11,13,45,918.5,107.0,5.75,17.0,942.5,643.96,506.81
2017,7,11,14,0,917.0,104.0,5.9,17.0,921.0,593.66,465.7
2017,7,11,14,15,910.0,103.0,5.95,17.0,891.5,540.25,420.72
2017,7,11,14,30,903.0,102.0,6.0,17.0,862.0,485.68,373.56
2017,7,11,14,45,897.0,98.5,6.1,17.0,827.5,428.73,323.3
2017,7,11,15,0,891.0,95.0,6.2,17.0,793.0,371.03,271.29
2017,7,11,15,15,879.5,93.5,6.2,17.0,752.5,312.76,218.37
2017,7,11,15,30,868.0,92.0,6.2,17.0,712.0,254.81,166.58
2017,7,11,15,45,855.0,89.0,6.25,17.0,667.5,196.15,117.68
2017,7,11,16,0,842.0,86.0,6.3,17.0,623.0,138.51,77.68
2017,7,11,16,15,823.5,83.5,6.3,16.5,574.5,82.26,55.83
2017,7,11,16,30,805.0,81.0,6.3,16.0,526.0,63.12,49.73
2017,7,11,16,45,779.5,78.0,6.3,16.0,475.5,61.69,48.65
2017,7,11,17,0,754.0,75.0,6.3,16.0,425.0,60.19,47.52
2017,7,11,17,15,721.5,71.0,6.3,16.0,373.5,57.81,45.58
2017,7,11,17,30,689.0,67.0,6.3,16.0,322.0,55.37,43.55
2017,7,11,17,45,640.0,63.0,6.3,16.0,271.0,48.41,37.44
2017,7,11,18,0,591.0,59.0,6.3,16.0,220.0,45.97,35.25
2017,7,11,18,15,523.0,52.0,6.2,15.5,173.0,41.05,30.79
2017,7,11,18,30,455.0,45.0,6.1,15.0,126.0,36.08,26.1
2017,7,11,18,45,344.0,36.0,6.05,15.0,85.5,29.17,19.41
2017,7,11,19,0,233.0,27.0,6.0,15.0,45.0,22.22,10.6
2017,7,11,19,15,116.5,13.5,5.9,15.0,22.5,11.52,0.0
2017,7,11,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,12,5,15,95.0,14.0,2.85,14.0,21.5,35.81,0.0
2017,7,12,5,30,190.0,28.0,2.8,14.0,43.0,104.45,61.59
2017,7,12,5,45,298.5,39.0,2.8,14.5,82.0,171.08,129.33
2017,7,12,6,0,407.0,50.0,2.8,15.0,121.0,247.37,196.22
