Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,6,15,203.5,57.5,2.7,15.0,93.0,176.7,143.2
2017,7,12,6,30,0.0,65.0,2.6,15.0,65.0,54.8,41.13
2017,7,12,6,45,0.0,80.5,2.55,15.0,80.5,68.49,52.9
2017,7,12,7,0,0.0,96.0,2.5,15.0,96.0,82.17,64.37
2017,7,12,7,15,0.0,118.0,2.45,15.0,118.0,102.08,80.91
2017,7,12,7,30,0.0,140.0,2.4,15.0,140.0,121.99,97.2
2017,7,12,7,45,4.5,161.0,2.35,15.5,163.5,144.32,115.21
2017,7,12,8,0,9.0,182.0,2.3,16.0,187.0,166.95,133.17
2017,7,12,8,15,10.0,194.0,2.3,16.0,200.0,178.25,141.89
2017,7,12,8,30,11.0,206.0,2.3,16.0,213.0,189.64,150.65
2017,7,12,8,45,13.5,224.5,2.3,16.5,234.0,208.55,165.11
2017,7,12,9,0,16.0,243.0,2.3,17.0,255.0,227.5,179.41
2017,7,12,9,15,21.5,270.0,2.35,17.0,287.0,257.25,202.53
2017,7,12,9,30,27.0,297.0,2.4,17.0,319.0,304.2,238.71
2017,7,12,9,45,23.5,297.0,2.5,17.0,316.5,282.7,221.43
2017,7,12,10,0,20.0,297.0,2.6,17.0,314.0,278.41,217.75
2017,7,12,10,15,24.0,321.5,2.65,17.0,343.0,303.88,237.27
2017,7,12,10,30,28.0,346.0,2.7,17.0,372.0,346.19,269.41
2017,7,12,10,45,56.0,393.0,2.8,17.0,445.0,416.05,322.81
2017,7,12,11,0,84.0,440.0,2.9,17.0,518.0,484.46,374.09
2017,7,12,11,15,75.5,441.0,2.95,17.0,512.0,472.73,364.54
2017,7,12,11,30,67.0,442.0,3.0,17.0,506.0,460.83,355.31
2017,7,12,11,45,58.0,434.5,3.1,17.0,490.5,440.53,339.95
2017,7,12,12,0,49.0,427.0,3.2,17.0,475.0,420.48,324.78
2017,7,12,12,15,116.0,455.0,3.3,17.0,568.0,505.39,389.99
2017,7,12,12,30,183.0,483.0,3.4,17.0,661.0,573.5,441.16
2017,7,12,12,45,181.0,479.0,3.5,17.0,653.5,554.94,427.19
2017,7,12,13,0,179.0,475.0,3.6,17.0,646.0,535.91,413.23
2017,7,12,13,15,222.0,460.5,3.7,17.0,669.0,539.37,416.65
2017,7,12,13,30,265.0,446.0,3.8,17.0,692.0,538.91,416.7
2017,7,12,13,45,255.5,436.5,3.95,17.0,669.0,505.1,391.09
2017,7,12,14,0,246.0,427.0,4.1,17.0,646.0,471.87,365.69
2017,7,12,14,15,237.5,413.5,4.2,17.0,619.5,436.96,338.63
2017,7,12,14,30,229.0,400.0,4.3,17.0,593.0,407.48,315.37
2017,7,12,14,45,191.5,385.0,4.4,17.0,541.5,362.85,280.57
2017,7,12,15,0,154.0,370.0,4.5,17.0,490.0,322.44,249.17
2017,7,12,15,15,115.0,342.5,4.6,17.0,430.0,278.26,215.16
2017,7,12,15,30,76.0,315.0,4.7,17.0,370.0,246.86,191.69
2017,7,12,15,45,73.0,293.5,4.8,17.0,343.5,222.86,173.04
2017,7,12,16,0,70.0,272.0,4.9,17.0,317.0,199.55,155.49
2017,7,12,16,15,54.5,243.5,5.0,16.5,277.0,172.81,136.72
2017,7,12,16,30,39.0,215.0,5.1,16.0,237.0,154.07,128.27
2017,7,12,16,45,41.0,196.5,5.2,16.0,217.5,142.18,118.5
2017,7,12,17,0,43.0,178.0,5.3,16.0,198.0,129.99,108.37
2017,7,12,17,15,21.5,135.0,5.35,15.5,145.0,106.14,88.12
2017,7,12,17,30,0.0,92.0,5.4,15.0,92.0,74.6,60.74
2017,7,12,17,45,274.5,79.0,5.45,15.0,154.0,56.58,44.86
2017,7,12,18,0,549.0,66.0,5.5,15.0,216.0,51.13,39.98
2017,7,12,18,15,479.5,58.0,5.4,15.0,169.0,45.66,34.93
2017,7,12,18,30,410.0,50.0,5.3,15.0,122.0,40.1,29.62
2017,7,12,18,45,307.0,38.5,5.25,15.0,82.5,31.24,21.17
2017,7,12,19,0,204.0,27.0,5.2,15.0,43.0,21.0,9.51
2017,7,12,19,15,102.0,13.5,5.05,15.0,21.5,11.52,0.0
2017,7,12,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,13,5,15,114.0,12.5,2.35,14.0,21.0,39.28,0.0
2017,7,13,5,30,228.0,25.0,2.4,14.0,42.0,113.88,65.16
2017,7,13,5,45,336.0,35.5,2.5,14.0,82.0,181.47,137.03
2017,7,13,6,0,444.0,46.0,2.6,14.0,122.0,258.99,205.83
2017,7,13,6,15,222.0,48.0,2.55,14.0,86.0,173.83,141.35
2017,7,13,6,30,0.0,50.0,2.5,14.0,50.0,41.37,29.84
2017,7,13,6,45,0.0,62.0,2.5,14.5,62.0,51.37,38.43
2017,7,13,7,0,0.0,74.0,2.5,15.0,74.0,61.62,47.0
2017,7,13,7,15,0.0,93.5,2.4,15.0,93.5,78.95,61.5
2017,7,13,7,30,0.0,113.0,2.3,15.0,113.0,96.34,75.86
2017,7,13,7,45,0.0,134.5,2.25,15.5,134.5,115.65,91.44
2017,7,13,8,0,0.0,156.0,2.2,16.0,156.0,134.98,106.79
2017,7,13,8,15,0.5,163.5,2.2,16.0,164.0,141.55,111.79
2017,7,13,8,30,1.0,171.0,2.2,16.0,172.0,148.23,116.88
2017,7,13,8,45,9.5,210.0,2.25,16.5,217.0,191.38,151.36
2017,7,13,9,0,18.0,249.0,2.3,17.0,262.0,235.1,185.55
2017,7,13,9,15,15.5,250.0,2.4,17.0,262.0,232.92,183.25
2017,7,13,9,30,13.0,251.0,2.5,17.0,262.0,230.79,181.15
2017,7,13,9,45,13.0,257.0,2.6,17.0,268.5,235.66,184.68
2017,7,13,10,0,13.0,263.0,2.7,17.0,275.0,240.51,188.2
2017,7,13,10,15,12.5,260.5,2.9,17.0,272.5,237.12,185.35
2017,7,13,10,30,12.0,258.0,3.1,17.0,270.0,233.79,182.58
2017,7,13,10,45,18.0,302.0,3.3,17.0,319.5,278.34,217.38
2017,7,13,11,0,24.0,346.0,3.5,17.0,369.0,337.73,263.08
2017,7,13,11,15,36.5,382.5,3.7,17.0,417.5,381.09,296.3
2017,7,13,11,30,49.0,419.0,3.9,17.0,466.0,423.07,328.23
2017,7,13,11,45,51.0,420.0,4.15,17.0,469.0,421.17,326.81
2017,7,13,12,0,53.0,421.0,4.4,17.0,472.0,418.78,325.34
2017,7,13,12,15,49.0,420.5,4.65,17.0,468.0,409.49,318.43
2017,7,13,12,30,45.0,420.0,4.9,17.0,464.0,400.09,311.44
2017,7,13,12,45,48.5,422.5,5.2,17.0,469.5,399.05,311.08
2017,7,13,13,0,52.0,425.0,5.5,17.0,475.0,397.36,310.17
2017,7,13,13,15,56.0,422.5,5.7,17.0,475.5,391.27,305.79
2017,7,13,13,30,60.0,420.0,5.9,17.0,476.0,384.61,300.93
2017,7,13,13,45,58.5,408.5,6.1,17.0,462.0,367.02,287.5
2017,7,13,14,0,57.0,397.0,6.3,17.0,448.0,349.66,274.18
2017,7,13,14,15,95.0,400.5,6.4,17.0,482.0,363.31,284.91
2017,7,13,14,30,133.0,404.0,6.5,17.0,516.0,367.8,287.9
2017,7,13,14,45,99.0,374.5,6.65,17.0,456.0,325.2,254.55
2017,7,13,15,0,65.0,345.0,6.8,17.0,396.0,282.77,221.58
2017,7,13,15,15,83.5,334.0,6.85,17.0,396.0,271.31,211.81
2017,7,13,15,30,102.0,323.0,6.9,17.0,396.0,257.43,199.87
2017,7,13,15,45,132.0,303.5,6.95,17.0,391.5,229.57,176.39
2017,7,13,16,0,162.0,284.0,7.0,17.0,387.0,205.87,157.59
2017,7,13,16,15,197.0,257.5,7.0,16.5,373.0,175.27,137.65
2017,7,13,16,30,232.0,231.0,7.0,16.0,359.0,149.7,124.73
2017,7,13,16,45,163.0,210.0,7.0,16.0,295.5,144.91,121.02
2017,7,13,17,0,94.0,189.0,7.0,16.0,232.0,136.89,114.48
2017,7,13,17,15,127.0,166.5,6.9,15.5,217.5,118.24,98.77
2017,7,13,17,30,160.0,144.0,6.8,15.0,203.0,104.41,87.06
2017,7,13,17,45,352.0,105.0,6.75,15.0,208.5,75.15,61.33
2017,7,13,18,0,544.0,66.0,6.7,15.0,214.0,51.12,39.96
2017,7,13,18,15,475.0,58.0,6.5,15.0,167.0,45.66,34.92
2017,7,13,18,30,406.0,50.0,6.3,15.0,120.0,40.11,29.61
2017,7,13,18,45,305.0,38.0,6.15,15.0,81.0,30.83,20.79
2017,7,13,19,0,204.0,26.0,6.0,15.0,42.0,20.24,8.74
2017,7,13,19,15,102.0,13.0,5.75,15.0,21.0,11.1,0.0
2017,7,13,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,14,5,15,100.5,13.0,3.75,14.0,20.0,36.31,0.0
2017,7,14,5,30,201.0,26.0,3.8,14.0,40.0,104.69,57.54
2017,7,14,5,45,310.5,37.0,3.9,14.5,79.5,173.64,130.86
2017,7,14,6,0,420.0,48.0,4.0,15.0,119.0,250.97,199.27
2017,7,14,6,15,210.0,47.0,3.95,15.0,82.5,166.99,135.43
2017,7,14,6,30,0.0,46.0,3.9,15.0,46.0,38.03,26.88
2017,7,14,6,45,0.0,57.0,3.9,15.0,57.0,47.19,34.78
2017,7,14,7,0,0.0,68.0,3.9,15.0,68.0,56.37,42.54
2017,7,14,7,15,18.5,121.0,3.8,15.0,129.5,117.65,94.58
2017,7,14,7,30,37.0,174.0,3.7,15.0,191.0,194.56,158.5
2017,7,14,7,45,28.5,185.0,3.65,15.5,199.5,198.76,160.76
2017,7,14,8,0,20.0,196.0,3.6,16.0,208.0,189.61,152.22
2017,7,14,8,15,167.0,228.0,3.55,16.0,333.5,372.78,302.79
2017,7,14,8,30,314.0,260.0,3.5,16.0,459.0,553.9,444.38
2017,7,14,8,45,191.5,284.5,3.5,16.5,408.5,460.37,367.25
2017,7,14,9,0,69.0,309.0,3.5,17.0,358.0,359.12,284.23
2017,7,14,9,15,79.0,332.5,3.5,17.0,392.0,391.58,309.22
2017,7,14,9,30,89.0,356.0,3.5,17.0,426.0,423.81,333.33
2017,7,14,9,45,97.5,376.5,3.5,17.0,456.0,451.1,353.46
2017,7,14,10,0,106.0,397.0,3.5,17.0,486.0,477.86,373.06
2017,7,14,10,15,135.0,415.5,3.5,17.0,533.0,539.6,419.1
2017,7,14,10,30,164.0,434.0,3.5,17.0,580.0,581.99,450.23
2017,7,14,10,45,147.0,444.5,3.55,17.0,578.0,570.99,440.91
2017,7,14,11,0,130.0,455.0,3.6,17.0,576.0,559.16,431.31
2017,7,14,11,15,143.0,464.5,3.65,17.0,599.5,573.73,442.13
2017,7,14,11,30,156.0,474.0,3.7,17.0,623.0,586.74,451.67
2017,7,14,11,45,215.0,470.0,3.8,17.5,676.5,626.86,481.61
2017,7,14,12,0,274.0,466.0,3.9,18.0,730.0,672.88,515.04
2017,7,14,12,15,239.0,473.0,4.0,18.0,703.5,625.77,479.9
2017,7,14,12,30,204.0,480.0,4.1,18.0,677.0,588.97,452.38
2017,7,14,12,45,183.5,477.5,4.2,18.0,653.5,556.61,428.32
2017,7,14,13,0,163.0,475.0,4.3,18.0,630.0,525.08,404.78
2017,7,14,13,15,151.0,466.0,4.4,18.0,608.0,495.38,382.67
2017,7,14,13,30,139.0,457.0,4.5,18.0,586.0,466.49,360.98
2017,7,14,13,45,163.0,445.5,4.6,18.0,593.5,458.37,355.2
2017,7,14,14,0,187.0,434.0,4.7,18.0,601.0,447.77,347.12
2017,7,14,14,15,198.0,418.0,4.75,18.0,589.5,424.81,329.17
2017,7,14,14,30,209.0,402.0,4.8,18.0,578.0,400.67,309.92
2017,7,14,14,45,225.0,381.5,4.85,18.0,563.5,374.22,288.36
2017,7,14,15,0,241.0,361.0,4.9,18.0,549.0,339.8,260.05
2017,7,14,15,15,209.5,344.0,4.95,18.0,501.5,305.44,232.78
2017,7,14,15,30,178.0,327.0,5.0,18.0,454.0,268.59,204.11
2017,7,14,15,45,137.0,303.0,5.05,18.0,397.0,230.19,175.47
2017,7,14,16,0,96.0,279.0,5.1,18.0,340.0,205.97,159.12
2017,7,14,16,15,75.5,251.0,5.1,17.5,296.5,177.53,139.82
2017,7,14,16,30,55.0,223.0,5.1,17.0,253.0,158.72,131.76
2017,7,14,16,45,35.5,192.0,5.15,17.0,211.0,139.46,115.72
2017,7,14,17,0,16.0,161.0,5.2,17.0,169.0,124.84,103.52
2017,7,14,17,15,11.0,142.0,5.2,17.0,147.0,110.66,91.54
2017,7,14,17,30,6.0,123.0,5.2,17.0,125.0,96.36,79.32
2017,7,14,17,45,293.5,91.0,5.2,17.0,170.5,65.02,51.92
2017,7,14,18,0,581.0,59.0,5.2,17.0,216.0,45.96,35.09
2017,7,14,18,15,513.5,52.0,5.15,16.5,169.0,41.07,30.66
2017,7,14,18,30,446.0,45.0,5.1,16.0,122.0,36.12,25.99
2017,7,14,18,45,343.0,35.0,5.1,16.0,82.5,28.4,18.59
2017,7,14,19,0,240.0,25.0,5.1,16.0,43.0,20.55,8.64
2017,7,14,19,15,120.0,12.5,5.05,15.5,21.5,10.67,0.0
2017,7,14,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,15,5,15,103.5,12.0,3.3,14.0,19.5,36.2,0.0
2017,7,15,5,30,207.0,24.0,3.3,14.0,39.0,105.47,55.37
2017,7,15,5,45,315.0,34.5,3.35,14.5,77.5,172.88,129.83
2017,7,15,6,0,423.0,45.0,3.4,15.0,116.0,249.21,197.5
2017,7,15,6,15,492.0,52.0,3.4,15.0,162.5,314.5,255.88
2017,7,15,6,30,561.0,59.0,3.4,15.0,209.0,386.14,318.13
2017,7,15,6,45,466.5,88.0,3.4,15.5,230.5,386.88,320.03
2017,7,15,7,0,372.0,117.0,3.4,16.0,252.0,382.73,316.17
2017,7,15,7,15,549.0,97.0,3.45,16.0,330.5,505.02,416.1
2017,7,15,7,30,726.0,77.0,3.5,16.0,409.0,630.52,514.83
2017,7,15,7,45,753.0,79.5,3.55,16.0,459.0,682.88,552.39
2017,7,15,8,0,780.0,82.0,3.6,16.0,509.0,734.69,589.28
2017,7,15,8,15,799.0,85.0,3.7,16.0,556.5,779.56,620.67
2017,7,15,8,30,818.0,88.0,3.8,16.0,604.0,814.34,644.42
2017,7,15,8,45,832.5,90.0,3.95,16.5,648.5,849.84,667.59
2017,7,15,9,0,847.0,92.0,4.1,17.0,693.0,882.81,688.74
2017,7,15,9,15,858.0,94.0,4.15,17.0,732.5,909.78,706.34
2017,7,15,9,30,869.0,96.0,4.2,17.0,772.0,933.62,721.77
2017,7,15,9,45,879.0,96.5,4.3,17.5,807.0,951.6,732.03
2017,7,15,10,0,889.0,97.0,4.4,18.0,842.0,966.14,740.11
2017,7,15,10,15,895.5,98.0,4.4,18.0,870.5,974.22,744.55
2017,7,15,10,30,902.0,99.0,4.4,18.0,899.0,978.57,746.58
2017,7,15,10,45,907.0,99.5,4.45,18.0,921.0,977.19,745.25
2017,7,15,11,0,912.0,100.0,4.5,18.0,943.0,971.99,741.45
2017,7,15,11,15,915.0,100.5,4.55,18.0,958.0,961.1,733.86
2017,7,15,11,30,918.0,101.0,4.6,18.0,973.0,946.49,723.79
2017,7,15,11,45,919.5,101.0,4.65,18.0,980.5,926.4,709.98
2017,7,15,12,0,921.0,101.0,4.7,18.0,988.0,902.83,693.78
2017,7,15,12,15,921.0,101.0,4.75,18.0,988.0,874.65,674.31
2017,7,15,12,30,921.0,101.0,4.8,18.0,988.0,843.34,652.57
2017,7,15,12,45,913.0,105.0,4.85,18.0,978.5,806.23,626.55
2017,7,15,13,0,905.0,109.0,4.9,18.0,969.0,766.73,598.62
2017,7,15,13,15,902.5,108.0,5.05,18.0,954.5,724.8,567.5
2017,7,15,13,30,900.0,107.0,5.2,18.0,940.0,680.55,533.44
2017,7,15,13,45,895.0,106.5,5.4,18.5,918.5,633.03,495.12
2017,7,15,14,0,890.0,106.0,5.6,19.0,897.0,583.75,454.45
2017,7,15,14,15,883.5,105.0,5.8,18.5,868.5,531.79,412.18
2017,7,15,14,30,877.0,104.0,6.0,18.0,840.0,478.67,367.46
2017,7,15,14,45,867.5,103.0,6.2,18.0,805.5,423.42,318.99
2017,7,15,15,0,858.0,102.0,6.4,18.0,771.0,367.8,269.09
2017,7,15,15,15,846.5,100.0,6.55,18.0,731.5,310.78,217.59
2017,7,15,15,30,835.0,98.0,6.7,18.0,692.0,254.12,167.1
2017,7,15,15,45,819.5,96.0,6.9,18.0,648.0,197.42,119.91
2017,7,15,16,0,804.0,94.0,7.1,18.0,604.0,133.61,74.44
2017,7,15,16,15,785.5,91.0,7.15,18.0,557.0,78.39,51.73
2017,7,15,16,30,767.0,88.0,7.2,18.0,510.0,67.39,53.04
2017,7,15,16,45,741.0,85.0,7.3,18.0,460.5,66.19,52.19
2017,7,15,17,0,715.0,82.0,7.4,18.0,411.0,64.94,51.28
2017,7,15,17,15,682.0,77.5,7.35,17.5,360.5,57.21,44.78
2017,7,15,17,30,649.0,73.0,7.3,17.0,310.0,54.83,42.89
2017,7,15,17,45,600.5,67.5,7.3,17.0,260.5,51.49,40.01
2017,7,15,18,0,552.0,62.0,7.3,17.0,211.0,48.1,36.97
2017,7,15,18,15,483.0,54.5,7.2,16.5,164.5,42.92,32.27
2017,7,15,18,30,414.0,47.0,7.1,16.0,118.0,37.68,27.32
2017,7,15,18,45,308.0,36.5,7.0,16.0,79.5,29.61,19.58
2017,7,15,19,0,202.0,26.0,6.9,16.0,41.0,20.25,8.11
2017,7,15,19,15,101.0,13.0,6.8,16.0,20.5,11.1,0.0
2017,7,15,19,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,16,5,15,98.0,12.5,4.6,15.0,19.0,35.24,0.0
2017,7,16,5,30,196.0,25.0,4.5,15.0,38.0,101.33,49.97
2017,7,16,5,45,308.0,35.5,4.4,15.5,77.0,171.4,128.1
2017,7,16,6,0,420.0,46.0,4.3,16.0,116.0,249.12,196.91
2017,7,16,6,15,491.5,53.5,4.2,16.0,163.0,316.14,256.69
2017,7,16,6,30,563.0,61.0,4.1,16.0,210.0,389.78,320.5
2017,7,16,6,45,615.5,65.5,4.05,16.0,260.5,454.89,375.8
2017,7,16,7,0,668.0,70.0,4.0,16.0,311.0,523.51,432.09
2017,7,16,7,15,702.0,74.0,3.95,16.0,362.5,579.82,476.93
2017,7,16,7,30,736.0,78.0,3.9,16.0,414.0,639.35,522.39
2017,7,16,7,45,764.0,80.5,3.9,16.5,465.0,692.95,560.17
2017,7,16,8,0,792.0,83.0,3.9,17.0,516.0,746.04,596.67
2017,7,16,8,15,811.0,86.0,3.95,17.0,564.0,791.37,628.07
2017,7,16,8,30,830.0,89.0,4.0,17.0,612.0,826.5,651.72
2017,7,16,8,45,846.5,90.5,4.1,17.5,657.5,863.56,675.61
2017,7,16,9,0,863.0,92.0,4.2,18.0,703.0,898.17,697.5
2017,7,16,9,15,874.0,94.0,4.3,18.0,743.5,925.48,715.45
2017,7,16,9,30,885.0,96.0,4.4,18.0,784.0,949.61,731.38
2017,7,16,9,45,895.5,96.5,4.5,18.5,819.5,968.29,742.28
2017,7,16,10,0,906.0,97.0,4.6,19.0,855.0,983.46,750.84
2017,7,16,10,15,913.0,98.0,4.6,19.0,884.0,992.11,755.63
2017,7,16,10,30,920.0,99.0,4.6,19.0,913.0,996.95,757.97
2017,7,16,10,45,925.0,99.5,4.65,19.0,936.0,995.49,756.57
2017,7,16,11,0,930.0,100.0,4.7,19.0,959.0,990.15,752.67
2017,7,16,11,15,933.0,100.5,4.75,19.0,974.5,979.04,744.93
2017,7,16,11,30,936.0,101.0,4.8,19.0,990.0,964.13,734.68
2017,7,16,11,45,938.5,101.0,4.9,19.0,998.0,944.56,721.64
2017,7,16,12,0,941.0,101.0,5.0,19.0,1006.0,921.4,706.09
2017,7,16,12,15,941.0,101.0,5.1,19.0,1006.0,892.63,686.56
2017,7,16,12,30,941.0,101.0,5.2,19.0,1006.0,860.67,664.65
2017,7,16,12,45,940.0,100.5,5.35,19.0,999.0,824.42,639.77
2017,7,16,13,0,939.0,100.0,5.5,19.0,992.0,785.33,612.55
2017,7,16,13,15,936.0,99.5,5.7,19.0,977.0,742.12,580.91
2017,7,16,13,30,933.0,99.0,5.9,19.0,962.0,696.52,545.81
2017,7,16,13,45,929.0,98.0,6.1,19.0,940.0,647.69,507.25
2017,7,16,14,0,925.0,97.0,6.3,19.0,918.0,596.93,466.04
2017,7,16,14,15,919.0,96.0,6.4,19.0,889.5,543.45,421.28
2017,7,16,14,30,913.0,95.0,6.5,19.0,861.0,488.68,374.18
2017,7,16,14,45,905.0,93.5,6.6,19.0,826.5,431.69,324.07
2017,7,16,15,0,897.0,92.0,6.7,19.0,792.0,374.11,272.37
2017,7,16,15,15,886.5,90.5,6.7,19.0,751.5,315.5,219.33
2017,7,16,15,30,876.0,89.0,6.7,19.0,711.0,257.07,167.22
2017,7,16,15,45,861.5,87.0,6.75,19.0,666.5,198.11,118.16
2017,7,16,16,0,847.0,85.0,6.8,19.0,622.0,140.31,77.96
2017,7,16,16,15,828.5,82.5,6.8,18.5,573.5,83.43,55.2
2017,7,16,16,30,810.0,80.0,6.8,18.0,525.0,62.62,48.91
2017,7,16,16,45,785.0,77.5,6.8,18.0,474.0,61.51,48.13
2017,7,16,17,0,760.0,75.0,6.8,18.0,423.0,60.38,47.31
2017,7,16,17,15,727.0,71.0,6.8,17.5,371.5,57.99,45.47
2017,7,16,17,30,694.0,67.0,6.8,17.0,320.0,55.54,43.52
2017,7,16,17,45,645.0,62.5,6.85,17.0,268.5,48.19,37.09
2017,7,16,18,0,596.0,58.0,6.9,17.0,217.0,45.36,34.55
2017,7,16,18,15,526.0,51.0,6.8,16.5,169.5,40.4,30.05
2017,7,16,18,30,456.0,44.0,6.7,16.0,122.0,35.4,25.32
2017,7,16,18,45,341.5,34.5,6.65,16.0,81.5,28.03,18.2
2017,7,16,19,0,227.0,25.0,6.6,16.0,41.0,20.6,7.99
2017,7,16,19,15,113.5,12.5,6.5,16.0,20.5,10.67,0.0
2017,7,16,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,17,5,15,85.5,12.0,4.75,14.0,18.0,31.68,0.0
2017,7,17,5,30,171.0,24.0,4.8,14.0,36.0,92.05,42.15
2017,7,17,5,45,292.0,35.0,4.9,14.5,75.0,165.13,123.57
2017,7,17,6,0,413.0,46.0,5.0,15.0,114.0,246.29,195.59
2017,7,17,6,15,485.5,54.0,5.05,15.0,161.0,314.03,256.55
2017,7,17,6,30,558.0,62.0,5.1,15.0,208.0,388.54,321.95
2017,7,17,6,45,614.0,66.0,5.15,15.5,259.5,454.95,378.51
2017,7,17,7,0,670.0,70.0,5.2,16.0,311.0,525.19,436.27
2017,7,17,7,15,704.0,74.5,5.2,16.0,362.5,582.17,482.42
2017,7,17,7,30,738.0,79.0,5.2,16.0,414.0,642.45,529.32
2017,7,17,7,45,766.5,81.0,5.2,16.0,465.0,696.01,568.83
2017,7,17,8,0,795.0,83.0,5.2,16.0,516.0,749.07,607.24
2017,7,17,8,15,813.5,86.0,5.25,16.0,564.0,794.14,639.27
2017,7,17,8,30,832.0,89.0,5.3,16.0,612.0,828.95,663.35
2017,7,17,8,45,847.5,90.5,5.35,16.5,657.0,865.23,687.1
2017,7,17,9,0,863.0,92.0,5.4,17.0,702.0,899.01,708.76
2017,7,17,9,15,874.5,94.0,5.45,17.0,742.5,926.83,727.39
2017,7,17,9,30,886.0,96.0,5.5,17.0,783.0,951.49,743.76
2017,7,17,9,45,881.0,104.5,5.55,17.0,814.0,963.93,751.48
2017,7,17,10,0,876.0,113.0,5.6,17.0,845.0,972.28,756.47
2017,7,17,10,15,883.0,114.5,5.6,17.0,874.5,981.12,761.62
2017,7,17,10,30,890.0,116.0,5.6,17.0,904.0,986.23,764.25
2017,7,17,10,45,683.5,240.5,5.7,17.5,854.0,925.06,718.78
2017,7,17,11,0,477.0,365.0,5.8,18.0,804.0,833.08,645.03
2017,7,17,11,15,486.5,372.0,5.85,18.0,826.5,836.57,647.66
2017,7,17,11,30,496.0,379.0,5.9,18.0,849.0,837.09,647.72
2017,7,17,11,45,707.0,247.5,6.0,18.0,923.5,891.69,693.39
2017,7,17,12,0,918.0,116.0,6.1,18.0,998.0,915.86,711.77
2017,7,17,12,15,918.0,116.0,6.15,18.0,998.5,887.47,691.37
2017,7,17,12,30,918.0,116.0,6.2,18.0,999.0,855.97,668.93
2017,7,17,12,45,920.5,113.5,6.3,18.0,993.0,821.33,644.32
2017,7,17,13,0,923.0,111.0,6.4,18.0,987.0,783.72,617.36
2017,7,17,13,15,920.0,110.5,6.5,17.5,972.0,740.99,585.93
2017,7,17,13,30,917.0,110.0,6.6,17.0,957.0,695.92,551.41
2017,7,17,13,45,915.0,107.5,6.7,17.0,936.0,647.69,512.5
2017,7,17,14,0,913.0,105.0,6.8,17.0,915.0,597.41,470.95
2017,7,17,14,15,906.5,104.0,6.9,17.0,886.0,544.14,425.88
2017,7,17,14,30,900.0,103.0,7.0,17.0,857.0,489.67,378.58
2017,7,17,14,45,894.0,100.5,7.15,17.0,823.0,433.28,328.52
2017,7,17,15,0,888.0,98.0,7.3,17.0,789.0,376.11,276.69
2017,7,17,15,15,877.0,96.0,7.3,17.0,749.0,317.38,223.13
2017,7,17,15,30,866.0,94.0,7.3,17.0,709.0,258.91,170.58
2017,7,17,15,45,853.5,91.0,7.3,17.0,664.5,200.03,121.06
2017,7,17,16,0,841.0,88.0,7.3,17.0,620.0,142.08,80.22
2017,7,17,16,15,822.5,85.5,7.2,16.5,571.5,76.36,49.65
2017,7,17,16,30,804.0,83.0,7.1,16.0,523.0,64.6,51.04
2017,7,17,16,45,780.5,79.5,7.0,16.0,472.5,62.89,49.73
2017,7,17,17,0,757.0,76.0,6.9,16.0,422.0,61.1,48.34
2017,7,17,17,15,724.5,72.0,6.8,16.0,370.5,58.75,46.42
2017,7,17,17,30,692.0,68.0,6.7,16.0,319.0,56.34,44.41
2017,7,17,17,45,645.5,62.5,6.6,16.0,268.0,48.22,37.28
2017,7,17,18,0,599.0,57.0,6.5,16.0,217.0,44.64,34.05
2017,7,17,18,15,530.5,50.5,6.5,15.5,169.0,40.06,29.87
2017,7,17,18,30,462.0,44.0,6.5,15.0,121.0,35.46,25.48
2017,7,17,18,45,347.5,34.0,6.55,15.0,81.0,27.66,17.93
2017,7,17,19,0,233.0,24.0,6.6,15.0,41.0,19.75,7.06
2017,7,17,19,15,116.5,12.0,6.55,15.0,20.5,10.24,0.0
2017,7,17,19,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,18,5,15,104.5,11.5,5.2,13.0,18.5,36.03,0.0
2017,7,18,5,30,209.0,23.0,5.2,13.0,37.0,103.74,44.04
2017,7,18,5,45,325.0,33.5,5.2,13.5,76.5,175.89,131.8
2017,7,18,6,0,441.0,44.0,5.2,14.0,116.0,256.24,204.15
2017,7,18,6,15,513.0,51.5,5.15,14.0,163.5,324.65,266.15
2017,7,18,6,30,585.0,59.0,5.1,14.0,211.0,399.76,332.36
2017,7,18,6,45,292.5,77.5,5.1,14.5,153.5,273.95,229.19
2017,7,18,7,0,0.0,96.0,5.1,15.0,96.0,82.54,64.63
2017,7,18,7,15,6.5,126.0,5.05,15.0,129.0,114.82,91.95
2017,7,18,7,30,13.0,156.0,5.0,15.0,162.0,147.77,119.35
2017,7,18,7,45,17.0,176.0,4.95,15.0,185.0,169.25,136.86
2017,7,18,8,0,21.0,196.0,4.9,15.0,208.0,190.94,154.36
2017,7,18,8,15,80.5,237.5,4.85,15.0,288.0,296.4,241.41
2017,7,18,8,30,140.0,279.0,4.8,15.0,368.0,409.28,331.83
2017,7,18,8,45,198.0,296.0,4.8,15.5,431.0,480.31,387.12
2017,7,18,9,0,256.0,313.0,4.8,16.0,494.0,571.61,456.46
2017,7,18,9,15,358.0,298.5,4.85,16.0,567.5,653.62,520.14
2017,7,18,9,30,460.0,284.0,4.9,16.0,641.0,756.74,597.78
2017,7,18,9,45,451.5,303.0,4.95,16.0,666.0,770.69,606.12
2017,7,18,10,0,443.0,322.0,5.0,16.0,691.0,781.89,612.96
2017,7,18,10,15,442.5,335.0,5.05,16.0,715.0,792.31,619.6
2017,7,18,10,30,442.0,348.0,5.1,16.0,739.0,800.18,624.46
2017,7,18,10,45,687.0,226.5,5.15,16.0,852.0,915.87,714.37
2017,7,18,11,0,932.0,105.0,5.2,16.0,965.0,999.21,772.49
2017,7,18,11,15,935.0,105.5,5.3,16.0,980.0,988.0,764.25
2017,7,18,11,30,938.0,106.0,5.4,16.0,995.0,972.96,753.98
2017,7,18,11,45,941.0,105.5,5.55,16.0,1003.5,953.25,740.76
2017,7,18,12,0,944.0,105.0,5.7,16.0,1012.0,929.91,724.92
2017,7,18,12,15,944.0,105.0,5.8,16.0,1012.0,900.96,704.68
2017,7,18,12,30,944.0,105.0,5.9,16.0,1012.0,868.78,682.03
2017,7,18,12,45,939.0,107.0,6.05,16.0,1003.5,831.32,655.59
2017,7,18,13,0,934.0,109.0,6.2,16.0,995.0,791.23,626.95
2017,7,18,13,15,931.5,108.5,6.2,16.0,980.5,748.38,593.99
2017,7,18,13,30,929.0,108.0,6.2,16.0,966.0,703.09,557.92
2017,7,18,13,45,928.0,105.0,6.25,16.0,945.0,654.47,518.65
2017,7,18,14,0,927.0,102.0,6.3,16.0,924.0,603.67,476.64
2017,7,18,14,15,921.0,101.0,6.3,16.0,895.0,549.9,431.02
2017,7,18,14,30,915.0,100.0,6.3,16.0,866.0,494.84,383.11
2017,7,18,14,45,910.5,96.5,6.3,16.0,832.0,437.42,332.05
2017,7,18,15,0,906.0,93.0,6.3,16.0,798.0,379.04,279.06
2017,7,18,15,15,895.5,91.5,6.3,16.0,757.5,319.74,224.9
2017,7,18,15,30,885.0,90.0,6.3,16.0,717.0,260.62,171.63
2017,7,18,15,45,874.0,86.5,6.35,16.0,672.5,200.45,120.84
2017,7,18,16,0,863.0,83.0,6.4,16.0,628.0,141.05,78.75
2017,7,18,16,15,845.5,80.5,6.4,16.0,579.5,83.1,55.0
2017,7,18,16,30,828.0,78.0,6.4,16.0,531.0,70.24,55.96
2017,7,18,16,45,806.0,75.0,6.4,16.0,480.0,60.11,47.29
2017,7,18,17,0,784.0,72.0,6.4,16.0,429.0,58.55,46.1
2017,7,18,17,15,752.0,68.0,6.35,15.5,377.0,56.05,44.14
2017,7,18,17,30,720.0,64.0,6.3,15.0,325.0,53.49,42.07
2017,7,18,17,45,674.5,59.5,6.3,15.0,273.0,50.35,39.33
2017,7,18,18,0,629.0,55.0,6.3,15.0,221.0,43.36,33.05
2017,7,18,18,15,560.5,48.5,6.15,14.5,172.5,38.68,28.76
2017,7,18,18,30,492.0,42.0,6.0,14.0,124.0,33.97,24.27
2017,7,18,18,45,380.0,32.5,5.9,14.0,82.5,26.51,17.0
2017,7,18,19,0,268.0,23.0,5.8,14.0,41.0,18.97,6.14
2017,7,18,19,15,134.0,11.5,5.65,14.0,20.5,9.82,0.0
2017,7,18,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,19,5,15,123.0,10.5,4.5,14.0,18.5,39.83,0.0
2017,7,19,5,30,246.0,21.0,4.6,14.0,37.0,112.86,42.63
2017,7,19,5,45,359.0,31.0,4.7,14.0,77.0,185.92,138.49
2017,7,19,6,0,472.0,41.0,4.8,14.0,117.0,266.32,211.77
2017,7,19,6,15,251.5,67.0,4.8,14.0,109.0,212.81,173.87
2017,7,19,6,30,31.0,93.0,4.8,14.0,101.0,107.88,86.68
2017,7,19,6,45,38.0,113.0,4.85,14.5,125.5,132.85,108.12
2017,7,19,7,0,45.0,133.0,4.9,15.0,150.0,158.3,129.45
2017,7,19,7,15,40.0,151.5,4.9,15.0,168.0,174.38,142.54
2017,7,19,7,30,35.0,170.0,4.9,15.0,186.0,189.89,154.88
2017,7,19,7,45,66.0,199.5,4.95,15.0,234.0,244.51,200.2
2017,7,19,8,0,97.0,229.0,5.0,15.0,282.0,301.14,246.41
2017,7,19,8,15,95.0,251.0,5.05,15.0,306.5,323.61,263.59
2017,7,19,8,30,93.0,273.0,5.1,15.0,331.0,345.52,280.21
2017,7,19,8,45,152.5,296.0,5.2,15.5,400.0,440.31,355.44
2017,7,19,9,0,212.0,319.0,5.3,16.0,469.0,520.13,417.3
2017,7,19,9,15,243.0,334.0,5.35,16.0,515.5,584.8,466.21
2017,7,19,9,30,274.0,349.0,5.4,16.0,562.0,630.85,500.72
2017,7,19,9,45,342.5,342.5,5.45,16.0,620.5,689.77,545.96
2017,7,19,10,0,411.0,336.0,5.5,16.0,679.0,765.46,602.6
2017,7,19,10,15,351.0,373.5,5.55,16.0,673.5,726.56,571.07
2017,7,19,10,30,291.0,411.0,5.6,16.0,668.0,701.79,550.14
2017,7,19,10,45,444.0,361.5,5.7,16.0,765.0,809.2,633.36
2017,7,19,11,0,597.0,312.0,5.8,16.0,862.0,899.14,701.98
2017,7,19,11,15,763.5,212.5,5.9,16.0,927.5,951.24,742.61
2017,7,19,11,30,930.0,113.0,6.0,16.0,993.0,973.3,758.32
2017,7,19,11,45,718.5,247.5,6.1,16.5,931.0,904.27,706.59
2017,7,19,12,0,507.0,382.0,6.2,17.0,869.0,814.33,633.87
2017,7,19,12,15,724.5,245.0,6.3,16.5,940.5,856.84,672.67
2017,7,19,12,30,942.0,108.0,6.4,16.0,1012.0,870.86,686.11
2017,7,19,12,45,937.5,109.5,6.5,16.0,1003.5,833.35,658.98
2017,7,19,13,0,933.0,111.0,6.6,16.0,995.0,793.18,629.89
2017,7,19,13,15,930.0,110.5,6.6,16.0,980.0,749.95,596.5
2017,7,19,13,30,927.0,110.0,6.6,16.0,965.0,704.33,560.03
2017,7,19,13,45,925.0,107.5,6.65,16.0,943.5,655.52,520.46
2017,7,19,14,0,923.0,105.0,6.7,16.0,922.0,604.62,478.23
2017,7,19,14,15,916.5,104.0,6.7,16.0,893.0,550.71,432.39
2017,7,19,14,30,910.0,103.0,6.7,16.0,864.0,495.56,384.32
2017,7,19,14,45,904.5,99.5,6.7,16.0,829.5,437.93,333.03
2017,7,19,15,0,899.0,96.0,6.7,16.0,795.0,379.47,279.93
2017,7,19,15,15,888.0,94.5,6.7,16.0,754.5,320.33,225.87
2017,7,19,15,30,877.0,93.0,6.7,16.0,714.0,261.42,172.76
2017,7,19,15,45,866.5,89.0,6.7,16.0,669.5,201.35,121.97
2017,7,19,16,0,856.0,85.0,6.7,16.0,625.0,142.01,79.77
2017,7,19,16,15,837.5,82.5,6.7,15.5,576.0,84.34,56.13
2017,7,19,16,30,819.0,80.0,6.7,15.0,527.0,62.85,49.72
2017,7,19,16,45,798.0,76.0,6.7,15.0,476.0,60.72,48.03
2017,7,19,17,0,777.0,72.0,6.7,15.0,425.0,58.48,46.23
2017,7,19,17,15,516.0,102.0,6.65,15.0,324.5,72.99,59.22
2017,7,19,17,30,255.0,132.0,6.6,15.0,224.0,94.38,78.27
2017,7,19,17,45,439.5,93.0,6.55,15.0,221.0,67.88,54.88
2017,7,19,18,0,624.0,54.0,6.5,15.0,218.0,42.58,32.35
2017,7,19,18,15,555.5,47.5,6.35,14.5,169.5,37.88,28.04
2017,7,19,18,30,487.0,41.0,6.2,14.0,121.0,33.15,23.52
2017,7,19,18,45,378.0,31.5,6.1,14.0,80.5,25.68,16.24
2017,7,19,19,0,269.0,22.0,6.0,14.0,40.0,18.12,5.08
2017,7,19,19,15,134.5,11.0,5.85,14.0,20.0,9.39,0.0
2017,7,19,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,20,5,15,140.5,9.5,5.0,14.0,18.0,43.39,0.0
2017,7,20,5,30,281.0,19.0,5.1,14.0,36.0,121.23,39.3
2017,7,20,5,45,393.0,27.5,5.25,14.5,76.0,194.6,144.16
2017,7,20,6,0,505.0,36.0,5.4,15.0,116.0,271.99,215.47
2017,7,20,6,15,294.5,65.5,5.55,15.0,116.5,231.97,189.25
2017,7,20,6,30,84.0,95.0,5.7,15.0,117.0,148.13,120.76
2017,7,20,6,45,91.5,116.5,5.85,15.0,145.0,178.95,147.51
2017,7,20,7,0,99.0,138.0,6.0,15.0,173.0,210.11,173.94
2017,7,20,7,15,56.0,146.5,6.1,15.0,166.5,179.86,147.7
2017,7,20,7,30,13.0,155.0,6.2,15.0,160.0,147.04,118.84
2017,7,20,7,45,51.5,191.0,6.3,15.5,218.0,224.29,183.33
2017,7,20,8,0,90.0,227.0,6.4,16.0,276.0,293.66,240.04
2017,7,20,8,15,108.0,252.0,6.45,16.0,316.0,335.93,273.87
2017,7,20,8,30,126.0,277.0,6.5,16.0,356.0,395.88,321.3
2017,7,20,8,45,109.5,295.5,6.6,16.0,368.0,384.23,310.69
2017,7,20,9,0,93.0,314.0,6.7,16.0,380.0,388.35,312.63
2017,7,20,9,15,87.5,331.5,6.8,16.0,396.5,400.5,321.29
2017,7,20,9,30,82.0,349.0,6.9,16.0,413.0,411.97,329.4
2017,7,20,9,45,71.5,359.0,7.0,16.0,416.5,410.22,327.03
2017,7,20,10,0,61.0,369.0,7.1,16.0,420.0,407.94,324.33
2017,7,20,10,15,59.5,381.0,7.15,16.0,432.0,415.95,330.03
2017,7,20,10,30,58.0,393.0,7.2,16.0,444.0,423.52,335.39
2017,7,20,10,45,58.0,404.0,7.25,16.0,456.5,431.06,340.83
2017,7,20,11,0,58.0,415.0,7.3,16.0,469.0,438.08,345.9
2017,7,20,11,15,56.0,419.5,7.25,16.0,472.5,436.4,344.16
2017,7,20,11,30,54.0,424.0,7.2,16.0,476.0,434.34,342.18
2017,7,20,11,45,56.5,425.0,7.2,16.0,479.5,432.68,340.8
2017,7,20,12,0,59.0,426.0,7.2,16.0,483.0,430.5,339.04
2017,7,20,12,15,91.0,450.5,7.2,16.0,538.0,473.85,373.24
2017,7,20,12,30,123.0,475.0,7.2,16.0,593.0,521.79,410.47
2017,7,20,12,45,160.0,472.5,7.25,16.0,625.0,537.15,422.96
2017,7,20,13,0,197.0,470.0,7.3,16.0,657.0,549.14,432.74
2017,7,20,13,15,252.5,450.0,7.3,16.0,685.0,558.53,440.7
2017,7,20,13,30,308.0,430.0,7.3,16.0,713.0,559.44,441.75
2017,7,20,13,45,405.0,380.5,7.3,16.0,744.0,557.37,440.61
2017,7,20,14,0,502.0,331.0,7.3,16.0,775.0,546.45,431.5
2017,7,20,14,15,699.5,216.5,7.3,16.0,813.5,526.13,414.05
2017,7,20,14,30,897.0,102.0,7.3,16.0,852.0,489.62,380.7
2017,7,20,14,45,634.0,213.0,7.35,16.0,732.0,409.45,315.0
2017,7,20,15,0,371.0,324.0,7.4,16.0,612.0,361.06,277.68
2017,7,20,15,15,374.5,303.5,7.4,16.0,581.5,319.78,242.08
2017,7,20,15,30,378.0,283.0,7.4,16.0,551.0,278.22,206.4
2017,7,20,15,45,608.0,185.0,7.45,16.0,582.5,214.33,143.94
2017,7,20,16,0,838.0,87.0,7.5,16.0,614.0,141.91,80.38
2017,7,20,16,15,820.0,84.5,7.5,15.5,566.0,76.24,49.44
2017,7,20,16,30,802.0,82.0,7.5,15.0,518.0,63.97,50.71
2017,7,20,16,45,779.0,78.0,7.5,15.0,468.0,61.89,49.07
2017,7,20,17,0,756.0,74.0,7.5,15.0,418.0,59.7,47.31
2017,7,20,17,15,723.5,70.0,7.45,15.0,366.0,57.29,45.33
2017,7,20,17,30,691.0,66.0,7.4,15.0,314.0,54.83,43.26
2017,7,20,17,45,645.5,61.0,7.35,15.0,263.5,47.19,36.51
2017,7,20,18,0,600.0,56.0,7.3,15.0,213.0,43.97,33.58
2017,7,20,18,15,530.0,49.0,7.2,14.5,165.0,38.95,28.98
2017,7,20,18,30,460.0,42.0,7.1,14.0,117.0,33.89,24.15
2017,7,20,18,45,347.5,32.0,7.0,14.0,77.5,26.05,16.5
2017,7,20,19,0,235.0,22.0,6.9,14.0,38.0,18.1,4.42
2017,7,20,19,15,117.5,11.0,6.75,14.0,19.0,9.39,0.0
2017,7,20,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,7,21,5,15,125.5,10.0,5.75,14.0,17.5,40.07,0.0
2017,7,21,5,30,251.0,20.0,5.8,14.0,35.0,112.61,28.82
2017,7,21,5,45,367.0,29.5,5.85,14.0,74.5,187.68,138.84
2017,7,21,6,0,483.0,39.0,5.9,14.0,114.0,269.25,214.21
2017,7,21,6,15,390.0,62.0,5.85,14.0,137.0,273.95,224.72
2017,7,21,6,30,297.0,85.0,5.8,14.0,160.0,271.65,226.1
2017,7,21,6,45,323.0,100.5,5.75,14.5,199.5,319.62,267.6
2017,7,21,7,0,349.0,116.0,5.7,15.0,239.0,369.36,309.2
2017,7,21,7,15,346.5,137.5,5.65,15.0,276.0,407.76,340.49
2017,7,21,7,30,344.0,159.0,5.6,15.0,313.0,429.17,357.48
2017,7,21,7,45,380.5,173.0,5.6,15.0,362.0,501.73,415.25
2017,7,21,8,0,417.0,187.0,5.6,15.0,411.0,560.21,460.91
2017,7,21,8,15,640.0,133.5,5.6,15.0,514.5,710.76,580.82
2017,7,21,8,30,863.0,80.0,5.6,15.0,618.0,848.63,682.84
2017,7,21,8,45,609.5,183.5,5.65,15.5,577.5,772.87,622.03
2017,7,21,9,0,356.0,287.0,5.7,16.0,537.0,636.99,510.73
2017,7,21,9,15,633.0,188.0,5.7,16.0,664.0,823.73,657.48
2017,7,21,9,30,910.0,89.0,5.7,16.0,791.0,970.58,762.49
2017,7,21,9,45,910.0,95.0,5.75,16.0,824.0,985.72,771.43
2017,7,21,10,0,910.0,101.0,5.8,16.0,857.0,996.87,778.37
2017,7,21,10,15,916.5,102.0,5.85,16.0,886.5,1005.12,783.4
2017,7,21,10,30,923.0,103.0,5.9,16.0,916.0,1009.53,785.84
2017,7,21,10,45,928.0,104.0,6.0,16.5,939.0,1008.57,783.43
2017,7,21,11,0,933.0,105.0,6.1,17.0,962.0,1003.68,778.38
2017,7,21,11,15,936.0,105.5,6.2,17.0,977.5,992.47,770.47
2017,7,21,11,30,939.0,106.0,6.3,17.0,993.0,977.41,759.94
2017,7,21,11,45,941.5,106.0,6.4,17.0,1001.0,957.67,746.1
2017,7,21,12,0,944.0,106.0,6.5,17.0,1009.0,934.29,729.67
2017,7,21,12,15,944.0,106.0,6.6,16.5,1009.5,905.25,710.5
2017,7,21,12,30,944.0,106.0,6.7,16.0,1010.0,872.98,688.8
2017,7,21,12,45,942.0,106.0,6.8,16.0,1002.5,836.03,662.17
2017,7,21,13,0,940.0,106.0,6.9,16.0,995.0,796.26,633.27
2017,7,21,13,15,937.0,105.5,7.0,16.0,980.0,752.7,600.07
2017,7,21,13,30,934.0,105.0,7.1,16.0,965.0,706.72,563.44
2017,7,21,13,45,930.5,103.5,7.2,16.0,943.0,657.4,523.37
2017,7,21,14,0,927.0,102.0,7.3,16.0,921.0,606.09,480.69
2017,7,21,14,15,921.0,101.0,7.35,16.0,892.0,552.13,434.67
2017,7,21,14,30,915.0,100.0,7.4,16.0,863.0,496.87,386.34
2017,7,21,14,45,907.5,98.0,7.45,16.0,828.5,439.18,334.83
2017,7,21,15,0,900.0,96.0,7.5,16.0,794.0,380.84,281.68
2017,7,21,15,15,889.0,94.5,7.45,16.0,753.0,321.49,227.24
2017,7,21,15,30,878.0,93.0,7.4,16.0,712.0,262.38,173.77
2017,7,21,15,45,865.5,90.0,7.4,16.0,667.0,202.47,123.03
2017,7,21,16,0,853.0,87.0,7.4,16.0,622.0,143.49,81.08
2017,7,21,16,15,834.5,84.5,7.3,15.5,573.5,85.81,57.23
2017,7,21,16,30,816.0,82.0,7.2,15.0,525.0,64.23,50.94
2017,7,21,16,45,792.5,78.5,7.15,15.0,473.5,62.48,49.59
2017,7,21,17,0,769.0,75.0,7.1,15.0,422.0,60.65,48.15
2017,7,21,17,15,736.0,71.0,6.95,15.0,370.0,58.24,46.18
2017,7,21,17,30,703.0,67.0,6.8,15.0,318.0,55.79,44.12
2017,7,21,17,45,656.0,61.5,6.65,15.0,266.0,47.69,36.96
2017,7,21,18,0,609.0,56.0,6.5,15.0,214.0,44.07,33.67
2017,7,21,18,15,537.5,49.0,6.3,14.5,166.0,39.04,29.05
2017,7,21,18,30,466.0,42.0,6.1,14.0,118.0,33.96,24.2
2017,7,21,18,45,349.5,32.0,5.95,14.0,77.5,26.1,16.49
2017,7,21,19,0,233.0,22.0,5.8,14.0,37.0,18.14,3.67
2017,7,21,19,15,116.5,11.0,5.65,14.0,18.5,9.39,0.0
2017,7,21,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
