Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,22,5,15,118.0,9.5,2.0,14.0,16.5,37.79,0.0
2017,7,22,5,30,236.0,19.0,1.9,14.0,33.0,106.59,18.53
2017,7,22,5,45,354.5,29.0,1.85,14.5,72.5,182.8,133.52
2017,7,22,6,0,473.0,39.0,1.8,15.0,112.0,265.32,207.97
2017,7,22,6,15,545.0,45.5,1.7,15.0,160.0,334.28,269.18
2017,7,22,6,30,617.0,52.0,1.6,15.0,208.0,407.48,331.89
2017,7,22,6,45,308.5,61.5,1.55,15.0,139.5,264.96,218.97
2017,7,22,7,0,0.0,71.0,1.5,15.0,71.0,59.07,44.64
2017,7,22,7,15,0.0,82.0,1.5,15.0,82.0,68.6,52.82
2017,7,22,7,30,0.0,93.0,1.5,15.0,93.0,78.15,60.67
2017,7,22,7,45,0.0,114.0,1.55,15.5,114.0,96.91,75.96
2017,7,22,8,0,0.0,135.0,1.6,16.0,135.0,115.74,91.05
2017,7,22,8,15,7.5,174.5,1.6,16.0,179.5,158.37,125.77
2017,7,22,8,30,15.0,214.0,1.6,16.0,224.0,201.8,160.46
2017,7,22,8,45,14.5,224.0,1.65,16.5,234.0,209.97,166.06
2017,7,22,9,0,14.0,234.0,1.7,17.0,244.0,218.14,171.75
2017,7,22,9,15,23.0,268.0,1.75,17.0,285.5,257.97,202.89
2017,7,22,9,30,32.0,302.0,1.8,17.0,327.0,316.27,247.68
2017,7,22,9,45,30.0,311.0,1.9,17.5,335.0,321.7,250.67
2017,7,22,10,0,28.0,320.0,2.0,18.0,343.0,326.92,253.75
2017,7,22,10,15,34.5,345.0,2.05,18.0,375.0,356.11,275.71
2017,7,22,10,30,41.0,370.0,2.1,18.0,407.0,384.76,296.99
2017,7,22,10,45,58.0,399.5,2.2,18.0,452.5,427.29,328.91
2017,7,22,11,0,75.0,429.0,2.3,18.0,498.0,468.68,359.6
2017,7,22,11,15,89.5,444.5,2.4,18.0,528.0,492.72,377.35
2017,7,22,11,30,104.0,460.0,2.5,18.0,558.0,515.42,394.14
2017,7,22,11,45,165.5,466.5,2.7,18.0,624.5,583.53,445.45
2017,7,22,12,0,227.0,473.0,2.9,18.0,691.0,633.34,482.8
2017,7,22,12,15,228.0,473.0,3.0,18.0,692.0,621.18,473.84
2017,7,22,12,30,229.0,473.0,3.1,18.0,693.0,607.86,464.37
2017,7,22,12,45,238.5,467.0,3.25,18.0,694.5,595.01,455.58
2017,7,22,13,0,248.0,461.0,3.4,18.0,696.0,584.6,448.35
2017,7,22,13,15,331.5,420.5,3.5,18.0,729.0,591.51,455.04
2017,7,22,13,30,415.0,380.0,3.6,18.0,762.0,592.78,456.84
2017,7,22,13,45,671.0,241.0,3.75,18.0,841.5,612.42,473.77
2017,7,22,14,0,927.0,102.0,3.9,18.0,921.0,606.86,469.46
2017,7,22,14,15,920.5,101.0,3.95,18.0,891.5,552.58,424.87
2017,7,22,14,30,914.0,100.0,4.0,18.0,862.0,497.05,378.16
2017,7,22,14,45,904.0,99.5,4.05,18.0,826.0,439.48,328.51
2017,7,22,15,0,894.0,99.0,4.1,18.0,790.0,381.51,277.29
2017,7,22,15,15,882.5,97.0,4.1,18.0,749.5,321.89,224.12
2017,7,22,15,30,871.0,95.0,4.1,18.0,709.0,262.59,171.75
2017,7,22,15,45,854.0,93.5,4.15,18.0,663.0,203.32,122.69
2017,7,22,16,0,837.0,92.0,4.2,18.0,617.0,145.49,82.41
2017,7,22,16,15,817.5,89.0,4.15,17.5,567.5,79.44,51.57
2017,7,22,16,30,798.0,86.0,4.1,17.0,518.0,66.75,52.72
2017,7,22,16,45,770.0,83.0,4.05,17.0,466.5,65.42,51.76
2017,7,22,17,0,742.0,80.0,4.0,17.0,415.0,64.06,50.75
2017,7,22,17,15,706.5,75.5,3.9,16.5,362.5,61.42,48.7
2017,7,22,17,30,671.0,71.0,3.8,16.0,310.0,53.85,42.23
2017,7,22,17,45,618.0,66.0,3.75,16.0,258.5,50.77,39.56
2017,7,22,18,0,565.0,61.0,3.7,16.0,207.0,47.7,36.76
2017,7,22,18,15,491.0,53.0,3.6,15.5,159.0,42.05,31.59
2017,7,22,18,30,417.0,45.0,3.5,15.0,111.0,36.33,26.16
2017,7,22,18,45,297.0,33.5,3.4,15.0,72.0,27.29,17.36
2017,7,22,19,0,177.0,22.0,3.3,15.0,33.0,17.16,2.26
2017,7,22,19,15,88.5,11.0,3.15,15.0,16.5,9.39,0.0
2017,7,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,23,5,15,66.0,9.5,0.5,15.0,13.0,24.73,0.0
2017,7,23,5,30,132.0,19.0,0.5,15.0,26.0,72.16,3.92
2017,7,23,5,45,245.0,32.0,0.5,15.0,62.5,143.4,103.4
2017,7,23,6,0,358.0,45.0,0.5,15.0,99.0,223.11,173.77
2017,7,23,6,15,433.5,54.0,0.45,15.0,144.5,290.77,232.13
2017,7,23,6,30,509.0,63.0,0.4,15.0,190.0,365.7,294.46
2017,7,23,6,45,254.5,85.5,0.4,15.5,149.0,263.07,213.66
2017,7,23,7,0,0.0,108.0,0.4,16.0,108.0,94.93,74.09
2017,7,23,7,15,15.0,136.0,0.4,16.0,143.0,131.36,104.95
2017,7,23,7,30,30.0,164.0,0.4,16.0,178.0,180.64,144.94
2017,7,23,7,45,25.0,177.5,0.4,16.5,190.0,177.66,141.43
2017,7,23,8,0,20.0,191.0,0.4,17.0,202.0,185.93,147.14
2017,7,23,8,15,33.5,221.0,0.45,17.0,241.5,240.73,190.23
2017,7,23,8,30,47.0,251.0,0.5,17.0,281.0,283.13,222.6
2017,7,23,8,45,59.0,278.0,0.55,17.5,318.0,321.34,250.83
2017,7,23,9,0,71.0,305.0,0.6,18.0,355.0,359.69,278.69
2017,7,23,9,15,77.5,327.0,0.7,18.0,384.0,387.53,298.97
2017,7,23,9,30,84.0,349.0,0.8,18.0,413.0,415.05,318.96
2017,7,23,9,45,112.5,373.5,0.9,18.0,464.0,484.91,370.11
2017,7,23,10,0,141.0,398.0,1.0,18.0,515.0,535.36,406.32
2017,7,23,10,15,213.5,404.5,1.05,18.0,588.5,609.32,459.91
2017,7,23,10,30,286.0,411.0,1.1,18.0,662.0,700.0,523.25
2017,7,23,10,45,299.5,418.5,1.2,18.0,687.5,714.3,532.65
2017,7,23,11,0,313.0,426.0,1.3,18.0,713.0,726.63,541.55
2017,7,23,11,15,324.5,431.0,1.35,18.0,733.0,732.49,545.6
2017,7,23,11,30,336.0,436.0,1.4,18.0,753.0,736.13,548.23
2017,7,23,11,45,312.0,447.0,1.45,18.0,743.5,710.83,530.26
2017,7,23,12,0,288.0,458.0,1.5,18.0,734.0,684.6,511.85
2017,7,23,12,15,223.0,468.5,1.55,18.0,682.0,613.54,461.21
2017,7,23,12,30,158.0,479.0,1.6,18.0,630.0,555.44,419.12
2017,7,23,12,45,126.5,468.0,1.65,18.0,588.5,508.6,385.42
2017,7,23,13,0,95.0,457.0,1.7,18.0,547.0,459.0,349.24
2017,7,23,13,15,223.0,436.0,1.75,18.0,642.0,525.92,400.76
2017,7,23,13,30,351.0,415.0,1.8,18.0,737.0,577.83,439.12
2017,7,23,13,45,267.0,423.0,1.85,18.0,665.0,508.04,386.88
2017,7,23,14,0,183.0,431.0,1.9,18.0,593.0,446.92,341.37
2017,7,23,14,15,243.5,404.5,1.95,17.5,612.0,438.77,335.99
2017,7,23,14,30,304.0,378.0,2.0,17.0,631.0,426.08,325.85
2017,7,23,14,45,264.0,368.5,2.1,17.0,582.0,378.84,289.32
2017,7,23,15,0,224.0,359.0,2.2,17.0,533.0,341.58,260.46
2017,7,23,15,15,152.5,335.0,2.3,17.0,450.5,285.98,218.68
2017,7,23,15,30,81.0,311.0,2.4,17.0,368.0,246.39,190.17
2017,7,23,15,45,56.5,276.0,2.55,17.0,315.0,210.37,163.16
2017,7,23,16,0,32.0,241.0,2.7,17.0,262.0,178.25,139.34
2017,7,23,16,15,16.0,196.5,2.8,16.5,207.0,152.62,120.44
2017,7,23,16,30,0.0,152.0,2.9,16.0,152.0,120.5,99.35
2017,7,23,16,45,0.0,131.5,3.05,16.0,131.5,105.2,86.53
2017,7,23,17,0,0.0,111.0,3.2,16.0,111.0,89.7,73.36
2017,7,23,17,15,0.0,96.5,3.3,16.0,96.5,78.41,63.72
2017,7,23,17,30,0.0,82.0,3.4,16.0,82.0,67.02,53.86
2017,7,23,17,45,234.0,77.0,3.55,16.0,137.0,55.11,43.39
2017,7,23,18,0,468.0,72.0,3.7,16.0,192.0,55.91,44.0
2017,7,23,18,15,392.0,61.5,3.65,15.5,146.5,46.68,35.65
2017,7,23,18,30,316.0,51.0,3.6,15.0,101.0,38.99,28.45
2017,7,23,18,45,214.0,36.5,3.55,15.0,64.5,28.1,17.95
2017,7,23,19,0,112.0,22.0,3.5,15.0,28.0,17.05,1.14
2017,7,23,19,15,56.0,11.0,3.3,15.0,14.0,9.39,0.0
2017,7,23,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,24,5,15,63.5,9.5,1.45,14.0,12.5,24.13,0.0
2017,7,24,5,30,127.0,19.0,1.5,14.0,25.0,70.47,0.0
2017,7,24,5,45,239.0,31.5,1.55,14.5,61.0,140.99,101.5
2017,7,24,6,0,351.0,44.0,1.6,15.0,97.0,219.4,171.9
2017,7,24,6,15,426.5,53.0,1.6,15.0,142.0,286.69,231.29
2017,7,24,6,30,502.0,62.0,1.6,15.0,187.0,361.29,295.21
2017,7,24,6,45,251.0,64.5,1.65,15.0,127.0,235.83,194.98
2017,7,24,7,0,0.0,67.0,1.7,15.0,67.0,55.54,41.7
2017,7,24,7,15,0.0,91.5,1.75,15.0,91.5,77.49,60.34
2017,7,24,7,30,0.0,116.0,1.8,15.0,116.0,99.74,78.78
2017,7,24,7,45,0.0,133.5,1.9,15.5,133.5,115.35,91.28
2017,7,24,8,0,0.0,151.0,2.0,16.0,151.0,130.95,103.6
2017,7,24,8,15,5.0,176.0,2.0,16.0,179.5,157.89,125.39
2017,7,24,8,30,10.0,201.0,2.0,16.0,208.0,185.14,147.13
2017,7,24,8,45,15.0,225.0,2.05,16.5,235.5,211.63,167.72
2017,7,24,9,0,20.0,249.0,2.1,17.0,263.0,238.25,188.14
2017,7,24,9,15,22.0,267.0,2.1,17.0,283.5,256.36,201.86
2017,7,24,9,30,24.0,285.0,2.1,17.0,304.0,274.39,215.47
2017,7,24,9,45,17.0,261.0,2.1,17.0,275.0,244.16,191.22
2017,7,24,10,0,10.0,237.0,2.1,17.0,246.0,214.65,167.63
2017,7,24,10,15,11.0,246.0,2.05,17.0,255.5,223.26,174.21
2017,7,24,10,30,12.0,255.0,2.0,17.0,265.0,231.78,180.6
2017,7,24,10,45,13.0,267.0,2.0,17.5,278.5,242.88,188.67
2017,7,24,11,0,14.0,279.0,2.0,18.0,292.0,253.81,196.54
2017,7,24,11,15,13.0,265.0,2.0,18.0,277.0,239.57,185.34
2017,7,24,11,30,12.0,251.0,2.0,18.0,262.0,225.51,174.37
2017,7,24,11,45,12.5,259.5,2.0,18.0,271.5,232.54,179.77
2017,7,24,12,0,13.0,268.0,2.0,18.0,281.0,239.36,184.95
2017,7,24,12,15,14.0,278.5,2.0,18.0,292.5,248.09,191.64
2017,7,24,12,30,15.0,289.0,2.0,18.0,304.0,256.5,198.08
2017,7,24,12,45,22.0,330.0,2.0,18.0,351.5,295.11,227.72
2017,7,24,13,0,29.0,371.0,2.0,18.0,399.0,337.36,259.69
2017,7,24,13,15,62.5,406.5,2.0,18.0,464.5,385.4,296.21
2017,7,24,13,30,96.0,442.0,2.0,18.0,530.0,428.74,328.56
2017,7,24,13,45,110.5,434.5,2.0,18.0,534.0,422.02,323.43
2017,7,24,14,0,125.0,427.0,2.0,18.0,538.0,411.83,315.82
2017,7,24,14,15,89.0,394.0,2.0,18.0,471.5,357.88,275.18
2017,7,24,14,30,53.0,361.0,2.0,18.0,405.0,307.5,237.23
2017,7,24,14,45,34.5,310.0,2.0,18.0,338.5,255.99,198.1
2017,7,24,15,0,16.0,259.0,2.0,18.0,272.0,212.88,165.2
2017,7,24,15,15,41.0,281.5,2.0,17.5,311.0,225.9,175.26
2017,7,24,15,30,66.0,304.0,2.0,17.0,350.0,238.8,184.75
2017,7,24,15,45,69.0,285.0,2.05,17.0,330.5,217.78,168.27
2017,7,24,16,0,72.0,266.0,2.1,17.0,311.0,196.59,152.29
2017,7,24,16,15,45.0,228.0,2.05,17.0,255.5,163.84,128.73
2017,7,24,16,30,18.0,190.0,2.0,17.0,200.0,146.46,120.95
2017,7,24,16,45,15.0,172.0,2.0,17.0,179.5,133.15,110.04
2017,7,24,17,0,12.0,154.0,2.0,17.0,159.0,119.72,98.91
2017,7,24,17,15,7.5,135.5,1.95,16.5,138.5,105.82,87.39
2017,7,24,17,30,3.0,117.0,1.9,16.0,118.0,91.83,75.58
2017,7,24,17,45,257.0,89.5,1.9,16.0,155.0,67.02,53.87
2017,7,24,18,0,511.0,62.0,1.9,16.0,192.0,48.19,37.19
2017,7,24,18,15,438.5,53.5,1.85,16.0,146.5,42.26,31.7
2017,7,24,18,30,366.0,45.0,1.8,16.0,101.0,36.22,25.91
2017,7,24,18,45,254.0,32.5,1.75,16.0,64.5,26.4,16.37
2017,7,24,19,0,142.0,20.0,1.7,16.0,28.0,15.57,0.0
2017,7,24,19,15,71.0,10.0,1.6,15.5,14.0,8.54,0.0
2017,7,24,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,5,15,53.0,9.0,0.65,15.0,11.5,21.07,0.0
2017,7,25,5,30,106.0,18.0,0.7,15.0,23.0,62.45,0.0
2017,7,25,5,45,216.5,31.5,0.75,15.0,58.0,133.21,94.77
2017,7,25,6,0,327.0,45.0,0.8,15.0,93.0,210.4,164.07
2017,7,25,6,15,402.5,54.5,0.85,15.0,137.5,277.08,222.36
2017,7,25,6,30,478.0,64.0,0.9,15.0,182.0,351.1,285.2
2017,7,25,6,45,239.0,68.0,0.95,15.5,127.0,233.57,191.68
2017,7,25,7,0,0.0,72.0,1.0,16.0,72.0,60.08,45.3
2017,7,25,7,15,17.5,118.5,1.0,16.0,126.5,115.65,92.41
2017,7,25,7,30,35.0,165.0,1.0,16.0,181.0,185.97,150.11
2017,7,25,7,45,45.0,189.5,1.05,16.0,212.0,219.17,176.44
2017,7,25,8,0,55.0,214.0,1.1,16.0,243.0,252.86,202.89
2017,7,25,8,15,51.5,232.0,1.15,16.0,261.5,268.43,214.31
2017,7,25,8,30,48.0,250.0,1.2,16.0,280.0,283.56,225.37
2017,7,25,8,45,46.5,267.5,1.25,16.5,298.5,299.51,236.61
2017,7,25,9,0,45.0,285.0,1.3,17.0,317.0,315.14,247.48
2017,7,25,9,15,54.5,310.5,1.35,17.0,351.0,349.19,273.15
2017,7,25,9,30,64.0,336.0,1.4,17.0,385.0,383.08,298.31
2017,7,25,9,45,121.0,366.0,1.5,17.0,464.5,486.29,376.17
2017,7,25,10,0,178.0,396.0,1.6,17.0,544.0,570.4,437.8
2017,7,25,10,15,138.0,406.5,1.65,17.0,523.5,539.04,412.77
2017,7,25,10,30,98.0,417.0,1.7,17.0,503.0,488.45,374.66
2017,7,25,10,45,102.5,430.0,1.75,17.5,522.0,501.81,383.83
2017,7,25,11,0,107.0,443.0,1.8,18.0,541.0,514.34,391.94
2017,7,25,11,15,104.5,450.5,1.85,18.0,547.5,513.96,391.28
2017,7,25,11,30,102.0,458.0,1.9,18.0,554.0,512.93,390.29
2017,7,25,11,45,132.5,467.5,2.0,18.0,593.0,556.21,422.36
2017,7,25,12,0,163.0,477.0,2.1,18.0,632.0,582.36,441.73
2017,7,25,12,15,184.5,476.0,2.1,18.0,651.5,588.54,446.3
2017,7,25,12,30,206.0,475.0,2.1,18.0,671.0,592.5,449.36
2017,7,25,12,45,222.0,468.0,2.1,18.0,678.5,584.65,443.89
2017,7,25,13,0,238.0,461.0,2.1,18.0,686.0,574.97,437.08
2017,7,25,13,15,183.5,455.5,2.05,18.0,627.0,514.87,392.32
2017,7,25,13,30,129.0,450.0,2.0,18.0,568.0,459.06,350.66
2017,7,25,13,45,156.5,439.5,1.95,18.0,579.5,454.36,347.55
2017,7,25,14,0,184.0,429.0,1.9,18.0,591.0,446.78,341.67
2017,7,25,14,15,171.5,414.0,1.8,17.5,561.5,412.54,316.09
2017,7,25,14,30,159.0,399.0,1.7,17.0,532.0,379.65,291.39
2017,7,25,14,45,205.0,376.0,1.65,17.0,539.0,365.95,279.77
2017,7,25,15,0,251.0,353.0,1.6,17.0,546.0,341.68,259.07
2017,7,25,15,15,243.5,333.5,1.55,17.0,513.0,304.29,229.05
2017,7,25,15,30,236.0,314.0,1.5,17.0,480.0,275.12,205.57
2017,7,25,15,45,203.0,295.0,1.45,17.0,431.0,237.0,177.0
2017,7,25,16,0,170.0,276.0,1.4,17.0,382.0,203.17,153.39
2017,7,25,16,15,116.5,248.0,1.4,17.0,318.0,168.39,131.33
2017,7,25,16,30,63.0,220.0,1.4,17.0,254.0,156.67,129.39
2017,7,25,16,45,121.0,200.5,1.4,17.0,257.5,138.82,114.72
2017,7,25,17,0,179.0,181.0,1.4,17.0,261.0,127.82,105.74
2017,7,25,17,15,169.5,159.0,1.45,16.5,227.5,114.03,94.42
2017,7,25,17,30,160.0,137.0,1.5,16.0,194.0,99.8,82.49
2017,7,25,17,45,339.5,99.0,1.55,16.0,193.0,71.33,57.65
2017,7,25,18,0,519.0,61.0,1.6,16.0,192.0,47.51,36.58
2017,7,25,18,15,445.5,52.5,1.65,16.0,146.5,41.54,31.05
2017,7,25,18,30,372.0,44.0,1.7,16.0,101.0,35.45,25.22
2017,7,25,18,45,262.5,31.5,1.75,16.0,64.5,25.61,15.61
2017,7,25,19,0,153.0,19.0,1.8,16.0,28.0,14.83,0.0
2017,7,25,19,15,76.5,9.5,1.8,15.5,14.0,8.11,0.0
2017,7,25,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,26,5,15,76.5,8.5,1.6,15.0,12.0,26.62,0.0
2017,7,26,5,30,153.0,17.0,1.6,15.0,24.0,77.39,0.0
2017,7,26,5,45,275.0,28.5,1.6,15.0,60.5,154.21,109.23
2017,7,26,6,0,397.0,40.0,1.6,15.0,97.0,235.5,184.02
2017,7,26,6,15,472.5,48.0,1.5,15.0,143.0,304.1,244.77
2017,7,26,6,30,548.0,56.0,1.4,15.0,189.0,380.02,309.58
2017,7,26,6,45,274.0,70.5,1.35,15.5,137.0,257.65,212.03
2017,7,26,7,0,0.0,85.0,1.3,16.0,85.0,72.44,55.69
2017,7,26,7,15,0.0,105.0,1.2,16.0,105.0,90.51,70.98
2017,7,26,7,30,0.0,125.0,1.1,16.0,125.0,108.57,85.73
2017,7,26,7,45,0.5,141.5,1.05,16.0,142.0,123.59,97.78
2017,7,26,8,0,1.0,158.0,1.0,16.0,159.0,138.64,109.69
2017,7,26,8,15,2.5,170.5,1.0,16.0,172.5,150.71,119.13
2017,7,26,8,30,4.0,183.0,1.0,16.0,186.0,162.9,128.6
2017,7,26,8,45,6.0,197.0,1.0,16.5,202.0,177.05,139.31
2017,7,26,9,0,8.0,211.0,1.0,17.0,218.0,191.28,149.96
2017,7,26,9,15,17.0,250.0,1.05,17.0,264.0,235.71,184.76
2017,7,26,9,30,26.0,289.0,1.1,17.0,310.0,298.24,232.7
2017,7,26,9,45,46.5,330.0,1.15,17.0,368.0,358.22,278.11
2017,7,26,10,0,67.0,371.0,1.2,17.0,426.0,418.02,322.5
2017,7,26,10,15,124.5,398.5,1.2,17.0,506.0,518.24,396.38
2017,7,26,10,30,182.0,426.0,1.2,17.0,586.0,598.25,453.47
2017,7,26,10,45,170.5,438.5,1.3,17.5,591.0,594.38,448.84
2017,7,26,11,0,159.0,451.0,1.4,18.0,596.0,589.45,444.28
2017,7,26,11,15,201.0,455.0,1.55,18.0,641.5,626.02,471.78
2017,7,26,11,30,243.0,459.0,1.7,18.0,687.0,673.9,506.39
2017,7,26,11,45,209.5,467.5,1.85,18.0,665.5,626.76,472.77
2017,7,26,12,0,176.0,476.0,2.0,18.0,644.0,593.52,449.12
2017,7,26,12,15,229.0,466.5,2.2,18.0,685.5,618.71,469.41
2017,7,26,12,30,282.0,457.0,2.4,18.0,727.0,647.5,491.49
2017,7,26,12,45,254.0,460.0,2.6,18.0,701.5,609.52,464.1
2017,7,26,13,0,226.0,463.0,2.8,18.0,676.0,568.21,434.38
2017,7,26,13,15,279.5,443.5,3.0,18.0,702.0,576.18,441.68
2017,7,26,13,30,333.0,424.0,3.2,18.0,728.0,575.02,441.65
2017,7,26,13,45,610.5,266.5,3.4,18.0,808.0,598.41,462.27
2017,7,26,14,0,888.0,109.0,3.6,18.0,888.0,593.37,459.12
2017,7,26,14,15,881.5,107.5,3.7,17.5,859.5,540.37,416.58
2017,7,26,14,30,875.0,106.0,3.8,17.0,831.0,486.2,371.81
2017,7,26,14,45,754.0,161.0,3.9,17.0,766.5,425.24,321.01
2017,7,26,15,0,633.0,216.0,4.0,17.0,702.0,372.22,277.05
2017,7,26,15,15,509.0,247.0,4.05,17.0,624.5,316.3,232.42
2017,7,26,15,30,385.0,278.0,4.1,17.0,547.0,277.96,203.83
2017,7,26,15,45,311.0,273.0,4.15,17.0,481.5,232.96,170.56
2017,7,26,16,0,237.0,268.0,4.2,17.0,416.0,196.68,146.75
2017,7,26,16,15,189.0,248.5,4.2,17.0,360.5,170.77,133.26
2017,7,26,16,30,141.0,229.0,4.2,17.0,305.0,155.22,128.79
2017,7,26,16,45,137.0,206.5,4.2,17.0,274.0,142.27,118.16
2017,7,26,17,0,133.0,184.0,4.2,17.0,243.0,128.83,106.99
2017,7,26,17,15,127.5,161.0,4.15,16.5,211.5,114.62,95.2
2017,7,26,17,30,122.0,138.0,4.1,16.0,180.0,99.94,82.77
2017,7,26,17,45,333.0,98.0,4.05,16.0,187.0,70.63,57.07
2017,7,26,18,0,544.0,58.0,4.0,16.0,194.0,45.37,34.66
2017,7,26,18,15,469.0,50.0,3.85,15.5,147.5,39.67,29.44
2017,7,26,18,30,394.0,42.0,3.7,15.0,101.0,33.9,23.92
2017,7,26,18,45,278.5,30.0,3.55,15.0,64.0,24.4,14.55
2017,7,26,19,0,163.0,18.0,3.4,15.0,27.0,14.69,0.0
2017,7,26,19,15,81.5,9.0,3.25,15.0,13.5,7.68,0.0
2017,7,26,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,5,15,77.0,8.0,1.4,14.0,11.5,26.37,0.0
2017,7,27,5,30,154.0,16.0,1.4,14.0,23.0,76.34,0.0
2017,7,27,5,45,276.0,27.5,1.45,14.5,59.5,153.86,108.07
2017,7,27,6,0,398.0,39.0,1.5,15.0,96.0,235.23,183.52
2017,7,27,6,15,474.0,47.0,1.5,15.0,142.0,304.14,244.72
2017,7,27,6,30,550.0,55.0,1.5,15.0,188.0,380.47,310.2
2017,7,27,6,45,275.0,82.0,1.5,15.0,148.5,272.72,224.69
2017,7,27,7,0,0.0,109.0,1.5,15.0,109.0,96.51,76.13
2017,7,27,7,15,42.5,142.5,1.5,15.0,161.0,168.18,137.02
2017,7,27,7,30,85.0,176.0,1.5,15.0,213.0,235.62,192.61
2017,7,27,7,45,100.5,200.0,1.5,15.5,249.5,274.46,223.0
2017,7,27,8,0,116.0,224.0,1.5,16.0,286.0,329.79,265.65
2017,7,27,8,15,130.5,248.0,1.4,16.0,323.5,369.97,295.84
2017,7,27,8,30,145.0,272.0,1.3,16.0,361.0,410.37,325.62
2017,7,27,8,45,112.5,288.5,1.25,16.5,361.0,400.33,315.02
2017,7,27,9,0,80.0,305.0,1.2,17.0,361.0,369.57,289.3
2017,7,27,9,15,79.0,324.0,1.15,17.0,381.5,387.37,301.93
2017,7,27,9,30,78.0,343.0,1.1,17.0,402.0,404.66,313.74
2017,7,27,9,45,71.0,355.5,1.1,17.0,411.5,408.78,315.76
2017,7,27,10,0,64.0,368.0,1.1,17.0,421.0,412.39,317.53
2017,7,27,10,15,66.5,384.0,1.1,17.0,441.0,428.38,328.79
2017,7,27,10,30,69.0,400.0,1.1,17.0,461.0,443.81,339.51
2017,7,27,10,45,66.5,408.5,1.15,17.5,468.5,446.26,340.22
2017,7,27,11,0,64.0,417.0,1.2,18.0,476.0,448.26,340.75
2017,7,27,11,15,65.0,425.0,1.25,18.0,485.5,452.62,343.8
2017,7,27,11,30,66.0,433.0,1.3,18.0,495.0,456.38,346.44
2017,7,27,11,45,69.5,433.5,1.4,18.0,499.0,454.7,345.52
2017,7,27,12,0,73.0,434.0,1.5,18.0,503.0,452.43,344.2
2017,7,27,12,15,101.5,453.5,1.6,18.0,550.0,488.09,371.06
2017,7,27,12,30,130.0,473.0,1.7,18.0,597.0,529.31,401.33
2017,7,27,12,45,134.5,469.5,1.85,18.5,597.0,518.13,392.85
2017,7,27,13,0,139.0,466.0,2.0,19.0,597.0,506.11,384.03
2017,7,27,13,15,147.0,459.0,2.15,19.0,595.0,492.89,375.04
2017,7,27,13,30,155.0,452.0,2.3,19.0,593.0,478.66,365.1
2017,7,27,13,45,126.0,434.5,2.5,19.0,547.5,432.63,331.18
2017,7,27,14,0,97.0,417.0,2.7,19.0,502.0,390.35,299.79
2017,7,27,14,15,116.5,406.5,2.9,18.5,506.0,379.77,292.71
2017,7,27,14,30,136.0,396.0,3.1,18.0,510.0,367.67,283.87
2017,7,27,14,45,105.5,370.0,3.3,18.0,456.0,327.04,252.83
2017,7,27,15,0,75.0,344.0,3.5,18.0,402.0,287.16,222.48
2017,7,27,15,15,71.5,323.0,3.65,18.0,376.0,262.24,203.11
2017,7,27,15,30,68.0,302.0,3.8,18.0,350.0,238.08,184.25
2017,7,27,15,45,54.0,274.0,3.95,18.0,310.5,208.78,161.93
2017,7,27,16,0,40.0,246.0,4.1,18.0,271.0,181.88,141.79
2017,7,27,16,15,39.0,226.0,4.2,18.0,249.0,162.36,127.61
2017,7,27,16,30,38.0,206.0,4.3,18.0,227.0,148.36,122.51
2017,7,27,16,45,31.5,183.5,4.4,18.0,199.5,133.89,110.59
2017,7,27,17,0,25.0,161.0,4.5,18.0,172.0,124.29,102.73
2017,7,27,17,15,20.5,141.5,4.45,17.5,149.5,109.76,90.65
2017,7,27,17,30,16.0,122.0,4.4,17.0,127.0,95.11,78.26
2017,7,27,17,45,266.5,91.0,4.4,17.0,157.5,68.09,54.61
2017,7,27,18,0,517.0,60.0,4.4,17.0,188.0,46.83,35.78
2017,7,27,18,15,440.5,51.5,4.3,16.5,142.5,40.81,30.28
2017,7,27,18,30,364.0,43.0,4.2,16.0,97.0,34.7,24.47
2017,7,27,18,45,246.0,30.5,4.15,16.0,61.0,24.81,14.67
2017,7,27,19,0,128.0,18.0,4.1,16.0,25.0,14.03,0.0
2017,7,27,19,15,64.0,9.0,4.0,16.0,12.5,7.68,0.0
2017,7,27,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,28,5,15,68.5,8.0,3.85,14.0,11.0,24.25,0.0
2017,7,28,5,30,137.0,16.0,3.9,14.0,22.0,70.72,0.0
2017,7,28,5,45,266.0,27.5,4.0,14.5,58.5,150.52,104.81
2017,7,28,6,0,395.0,39.0,4.1,15.0,95.0,234.35,183.83
2017,7,28,6,15,474.0,47.0,4.1,15.0,141.5,304.65,247.35
2017,7,28,6,30,553.0,55.0,4.1,15.0,188.0,382.67,315.79
2017,7,28,6,45,276.5,64.0,4.1,15.0,130.5,251.9,210.08
2017,7,28,7,0,0.0,73.0,4.1,15.0,73.0,61.12,46.51
2017,7,28,7,15,0.0,93.0,4.1,15.0,93.0,79.11,61.75
2017,7,28,7,30,0.0,113.0,4.1,15.0,113.0,97.13,76.72
2017,7,28,7,45,1.0,137.5,4.15,15.5,138.0,120.28,95.63
2017,7,28,8,0,2.0,162.0,4.2,16.0,163.0,143.52,114.31
2017,7,28,8,15,9.5,187.5,4.2,16.0,193.5,173.26,138.53
2017,7,28,8,30,17.0,213.0,4.2,16.0,224.0,203.41,162.81
2017,7,28,8,45,12.5,211.5,4.25,16.5,220.0,196.9,156.59
2017,7,28,9,0,8.0,210.0,4.3,17.0,216.0,190.52,150.59
2017,7,28,9,15,19.0,253.0,4.3,17.0,267.5,240.73,190.73
2017,7,28,9,30,30.0,296.0,4.3,17.0,319.0,309.83,244.97
2017,7,28,9,45,28.0,304.0,4.35,17.0,326.5,314.23,247.69
2017,7,28,10,0,26.0,312.0,4.4,17.0,334.0,318.45,250.48
2017,7,28,10,15,29.5,331.5,4.45,17.0,357.5,339.37,266.44
2017,7,28,10,30,33.0,351.0,4.5,17.0,381.0,359.85,281.96
2017,7,28,10,45,54.5,388.5,4.6,17.0,438.0,415.09,324.71
2017,7,28,11,0,76.0,426.0,4.7,17.0,495.0,469.07,365.91
2017,7,28,11,15,99.0,444.0,4.85,17.0,536.0,503.76,392.51
2017,7,28,11,30,122.0,462.0,5.0,17.0,577.0,551.5,428.66
2017,7,28,11,45,118.0,465.0,5.15,17.0,576.5,542.32,421.55
2017,7,28,12,0,114.0,468.0,5.3,17.0,576.0,532.46,414.14
2017,7,28,12,15,109.0,466.5,5.4,17.0,569.5,506.69,394.74
2017,7,28,12,30,104.0,465.0,5.5,17.0,563.0,492.65,384.1
2017,7,28,12,45,101.0,460.0,5.6,17.0,555.0,477.0,372.27
2017,7,28,13,0,98.0,455.0,5.7,17.0,547.0,461.27,360.34
2017,7,28,13,15,133.5,453.0,5.8,17.0,576.0,478.94,374.6
2017,7,28,13,30,169.0,451.0,5.9,17.0,605.0,487.57,381.66
2017,7,28,13,45,157.0,439.0,6.05,17.0,579.5,455.48,356.86
2017,7,28,14,0,145.0,427.0,6.2,17.0,554.0,424.47,332.81
2017,7,28,14,15,153.0,412.0,6.3,17.0,542.0,402.65,315.7
2017,7,28,14,30,161.0,397.0,6.4,17.0,530.0,380.0,297.57
2017,7,28,14,45,127.0,374.0,6.5,17.0,476.0,334.33,261.62
2017,7,28,15,0,93.0,351.0,6.6,17.0,422.0,298.08,233.29
2017,7,28,15,15,132.0,335.0,6.6,17.0,430.0,281.0,218.18
2017,7,28,15,30,171.0,319.0,6.6,17.0,438.0,264.32,202.79
2017,7,28,15,45,163.5,296.5,6.65,17.0,404.0,231.87,177.02
2017,7,28,16,0,156.0,274.0,6.7,17.0,370.0,200.75,153.73
2017,7,28,16,15,195.5,247.0,6.65,16.5,357.5,170.03,133.32
2017,7,28,16,30,235.0,220.0,6.6,16.0,345.0,144.16,120.12
2017,7,28,16,45,471.5,153.0,6.6,16.0,371.5,102.79,84.64
2017,7,28,17,0,708.0,86.0,6.6,16.0,398.0,62.7,49.79
2017,7,28,17,15,669.5,81.0,6.55,16.0,345.5,60.1,47.67
2017,7,28,17,30,631.0,76.0,6.5,16.0,293.0,57.44,45.42
2017,7,28,17,45,573.5,70.0,6.45,16.0,242.0,53.79,42.2
2017,7,28,18,0,516.0,64.0,6.4,16.0,191.0,50.11,38.83
2017,7,28,18,15,435.0,55.0,6.3,15.5,144.5,43.78,32.99
2017,7,28,18,30,354.0,46.0,6.2,15.0,98.0,37.36,26.83
2017,7,28,18,45,230.0,32.5,6.1,15.0,61.0,25.18,14.87
2017,7,28,19,0,106.0,19.0,6.0,15.0,24.0,14.77,0.0
2017,7,28,19,15,53.0,9.5,5.85,15.0,12.0,8.11,0.0
2017,7,28,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,29,5,15,57.0,8.0,3.1,14.0,10.5,21.36,0.0
2017,7,29,5,30,114.0,16.0,3.1,14.0,21.0,61.75,0.0
2017,7,29,5,45,249.0,28.0,3.1,14.5,57.5,145.07,99.53
2017,7,29,6,0,384.0,40.0,3.1,15.0,94.0,231.09,180.74
2017,7,29,6,15,466.5,48.5,3.0,15.0,141.0,303.24,245.41
2017,7,29,6,30,549.0,57.0,2.9,15.0,188.0,383.49,315.06
2017,7,29,6,45,274.5,70.0,2.85,15.0,135.5,258.76,214.92
2017,7,29,7,0,0.0,83.0,2.8,15.0,83.0,70.7,54.58
2017,7,29,7,15,0.0,89.5,2.7,15.0,89.5,75.84,58.98
2017,7,29,7,30,0.0,96.0,2.6,15.0,96.0,81.14,63.25
2017,7,29,7,45,0.0,115.0,2.55,15.5,115.0,98.14,77.11
2017,7,29,8,0,0.0,134.0,2.5,16.0,134.0,115.17,90.76
2017,7,29,8,15,0.0,137.5,2.4,16.0,137.5,117.71,92.51
2017,7,29,8,30,0.0,141.0,2.3,16.0,141.0,120.38,94.39
2017,7,29,8,45,1.5,160.0,2.25,16.5,161.0,138.69,108.87
2017,7,29,9,0,3.0,179.0,2.2,17.0,181.0,157.06,123.19
2017,7,29,9,15,6.5,205.5,2.2,17.0,210.5,184.31,144.77
2017,7,29,9,30,10.0,232.0,2.2,17.0,240.0,211.65,166.18
2017,7,29,9,45,11.0,241.0,2.25,17.0,250.5,220.29,172.65
2017,7,29,10,0,12.0,250.0,2.3,17.0,261.0,228.9,179.14
2017,7,29,10,15,13.0,262.5,2.35,17.0,274.5,240.66,188.08
2017,7,29,10,30,14.0,275.0,2.4,17.0,288.0,252.29,196.91
2017,7,29,10,45,21.0,314.5,2.5,17.5,334.0,294.22,228.95
2017,7,29,11,0,28.0,354.0,2.6,18.0,380.0,352.77,273.0
2017,7,29,11,15,25.5,350.5,2.65,18.0,374.5,344.13,265.97
2017,7,29,11,30,23.0,347.0,2.7,18.0,369.0,321.22,248.41
2017,7,29,11,45,35.5,382.0,2.8,18.0,416.0,376.24,290.47
2017,7,29,12,0,48.0,417.0,2.9,18.0,463.0,415.29,319.83
2017,7,29,12,15,66.0,435.5,3.0,18.0,498.5,442.09,340.18
2017,7,29,12,30,84.0,454.0,3.1,18.0,534.0,466.75,358.87
2017,7,29,12,45,74.0,442.5,3.25,18.0,512.5,440.83,339.45
2017,7,29,13,0,64.0,431.0,3.4,18.0,491.0,415.7,320.72
2017,7,29,13,15,50.5,404.0,3.5,17.5,451.0,376.11,291.42
2017,7,29,13,30,37.0,377.0,3.6,17.0,411.0,338.41,263.25
2017,7,29,13,45,49.0,384.5,3.7,17.0,428.5,345.8,269.34
2017,7,29,14,0,61.0,392.0,3.8,17.0,446.0,351.34,273.76
2017,7,29,14,15,62.5,380.0,3.85,17.0,433.5,334.9,261.12
2017,7,29,14,30,64.0,368.0,3.9,17.0,421.0,318.33,248.33
2017,7,29,14,45,63.5,351.0,4.0,17.0,401.5,297.27,231.97
2017,7,29,15,0,63.0,334.0,4.1,17.0,382.0,276.47,215.68
2017,7,29,15,15,63.0,316.0,4.1,17.0,361.5,255.39,199.01
2017,7,29,15,30,63.0,298.0,4.1,17.0,341.0,234.51,182.48
2017,7,29,15,45,43.5,262.0,4.15,17.0,291.0,199.73,155.87
2017,7,29,16,0,24.0,226.0,4.2,17.0,241.0,176.72,138.89
2017,7,29,16,15,21.5,207.5,4.2,16.5,220.0,159.69,126.45
2017,7,29,16,30,19.0,189.0,4.2,16.0,199.0,145.52,121.05
2017,7,29,16,45,9.5,162.5,4.2,16.0,167.5,126.48,105.06
2017,7,29,17,0,0.0,136.0,4.2,16.0,136.0,107.13,88.63
2017,7,29,17,15,0.0,118.0,4.15,16.0,118.0,93.53,77.01
2017,7,29,17,30,0.0,100.0,4.1,16.0,100.0,79.8,65.13
2017,7,29,17,45,254.0,82.0,4.05,16.0,143.5,58.99,46.8
2017,7,29,18,0,508.0,64.0,4.0,16.0,187.0,50.14,38.85
2017,7,29,18,15,426.5,54.0,3.9,15.5,140.5,42.97,32.27
2017,7,29,18,30,345.0,44.0,3.8,15.0,94.0,35.65,25.33
2017,7,29,18,45,228.5,30.5,3.7,15.0,58.0,23.68,13.47
2017,7,29,19,0,112.0,17.0,3.6,15.0,22.0,13.25,0.0
2017,7,29,19,15,56.0,8.5,3.45,15.0,11.0,7.26,0.0
2017,7,29,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,30,5,15,68.5,7.0,2.05,14.0,9.5,5.97,0.0
2017,7,30,5,30,137.0,14.0,2.1,14.0,19.0,54.6,0.0
2017,7,30,5,45,269.0,25.5,2.15,14.5,55.5,150.28,101.38
2017,7,30,6,0,401.0,37.0,2.2,15.0,92.0,235.62,183.6
2017,7,30,6,15,481.0,45.0,2.2,15.0,138.5,306.79,247.44
2017,7,30,6,30,561.0,53.0,2.2,15.0,185.0,385.86,315.93
2017,7,30,6,45,280.5,62.5,2.2,15.0,128.5,253.33,210.14
2017,7,30,7,0,0.0,72.0,2.2,15.0,72.0,60.26,45.72
2017,7,30,7,15,0.0,88.0,2.1,15.0,88.0,74.47,57.83
2017,7,30,7,30,0.0,104.0,2.0,15.0,104.0,88.69,69.59
2017,7,30,7,45,0.0,119.0,1.95,15.5,119.0,101.96,80.26
2017,7,30,8,0,0.0,134.0,1.9,16.0,134.0,115.23,90.76
2017,7,30,8,15,1.0,153.0,1.8,16.0,153.5,133.12,105.12
2017,7,30,8,30,2.0,172.0,1.7,16.0,173.0,151.06,119.35
2017,7,30,8,45,8.0,201.0,1.65,16.5,206.0,183.04,144.65
2017,7,30,9,0,14.0,230.0,1.6,17.0,239.0,215.3,169.68
2017,7,30,9,15,21.5,261.0,1.5,17.0,277.0,251.06,197.38
2017,7,30,9,30,29.0,292.0,1.4,17.0,315.0,305.31,238.79
2017,7,30,9,45,32.5,312.5,1.35,17.0,339.0,327.89,255.25
2017,7,30,10,0,36.0,333.0,1.3,17.0,363.0,350.15,271.45
2017,7,30,10,15,43.0,356.0,1.3,17.0,393.0,377.95,291.91
2017,7,30,10,30,50.0,379.0,1.3,17.0,423.0,405.19,311.74
2017,7,30,10,45,65.0,403.0,1.3,17.0,461.0,440.5,337.62
2017,7,30,11,0,80.0,427.0,1.3,17.0,499.0,474.76,362.38
2017,7,30,11,15,91.0,440.5,1.3,17.0,524.0,493.62,375.72
2017,7,30,11,30,102.0,454.0,1.3,17.0,549.0,511.3,388.27
2017,7,30,11,45,114.0,461.5,1.3,17.5,569.0,536.48,405.35
2017,7,30,12,0,126.0,469.0,1.3,18.0,589.0,545.09,410.57
2017,7,30,12,15,137.5,471.0,1.35,18.0,602.0,546.61,411.98
2017,7,30,12,30,149.0,473.0,1.4,18.0,615.0,546.57,412.32
2017,7,30,12,45,139.5,467.5,1.45,18.0,599.5,521.88,394.62
2017,7,30,13,0,130.0,462.0,1.5,18.0,584.0,497.46,377.18
2017,7,30,13,15,140.5,455.5,1.6,18.0,585.5,486.82,370.18
2017,7,30,13,30,151.0,449.0,1.7,18.0,587.0,474.93,361.99
2017,7,30,13,45,153.0,437.0,1.8,18.0,574.0,452.27,345.61
2017,7,30,14,0,155.0,425.0,1.9,18.0,561.0,429.31,328.79
2017,7,30,14,15,127.0,405.5,2.05,17.5,514.5,385.27,296.53
2017,7,30,14,30,99.0,386.0,2.2,17.0,468.0,347.46,268.66
2017,7,30,14,45,92.0,366.0,2.4,17.0,439.5,319.28,247.28
2017,7,30,15,0,85.0,346.0,2.6,17.0,411.0,292.18,226.46
2017,7,30,15,15,82.0,325.5,2.75,17.0,385.5,266.97,206.81
2017,7,30,15,30,79.0,305.0,2.9,17.0,360.0,242.41,187.62
2017,7,30,15,45,66.5,278.5,3.05,17.0,323.0,213.41,165.48
2017,7,30,16,0,54.0,252.0,3.2,17.0,286.0,186.56,145.44
2017,7,30,16,15,47.5,228.5,3.25,17.0,256.5,163.76,129.07
2017,7,30,16,30,41.0,205.0,3.3,17.0,227.0,147.64,122.29
2017,7,30,16,45,26.0,177.0,3.4,17.0,190.5,136.17,112.92
2017,7,30,17,0,11.0,149.0,3.5,17.0,154.0,116.0,95.92
2017,7,30,17,15,6.5,130.5,3.5,16.5,133.5,102.07,84.3
2017,7,30,17,30,2.0,112.0,3.5,16.0,113.0,88.04,72.35
2017,7,30,17,45,276.5,84.5,3.55,16.0,151.5,60.97,48.54
2017,7,30,18,0,551.0,57.0,3.6,16.0,190.0,44.86,34.18
2017,7,30,18,15,471.0,48.5,3.5,15.5,142.5,38.7,28.5
2017,7,30,18,30,391.0,40.0,3.4,15.0,95.0,32.45,22.51
2017,7,30,18,45,266.5,28.0,3.35,15.0,58.5,22.87,12.61
2017,7,30,19,0,142.0,16.0,3.3,15.0,22.0,13.1,0.0
2017,7,30,19,15,71.0,8.0,3.15,15.0,11.0,6.83,0.0
2017,7,30,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,31,5,15,67.0,7.0,1.2,15.0,9.0,5.97,0.0
2017,7,31,5,30,134.0,14.0,1.1,15.0,18.0,53.75,0.0
2017,7,31,5,45,268.0,25.5,1.0,15.0,54.5,150.05,98.87
2017,7,31,6,0,402.0,37.0,0.9,15.0,91.0,236.53,182.95
2017,7,31,6,15,483.5,45.0,0.8,15.0,138.0,308.58,246.35
2017,7,31,6,30,565.0,53.0,0.7,15.0,185.0,388.71,313.71
2017,7,31,6,45,282.5,59.5,0.65,15.5,125.5,251.17,205.6
2017,7,31,7,0,0.0,66.0,0.6,16.0,66.0,54.7,40.7
2017,7,31,7,15,0.0,82.0,0.55,16.0,82.0,68.88,52.89
2017,7,31,7,30,0.0,98.0,0.5,16.0,98.0,83.09,64.58
2017,7,31,7,45,2.5,132.0,0.5,16.0,133.5,116.38,91.9
2017,7,31,8,0,5.0,166.0,0.5,16.0,169.0,150.21,119.08
2017,7,31,8,15,7.5,182.0,0.5,16.0,186.5,166.58,131.78
2017,7,31,8,30,10.0,198.0,0.5,16.0,204.0,183.08,144.54
2017,7,31,8,45,13.0,216.5,0.55,16.5,225.5,202.56,159.3
2017,7,31,9,0,16.0,235.0,0.6,17.0,247.0,222.09,173.92
2017,7,31,9,15,21.5,261.5,0.65,17.0,278.0,251.7,196.59
2017,7,31,9,30,27.0,288.0,0.7,17.0,309.0,299.53,232.8
2017,7,31,9,45,31.0,308.5,0.8,17.5,333.5,322.62,249.4
2017,7,31,10,0,35.0,329.0,0.9,18.0,358.0,345.4,265.77
2017,7,31,10,15,38.5,347.5,1.05,18.0,380.5,365.24,280.53
2017,7,31,10,30,42.0,366.0,1.2,18.0,403.0,384.61,294.9
2017,7,31,10,45,89.0,405.5,1.35,18.0,486.0,466.83,356.78
2017,7,31,11,0,136.0,445.0,1.5,18.0,569.0,564.43,427.75
2017,7,31,11,15,217.0,443.0,1.7,18.0,644.0,632.9,478.57
2017,7,31,11,30,298.0,441.0,1.9,18.0,719.0,712.17,536.13
2017,7,31,11,45,271.0,452.0,2.1,18.0,707.0,684.59,516.31
2017,7,31,12,0,244.0,463.0,2.3,18.0,695.0,656.4,496.67
2017,7,31,12,15,278.5,454.0,2.5,18.0,718.0,662.94,503.11
2017,7,31,12,30,313.0,445.0,2.7,18.0,741.0,666.37,506.94
2017,7,31,12,45,255.5,454.0,2.95,18.0,694.5,609.09,465.25
2017,7,31,13,0,198.0,463.0,3.2,18.0,648.0,549.89,421.81
2017,7,31,13,15,232.0,448.5,3.4,18.0,662.0,546.46,420.52
2017,7,31,13,30,266.0,434.0,3.6,18.0,676.0,541.64,417.55
2017,7,31,13,45,280.5,418.5,3.8,18.0,668.0,517.29,399.54
2017,7,31,14,0,295.0,403.0,4.0,18.0,660.0,491.3,379.87
2017,7,31,14,15,303.0,382.5,4.15,18.0,639.0,456.62,353.0
2017,7,31,14,30,311.0,362.0,4.3,18.0,618.0,421.11,324.92
2017,7,31,14,45,308.5,348.5,4.45,18.0,593.0,385.46,296.09
2017,7,31,15,0,306.0,335.0,4.6,18.0,568.0,349.93,266.82
2017,7,31,15,15,271.0,322.0,4.65,18.0,520.0,305.82,231.46
2017,7,31,15,30,236.0,309.0,4.7,18.0,472.0,272.53,205.19
2017,7,31,15,45,216.0,289.0,4.8,18.0,430.5,235.66,176.59
2017,7,31,16,0,196.0,269.0,4.9,18.0,389.0,201.52,151.98
2017,7,31,16,15,136.0,243.5,4.9,17.5,323.5,166.17,130.19
2017,7,31,16,30,76.0,218.0,4.9,17.0,258.0,155.32,129.09
2017,7,31,16,45,61.5,192.5,4.95,17.0,223.0,139.15,115.66
2017,7,31,17,0,47.0,167.0,5.0,17.0,188.0,122.57,101.73
2017,7,31,17,15,42.5,146.0,4.9,16.5,163.0,108.37,89.87
2017,7,31,17,30,38.0,125.0,4.8,16.0,138.0,93.88,77.52
2017,7,31,17,45,319.5,87.5,4.75,16.0,165.5,63.47,50.74
2017,7,31,18,0,601.0,50.0,4.7,16.0,193.0,39.74,29.63
2017,7,31,18,15,522.0,43.0,4.55,16.0,145.0,34.53,24.75
2017,7,31,18,30,443.0,36.0,4.4,16.0,97.0,29.31,19.65
2017,7,31,18,45,309.5,25.5,4.25,16.0,59.5,20.86,10.69
2017,7,31,19,0,176.0,15.0,4.1,16.0,22.0,12.3,0.0
2017,7,31,19,15,88.0,7.5,3.9,15.5,11.0,6.4,0.0
2017,7,31,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
