Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,1,5,15,55.5,6.5,1.3,15.0,8.0,0.0,0.0
2017,8,1,5,30,111.0,13.0,1.2,15.0,16.0,45.8,0.0
2017,8,1,5,45,236.5,25.0,1.15,15.0,50.5,137.41,88.3
2017,8,1,6,0,362.0,37.0,1.1,15.0,85.0,219.83,170.11
2017,8,1,6,15,443.0,45.5,0.95,15.0,130.0,290.1,232.2
2017,8,1,6,30,524.0,54.0,0.8,15.0,175.0,368.48,298.44
2017,8,1,6,45,262.0,69.0,0.7,15.5,129.5,251.69,205.91
2017,8,1,7,0,0.0,84.0,0.6,16.0,84.0,71.9,55.11
2017,8,1,7,15,12.0,119.5,0.55,16.0,124.5,113.88,90.73
2017,8,1,7,30,24.0,155.0,0.5,16.0,165.0,157.26,126.23
2017,8,1,7,45,22.0,170.5,0.45,16.5,180.5,169.96,135.54
2017,8,1,8,0,20.0,186.0,0.4,17.0,196.0,182.51,144.66
2017,8,1,8,15,19.0,199.5,0.55,17.0,210.0,193.74,153.23
2017,8,1,8,30,18.0,213.0,0.7,17.0,224.0,204.93,161.71
2017,8,1,8,45,47.5,256.5,0.9,17.5,288.5,290.96,229.17
2017,8,1,9,0,77.0,300.0,1.1,18.0,353.0,363.59,284.22
2017,8,1,9,15,64.0,310.5,1.2,18.0,356.5,360.86,280.82
2017,8,1,9,30,51.0,321.0,1.3,18.0,360.0,357.51,277.45
2017,8,1,9,45,51.0,334.0,1.4,18.5,374.0,368.88,285.13
2017,8,1,10,0,51.0,347.0,1.5,19.0,388.0,379.92,292.46
2017,8,1,10,15,51.0,359.5,1.5,19.0,402.5,390.09,299.44
2017,8,1,10,30,51.0,372.0,1.5,19.0,417.0,399.84,306.12
2017,8,1,10,45,104.0,403.5,1.55,19.5,497.5,498.13,378.52
2017,8,1,11,0,157.0,435.0,1.6,20.0,578.0,575.46,433.4
2017,8,1,11,15,157.0,442.5,1.65,20.0,587.5,575.83,432.84
2017,8,1,11,30,157.0,450.0,1.7,20.0,597.0,575.08,432.14
2017,8,1,11,45,150.5,460.5,1.75,20.0,602.5,570.04,428.25
2017,8,1,12,0,144.0,471.0,1.8,20.0,608.0,564.04,423.74
2017,8,1,12,15,127.0,467.5,2.0,20.0,588.0,535.51,403.69
2017,8,1,12,30,110.0,464.0,2.2,20.0,568.0,498.31,377.3
2017,8,1,12,45,112.5,461.0,2.4,20.0,566.5,495.91,376.26
2017,8,1,13,0,115.0,458.0,2.6,20.0,565.0,483.76,367.91
2017,8,1,13,15,131.5,453.0,2.8,20.0,573.5,479.28,365.4
2017,8,1,13,30,148.0,448.0,3.0,20.0,582.0,472.99,361.32
2017,8,1,13,45,126.5,432.0,3.2,20.0,544.5,432.85,331.54
2017,8,1,14,0,105.0,416.0,3.4,20.0,507.0,395.28,303.51
2017,8,1,14,15,167.0,401.5,3.5,19.5,541.0,403.38,310.37
2017,8,1,14,30,229.0,387.0,3.6,19.0,575.0,404.97,311.22
2017,8,1,14,45,284.0,356.0,3.75,19.0,578.5,381.21,291.36
2017,8,1,15,0,339.0,325.0,3.9,19.0,582.0,354.59,268.05
2017,8,1,15,15,271.5,318.5,3.9,19.0,517.5,303.85,228.52
2017,8,1,15,30,204.0,312.0,3.9,19.0,453.0,267.45,201.27
2017,8,1,15,45,175.5,291.0,3.95,19.0,406.5,230.54,173.31
2017,8,1,16,0,147.0,270.0,4.0,19.0,360.0,197.52,149.8
2017,8,1,16,15,123.0,245.5,4.0,18.5,316.5,166.74,130.15
2017,8,1,16,30,99.0,221.0,4.0,18.0,273.0,157.2,130.07
2017,8,1,16,45,81.0,195.5,4.0,18.0,235.5,141.01,116.7
2017,8,1,17,0,63.0,170.0,4.0,18.0,198.0,124.41,102.85
2017,8,1,17,15,56.5,148.5,3.9,17.5,170.5,109.9,90.79
2017,8,1,17,30,50.0,127.0,3.8,17.0,143.0,95.1,78.25
2017,8,1,17,45,39.5,105.0,3.75,17.0,116.5,79.68,64.75
2017,8,1,18,0,29.0,83.0,3.7,17.0,90.0,63.97,50.78
2017,8,1,18,15,14.5,63.0,3.5,17.0,66.5,49.94,38.06
2017,8,1,18,30,0.0,43.0,3.3,17.0,43.0,34.54,24.0
2017,8,1,18,45,0.0,25.5,3.1,17.0,25.5,20.85,10.34
2017,8,1,19,0,0.0,8.0,2.9,17.0,8.0,6.83,0.0
2017,8,1,19,15,0.0,4.0,2.6,17.0,4.0,3.41,0.0
2017,8,1,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,2.5,0.95,17.0,2.5,2.05,0.0
2017,8,2,6,0,0.0,5.0,0.9,17.0,5.0,4.1,0.0
2017,8,2,6,15,0.0,8.0,1.25,17.0,8.0,6.57,0.0
2017,8,2,6,30,0.0,11.0,1.6,17.0,11.0,9.04,2.03
2017,8,2,6,45,0.0,14.5,2.0,17.5,14.5,11.93,4.51
2017,8,2,7,0,0.0,18.0,2.4,18.0,18.0,14.82,6.96
2017,8,2,7,15,78.0,95.0,2.2,18.0,128.0,152.68,124.31
2017,8,2,7,30,156.0,172.0,2.0,18.0,238.0,299.66,244.06
2017,8,2,7,45,127.5,195.0,1.85,18.0,253.5,307.4,248.01
2017,8,2,8,0,99.0,218.0,1.7,18.0,269.0,296.33,237.59
2017,8,2,8,15,62.5,221.5,1.6,18.0,255.5,269.02,214.29
2017,8,2,8,30,26.0,225.0,1.5,18.0,242.0,224.06,177.04
2017,8,2,8,45,193.0,251.0,1.45,18.5,382.5,435.04,343.92
2017,8,2,9,0,360.0,277.0,1.4,19.0,523.0,639.53,493.3
2017,8,2,9,15,345.5,301.0,1.35,19.0,549.0,656.44,501.06
2017,8,2,9,30,331.0,325.0,1.3,19.0,575.0,670.89,508.81
2017,8,2,9,45,286.0,354.0,1.3,19.0,577.0,658.55,497.54
2017,8,2,10,0,241.0,383.0,1.3,19.0,579.0,643.34,484.6
2017,8,2,10,15,331.5,366.0,1.05,19.0,646.5,711.62,531.36
2017,8,2,10,30,422.0,349.0,0.8,19.0,714.0,795.84,585.08
2017,8,2,10,45,486.5,338.5,0.6,19.5,770.0,842.34,610.6
2017,8,2,11,0,551.0,328.0,0.4,20.0,826.0,885.42,633.08
2017,8,2,11,15,590.5,298.5,0.35,20.0,840.5,883.68,631.02
2017,8,2,11,30,630.0,269.0,0.3,20.0,855.0,878.37,627.46
2017,8,2,11,45,327.0,310.5,0.3,20.5,615.0,617.98,451.08
2017,8,2,12,0,24.0,352.0,0.3,21.0,375.0,335.31,248.11
2017,8,2,12,15,116.5,410.0,0.55,21.0,520.5,475.08,354.03
2017,8,2,12,30,209.0,468.0,0.8,21.0,666.0,593.53,438.33
2017,8,2,12,45,242.0,457.5,1.1,21.0,684.5,602.77,446.45
2017,8,2,13,0,275.0,447.0,1.4,21.0,703.0,600.63,447.43
2017,8,2,13,15,262.0,442.0,1.65,21.0,683.0,567.01,424.78
2017,8,2,13,30,249.0,437.0,1.9,21.0,663.0,533.88,402.0
2017,8,2,13,45,232.5,428.0,2.2,21.0,634.5,495.43,374.91
2017,8,2,14,0,216.0,419.0,2.5,21.0,606.0,460.29,349.53
2017,8,2,14,15,216.0,403.5,2.75,21.0,585.5,430.18,327.28
2017,8,2,14,30,216.0,388.0,3.0,21.0,565.0,400.0,304.38
2017,8,2,14,45,221.0,365.0,3.25,21.0,539.0,366.6,278.46
2017,8,2,15,0,226.0,342.0,3.5,21.0,513.0,332.89,251.7
2017,8,2,15,15,153.0,322.0,3.4,20.5,435.0,279.08,211.57
2017,8,2,15,30,80.0,302.0,3.3,20.0,357.0,240.72,184.35
2017,8,2,15,45,60.0,271.5,3.2,20.0,311.5,208.01,159.74
2017,8,2,16,0,40.0,241.0,3.1,20.0,266.0,178.58,138.0
2017,8,2,16,15,129.0,229.0,2.95,20.0,298.5,158.01,122.27
2017,8,2,16,30,218.0,217.0,2.8,20.0,331.0,149.77,122.66
2017,8,2,16,45,133.5,191.5,2.7,20.0,259.0,133.71,109.49
2017,8,2,17,0,49.0,166.0,2.6,20.0,187.0,121.83,99.75
2017,8,2,17,15,40.0,144.5,2.55,20.0,160.5,107.26,87.57
2017,8,2,17,30,31.0,123.0,2.5,20.0,134.0,92.4,74.95
2017,8,2,17,45,21.0,101.5,2.45,20.0,108.5,79.26,63.59
2017,8,2,18,0,11.0,80.0,2.4,20.0,83.0,63.03,49.32
2017,8,2,18,15,5.5,59.0,2.3,20.0,60.5,47.05,35.06
2017,8,2,18,30,0.0,38.0,2.2,20.0,38.0,30.9,20.54
2017,8,2,18,45,0.0,21.5,2.1,20.5,21.5,17.76,7.49
2017,8,2,19,0,0.0,5.0,2.0,21.0,5.0,4.27,0.0
2017,8,2,19,15,0.0,2.5,1.75,21.0,2.5,0.0,0.0
2017,8,2,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,4.5,0.8,19.5,4.5,0.0,0.0
2017,8,3,5,30,0.0,9.0,1.1,19.0,9.0,7.68,0.0
2017,8,3,5,45,90.5,26.5,1.4,19.0,38.0,73.42,41.71
2017,8,3,6,0,181.0,44.0,1.7,19.0,67.0,148.75,112.84
2017,8,3,6,15,253.5,59.5,1.85,19.0,107.5,211.63,167.76
2017,8,3,6,30,326.0,75.0,2.0,19.0,148.0,282.27,228.18
2017,8,3,6,45,385.0,86.0,2.15,19.0,194.5,346.66,282.47
2017,8,3,7,0,444.0,97.0,2.3,19.0,241.0,416.2,339.39
2017,8,3,7,15,486.5,105.5,2.2,19.0,289.5,475.91,386.36
2017,8,3,7,30,529.0,114.0,2.1,19.0,338.0,545.92,439.38
2017,8,3,7,45,563.0,121.0,2.05,19.0,386.5,602.66,481.0
2017,8,3,8,0,597.0,128.0,2.0,19.0,435.0,659.88,521.85
2017,8,3,8,15,623.0,133.5,1.75,19.0,482.0,708.71,553.36
2017,8,3,8,30,649.0,139.0,1.5,19.0,529.0,756.66,582.98
2017,8,3,8,45,668.0,144.0,1.3,19.5,573.0,796.48,605.08
2017,8,3,9,0,687.0,149.0,1.1,20.0,617.0,834.36,624.91
2017,8,3,9,15,551.5,222.0,1.05,20.0,612.5,787.93,589.65
2017,8,3,9,30,416.0,295.0,1.0,20.0,608.0,740.29,552.11
2017,8,3,9,45,219.0,296.5,1.0,20.5,462.0,532.89,403.06
2017,8,3,10,0,22.0,298.0,1.0,21.0,316.0,284.11,215.92
2017,8,3,10,15,15.5,263.5,1.25,21.5,276.5,244.53,186.85
2017,8,3,10,30,9.0,229.0,1.5,22.0,237.0,206.07,157.08
2017,8,3,10,45,43.5,326.0,1.8,22.5,365.5,344.59,262.67
2017,8,3,11,0,78.0,423.0,2.1,23.0,494.0,470.59,354.59
2017,8,3,11,15,49.5,379.0,1.95,23.5,425.0,395.79,297.66
2017,8,3,11,30,21.0,335.0,1.8,24.0,356.0,309.21,232.58
2017,8,3,11,45,23.0,337.5,1.7,24.5,360.0,311.57,234.04
2017,8,3,12,0,25.0,340.0,1.6,25.0,364.0,325.43,243.55
2017,8,3,12,15,17.0,277.0,1.3,25.0,293.5,249.98,187.13
2017,8,3,12,30,9.0,214.0,1.0,25.0,223.0,188.03,140.45
2017,8,3,12,45,8.0,203.0,0.75,25.5,211.0,177.07,131.88
2017,8,3,13,0,7.0,192.0,0.5,26.0,199.0,166.26,123.26
2017,8,3,13,15,16.0,266.0,0.7,25.5,280.5,233.58,174.47
2017,8,3,13,30,25.0,340.0,0.9,25.0,362.0,301.09,224.8
2017,8,3,13,45,34.0,353.5,1.1,25.0,383.0,312.77,233.62
2017,8,3,14,0,43.0,367.0,1.3,25.0,404.0,322.73,241.41
2017,8,3,14,15,33.5,336.0,1.5,25.0,364.5,287.54,215.82
2017,8,3,14,30,24.0,305.0,1.7,25.0,325.0,257.43,193.88
2017,8,3,14,45,34.0,309.0,1.9,25.0,336.0,255.98,193.08
2017,8,3,15,0,44.0,313.0,2.1,25.0,347.0,255.91,193.05
2017,8,3,15,15,55.0,304.0,2.2,24.5,344.0,245.38,185.17
2017,8,3,15,30,66.0,295.0,2.3,24.0,341.0,233.24,175.91
2017,8,3,15,45,200.5,268.0,2.45,24.0,392.5,220.72,160.89
2017,8,3,16,0,335.0,241.0,2.6,24.0,444.0,189.91,133.86
2017,8,3,16,15,319.5,221.5,2.75,23.5,402.0,150.28,112.81
2017,8,3,16,30,304.0,202.0,2.9,23.0,360.0,135.33,109.24
2017,8,3,16,45,284.0,185.0,3.05,22.5,320.0,125.95,101.98
2017,8,3,17,0,264.0,168.0,3.2,22.0,280.0,116.14,94.23
2017,8,3,17,15,241.0,148.0,3.2,21.5,240.0,104.06,84.37
2017,8,3,17,30,218.0,128.0,3.2,21.0,200.0,91.5,73.91
2017,8,3,17,45,182.5,108.5,3.25,20.5,161.5,78.69,62.98
2017,8,3,18,0,147.0,89.0,3.3,20.0,123.0,66.93,52.68
2017,8,3,18,15,108.0,67.5,3.15,19.5,89.0,51.55,38.97
2017,8,3,18,30,69.0,46.0,3.0,19.0,55.0,35.87,24.78
2017,8,3,18,45,34.5,26.5,2.95,19.0,31.0,21.23,9.67
2017,8,3,19,0,0.0,7.0,2.9,19.0,7.0,5.97,0.0
2017,8,3,19,15,0.0,3.5,2.75,19.0,3.5,0.0,0.0
2017,8,3,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.5,2.6,18.0,0.5,0.0,0.0
2017,8,4,5,30,0.0,1.0,2.5,18.0,1.0,0.85,0.0
2017,8,4,5,45,0.0,11.0,2.4,18.5,11.0,9.04,0.08
2017,8,4,6,0,0.0,21.0,2.3,19.0,21.0,17.31,8.37
2017,8,4,6,15,0.0,37.5,2.2,19.0,37.5,31.0,20.14
2017,8,4,6,30,0.0,54.0,2.1,19.0,54.0,45.54,32.61
2017,8,4,6,45,0.0,73.5,2.05,19.0,73.5,63.42,47.76
2017,8,4,7,0,0.0,93.0,2.0,19.0,93.0,81.21,62.63
2017,8,4,7,15,0.0,104.0,2.0,19.0,104.0,90.36,70.11
2017,8,4,7,30,0.0,115.0,2.0,19.0,115.0,99.63,77.56
2017,8,4,7,45,4.0,142.5,2.0,19.0,144.5,128.24,100.87
2017,8,4,8,0,8.0,170.0,2.0,19.0,174.0,157.19,124.09
2017,8,4,8,15,88.5,217.5,2.0,19.0,270.0,287.45,229.93
2017,8,4,8,30,169.0,265.0,2.0,19.0,366.0,428.46,339.28
2017,8,4,8,45,331.0,252.0,2.05,19.5,470.0,581.3,455.0
2017,8,4,9,0,493.0,239.0,2.1,20.0,574.0,743.45,571.49
2017,8,4,9,15,433.0,275.0,2.05,20.0,582.5,732.24,558.68
2017,8,4,9,30,373.0,311.0,2.0,20.0,591.0,698.19,531.87
2017,8,4,9,45,222.5,339.0,2.0,20.5,508.5,562.56,430.07
2017,8,4,10,0,72.0,367.0,2.0,21.0,426.0,422.62,322.69
2017,8,4,10,15,380.5,286.0,1.95,21.0,612.0,698.45,530.29
2017,8,4,10,30,689.0,205.0,1.9,21.0,798.0,923.09,685.25
2017,8,4,10,45,700.5,204.0,1.85,21.5,821.0,926.15,682.17
2017,8,4,11,0,712.0,203.0,1.8,22.0,844.0,925.78,679.37
2017,8,4,11,15,716.5,204.5,1.8,22.0,859.0,917.7,673.58
2017,8,4,11,30,721.0,206.0,1.8,22.0,874.0,906.21,665.75
2017,8,4,11,45,565.5,300.5,1.8,22.0,827.5,829.12,610.96
2017,8,4,12,0,410.0,395.0,1.8,22.0,781.0,755.02,557.01
2017,8,4,12,15,375.0,414.5,1.9,22.0,767.5,713.58,529.07
2017,8,4,12,30,340.0,434.0,2.0,22.0,754.0,682.08,507.09
2017,8,4,12,45,399.0,403.0,2.1,22.0,775.5,681.72,508.79
2017,8,4,13,0,458.0,372.0,2.2,22.0,797.0,682.01,510.25
2017,8,4,13,15,614.0,269.5,2.25,21.5,829.0,680.57,513.15
2017,8,4,13,30,770.0,167.0,2.3,21.0,861.0,663.7,504.12
2017,8,4,13,45,768.0,163.0,2.35,21.0,840.5,617.87,469.76
2017,8,4,14,0,766.0,159.0,2.4,21.0,820.0,570.41,433.38
2017,8,4,14,15,757.5,157.0,2.4,21.0,792.0,519.74,393.33
2017,8,4,14,30,749.0,155.0,2.4,21.0,764.0,468.46,351.65
2017,8,4,14,45,742.5,150.0,2.4,21.0,731.0,415.29,307.34
2017,8,4,15,0,736.0,145.0,2.4,21.0,698.0,361.79,261.62
2017,8,4,15,15,721.5,141.5,2.35,21.0,659.0,302.13,210.66
2017,8,4,15,30,707.0,138.0,2.3,21.0,620.0,247.61,164.04
2017,8,4,15,45,694.5,131.5,2.3,21.0,578.0,192.62,119.43
2017,8,4,16,0,682.0,125.0,2.3,21.0,536.0,138.94,82.19
2017,8,4,16,15,658.0,120.5,2.25,20.5,489.5,87.79,60.95
2017,8,4,16,30,634.0,116.0,2.2,20.0,443.0,79.12,62.77
2017,8,4,16,45,610.5,107.5,2.2,20.0,395.5,75.18,59.62
2017,8,4,17,0,587.0,99.0,2.2,20.0,348.0,70.97,56.19
2017,8,4,17,15,546.0,92.0,2.15,19.5,299.0,67.41,53.38
2017,8,4,17,30,505.0,85.0,2.1,19.0,250.0,63.72,50.37
2017,8,4,17,45,457.0,74.5,2.05,19.0,203.5,57.02,44.49
2017,8,4,18,0,409.0,64.0,2.0,19.0,157.0,50.04,38.2
2017,8,4,18,15,330.5,52.5,1.9,19.0,115.0,40.03,29.09
2017,8,4,18,30,252.0,41.0,1.8,19.0,73.0,31.5,21.04
2017,8,4,18,45,153.5,25.5,1.7,19.0,42.5,19.75,8.08
2017,8,4,19,0,55.0,10.0,1.6,19.0,12.0,8.54,0.0
2017,8,4,19,15,27.5,5.0,1.5,18.5,6.0,0.0,0.0
2017,8,4,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,4.0,0.55,17.0,4.0,0.0,0.0
2017,8,5,5,30,0.0,8.0,0.5,17.0,8.0,6.83,0.0
2017,8,5,5,45,46.0,24.5,0.45,17.0,30.0,47.43,22.73
2017,8,5,6,0,92.0,41.0,0.4,17.0,52.0,97.44,72.72
2017,8,5,6,15,123.0,60.5,0.4,17.0,83.5,139.65,109.92
2017,8,5,6,30,154.0,80.0,0.4,17.0,115.0,184.58,148.54
2017,8,5,6,45,175.5,100.0,0.4,17.5,149.5,227.23,183.97
2017,8,5,7,0,197.0,120.0,0.4,18.0,184.0,271.46,219.47
2017,8,5,7,15,130.5,142.5,0.4,18.0,188.0,245.4,197.55
2017,8,5,7,30,64.0,165.0,0.4,18.0,192.0,211.31,168.85
2017,8,5,7,45,60.5,185.5,0.45,18.5,213.5,230.8,183.65
2017,8,5,8,0,57.0,206.0,0.5,19.0,235.0,249.77,197.4
2017,8,5,8,15,56.0,226.0,0.5,19.0,257.0,269.78,212.05
2017,8,5,8,30,55.0,246.0,0.5,19.0,279.0,289.47,226.25
2017,8,5,8,45,61.5,269.5,0.55,19.0,309.0,319.48,248.52
2017,8,5,9,0,68.0,293.0,0.6,19.0,339.0,349.41,270.39
2017,8,5,9,15,53.5,299.0,0.6,19.0,337.0,340.21,262.12
2017,8,5,9,30,39.0,305.0,0.6,19.0,335.0,330.53,253.84
2017,8,5,9,45,37.0,316.0,0.65,19.5,345.5,337.89,258.47
2017,8,5,10,0,35.0,327.0,0.7,20.0,356.0,344.99,262.78
2017,8,5,10,15,133.0,370.0,0.75,20.0,484.0,502.99,379.99
2017,8,5,10,30,231.0,413.0,0.8,20.0,612.0,640.1,476.05
2017,8,5,10,45,168.0,424.0,0.9,20.0,570.5,583.88,434.33
2017,8,5,11,0,105.0,435.0,1.0,20.0,529.0,509.74,381.4
2017,8,5,11,15,76.5,420.5,1.1,20.0,490.0,462.78,348.03
2017,8,5,11,30,48.0,406.0,1.2,20.0,451.0,416.91,314.61
2017,8,5,11,45,59.0,422.0,1.3,20.0,477.5,437.5,330.33
2017,8,5,12,0,70.0,438.0,1.4,20.0,504.0,456.72,344.56
2017,8,5,12,15,55.0,418.5,1.55,20.0,470.5,419.46,317.45
2017,8,5,12,30,40.0,399.0,1.7,20.0,437.0,383.5,291.28
2017,8,5,12,45,54.0,414.0,1.9,20.0,464.5,402.26,306.08
2017,8,5,13,0,68.0,429.0,2.1,20.0,492.0,419.09,319.08
2017,8,5,13,15,58.5,411.0,2.3,20.0,464.5,389.42,297.3
2017,8,5,13,30,49.0,393.0,2.5,20.0,437.0,360.95,276.4
2017,8,5,13,45,42.0,371.5,2.7,20.0,408.5,332.49,255.33
2017,8,5,14,0,35.0,350.0,2.9,20.0,380.0,305.25,234.97
2017,8,5,14,15,28.0,322.0,3.0,19.5,345.5,274.25,211.9
2017,8,5,14,30,21.0,294.0,3.1,19.0,311.0,247.62,191.99
2017,8,5,14,45,22.5,286.5,3.25,19.0,304.0,239.25,185.74
2017,8,5,15,0,24.0,279.0,3.4,19.0,297.0,230.6,179.17
2017,8,5,15,15,27.5,271.0,3.45,19.0,291.0,215.45,167.32
2017,8,5,15,30,31.0,263.0,3.5,19.0,285.0,204.95,159.1
2017,8,5,15,45,21.5,231.5,3.55,19.0,246.0,184.1,143.29
2017,8,5,16,0,12.0,200.0,3.6,19.0,207.0,157.5,122.91
2017,8,5,16,15,6.0,175.5,3.55,18.5,179.0,137.41,107.68
2017,8,5,16,30,0.0,151.0,3.5,18.0,151.0,119.25,97.79
2017,8,5,16,45,0.0,136.0,3.5,18.0,136.0,107.83,88.33
2017,8,5,17,0,0.0,121.0,3.5,18.0,121.0,96.32,78.67
2017,8,5,17,15,0.0,104.0,3.45,18.0,104.0,83.3,67.57
2017,8,5,17,30,0.0,87.0,3.4,18.0,87.0,70.17,56.22
2017,8,5,17,45,228.0,72.5,3.35,18.0,123.5,52.49,40.69
2017,8,5,18,0,456.0,58.0,3.3,18.0,160.0,45.5,34.36
2017,8,5,18,15,374.0,47.5,3.15,17.5,116.5,37.83,27.33
2017,8,5,18,30,292.0,37.0,3.0,17.0,73.0,29.97,19.84
2017,8,5,18,45,178.0,23.5,2.95,17.0,42.0,18.29,6.51
2017,8,5,19,0,64.0,10.0,2.9,17.0,11.0,8.54,0.0
2017,8,5,19,15,32.0,5.0,2.75,17.0,5.5,0.0,0.0
2017,8,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,6,5,15,35.0,4.5,1.35,16.0,5.0,0.0,0.0
2017,8,6,5,30,70.0,9.0,1.3,16.0,10.0,29.86,0.0
2017,8,6,5,45,196.5,22.0,1.3,16.5,42.0,117.32,58.95
2017,8,6,6,0,323.0,35.0,1.3,17.0,74.0,203.37,154.74
2017,8,6,6,15,407.5,44.5,1.25,17.0,118.0,274.72,218.41
2017,8,6,6,30,492.0,54.0,1.2,17.0,162.0,354.79,286.64
2017,8,6,6,45,246.0,79.0,1.15,17.0,133.0,257.51,210.13
2017,8,6,7,0,0.0,104.0,1.1,17.0,104.0,92.99,72.57
2017,8,6,7,15,4.5,122.5,1.05,17.0,124.5,112.68,89.27
2017,8,6,7,30,9.0,141.0,1.0,17.0,145.0,132.72,105.62
2017,8,6,7,45,6.5,151.0,1.0,17.5,154.0,138.99,110.06
2017,8,6,8,0,4.0,161.0,1.0,18.0,163.0,145.25,114.44
2017,8,6,8,15,25.5,201.0,1.05,18.0,216.0,201.77,160.1
2017,8,6,8,30,47.0,241.0,1.1,18.0,269.0,277.26,219.34
2017,8,6,8,45,45.0,258.0,1.15,18.5,287.0,292.22,229.41
2017,8,6,9,0,43.0,275.0,1.2,19.0,305.0,306.87,239.46
2017,8,6,9,15,52.5,300.5,1.3,19.0,339.0,341.29,265.4
2017,8,6,9,30,62.0,326.0,1.4,19.0,373.0,375.56,290.85
2017,8,6,9,45,145.0,353.5,1.55,19.0,469.5,503.54,387.57
2017,8,6,10,0,228.0,381.0,1.7,19.0,566.0,612.09,466.85
2017,8,6,10,15,179.0,398.5,1.85,19.0,547.0,578.78,440.65
2017,8,6,10,30,130.0,416.0,2.0,19.0,528.0,544.12,414.34
2017,8,6,10,45,75.5,369.5,2.15,19.0,435.5,420.05,322.63
2017,8,6,11,0,21.0,323.0,2.3,19.0,343.0,301.75,232.48
2017,8,6,11,15,34.0,363.0,2.45,19.0,395.0,366.38,282.15
2017,8,6,11,30,47.0,403.0,2.6,19.0,447.0,413.43,317.36
2017,8,6,11,45,44.5,402.0,2.8,19.0,443.5,405.59,311.37
2017,8,6,12,0,42.0,401.0,3.0,19.0,440.0,397.6,305.51
2017,8,6,12,15,40.5,399.0,3.3,19.0,437.0,389.44,299.68
2017,8,6,12,30,39.0,397.0,3.6,19.0,434.0,381.15,293.7
2017,8,6,12,45,51.0,410.5,3.9,19.0,458.0,397.09,306.33
2017,8,6,13,0,63.0,424.0,4.2,19.0,482.0,411.32,317.53
2017,8,6,13,15,54.0,405.0,4.4,19.0,454.5,381.43,295.04
2017,8,6,13,30,45.0,386.0,4.6,19.0,427.0,352.76,273.42
2017,8,6,13,45,53.5,386.5,4.85,19.0,433.5,351.8,273.18
2017,8,6,14,0,62.0,387.0,5.1,19.0,440.0,349.58,271.8
2017,8,6,14,15,63.5,374.0,5.2,18.5,427.0,332.2,258.97
2017,8,6,14,30,65.0,361.0,5.3,18.0,414.0,314.73,245.92
2017,8,6,14,45,112.5,356.0,5.45,18.0,442.5,317.84,247.75
2017,8,6,15,0,160.0,351.0,5.6,18.0,471.0,316.92,245.49
2017,8,6,15,15,158.5,330.0,5.6,18.0,443.5,285.94,220.22
2017,8,6,15,30,157.0,309.0,5.6,18.0,416.0,255.45,195.42
2017,8,6,15,45,101.5,275.0,5.7,18.0,342.5,216.21,166.55
2017,8,6,16,0,46.0,241.0,5.8,18.0,269.0,178.75,139.64
2017,8,6,16,15,50.0,222.5,5.8,17.5,250.5,159.57,126.08
2017,8,6,16,30,54.0,204.0,5.8,17.0,232.0,146.68,121.95
2017,8,6,16,45,48.5,182.5,5.85,17.0,205.5,132.72,110.33
2017,8,6,17,0,43.0,161.0,5.9,17.0,179.0,118.43,98.31
2017,8,6,17,15,37.5,139.5,5.85,17.0,153.5,103.84,85.85
2017,8,6,17,30,32.0,118.0,5.8,17.0,128.0,88.94,72.94
2017,8,6,17,45,20.5,96.5,5.75,17.0,102.5,73.71,59.51
2017,8,6,18,0,9.0,75.0,5.7,17.0,77.0,59.23,46.52
2017,8,6,18,15,4.5,54.5,5.55,16.5,55.5,43.57,32.39
2017,8,6,18,30,0.0,34.0,5.4,16.0,34.0,27.73,17.93
2017,8,6,18,45,0.0,18.5,5.25,16.0,18.5,15.27,3.84
2017,8,6,19,0,0.0,3.0,5.1,16.0,3.0,2.56,0.0
2017,8,6,19,15,0.0,1.5,4.9,16.0,1.5,0.0,0.0
2017,8,6,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,5,45,58.0,19.5,3.2,16.5,26.5,50.53,20.35
2017,8,7,6,0,116.0,39.0,3.1,17.0,53.0,106.15,79.3
2017,8,7,6,15,174.0,60.5,3.0,17.0,92.5,165.97,132.05
2017,8,7,6,30,232.0,82.0,2.9,17.0,132.0,231.06,188.46
2017,8,7,6,45,116.0,87.5,2.85,17.0,112.5,165.6,135.18
2017,8,7,7,0,0.0,93.0,2.8,17.0,93.0,81.61,63.4
2017,8,7,7,15,0.0,113.0,2.75,17.0,113.0,99.85,78.65
2017,8,7,7,30,0.0,133.0,2.7,17.0,133.0,118.01,93.5
2017,8,7,7,45,0.5,144.0,2.7,17.0,144.5,127.41,100.95
2017,8,7,8,0,1.0,155.0,2.7,17.0,156.0,137.0,108.48
2017,8,7,8,15,2.0,165.0,2.75,17.0,166.5,146.18,115.64
2017,8,7,8,30,3.0,175.0,2.8,17.0,177.0,155.52,122.88
2017,8,7,8,45,8.5,201.0,2.85,17.5,207.0,184.42,145.77
2017,8,7,9,0,14.0,227.0,2.9,18.0,237.0,213.54,168.46
2017,8,7,9,15,24.5,262.0,3.0,18.0,280.5,256.31,202.14
2017,8,7,9,30,35.0,297.0,3.1,18.0,324.0,318.92,250.72
2017,8,7,9,45,134.5,338.0,3.25,18.0,446.0,477.33,374.33
2017,8,7,10,0,234.0,379.0,3.4,18.0,568.0,616.68,479.09
2017,8,7,10,15,307.0,373.0,3.55,18.0,630.5,699.2,539.71
2017,8,7,10,30,380.0,367.0,3.7,18.0,693.0,760.68,584.97
2017,8,7,10,45,350.5,389.5,3.85,18.0,696.5,748.08,574.34
2017,8,7,11,0,321.0,412.0,4.0,18.0,700.0,733.49,562.8
2017,8,7,11,15,555.5,292.0,4.1,18.0,800.5,847.5,650.87
2017,8,7,11,30,790.0,172.0,4.2,18.0,901.0,933.51,713.78
2017,8,7,11,45,627.0,274.5,4.35,18.0,856.0,866.51,664.43
2017,8,7,12,0,464.0,377.0,4.5,18.0,811.0,790.1,606.3
2017,8,7,12,15,629.0,275.5,4.55,18.0,863.5,821.82,634.0
2017,8,7,12,30,794.0,174.0,4.6,18.0,916.0,835.49,646.94
2017,8,7,12,45,804.0,165.5,4.7,18.0,912.0,802.73,624.1
2017,8,7,13,0,814.0,157.0,4.8,18.0,908.0,766.74,598.17
2017,8,7,13,15,810.0,156.0,4.85,18.0,893.0,724.09,566.06
2017,8,7,13,30,806.0,155.0,4.9,18.0,878.0,679.44,531.8
2017,8,7,13,45,801.5,153.0,4.95,18.0,856.0,631.85,494.53
2017,8,7,14,0,797.0,151.0,5.0,18.0,834.0,582.73,455.11
2017,8,7,14,15,788.5,149.0,4.95,18.0,805.0,530.23,411.78
2017,8,7,14,30,780.0,147.0,4.9,18.0,776.0,477.05,366.8
2017,8,7,14,45,605.5,216.0,4.9,18.0,691.5,407.76,310.38
2017,8,7,15,0,431.0,285.0,4.9,18.0,607.0,355.95,269.29
2017,8,7,15,15,428.0,268.0,4.9,18.0,572.5,310.24,230.4
2017,8,7,15,30,425.0,251.0,4.9,18.0,538.0,264.91,191.96
2017,8,7,15,45,560.5,187.5,4.9,18.0,538.0,210.86,142.02
2017,8,7,16,0,696.0,124.0,4.9,18.0,538.0,138.74,83.06
2017,8,7,16,15,671.0,119.0,4.85,17.5,490.5,86.16,69.33
2017,8,7,16,30,646.0,114.0,4.8,17.0,443.0,78.34,62.95
2017,8,7,16,45,425.5,139.0,4.8,17.0,346.0,94.21,77.0
2017,8,7,17,0,205.0,164.0,4.8,17.0,249.0,117.75,97.7
2017,8,7,17,15,187.0,143.5,4.8,17.0,213.0,104.37,86.28
2017,8,7,17,30,169.0,123.0,4.8,17.0,177.0,90.62,74.38
2017,8,7,17,45,275.0,94.5,4.8,17.0,163.0,70.33,56.52
2017,8,7,18,0,381.0,66.0,4.8,17.0,149.0,49.75,38.19
2017,8,7,18,15,301.5,52.5,4.7,16.5,106.5,39.95,29.21
2017,8,7,18,30,222.0,39.0,4.6,16.0,64.0,29.95,19.72
2017,8,7,18,45,111.0,19.5,4.55,16.0,32.0,15.11,2.86
2017,8,7,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,7,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,5,45,119.5,18.5,3.55,16.0,32.5,80.1,31.05
2017,8,8,6,0,239.0,37.0,3.6,16.0,65.0,167.84,127.73
2017,8,8,6,15,322.0,50.0,3.5,16.0,107.5,236.5,190.06
2017,8,8,6,30,405.0,63.0,3.4,16.0,150.0,314.21,258.02
2017,8,8,6,45,202.5,60.0,3.35,16.5,103.5,208.61,172.35
2017,8,8,7,0,0.0,57.0,3.3,17.0,57.0,47.19,34.4
2017,8,8,7,15,0.0,68.5,3.15,17.0,68.5,56.79,42.55
2017,8,8,7,30,0.0,80.0,3.0,17.0,80.0,66.67,50.73
2017,8,8,7,45,0.0,92.5,2.95,17.0,92.5,77.65,59.73
2017,8,8,8,0,0.0,105.0,2.9,17.0,105.0,88.64,68.65
2017,8,8,8,15,0.0,129.5,2.8,17.0,129.5,110.75,86.63
2017,8,8,8,30,0.0,154.0,2.7,17.0,154.0,132.97,104.48
2017,8,8,8,45,3.5,178.5,2.65,17.5,181.0,158.44,124.67
2017,8,8,9,0,7.0,203.0,2.6,18.0,208.0,184.08,144.7
2017,8,8,9,15,6.0,197.5,2.55,18.0,202.0,177.18,138.73
2017,8,8,9,30,5.0,192.0,2.5,18.0,196.0,170.57,133.12
2017,8,8,9,45,8.5,221.5,2.5,18.0,228.5,200.69,156.86
2017,8,8,10,0,12.0,251.0,2.5,18.0,261.0,230.83,180.3
2017,8,8,10,15,15.0,273.5,2.5,18.0,286.5,253.86,197.97
2017,8,8,10,30,18.0,296.0,2.5,18.0,312.0,276.7,215.4
2017,8,8,10,45,15.0,275.5,2.55,18.5,289.0,253.84,196.97
2017,8,8,11,0,12.0,255.0,2.6,19.0,266.0,231.5,179.11
2017,8,8,11,15,12.0,254.5,2.65,19.0,266.0,230.27,178.09
2017,8,8,11,30,12.0,254.0,2.7,19.0,266.0,229.0,177.01
2017,8,8,11,45,28.5,329.5,2.8,19.0,356.5,323.31,249.89
2017,8,8,12,0,45.0,405.0,2.9,19.0,447.0,404.62,311.11
2017,8,8,12,15,43.5,403.0,2.95,19.0,444.0,396.27,304.46
2017,8,8,12,30,42.0,401.0,3.0,19.0,441.0,387.78,298.1
2017,8,8,12,45,42.0,397.0,3.15,19.0,436.5,378.62,291.43
2017,8,8,13,0,42.0,393.0,3.3,19.0,432.0,369.32,284.65
2017,8,8,13,15,61.5,406.5,3.45,18.5,462.5,388.55,300.35
2017,8,8,13,30,81.0,420.0,3.6,18.0,493.0,405.13,313.86
2017,8,8,13,45,112.0,418.0,3.8,18.0,515.5,415.41,322.16
2017,8,8,14,0,143.0,416.0,4.0,18.0,538.0,418.61,324.8
2017,8,8,14,15,107.5,390.0,4.15,18.0,480.0,367.13,285.27
2017,8,8,14,30,72.0,364.0,4.3,18.0,422.0,320.36,249.44
2017,8,8,14,45,47.0,318.5,4.45,18.0,356.0,268.4,209.4
2017,8,8,15,0,22.0,273.0,4.6,18.0,290.0,225.43,176.28
2017,8,8,15,15,58.5,286.5,4.65,18.0,327.0,234.64,182.67
2017,8,8,15,30,95.0,300.0,4.7,18.0,364.0,242.43,187.36
2017,8,8,15,45,47.5,228.0,4.8,18.0,260.0,178.36,138.38
2017,8,8,16,0,0.0,156.0,4.9,18.0,156.0,125.07,97.73
2017,8,8,16,15,5.0,163.5,4.9,17.5,166.0,128.92,106.12
2017,8,8,16,30,10.0,171.0,4.9,17.0,176.0,132.77,109.99
2017,8,8,16,45,5.0,140.0,4.95,17.0,142.5,110.48,91.09
2017,8,8,17,0,0.0,109.0,5.0,17.0,109.0,87.63,71.5
2017,8,8,17,15,0.0,92.5,4.95,17.0,92.5,74.88,60.52
2017,8,8,17,30,0.0,76.0,4.9,17.0,76.0,62.0,49.28
2017,8,8,17,45,137.5,76.5,4.9,17.0,106.0,57.25,45.02
2017,8,8,18,0,275.0,77.0,4.9,17.0,136.0,57.03,44.55
2017,8,8,18,15,207.5,58.0,4.8,16.5,95.5,44.42,33.04
2017,8,8,18,30,140.0,39.0,4.7,16.0,55.0,30.32,19.9
2017,8,8,18,45,70.0,19.5,4.6,16.0,27.5,15.54,1.93
2017,8,8,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,9,5,45,71.5,19.5,3.45,16.0,27.5,55.83,16.42
2017,8,9,6,0,143.0,39.0,3.4,16.0,55.0,119.39,89.44
2017,8,9,6,15,211.5,58.0,3.4,16.0,95.5,182.39,145.91
2017,8,9,6,30,280.0,77.0,3.4,16.0,136.0,263.72,216.21
2017,8,9,6,45,140.0,61.5,3.4,16.5,91.0,159.63,131.08
2017,8,9,7,0,0.0,46.0,3.4,17.0,46.0,38.02,26.67
2017,8,9,7,15,0.0,56.0,3.45,17.0,56.0,46.35,33.74
2017,8,9,7,30,0.0,66.0,3.5,17.0,66.0,54.7,40.68
2017,8,9,7,45,0.0,79.5,3.6,17.0,79.5,65.99,50.01
2017,8,9,8,0,0.0,93.0,3.7,17.0,93.0,77.74,59.62
2017,8,9,8,15,0.0,100.0,3.7,17.0,100.0,83.78,64.41
2017,8,9,8,30,0.0,107.0,3.7,17.0,107.0,89.85,69.2
2017,8,9,8,45,1.5,144.0,3.75,17.5,145.0,124.47,97.24
2017,8,9,9,0,3.0,181.0,3.8,18.0,183.0,159.65,125.24
2017,8,9,9,15,9.5,218.0,3.85,18.0,225.0,199.93,157.39
2017,8,9,9,30,16.0,255.0,3.9,18.0,267.0,240.52,189.37
2017,8,9,9,45,18.5,272.5,3.95,18.0,287.0,258.58,203.2
2017,8,9,10,0,21.0,290.0,4.0,18.0,307.0,276.54,216.93
2017,8,9,10,15,22.0,303.5,4.0,18.0,322.0,289.05,226.3
2017,8,9,10,30,23.0,317.0,4.0,18.0,337.0,301.4,235.54
2017,8,9,10,45,24.0,327.0,4.05,18.0,348.5,310.28,242.13
2017,8,9,11,0,25.0,337.0,4.1,18.0,360.0,336.26,261.87
2017,8,9,11,15,39.5,373.5,4.1,18.0,410.0,382.77,297.55
2017,8,9,11,30,54.0,410.0,4.1,18.0,460.0,427.84,331.66
2017,8,9,11,45,67.5,426.5,4.15,18.0,489.5,451.09,349.23
2017,8,9,12,0,81.0,443.0,4.2,18.0,519.0,472.79,365.63
2017,8,9,12,15,137.0,453.0,4.25,18.0,581.5,535.22,413.48
2017,8,9,12,30,193.0,463.0,4.3,18.0,644.0,579.72,447.36
2017,8,9,12,45,296.5,426.0,4.4,18.0,700.0,623.53,482.02
2017,8,9,13,0,400.0,389.0,4.5,18.0,756.0,655.56,507.42
2017,8,9,13,15,315.5,411.0,4.55,18.0,697.5,583.68,452.41
2017,8,9,13,30,231.0,433.0,4.6,18.0,639.0,519.55,403.11
2017,8,9,13,45,224.5,422.0,4.7,18.0,618.0,488.41,379.64
2017,8,9,14,0,218.0,411.0,4.8,18.0,597.0,457.59,355.97
2017,8,9,14,15,207.0,396.5,4.85,18.0,568.5,422.27,328.47
2017,8,9,14,30,196.0,382.0,4.9,18.0,540.0,388.06,301.53
2017,8,9,14,45,187.5,364.0,4.95,18.0,509.5,353.61,274.11
2017,8,9,15,0,179.0,346.0,5.0,18.0,479.0,320.26,247.3
2017,8,9,15,15,204.0,322.5,5.05,17.5,466.0,293.79,225.17
2017,8,9,15,30,229.0,299.0,5.1,17.0,453.0,264.61,200.44
2017,8,9,15,45,165.5,278.0,5.2,17.0,385.0,220.79,167.99
2017,8,9,16,0,102.0,257.0,5.3,17.0,317.0,192.5,149.29
2017,8,9,16,15,68.0,224.0,5.35,17.0,262.5,160.27,133.14
2017,8,9,16,30,34.0,191.0,5.4,17.0,208.0,138.72,115.14
2017,8,9,16,45,20.5,164.5,5.5,17.0,174.5,127.03,105.47
2017,8,9,17,0,7.0,138.0,5.6,17.0,141.0,107.76,89.07
2017,8,9,17,15,3.5,118.0,5.7,16.5,119.5,92.76,76.35
2017,8,9,17,30,0.0,98.0,5.8,16.0,98.0,77.63,63.27
2017,8,9,17,45,95.5,91.0,5.9,16.0,111.0,68.77,55.36
2017,8,9,18,0,191.0,84.0,6.0,16.0,124.0,62.29,49.31
2017,8,9,18,15,138.5,60.5,5.95,16.0,85.0,45.74,34.2
2017,8,9,18,30,86.0,37.0,5.9,16.0,46.0,28.69,18.39
2017,8,9,18,45,43.0,18.5,5.9,16.0,23.0,14.72,0.05
2017,8,9,19,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,10,5,45,76.5,19.0,3.55,16.0,27.5,57.05,12.38
2017,8,10,6,0,153.0,38.0,3.5,16.0,55.0,133.2,99.88
2017,8,10,6,15,224.5,56.0,3.4,16.0,96.0,197.63,158.13
2017,8,10,6,30,296.0,74.0,3.3,16.0,137.0,269.66,221.04
2017,8,10,6,45,356.5,88.0,3.25,16.5,184.0,337.41,278.75
2017,8,10,7,0,417.0,102.0,3.2,17.0,231.0,410.55,338.94
2017,8,10,7,15,208.5,108.5,3.1,17.0,173.0,275.27,227.59
2017,8,10,7,30,0.0,115.0,3.0,17.0,115.0,100.24,78.59
2017,8,10,7,45,0.0,117.0,2.9,17.0,117.0,100.79,78.99
2017,8,10,8,0,0.0,119.0,2.8,17.0,119.0,101.74,79.49
2017,8,10,8,15,3.0,152.0,2.7,17.0,154.0,134.77,106.46
2017,8,10,8,30,6.0,185.0,2.6,17.0,189.0,168.22,133.34
2017,8,10,8,45,5.0,186.5,2.55,17.0,190.0,167.63,132.34
2017,8,10,9,0,4.0,188.0,2.5,17.0,191.0,167.25,131.61
2017,8,10,9,15,7.5,209.5,2.55,17.0,215.0,190.08,149.71
2017,8,10,9,30,11.0,231.0,2.6,17.0,239.0,212.95,167.64
2017,8,10,9,45,14.5,254.0,2.7,17.5,265.5,237.22,186.21
2017,8,10,10,0,18.0,277.0,2.8,18.0,292.0,261.41,204.5
2017,8,10,10,15,18.0,286.5,2.95,18.0,302.0,269.25,210.26
2017,8,10,10,30,18.0,296.0,3.1,18.0,312.0,276.98,216.02
2017,8,10,10,45,60.5,362.5,3.3,18.0,416.5,399.78,311.38
2017,8,10,11,0,103.0,429.0,3.5,18.0,521.0,504.27,390.18
2017,8,10,11,15,92.5,432.0,3.6,18.0,516.0,491.71,379.81
2017,8,10,11,30,82.0,435.0,3.7,18.0,511.0,478.98,369.89
2017,8,10,11,45,83.0,439.5,3.8,18.0,516.5,478.22,369.31
2017,8,10,12,0,84.0,444.0,3.9,18.0,522.0,476.82,368.23
2017,8,10,12,15,109.5,452.5,4.0,18.0,554.5,499.69,385.99
2017,8,10,12,30,135.0,461.0,4.1,18.0,587.0,530.06,408.99
2017,8,10,12,45,166.0,457.0,4.2,18.0,610.5,539.36,416.55
2017,8,10,13,0,197.0,453.0,4.3,18.0,634.0,545.67,421.96
2017,8,10,13,15,164.0,444.5,4.4,18.0,593.5,499.3,386.84
2017,8,10,13,30,131.0,436.0,4.5,18.0,553.0,455.58,353.64
2017,8,10,13,45,123.0,422.5,4.65,18.0,529.5,426.37,331.66
2017,8,10,14,0,115.0,409.0,4.8,18.0,506.0,398.0,310.06
2017,8,10,14,15,114.0,393.5,4.9,18.0,487.0,372.65,290.55
2017,8,10,14,30,113.0,378.0,5.0,18.0,468.0,347.54,270.97
2017,8,10,14,45,143.5,361.5,5.15,18.0,471.0,334.5,260.17
2017,8,10,15,0,174.0,345.0,5.3,18.0,474.0,317.95,245.9
2017,8,10,15,15,136.0,321.5,5.4,17.5,418.5,274.36,212.22
2017,8,10,15,30,98.0,298.0,5.5,17.0,363.0,241.65,187.64
2017,8,10,15,45,64.0,260.5,5.6,17.0,302.0,201.22,156.88
2017,8,10,16,0,30.0,223.0,5.7,17.0,241.0,166.11,130.63
2017,8,10,16,15,25.5,201.5,5.7,17.0,216.0,154.56,128.36
2017,8,10,16,30,21.0,180.0,5.7,17.0,191.0,138.66,115.15
2017,8,10,16,45,10.5,153.5,5.7,17.0,159.0,119.54,99.02
2017,8,10,17,0,0.0,127.0,5.7,17.0,127.0,100.13,82.45
2017,8,10,17,15,0.0,108.0,5.65,16.5,108.0,85.76,70.23
2017,8,10,17,30,0.0,89.0,5.6,16.0,89.0,71.27,57.66
2017,8,10,17,45,185.0,77.0,5.55,16.0,115.5,57.94,45.79
2017,8,10,18,0,370.0,65.0,5.5,16.0,142.0,49.06,37.66
2017,8,10,18,15,287.5,50.5,5.4,16.0,100.0,38.5,27.86
2017,8,10,18,30,205.0,36.0,5.3,16.0,58.0,27.7,17.42
2017,8,10,18,45,102.5,18.0,5.2,16.0,29.0,13.97,0.0
2017,8,10,19,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
