Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,11,5,45,116.0,18.0,2.85,15.0,30.0,77.86,11.51
2017,8,11,6,0,232.0,36.0,2.9,15.0,60.0,165.76,124.9
2017,8,11,6,15,317.5,49.5,2.9,15.0,103.5,235.99,189.7
2017,8,11,6,30,403.0,63.0,2.9,15.0,147.0,315.68,259.58
2017,8,11,6,45,465.0,73.0,2.9,15.5,196.0,390.71,323.3
2017,8,11,7,0,527.0,83.0,2.9,16.0,245.0,467.1,385.87
2017,8,11,7,15,263.5,69.5,2.95,16.0,150.5,282.34,235.51
2017,8,11,7,30,0.0,56.0,3.0,16.0,56.0,46.36,33.68
2017,8,11,7,45,0.0,71.0,3.05,16.0,71.0,58.89,44.25
2017,8,11,8,0,0.0,86.0,3.1,16.0,86.0,71.48,54.64
2017,8,11,8,15,0.0,108.5,3.2,16.0,108.5,91.51,71.11
2017,8,11,8,30,0.0,131.0,3.3,16.0,131.0,111.7,87.53
2017,8,11,8,45,0.0,148.0,3.4,16.5,148.0,126.88,99.5
2017,8,11,9,0,0.0,165.0,3.5,17.0,165.0,142.06,111.34
2017,8,11,9,15,5.5,197.5,3.6,17.0,202.0,176.96,139.43
2017,8,11,9,30,11.0,230.0,3.7,17.0,239.0,212.12,167.39
2017,8,11,9,45,9.0,217.5,3.8,17.0,224.5,197.74,155.48
2017,8,11,10,0,7.0,205.0,3.9,17.0,210.0,183.75,144.03
2017,8,11,10,15,25.0,282.5,3.95,17.0,303.5,289.5,227.96
2017,8,11,10,30,43.0,360.0,4.0,17.0,397.0,383.5,300.48
2017,8,11,10,45,42.0,367.5,4.05,17.5,404.5,386.9,301.81
2017,8,11,11,0,41.0,375.0,4.1,18.0,412.0,389.98,303.23
2017,8,11,11,15,72.5,410.0,4.1,18.0,476.0,451.1,350.15
2017,8,11,11,30,104.0,445.0,4.1,18.0,540.0,510.02,394.51
2017,8,11,11,45,89.5,441.0,4.15,18.0,523.5,486.09,375.82
2017,8,11,12,0,75.0,437.0,4.2,18.0,507.0,462.54,357.74
2017,8,11,12,15,82.0,441.0,4.3,18.0,517.5,465.59,360.38
2017,8,11,12,30,89.0,445.0,4.4,18.0,528.0,467.59,362.14
2017,8,11,12,45,96.5,444.5,4.5,18.0,533.5,464.89,360.41
2017,8,11,13,0,104.0,444.0,4.6,18.0,539.0,461.14,357.88
2017,8,11,13,15,96.5,433.0,4.75,18.0,520.0,436.69,339.48
2017,8,11,13,30,89.0,422.0,4.9,18.0,501.0,412.88,321.5
2017,8,11,13,45,74.0,400.5,5.1,18.0,465.5,376.71,293.91
2017,8,11,14,0,59.0,379.0,5.3,18.0,430.0,342.51,267.65
2017,8,11,14,15,60.0,366.0,5.45,18.0,416.0,325.05,254.28
2017,8,11,14,30,61.0,353.0,5.6,18.0,402.0,307.55,240.72
2017,8,11,14,45,51.5,327.5,5.8,18.0,367.5,276.86,216.81
2017,8,11,15,0,42.0,302.0,6.0,18.0,333.0,247.88,194.17
2017,8,11,15,15,43.5,286.5,6.1,18.0,317.0,230.46,180.36
2017,8,11,15,30,45.0,271.0,6.2,18.0,301.0,212.98,166.44
2017,8,11,15,45,37.5,246.5,6.35,18.0,270.0,188.44,147.35
2017,8,11,16,0,30.0,222.0,6.5,18.0,239.0,165.39,129.69
2017,8,11,16,15,19.5,194.5,6.6,17.5,205.0,149.75,124.13
2017,8,11,16,30,9.0,167.0,6.7,17.0,171.0,129.83,107.64
2017,8,11,16,45,7.0,150.5,6.8,17.0,153.5,117.39,97.24
2017,8,11,17,0,5.0,134.0,6.9,17.0,136.0,104.85,86.62
2017,8,11,17,15,2.5,114.5,6.95,16.5,115.5,90.18,74.13
2017,8,11,17,30,0.0,95.0,7.0,16.0,95.0,75.38,61.29
2017,8,11,17,45,181.5,80.0,7.05,16.0,117.5,59.93,47.53
2017,8,11,18,0,363.0,65.0,7.1,16.0,140.0,49.06,37.62
2017,8,11,18,15,278.0,50.0,7.0,16.0,97.5,38.11,27.47
2017,8,11,18,30,193.0,35.0,6.9,16.0,55.0,26.93,16.58
2017,8,11,18,45,96.5,17.5,6.8,16.0,27.5,13.59,0.0
2017,8,11,19,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,5,45,104.0,17.5,4.4,15.5,28.5,72.46,1.8
2017,8,12,6,0,208.0,35.0,4.5,16.0,57.0,154.63,115.39
2017,8,12,6,15,292.0,49.5,4.55,16.0,99.0,224.16,179.85
2017,8,12,6,30,376.0,64.0,4.6,16.0,141.0,302.96,249.33
2017,8,12,6,45,188.0,56.5,4.7,16.0,95.0,197.54,163.8
2017,8,12,7,0,0.0,49.0,4.8,16.0,49.0,40.52,28.9
2017,8,12,7,15,0.0,60.0,4.85,16.0,60.0,49.69,36.71
2017,8,12,7,30,0.0,71.0,4.9,16.0,71.0,58.88,44.39
2017,8,12,7,45,0.0,89.0,4.95,16.5,89.0,74.54,57.31
2017,8,12,8,0,0.0,107.0,5.0,17.0,107.0,90.62,70.39
2017,8,12,8,15,0.0,122.5,5.0,17.0,122.5,104.42,81.56
2017,8,12,8,30,0.0,138.0,5.0,17.0,138.0,118.23,92.65
2017,8,12,8,45,0.5,153.5,5.05,17.0,154.0,132.49,104.06
2017,8,12,9,0,1.0,169.0,5.1,17.0,170.0,146.77,115.41
2017,8,12,9,15,5.5,197.5,5.2,17.0,201.5,177.05,139.81
2017,8,12,9,30,10.0,226.0,5.3,17.0,233.0,207.49,164.12
2017,8,12,9,45,10.5,233.0,5.4,17.0,241.0,213.76,168.8
2017,8,12,10,0,11.0,240.0,5.5,17.0,249.0,220.03,173.53
2017,8,12,10,15,16.5,275.0,5.65,17.0,289.0,257.26,203.05
2017,8,12,10,30,22.0,310.0,5.8,17.0,329.0,294.34,232.17
2017,8,12,10,45,23.0,320.5,5.95,17.0,341.0,303.74,239.29
2017,8,12,11,0,24.0,331.0,6.1,17.0,353.0,312.92,246.32
2017,8,12,11,15,79.5,391.0,6.2,17.0,463.5,439.54,346.29
2017,8,12,11,30,135.0,451.0,6.3,17.0,574.0,561.87,440.39
2017,8,12,11,45,128.0,454.0,6.4,17.0,572.0,549.48,430.29
2017,8,12,12,0,121.0,457.0,6.5,17.0,570.0,536.55,420.21
2017,8,12,12,15,128.0,458.0,6.55,17.0,577.5,533.51,418.04
2017,8,12,12,30,135.0,459.0,6.6,17.0,585.0,529.26,414.91
2017,8,12,12,45,123.5,452.5,6.65,17.0,566.5,502.44,394.16
2017,8,12,13,0,112.0,446.0,6.7,17.0,548.0,476.16,373.82
2017,8,12,13,15,198.5,431.5,6.7,17.0,609.0,513.98,404.61
2017,8,12,13,30,285.0,417.0,6.7,17.0,670.0,547.04,430.78
2017,8,12,13,45,221.5,414.0,6.7,17.0,608.0,481.24,378.87
2017,8,12,14,0,158.0,411.0,6.7,17.0,546.0,424.41,333.98
2017,8,12,14,15,152.0,395.5,6.65,17.0,521.0,394.02,309.94
2017,8,12,14,30,146.0,380.0,6.6,17.0,496.0,364.34,286.21
2017,8,12,14,45,148.5,361.5,6.55,17.0,475.0,336.7,263.8
2017,8,12,15,0,151.0,343.0,6.5,17.0,454.0,308.96,241.01
2017,8,12,15,15,109.0,314.0,6.45,17.0,391.5,266.83,208.03
2017,8,12,15,30,67.0,285.0,6.4,17.0,329.0,226.62,177.19
2017,8,12,15,45,75.0,267.0,6.4,17.0,313.0,206.6,160.99
2017,8,12,16,0,83.0,249.0,6.4,17.0,297.0,185.69,144.81
2017,8,12,16,15,44.0,204.5,6.4,17.0,230.0,148.2,123.03
2017,8,12,16,30,5.0,160.0,6.4,17.0,163.0,124.99,103.47
2017,8,12,16,45,348.5,118.5,6.45,17.0,258.0,80.57,65.19
2017,8,12,17,0,692.0,77.0,6.5,17.0,353.0,57.33,45.02
2017,8,12,17,15,649.0,71.5,6.5,16.5,300.5,54.11,42.38
2017,8,12,17,30,606.0,66.0,6.5,16.0,248.0,50.82,39.58
2017,8,12,17,45,548.5,58.0,6.5,16.0,198.5,45.38,34.67
2017,8,12,18,0,491.0,50.0,6.5,16.0,149.0,39.81,29.47
2017,8,12,18,15,394.5,40.0,6.3,15.5,104.5,32.24,22.38
2017,8,12,18,30,298.0,30.0,6.1,15.0,60.0,24.53,14.48
2017,8,12,18,45,149.0,15.0,5.95,15.0,30.0,12.11,0.0
2017,8,12,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,13,5,45,159.5,15.0,5.4,15.5,31.5,93.02,0.0
2017,8,13,6,0,319.0,30.0,5.5,16.0,63.0,200.46,149.71
2017,8,13,6,15,413.0,39.0,5.5,16.0,107.0,276.12,222.21
2017,8,13,6,30,507.0,48.0,5.5,16.0,151.0,361.81,298.51
2017,8,13,6,45,567.5,54.5,5.55,16.0,201.5,433.17,361.36
2017,8,13,7,0,628.0,61.0,5.6,16.0,252.0,509.27,426.0
2017,8,13,7,15,314.0,86.5,5.6,16.0,182.0,340.92,286.18
2017,8,13,7,30,0.0,112.0,5.6,16.0,112.0,97.59,76.85
2017,8,13,7,45,0.0,130.5,5.6,16.5,130.5,114.31,90.56
2017,8,13,8,0,0.0,149.0,5.6,17.0,149.0,130.99,103.88
2017,8,13,8,15,2.0,162.5,5.55,17.0,164.0,144.44,114.65
2017,8,13,8,30,4.0,176.0,5.5,17.0,179.0,158.05,125.48
2017,8,13,8,45,21.5,221.0,5.45,17.0,235.5,216.92,173.56
2017,8,13,9,0,39.0,266.0,5.4,17.0,292.0,296.1,236.96
2017,8,13,9,15,43.5,287.0,5.25,17.0,318.0,321.0,255.94
2017,8,13,9,30,48.0,308.0,5.1,17.0,344.0,345.67,274.68
2017,8,13,9,45,60.0,334.0,5.0,17.5,381.0,382.81,302.68
2017,8,13,10,0,72.0,360.0,4.9,18.0,418.0,419.54,329.92
2017,8,13,10,15,86.0,381.0,4.85,18.0,452.5,452.4,354.68
2017,8,13,10,30,100.0,402.0,4.8,18.0,487.0,484.52,378.68
2017,8,13,10,45,83.5,404.0,4.75,18.0,476.0,465.91,363.34
2017,8,13,11,0,67.0,406.0,4.7,18.0,465.0,447.25,348.2
2017,8,13,11,15,108.5,429.0,4.75,18.0,526.5,523.05,406.23
2017,8,13,11,30,150.0,452.0,4.8,18.0,588.0,577.67,447.49
2017,8,13,11,45,99.5,430.0,4.85,18.0,520.5,485.63,377.2
2017,8,13,12,0,49.0,408.0,4.9,18.0,453.0,412.62,320.63
2017,8,13,12,15,86.5,432.0,4.95,18.0,512.0,461.93,359.27
2017,8,13,12,30,124.0,456.0,5.0,18.0,571.0,517.87,401.97
2017,8,13,12,45,134.0,453.5,5.05,18.0,576.5,512.16,397.74
2017,8,13,13,0,144.0,451.0,5.1,18.0,582.0,505.12,392.68
2017,8,13,13,15,201.5,437.0,5.15,18.0,617.0,521.09,405.87
2017,8,13,13,30,259.0,423.0,5.2,18.0,652.0,535.0,416.95
2017,8,13,13,45,193.5,415.5,5.3,18.0,584.0,465.4,363.15
2017,8,13,14,0,128.0,408.0,5.4,18.0,516.0,405.39,316.59
2017,8,13,14,15,115.5,389.5,5.5,18.0,484.5,371.1,290.07
2017,8,13,14,30,103.0,371.0,5.6,18.0,453.0,340.12,265.87
2017,8,13,14,45,119.5,355.5,5.7,18.0,446.5,321.14,250.59
2017,8,13,15,0,136.0,340.0,5.8,18.0,440.0,301.94,234.63
2017,8,13,15,15,137.5,319.5,5.8,18.0,415.5,273.45,211.35
2017,8,13,15,30,139.0,299.0,5.8,18.0,391.0,245.07,188.18
2017,8,13,15,45,109.0,272.5,5.8,18.0,341.5,214.81,165.37
2017,8,13,16,0,79.0,246.0,5.8,18.0,292.0,183.41,142.51
2017,8,13,16,15,66.5,220.5,5.7,17.5,257.0,157.39,130.61
2017,8,13,16,30,54.0,195.0,5.6,17.0,222.0,140.85,117.1
2017,8,13,16,45,381.5,131.0,5.6,17.0,284.5,89.15,72.67
2017,8,13,17,0,709.0,67.0,5.6,17.0,347.0,55.05,43.01
2017,8,13,17,15,668.0,62.5,5.55,17.0,295.5,52.05,40.48
2017,8,13,17,30,627.0,58.0,5.5,17.0,244.0,45.03,34.3
2017,8,13,17,45,568.0,51.5,5.5,17.0,194.5,40.51,30.21
2017,8,13,18,0,509.0,45.0,5.5,17.0,145.0,35.92,25.91
2017,8,13,18,15,412.5,36.0,5.4,16.5,101.0,29.02,19.46
2017,8,13,18,30,316.0,27.0,5.3,16.0,57.0,22.05,12.15
2017,8,13,18,45,158.0,13.5,5.25,16.0,28.5,10.88,0.0
2017,8,13,19,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,14,5,45,120.0,16.5,4.55,16.0,28.5,76.94,0.0
2017,8,14,6,0,240.0,33.0,4.5,16.0,57.0,167.55,123.57
2017,8,14,6,15,339.0,43.5,4.55,16.0,99.5,244.95,196.39
2017,8,14,6,30,438.0,54.0,4.6,16.0,142.0,331.49,272.72
2017,8,14,6,45,505.0,61.5,4.65,16.0,191.5,404.86,336.75
2017,8,14,7,0,572.0,69.0,4.7,16.0,241.0,483.62,403.17
2017,8,14,7,15,286.0,78.0,4.7,16.0,164.0,311.19,260.82
2017,8,14,7,30,0.0,87.0,4.7,16.0,87.0,73.38,56.5
2017,8,14,7,45,0.0,111.5,4.75,16.0,111.5,95.79,75.26
2017,8,14,8,0,0.0,136.0,4.8,16.0,136.0,118.32,93.74
2017,8,14,8,15,0.0,138.0,4.9,16.0,138.0,119.12,94.07
2017,8,14,8,30,0.0,140.0,5.0,16.0,140.0,120.2,94.65
2017,8,14,8,45,3.0,167.5,5.1,16.5,169.5,148.08,117.16
2017,8,14,9,0,6.0,195.0,5.2,17.0,199.0,176.16,139.51
2017,8,14,9,15,21.5,245.0,5.25,17.0,260.5,238.19,189.63
2017,8,14,9,30,37.0,295.0,5.3,17.0,322.0,321.35,255.55
2017,8,14,9,45,42.5,316.5,5.35,17.0,349.5,347.25,275.34
2017,8,14,10,0,48.0,338.0,5.4,17.0,377.0,372.78,294.86
2017,8,14,10,15,51.5,355.0,5.4,17.0,398.0,391.14,308.63
2017,8,14,10,30,55.0,372.0,5.4,17.0,419.0,408.99,321.98
2017,8,14,10,45,34.0,320.5,5.45,17.0,350.0,332.89,262.07
2017,8,14,11,0,13.0,269.0,5.5,17.0,281.0,245.61,192.79
2017,8,14,11,15,56.0,354.0,5.5,17.0,405.5,381.27,300.23
2017,8,14,11,30,99.0,439.0,5.5,17.0,530.0,500.8,392.11
2017,8,14,11,45,59.0,378.5,5.5,17.0,432.5,399.25,313.03
2017,8,14,12,0,19.0,318.0,5.5,17.0,335.0,290.05,227.21
2017,8,14,12,15,34.0,362.5,5.55,17.0,394.0,352.57,276.46
2017,8,14,12,30,49.0,407.0,5.6,17.0,453.0,400.76,313.82
2017,8,14,12,45,55.0,410.0,5.65,17.0,460.5,402.12,314.93
2017,8,14,13,0,61.0,413.0,5.7,17.0,468.0,402.57,315.47
2017,8,14,13,15,53.0,396.0,5.8,17.0,444.0,375.08,294.22
2017,8,14,13,30,45.0,379.0,5.9,17.0,420.0,348.66,273.77
2017,8,14,13,45,46.5,367.5,6.0,17.0,409.0,333.68,262.33
2017,8,14,14,0,48.0,356.0,6.1,17.0,398.0,318.67,250.76
2017,8,14,14,15,65.5,359.5,6.15,17.0,413.0,323.28,254.5
2017,8,14,14,30,83.0,363.0,6.2,17.0,428.0,325.22,255.85
2017,8,14,14,45,84.5,344.5,6.3,17.0,408.5,302.28,237.56
2017,8,14,15,0,86.0,326.0,6.4,17.0,389.0,279.39,219.15
2017,8,14,15,15,50.5,275.0,6.4,17.0,311.5,224.5,176.18
2017,8,14,15,30,15.0,224.0,6.4,17.0,234.0,180.64,142.34
2017,8,14,15,45,24.5,223.0,6.45,17.0,238.0,177.92,140.11
2017,8,14,16,0,34.0,222.0,6.5,17.0,242.0,165.34,130.11
2017,8,14,16,15,17.0,165.5,6.5,16.5,175.5,129.99,107.68
2017,8,14,16,30,0.0,109.0,6.5,16.0,109.0,88.73,72.38
2017,8,14,16,45,0.0,94.0,6.5,16.0,94.0,77.03,62.39
2017,8,14,17,0,0.0,79.0,6.5,16.0,79.0,65.22,52.18
2017,8,14,17,15,0.0,67.0,6.45,16.0,67.0,55.54,43.74
2017,8,14,17,30,0.0,55.0,6.4,16.0,55.0,45.53,34.88
2017,8,14,17,45,0.0,43.5,6.4,16.0,43.5,35.96,26.29
2017,8,14,18,0,0.0,32.0,6.4,16.0,32.0,26.41,17.63
2017,8,14,18,15,0.0,22.0,6.3,15.5,22.0,18.13,10.06
2017,8,14,18,30,0.0,12.0,6.2,15.0,12.0,9.86,2.21
2017,8,14,18,45,0.0,6.0,6.15,15.0,6.0,4.92,0.0
2017,8,14,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,5.5,3.3,15.5,5.5,4.51,0.0
2017,8,15,6,0,0.0,11.0,3.3,16.0,11.0,9.04,1.36
2017,8,15,6,15,0.0,20.5,3.3,16.0,20.5,16.88,8.4
2017,8,15,6,30,0.0,30.0,3.3,16.0,30.0,24.75,15.3
2017,8,15,6,45,0.0,40.5,3.35,16.0,40.5,33.46,22.88
2017,8,15,7,0,0.0,51.0,3.4,16.0,51.0,42.19,30.39
2017,8,15,7,15,0.0,62.0,3.45,16.0,62.0,51.36,38.15
2017,8,15,7,30,0.0,73.0,3.5,16.0,73.0,60.55,45.82
2017,8,15,7,45,0.0,97.0,3.55,16.0,97.0,82.07,63.76
2017,8,15,8,0,0.0,121.0,3.6,16.0,121.0,103.94,81.75
2017,8,15,8,15,0.0,132.5,3.65,16.0,132.5,113.97,89.75
2017,8,15,8,30,0.0,144.0,3.7,16.0,144.0,124.02,97.72
2017,8,15,8,45,1.0,161.0,3.8,16.5,162.0,140.17,110.48
2017,8,15,9,0,2.0,178.0,3.9,17.0,180.0,156.36,123.11
2017,8,15,9,15,7.0,206.0,3.95,17.0,211.5,186.81,147.52
2017,8,15,9,30,12.0,234.0,4.0,17.0,243.0,217.41,171.79
2017,8,15,9,45,18.0,264.5,4.1,17.0,279.0,251.43,198.58
2017,8,15,10,0,24.0,295.0,4.2,17.0,315.0,285.38,225.09
2017,8,15,10,15,41.5,335.0,4.25,17.0,370.0,360.74,283.84
2017,8,15,10,30,59.0,375.0,4.3,17.0,425.0,416.52,326.56
2017,8,15,10,45,50.0,373.5,4.4,17.0,417.0,402.43,315.03
2017,8,15,11,0,41.0,372.0,4.5,17.0,409.0,388.41,303.81
2017,8,15,11,15,25.0,297.0,4.55,17.0,319.5,296.34,232.22
2017,8,15,11,30,9.0,222.0,4.6,17.0,230.0,198.27,154.73
2017,8,15,11,45,11.5,249.5,4.7,17.5,260.0,224.07,174.98
2017,8,15,12,0,14.0,277.0,4.8,18.0,290.0,249.46,194.55
2017,8,15,12,15,32.5,342.5,4.85,18.0,372.5,333.19,260.05
2017,8,15,12,30,51.0,408.0,4.9,18.0,455.0,403.63,314.19
2017,8,15,12,45,29.0,302.0,5.0,18.0,329.0,286.1,223.3
2017,8,15,13,0,7.0,196.0,5.1,18.0,203.0,169.84,131.61
2017,8,15,13,15,8.5,215.5,5.2,17.5,223.5,186.45,145.33
2017,8,15,13,30,10.0,235.0,5.3,17.0,244.0,202.6,158.56
2017,8,15,13,45,16.5,272.5,5.4,17.0,287.0,236.02,185.27
2017,8,15,14,0,23.0,310.0,5.5,17.0,330.0,267.73,210.46
2017,8,15,14,15,27.0,310.5,5.55,17.0,333.0,265.94,209.16
2017,8,15,14,30,31.0,311.0,5.6,17.0,336.0,262.91,206.89
2017,8,15,14,45,18.5,256.5,5.7,17.0,271.0,214.75,168.92
2017,8,15,15,0,6.0,202.0,5.8,17.0,206.0,166.08,130.33
2017,8,15,15,15,18.5,227.0,5.8,17.0,239.5,186.67,146.85
2017,8,15,15,30,31.0,252.0,5.8,17.0,273.0,197.32,155.12
2017,8,15,15,45,20.0,219.5,5.85,17.0,233.0,174.72,137.64
2017,8,15,16,0,9.0,187.0,5.9,17.0,193.0,147.43,116.36
2017,8,15,16,15,4.5,156.5,5.85,16.5,159.5,123.49,102.07
2017,8,15,16,30,0.0,126.0,5.8,16.0,126.0,101.07,83.14
2017,8,15,16,45,0.0,119.5,5.75,16.0,119.5,95.59,78.65
2017,8,15,17,0,0.0,113.0,5.7,16.0,113.0,90.01,73.99
2017,8,15,17,15,0.0,95.5,5.65,16.0,95.5,76.58,62.32
2017,8,15,17,30,0.0,78.0,5.6,16.0,78.0,63.04,50.38
2017,8,15,17,45,200.0,67.0,5.55,16.0,105.0,51.17,39.73
2017,8,15,18,0,400.0,56.0,5.5,16.0,132.0,44.67,33.64
2017,8,15,18,15,298.5,43.0,5.4,15.5,90.0,33.11,22.97
2017,8,15,18,30,197.0,30.0,5.3,15.0,48.0,23.24,12.47
2017,8,15,18,45,98.5,15.0,5.2,15.0,24.0,12.8,0.0
2017,8,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,6.0,2.05,15.5,6.0,4.92,0.0
2017,8,16,6,0,0.0,12.0,2.0,16.0,12.0,9.86,1.93
2017,8,16,6,15,0.0,22.0,1.9,16.0,22.0,18.13,9.43
2017,8,16,6,30,0.0,32.0,1.8,16.0,32.0,26.41,16.72
2017,8,16,6,45,0.0,44.0,1.7,16.0,44.0,36.37,25.38
2017,8,16,7,0,0.0,56.0,1.6,16.0,56.0,46.36,33.95
2017,8,16,7,15,0.0,68.0,1.55,16.0,68.0,56.37,42.42
2017,8,16,7,30,0.0,80.0,1.5,16.0,80.0,66.9,51.18
2017,8,16,7,45,0.0,94.0,1.5,16.0,94.0,79.3,61.41
2017,8,16,8,0,0.0,108.0,1.5,16.0,108.0,91.72,71.51
2017,8,16,8,15,0.0,123.0,1.5,16.0,123.0,105.08,82.29
2017,8,16,8,30,0.0,138.0,1.5,16.0,138.0,118.44,92.96
2017,8,16,8,45,1.0,156.0,1.5,16.5,156.5,135.54,106.41
2017,8,16,9,0,2.0,174.0,1.5,17.0,175.0,152.67,119.71
2017,8,16,9,15,5.5,198.0,1.5,17.0,202.5,177.89,139.66
2017,8,16,9,30,9.0,222.0,1.5,17.0,230.0,203.19,159.44
2017,8,16,9,45,11.0,236.5,1.55,17.0,246.0,218.0,170.79
2017,8,16,10,0,13.0,251.0,1.6,17.0,262.0,232.76,182.07
2017,8,16,10,15,20.5,288.0,1.55,17.0,305.5,274.08,213.98
2017,8,16,10,30,28.0,325.0,1.5,17.0,349.0,334.62,259.86
2017,8,16,10,45,38.5,354.0,1.5,17.5,388.0,371.6,286.84
2017,8,16,11,0,49.0,383.0,1.5,18.0,427.0,407.67,312.84
2017,8,16,11,15,47.5,387.5,1.5,18.0,430.5,406.64,311.5
2017,8,16,11,30,46.0,392.0,1.5,18.0,434.0,405.3,310.21
2017,8,16,11,45,55.0,407.5,1.55,18.0,458.0,423.92,324.15
2017,8,16,12,0,64.0,423.0,1.6,18.0,482.0,441.31,337.02
2017,8,16,12,15,76.0,431.0,1.65,18.0,501.0,452.95,345.8
2017,8,16,12,30,88.0,439.0,1.7,18.0,520.0,463.11,353.52
2017,8,16,12,45,110.5,442.0,1.8,18.0,543.0,484.61,369.92
2017,8,16,13,0,133.0,445.0,1.9,18.0,566.0,492.9,376.57
2017,8,16,13,15,160.0,437.5,1.95,18.0,580.0,492.98,377.19
2017,8,16,13,30,187.0,430.0,2.0,18.0,594.0,490.24,375.58
2017,8,16,13,45,205.5,415.5,2.05,18.0,591.0,473.67,363.5
2017,8,16,14,0,224.0,401.0,2.1,18.0,588.0,455.08,349.62
2017,8,16,14,15,172.0,386.0,2.15,18.0,526.5,397.95,306.38
2017,8,16,14,30,120.0,371.0,2.2,18.0,465.0,346.63,267.51
2017,8,16,14,45,143.0,353.5,2.3,18.0,461.0,329.3,253.83
2017,8,16,15,0,166.0,336.0,2.4,18.0,457.0,309.36,237.38
2017,8,16,15,15,147.0,314.5,2.45,18.0,417.0,272.7,208.65
2017,8,16,15,30,128.0,293.0,2.5,18.0,377.0,238.76,182.32
2017,8,16,15,45,137.0,271.0,2.6,18.0,354.5,211.36,160.51
2017,8,16,16,0,146.0,249.0,2.7,18.0,332.0,183.21,139.47
2017,8,16,16,15,99.0,219.5,2.8,17.5,274.0,156.56,129.53
2017,8,16,16,30,52.0,190.0,2.9,17.0,216.0,137.61,114.1
2017,8,16,16,45,73.0,171.5,3.0,17.0,203.0,125.5,104.09
2017,8,16,17,0,94.0,153.0,3.1,17.0,190.0,113.04,93.64
2017,8,16,17,15,84.5,131.0,3.1,17.0,160.5,97.9,80.66
2017,8,16,17,30,75.0,109.0,3.1,17.0,131.0,82.47,67.19
2017,8,16,17,45,61.5,87.0,3.15,17.0,102.5,66.73,53.2
2017,8,16,18,0,48.0,65.0,3.2,17.0,74.0,50.72,38.74
2017,8,16,18,15,24.0,45.5,3.1,16.5,50.0,36.04,25.32
2017,8,16,18,30,0.0,26.0,3.0,16.0,26.0,21.17,10.34
2017,8,16,18,45,0.0,13.0,2.95,16.0,13.0,11.1,0.0
2017,8,16,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,17,5,45,94.0,15.0,2.45,16.0,24.0,64.47,0.0
2017,8,17,6,0,188.0,30.0,2.5,16.0,48.0,142.7,101.24
2017,8,17,6,15,279.5,44.0,2.4,16.0,88.5,214.67,170.64
2017,8,17,6,30,371.0,58.0,2.3,16.0,129.0,296.97,242.52
2017,8,17,6,45,185.5,67.0,2.25,16.5,102.5,198.39,163.22
2017,8,17,7,0,0.0,76.0,2.2,17.0,76.0,65.44,49.76
2017,8,17,7,15,0.0,93.0,2.1,17.0,93.0,80.78,62.75
2017,8,17,7,30,0.0,110.0,2.0,17.0,110.0,96.06,75.35
2017,8,17,7,45,1.5,132.5,1.9,17.0,133.0,118.04,93.35
2017,8,17,8,0,3.0,155.0,1.8,17.0,156.0,140.07,111.12
2017,8,17,8,15,5.0,169.0,1.7,17.0,171.5,154.03,122.11
2017,8,17,8,30,7.0,183.0,1.6,17.0,187.0,168.15,133.13
2017,8,17,8,45,23.0,223.0,1.55,17.5,238.0,221.16,175.3
2017,8,17,9,0,39.0,263.0,1.5,18.0,289.0,294.46,231.97
2017,8,17,9,15,38.5,278.0,1.45,18.0,305.0,308.03,241.34
2017,8,17,9,30,38.0,293.0,1.4,18.0,321.0,321.38,250.75
2017,8,17,9,45,45.0,316.5,1.35,18.0,351.5,350.98,272.67
2017,8,17,10,0,52.0,340.0,1.3,18.0,382.0,380.2,293.95
2017,8,17,10,15,79.0,370.0,1.25,18.0,435.5,435.82,335.15
2017,8,17,10,30,106.0,400.0,1.2,18.0,489.0,490.61,374.68
2017,8,17,10,45,127.5,415.5,1.2,18.5,525.5,542.99,410.98
2017,8,17,11,0,149.0,431.0,1.2,19.0,562.0,573.88,431.64
2017,8,17,11,15,165.5,439.0,1.2,19.0,587.0,590.6,443.11
2017,8,17,11,30,182.0,447.0,1.2,19.0,612.0,605.63,453.48
2017,8,17,11,45,193.0,450.0,1.2,19.0,626.0,608.81,455.52
2017,8,17,12,0,204.0,453.0,1.2,19.0,640.0,610.34,456.52
2017,8,17,12,15,238.5,446.5,1.2,19.0,664.5,621.82,465.17
2017,8,17,12,30,273.0,440.0,1.2,19.0,689.0,640.32,478.31
2017,8,17,12,45,337.0,410.0,1.3,19.0,715.5,646.63,484.67
2017,8,17,13,0,401.0,380.0,1.4,19.0,742.0,653.79,491.28
2017,8,17,13,15,597.5,267.0,1.45,19.0,795.0,674.66,509.62
2017,8,17,13,30,794.0,154.0,1.5,19.0,848.0,674.58,511.91
2017,8,17,13,45,787.5,152.5,1.6,19.0,825.0,625.84,476.01
2017,8,17,14,0,781.0,151.0,1.7,19.0,802.0,575.79,438.33
2017,8,17,14,15,772.0,148.5,1.75,19.0,772.5,522.56,396.74
2017,8,17,14,30,763.0,146.0,1.8,19.0,743.0,468.78,353.31
2017,8,17,14,45,750.5,143.5,1.85,19.0,707.0,413.31,307.23
2017,8,17,15,0,738.0,141.0,1.9,19.0,671.0,358.17,260.16
2017,8,17,15,15,721.5,137.5,1.95,18.5,630.5,296.92,208.19
2017,8,17,15,30,705.0,134.0,2.0,18.0,590.0,241.03,160.63
2017,8,17,15,45,684.0,129.5,2.05,18.0,545.0,185.38,115.88
2017,8,17,16,0,663.0,125.0,2.1,18.0,500.0,132.13,80.27
2017,8,17,16,15,635.5,119.5,2.15,18.0,452.0,81.2,64.99
2017,8,17,16,30,608.0,114.0,2.2,18.0,404.0,79.4,63.73
2017,8,17,16,45,571.0,107.5,2.25,18.0,354.0,76.65,61.56
2017,8,17,17,0,534.0,101.0,2.3,18.0,304.0,73.79,59.25
2017,8,17,17,15,486.0,91.5,2.4,17.5,255.0,68.35,54.73
2017,8,17,17,30,438.0,82.0,2.5,17.0,206.0,60.71,48.12
2017,8,17,17,45,370.5,70.5,2.65,17.0,160.0,52.74,40.92
2017,8,17,18,0,303.0,59.0,2.8,17.0,114.0,44.59,33.36
2017,8,17,18,15,215.5,42.5,2.75,17.0,75.5,32.46,22.12
2017,8,17,18,30,128.0,26.0,2.7,17.0,37.0,20.06,8.86
2017,8,17,18,45,64.0,13.0,2.7,17.0,18.5,11.1,0.0
2017,8,17,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,18,5,45,59.5,15.0,0.75,16.5,20.5,35.86,0.0
2017,8,18,6,0,119.0,30.0,0.8,17.0,41.0,101.7,69.49
2017,8,18,6,15,198.0,48.5,0.8,17.0,80.0,180.68,141.73
2017,8,18,6,30,277.0,67.0,0.8,17.0,119.0,256.95,207.07
2017,8,18,6,45,138.5,73.5,0.85,17.0,99.5,178.86,145.27
2017,8,18,7,0,0.0,80.0,0.9,17.0,80.0,69.69,53.25
2017,8,18,7,15,0.0,98.5,0.9,17.0,98.5,86.55,67.53
2017,8,18,7,30,0.0,117.0,0.9,17.0,117.0,103.33,81.29
2017,8,18,7,45,4.5,140.0,0.95,17.5,142.5,128.24,101.48
2017,8,18,8,0,9.0,163.0,1.0,18.0,168.0,153.42,121.5
2017,8,18,8,15,19.5,190.5,1.0,18.0,202.0,188.65,149.67
2017,8,18,8,30,30.0,218.0,1.0,18.0,236.0,241.22,190.95
2017,8,18,8,45,87.5,257.0,1.05,18.0,313.5,335.78,265.36
2017,8,18,9,0,145.0,296.0,1.1,18.0,391.0,452.41,353.32
2017,8,18,9,15,225.0,306.5,1.15,18.0,464.5,540.83,418.83
2017,8,18,9,30,305.0,317.0,1.2,18.0,538.0,651.82,498.26
2017,8,18,9,45,264.0,343.5,1.25,18.5,542.0,639.93,485.8
2017,8,18,10,0,223.0,370.0,1.3,19.0,546.0,604.77,458.62
2017,8,18,10,15,282.0,371.0,1.4,19.0,602.0,682.01,514.3
2017,8,18,10,30,341.0,372.0,1.5,19.0,658.0,737.23,553.18
2017,8,18,10,45,434.5,346.5,1.6,19.0,721.0,814.8,607.86
2017,8,18,11,0,528.0,321.0,1.7,19.0,784.0,872.65,648.54
2017,8,18,11,15,451.5,358.0,1.75,19.0,758.5,821.11,611.07
2017,8,18,11,30,375.0,395.0,1.8,19.0,733.0,755.11,564.72
2017,8,18,11,45,309.5,420.5,1.9,19.0,701.0,704.1,528.63
2017,8,18,12,0,244.0,446.0,2.0,19.0,669.0,653.73,492.28
2017,8,18,12,15,221.0,449.0,2.1,19.0,651.0,609.39,461.19
2017,8,18,12,30,198.0,452.0,2.2,19.0,633.0,578.68,439.22
2017,8,18,12,45,215.5,435.5,2.3,19.0,631.0,563.8,429.49
2017,8,18,13,0,233.0,419.0,2.4,19.0,629.0,554.31,423.27
2017,8,18,13,15,227.0,413.0,2.45,19.0,614.0,521.09,399.02
2017,8,18,13,30,221.0,407.0,2.5,19.0,599.0,494.82,379.64
2017,8,18,13,45,210.5,404.0,2.65,19.0,583.0,468.17,359.85
2017,8,18,14,0,200.0,401.0,2.8,19.0,567.0,441.92,340.07
2017,8,18,14,15,142.0,379.0,2.85,19.0,495.0,377.74,291.32
2017,8,18,14,30,84.0,357.0,2.9,19.0,423.0,321.53,248.6
2017,8,18,14,45,99.5,343.5,3.0,19.0,418.0,307.57,237.69
2017,8,18,15,0,115.0,330.0,3.1,19.0,413.0,288.31,222.12
2017,8,18,15,15,88.0,301.5,3.1,18.5,363.0,252.35,194.83
2017,8,18,15,30,61.0,273.0,3.1,18.0,313.0,217.05,168.3
2017,8,18,15,45,47.0,244.5,3.15,18.0,274.0,187.77,145.93
2017,8,18,16,0,33.0,216.0,3.2,18.0,235.0,161.01,125.8
2017,8,18,16,15,18.0,184.0,3.25,18.0,194.0,141.87,117.0
2017,8,18,16,30,3.0,152.0,3.3,18.0,153.0,119.0,97.85
2017,8,18,16,45,1.5,133.5,3.35,18.0,134.0,105.14,86.25
2017,8,18,17,0,0.0,115.0,3.4,18.0,115.0,91.14,74.37
2017,8,18,17,15,217.0,99.5,3.4,17.5,160.0,73.25,59.02
2017,8,18,17,30,434.0,84.0,3.4,17.0,205.0,62.13,49.35
2017,8,18,17,45,365.5,71.5,3.4,17.0,158.5,53.47,41.53
2017,8,18,18,0,297.0,59.0,3.4,17.0,112.0,44.6,33.32
2017,8,18,18,15,208.5,42.0,3.25,17.0,73.0,32.09,21.7
2017,8,18,18,30,120.0,25.0,3.1,17.0,34.0,19.29,7.56
2017,8,18,18,45,60.0,12.5,3.0,17.0,17.0,10.67,0.0
2017,8,18,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,19,5,45,50.5,14.0,1.15,16.5,18.5,31.59,0.0
2017,8,19,6,0,101.0,28.0,1.2,17.0,37.0,91.04,60.6
2017,8,19,6,15,172.5,48.0,1.2,17.0,75.5,156.57,122.57
2017,8,19,6,30,244.0,68.0,1.2,17.0,114.0,240.55,194.35
2017,8,19,6,45,122.0,55.0,1.2,17.0,78.0,144.93,117.74
2017,8,19,7,0,0.0,42.0,1.2,17.0,42.0,34.7,23.85
2017,8,19,7,15,0.0,52.0,1.15,17.0,52.0,43.02,30.98
2017,8,19,7,30,0.0,62.0,1.1,17.0,62.0,51.36,37.95
2017,8,19,7,45,0.0,72.5,1.05,17.5,72.5,60.13,45.09
2017,8,19,8,0,0.0,83.0,1.0,18.0,83.0,68.93,52.13
2017,8,19,8,15,0.0,92.5,0.95,18.0,92.5,77.18,58.75
2017,8,19,8,30,0.0,102.0,0.9,18.0,102.0,85.51,65.36
2017,8,19,8,45,0.0,117.5,0.9,18.0,117.5,99.26,76.35
2017,8,19,9,0,0.0,133.0,0.9,18.0,133.0,113.03,87.25
2017,8,19,9,15,0.0,144.0,0.9,18.0,144.0,122.73,94.78
2017,8,19,9,30,0.0,155.0,0.9,18.0,155.0,132.42,102.28
2017,8,19,9,45,1.0,159.0,0.95,18.0,159.5,136.77,105.56
2017,8,19,10,0,2.0,163.0,1.0,18.0,164.0,141.15,108.9
2017,8,19,10,15,4.5,182.5,1.05,18.0,186.0,160.93,124.5
2017,8,19,10,30,7.0,202.0,1.1,18.0,208.0,180.66,139.89
2017,8,19,10,45,9.5,228.0,1.15,18.5,236.5,206.15,159.35
2017,8,19,11,0,12.0,254.0,1.2,19.0,265.0,231.46,178.42
2017,8,19,11,15,10.5,237.0,1.25,19.0,247.0,213.91,164.66
2017,8,19,11,30,9.0,220.0,1.3,19.0,229.0,196.67,151.29
2017,8,19,11,45,11.0,247.0,1.4,19.0,257.5,221.62,170.69
2017,8,19,12,0,13.0,274.0,1.5,19.0,286.0,246.19,189.54
2017,8,19,12,15,13.5,275.5,1.55,19.0,288.0,246.65,189.82
2017,8,19,12,30,14.0,277.0,1.6,19.0,290.0,246.96,190.11
2017,8,19,12,45,17.0,297.0,1.7,19.0,313.0,265.0,204.1
2017,8,19,13,0,20.0,317.0,1.8,19.0,336.0,282.36,217.47
2017,8,19,13,15,24.0,327.5,1.9,19.0,349.0,297.05,228.84
2017,8,19,13,30,28.0,338.0,2.0,19.0,362.0,304.09,234.4
2017,8,19,13,45,24.0,316.5,2.1,19.0,337.0,276.79,213.72
2017,8,19,14,0,20.0,295.0,2.2,19.0,312.0,254.11,196.57
2017,8,19,14,15,25.5,300.0,2.3,18.5,320.5,257.37,199.78
2017,8,19,14,30,31.0,305.0,2.4,18.0,329.0,258.67,201.33
2017,8,19,14,45,27.0,284.5,2.55,18.0,305.0,236.19,184.04
2017,8,19,15,0,23.0,264.0,2.7,18.0,281.0,218.76,170.69
2017,8,19,15,15,18.5,241.0,2.8,18.0,254.0,196.83,153.73
2017,8,19,15,30,14.0,218.0,2.9,18.0,227.0,175.76,137.42
2017,8,19,15,45,9.5,196.5,3.0,18.0,202.0,156.64,122.65
2017,8,19,16,0,5.0,175.0,3.1,18.0,177.0,138.38,108.5
2017,8,19,16,15,2.5,138.0,3.15,17.5,139.0,110.2,90.18
2017,8,19,16,30,0.0,101.0,3.2,17.0,101.0,82.58,66.78
2017,8,19,16,45,0.0,76.0,3.25,17.0,76.0,63.06,49.97
2017,8,19,17,0,0.0,51.0,3.3,17.0,51.0,42.19,31.75
2017,8,19,17,15,0.0,42.5,3.25,17.0,42.5,35.11,25.55
2017,8,19,17,30,0.0,34.0,3.2,17.0,34.0,28.05,19.28
2017,8,19,17,45,100.5,49.5,3.2,17.0,67.0,38.18,28.09
2017,8,19,18,0,201.0,65.0,3.2,17.0,100.0,49.26,37.32
2017,8,19,18,15,134.0,43.5,3.15,17.0,63.5,33.56,22.84
2017,8,19,18,30,67.0,22.0,3.1,17.0,27.0,17.45,5.38
2017,8,19,18,45,33.5,11.0,3.05,17.0,13.5,9.39,0.0
2017,8,19,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,20,5,45,24.0,13.5,2.15,16.0,15.5,20.89,0.0
2017,8,20,6,0,48.0,27.0,2.3,16.0,31.0,57.24,35.48
2017,8,20,6,15,101.5,52.5,2.35,16.0,69.0,119.16,92.62
2017,8,20,6,30,155.0,78.0,2.4,16.0,107.0,194.09,157.37
2017,8,20,6,45,77.5,51.5,2.5,16.5,66.0,103.25,83.0
2017,8,20,7,0,0.0,25.0,2.6,17.0,25.0,20.6,11.9
2017,8,20,7,15,0.0,31.0,2.65,17.0,31.0,25.57,16.15
2017,8,20,7,30,0.0,37.0,2.7,17.0,37.0,30.56,20.34
2017,8,20,7,45,0.0,64.5,2.8,17.0,64.5,53.45,39.58
2017,8,20,8,0,0.0,92.0,2.9,17.0,92.0,77.05,59.15
2017,8,20,8,15,0.0,101.0,2.95,17.0,101.0,84.89,65.44
2017,8,20,8,30,0.0,110.0,3.0,17.0,110.0,92.76,71.7
2017,8,20,8,45,0.0,124.5,3.05,17.5,124.5,105.64,81.89
2017,8,20,9,0,0.0,139.0,3.1,18.0,139.0,118.53,91.97
2017,8,20,9,15,3.5,172.5,3.1,18.0,175.0,152.37,119.2
2017,8,20,9,30,7.0,206.0,3.1,18.0,211.0,186.53,146.34
2017,8,20,9,45,4.5,187.0,3.1,18.0,190.5,165.79,129.33
2017,8,20,10,0,2.0,168.0,3.1,18.0,170.0,145.67,112.94
2017,8,20,10,15,14.5,244.0,3.1,18.0,256.5,227.33,178.05
2017,8,20,10,30,27.0,320.0,3.1,18.0,343.0,329.8,257.48
2017,8,20,10,45,38.0,350.0,3.15,18.5,383.0,368.47,286.19
2017,8,20,11,0,49.0,380.0,3.2,19.0,423.0,406.21,314.02
2017,8,20,11,15,48.0,385.0,3.2,19.0,427.5,406.12,313.46
2017,8,20,11,30,47.0,390.0,3.2,19.0,432.0,405.7,312.86
2017,8,20,11,45,45.5,391.5,3.2,19.0,432.5,401.08,309.15
2017,8,20,12,0,44.0,393.0,3.2,19.0,433.0,396.22,305.33
2017,8,20,12,15,40.5,385.5,3.15,19.0,422.5,381.02,293.69
2017,8,20,12,30,37.0,378.0,3.1,19.0,412.0,366.05,282.27
2017,8,20,12,45,40.5,381.5,3.05,19.0,418.5,366.77,282.9
2017,8,20,13,0,44.0,385.0,3.0,19.0,425.0,366.82,282.97
2017,8,20,13,15,34.5,357.0,2.85,19.0,388.0,329.94,254.77
2017,8,20,13,30,25.0,329.0,2.7,19.0,351.0,294.72,227.83
2017,8,20,13,45,27.5,327.5,2.6,19.0,351.0,290.33,224.65
2017,8,20,14,0,30.0,326.0,2.5,19.0,351.0,285.48,221.0
2017,8,20,14,15,30.5,313.0,2.35,19.0,337.5,270.15,209.23
2017,8,20,14,30,31.0,300.0,2.2,19.0,324.0,254.95,197.53
2017,8,20,14,45,84.0,314.5,2.05,19.0,375.0,280.57,216.63
2017,8,20,15,0,137.0,329.0,1.9,19.0,426.0,294.92,225.82
2017,8,20,15,15,136.0,308.0,1.8,18.5,399.5,265.21,202.39
2017,8,20,15,30,135.0,287.0,1.7,18.0,373.0,235.96,179.44
2017,8,20,15,45,153.0,264.0,1.6,18.0,354.5,208.67,157.34
2017,8,20,16,0,171.0,241.0,1.5,18.0,336.0,179.5,135.53
2017,8,20,16,15,340.5,192.0,1.45,18.0,358.5,130.26,106.82
2017,8,20,16,30,510.0,143.0,1.4,18.0,381.0,97.78,79.51
2017,8,20,16,45,333.5,144.5,1.4,18.0,293.0,102.82,84.18
2017,8,20,17,0,157.0,146.0,1.4,18.0,205.0,105.61,86.8
2017,8,20,17,15,130.5,126.5,1.4,18.0,170.0,92.44,75.53
2017,8,20,17,30,104.0,107.0,1.4,18.0,135.0,78.97,63.78
2017,8,20,17,45,162.5,84.0,1.45,18.0,117.0,62.22,48.92
2017,8,20,18,0,221.0,61.0,1.5,18.0,99.0,46.6,34.81
2017,8,20,18,15,147.0,41.0,1.45,17.5,62.5,31.8,21.2
2017,8,20,18,30,73.0,21.0,1.4,17.0,26.0,16.69,3.73
2017,8,20,18,45,36.5,10.5,1.4,17.0,13.0,8.96,0.0
2017,8,20,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
