Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,2.5,1.2,17.0,2.5,2.13,0.0
2017,8,21,6,0,0.0,5.0,1.3,17.0,5.0,4.1,0.0
2017,8,21,6,15,0.0,11.0,1.4,17.0,11.0,9.03,1.78
2017,8,21,6,30,0.0,17.0,1.5,17.0,17.0,13.98,6.13
2017,8,21,6,45,0.0,24.0,1.6,17.5,24.0,19.77,11.13
2017,8,21,7,0,0.0,31.0,1.7,18.0,31.0,25.57,16.08
2017,8,21,7,15,0.0,38.5,1.7,18.0,38.5,31.79,21.36
2017,8,21,7,30,0.0,46.0,1.7,18.0,46.0,38.03,26.57
2017,8,21,7,45,0.0,75.5,1.75,18.0,75.5,62.64,47.11
2017,8,21,8,0,0.0,105.0,1.8,18.0,105.0,89.14,68.91
2017,8,21,8,15,15.5,161.0,1.75,18.0,170.0,155.81,123.76
2017,8,21,8,30,31.0,217.0,1.7,18.0,235.0,242.21,192.74
2017,8,21,8,45,131.0,252.0,1.7,18.0,335.5,391.39,311.01
2017,8,21,9,0,231.0,287.0,1.7,18.0,436.0,526.3,413.11
2017,8,21,9,15,207.5,310.5,1.65,18.0,451.0,530.77,413.18
2017,8,21,9,30,184.0,334.0,1.6,18.0,466.0,533.18,412.75
2017,8,21,9,45,103.5,311.0,1.6,18.5,386.0,425.85,329.96
2017,8,21,10,0,23.0,288.0,1.6,19.0,306.0,278.82,215.81
2017,8,21,10,15,19.5,282.0,1.55,19.0,298.0,268.21,207.76
2017,8,21,10,30,16.0,276.0,1.5,19.0,290.0,257.84,199.37
2017,8,21,10,45,13.0,255.5,1.5,19.0,267.0,234.86,181.41
2017,8,21,11,0,10.0,235.0,1.5,19.0,244.0,212.46,163.9
2017,8,21,11,15,10.0,236.5,1.55,19.0,246.0,213.09,164.37
2017,8,21,11,30,10.0,238.0,1.6,19.0,248.0,213.67,164.74
2017,8,21,11,45,12.0,260.0,1.65,19.5,272.0,234.17,180.22
2017,8,21,12,0,14.0,282.0,1.7,20.0,296.0,254.3,195.22
2017,8,21,12,15,16.0,297.0,1.8,20.0,312.5,267.8,205.54
2017,8,21,12,30,18.0,312.0,1.9,20.0,329.0,280.85,215.54
2017,8,21,12,45,20.0,319.5,2.0,20.0,338.5,286.92,220.27
2017,8,21,13,0,22.0,327.0,2.1,20.0,348.0,292.55,224.71
2017,8,21,13,15,75.5,373.5,2.25,19.5,439.5,373.57,287.69
2017,8,21,13,30,129.0,420.0,2.4,19.0,531.0,444.89,341.95
2017,8,21,13,45,151.5,409.0,2.55,19.0,536.0,436.43,335.76
2017,8,21,14,0,174.0,398.0,2.7,19.0,541.0,425.49,327.76
2017,8,21,14,15,166.0,382.0,2.8,19.0,514.0,392.64,302.73
2017,8,21,14,30,158.0,366.0,2.9,19.0,487.0,360.73,278.17
2017,8,21,14,45,162.0,344.5,3.05,19.0,464.0,330.66,254.61
2017,8,21,15,0,166.0,323.0,3.2,19.0,441.0,300.42,230.44
2017,8,21,15,15,192.5,302.0,3.3,19.0,430.0,276.36,209.98
2017,8,21,15,30,219.0,281.0,3.4,19.0,419.0,249.23,186.79
2017,8,21,15,45,149.5,257.0,3.55,19.0,348.0,203.77,153.84
2017,8,21,16,0,80.0,233.0,3.7,19.0,277.0,174.0,134.4
2017,8,21,16,15,358.0,166.0,3.8,18.5,335.0,108.32,88.27
2017,8,21,16,30,636.0,99.0,3.9,18.0,393.0,69.98,55.63
2017,8,21,16,45,595.0,96.0,4.05,18.0,344.0,69.26,55.21
2017,8,21,17,0,554.0,93.0,4.2,18.0,295.0,68.64,54.82
2017,8,21,17,15,505.0,84.0,4.25,17.5,246.0,63.33,50.35
2017,8,21,17,30,456.0,75.0,4.3,17.0,197.0,57.84,45.55
2017,8,21,17,45,390.0,63.5,4.4,17.0,151.0,48.03,36.67
2017,8,21,18,0,324.0,52.0,4.5,17.0,105.0,39.71,28.91
2017,8,21,18,15,226.0,36.5,4.45,17.0,67.0,28.11,17.97
2017,8,21,18,30,128.0,21.0,4.4,17.0,29.0,16.3,1.89
2017,8,21,18,45,64.0,10.5,4.4,17.0,14.5,8.96,0.0
2017,8,21,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,22,5,45,67.0,13.5,1.35,16.0,18.5,37.87,0.0
2017,8,22,6,0,134.0,27.0,1.3,16.0,37.0,115.74,72.44
2017,8,22,6,15,224.0,43.5,1.25,16.0,76.5,190.37,149.41
2017,8,22,6,30,314.0,60.0,1.2,16.0,116.0,272.33,220.67
2017,8,22,6,45,382.5,71.5,1.15,16.5,163.5,343.86,281.02
2017,8,22,7,0,451.0,83.0,1.1,17.0,211.0,421.78,343.93
2017,8,22,7,15,231.5,107.5,1.15,17.0,174.0,298.6,244.62
2017,8,22,7,30,12.0,132.0,1.2,17.0,137.0,129.1,102.56
2017,8,22,7,45,7.5,142.5,1.25,17.5,146.0,134.03,106.42
2017,8,22,8,0,3.0,153.0,1.3,18.0,155.0,138.9,109.66
2017,8,22,8,15,22.5,188.0,1.3,18.0,201.0,189.68,150.99
2017,8,22,8,30,42.0,223.0,1.3,18.0,247.0,259.44,206.23
2017,8,22,8,45,47.0,245.5,1.35,18.0,274.5,287.12,227.06
2017,8,22,9,0,52.0,268.0,1.4,18.0,302.0,314.69,247.78
2017,8,22,9,15,84.0,299.0,1.5,18.0,357.5,377.89,296.46
2017,8,22,9,30,116.0,330.0,1.6,18.0,413.0,462.27,359.58
2017,8,22,9,45,152.5,349.5,1.75,18.5,464.5,517.67,399.91
2017,8,22,10,0,189.0,369.0,1.9,19.0,516.0,572.65,439.43
2017,8,22,10,15,241.5,375.0,2.1,19.0,570.5,648.95,495.04
2017,8,22,10,30,294.0,381.0,2.3,19.0,625.0,702.97,534.32
2017,8,22,10,45,276.0,397.0,2.5,19.0,631.0,694.85,527.86
2017,8,22,11,0,258.0,413.0,2.7,19.0,637.0,685.08,520.69
2017,8,22,11,15,229.5,426.0,2.95,19.0,627.5,642.95,490.62
2017,8,22,11,30,201.0,439.0,3.2,19.0,618.0,618.91,473.09
2017,8,22,11,45,227.0,438.5,3.45,19.0,642.5,632.24,484.01
2017,8,22,12,0,253.0,438.0,3.7,19.0,667.0,656.92,502.64
2017,8,22,12,15,267.0,425.0,3.85,19.0,666.5,641.56,492.1
2017,8,22,12,30,281.0,412.0,4.0,19.0,666.0,624.53,480.44
2017,8,22,12,45,339.0,394.5,4.2,19.0,697.5,637.01,491.19
2017,8,22,13,0,397.0,377.0,4.4,19.0,729.0,644.25,497.82
2017,8,22,13,15,375.5,381.5,4.45,19.0,710.0,607.71,470.13
2017,8,22,13,30,354.0,386.0,4.5,19.0,691.0,571.69,442.74
2017,8,22,13,45,567.5,269.5,4.6,19.0,742.5,587.3,456.88
2017,8,22,14,0,781.0,153.0,4.7,19.0,794.0,577.28,449.46
2017,8,22,14,15,631.0,214.5,4.7,19.0,719.5,502.15,388.87
2017,8,22,14,30,481.0,276.0,4.7,19.0,645.0,438.53,337.67
2017,8,22,14,45,403.5,288.0,4.75,19.0,587.0,381.26,291.69
2017,8,22,15,0,326.0,300.0,4.8,19.0,529.0,334.14,254.0
2017,8,22,15,15,255.5,291.0,4.8,19.0,464.0,281.74,212.94
2017,8,22,15,30,185.0,282.0,4.8,19.0,399.0,242.69,183.61
2017,8,22,15,45,163.0,260.0,4.8,19.0,357.0,207.18,156.4
2017,8,22,16,0,141.0,238.0,4.8,19.0,315.0,174.91,133.39
2017,8,22,16,15,133.5,216.0,4.8,18.5,283.5,147.6,121.95
2017,8,22,16,30,126.0,194.0,4.8,18.0,252.0,134.58,111.46
2017,8,22,16,45,119.0,170.5,4.8,18.0,219.5,120.27,99.48
2017,8,22,17,0,112.0,147.0,4.8,18.0,187.0,105.46,86.91
2017,8,22,17,15,267.5,113.5,4.75,17.5,189.0,82.78,67.38
2017,8,22,17,30,423.0,80.0,4.7,17.0,191.0,59.47,46.96
2017,8,22,17,45,350.0,67.0,4.7,17.0,145.0,50.33,38.66
2017,8,22,18,0,277.0,54.0,4.7,17.0,99.0,40.99,29.96
2017,8,22,18,15,184.0,37.0,4.55,17.0,62.0,28.37,18.02
2017,8,22,18,30,91.0,20.0,4.4,17.0,25.0,15.48,0.0
2017,8,22,18,45,45.5,10.0,4.3,17.0,12.5,8.54,0.0
2017,8,22,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,23,5,45,76.0,13.0,2.95,16.5,19.0,41.09,0.0
2017,8,23,6,0,152.0,26.0,3.1,17.0,38.0,122.17,73.45
2017,8,23,6,15,248.0,41.5,3.1,17.0,78.0,200.67,157.47
2017,8,23,6,30,344.0,57.0,3.1,17.0,118.0,286.27,232.85
2017,8,23,6,45,415.0,68.0,3.1,17.0,166.5,360.42,297.15
2017,8,23,7,0,486.0,79.0,3.1,17.0,215.0,447.17,369.34
2017,8,23,7,15,243.0,65.0,3.05,17.0,133.0,269.93,224.84
2017,8,23,7,30,0.0,51.0,3.0,17.0,51.0,42.19,30.08
2017,8,23,7,45,0.0,70.5,2.95,17.0,70.5,58.46,43.8
2017,8,23,8,0,0.0,90.0,2.9,17.0,90.0,75.29,57.71
2017,8,23,8,15,0.0,107.5,2.85,17.0,107.5,90.95,70.5
2017,8,23,8,30,0.0,125.0,2.8,17.0,125.0,106.66,83.19
2017,8,23,8,45,0.0,119.0,2.75,17.5,119.0,100.71,77.86
2017,8,23,9,0,0.0,113.0,2.7,18.0,113.0,95.09,72.9
2017,8,23,9,15,0.0,123.5,2.7,18.0,123.5,104.35,80.24
2017,8,23,9,30,0.0,134.0,2.7,18.0,134.0,113.6,87.53
2017,8,23,9,45,2.5,165.5,2.7,18.0,168.0,144.29,112.15
2017,8,23,10,0,5.0,197.0,2.7,18.0,202.0,175.2,136.65
2017,8,23,10,15,6.0,203.5,2.7,18.0,209.0,181.69,141.55
2017,8,23,10,30,7.0,210.0,2.7,18.0,216.0,188.13,146.47
2017,8,23,10,45,9.0,227.0,2.75,18.5,235.0,205.02,159.37
2017,8,23,11,0,11.0,244.0,2.8,19.0,254.0,221.73,172.0
2017,8,23,11,15,11.5,251.5,2.85,19.0,262.0,228.16,176.85
2017,8,23,11,30,12.0,259.0,2.9,19.0,270.0,234.44,181.63
2017,8,23,11,45,14.0,276.0,3.0,19.0,288.5,250.42,194.01
2017,8,23,12,0,16.0,293.0,3.1,19.0,307.0,266.01,206.04
2017,8,23,12,15,19.5,314.0,3.25,19.0,331.5,286.0,221.53
2017,8,23,12,30,23.0,335.0,3.4,19.0,356.0,305.33,236.45
2017,8,23,12,45,25.0,339.0,3.55,19.0,362.0,317.11,245.58
2017,8,23,13,0,27.0,343.0,3.7,19.0,368.0,317.81,246.27
2017,8,23,13,15,35.5,355.0,3.9,19.0,386.5,329.51,255.62
2017,8,23,13,30,44.0,367.0,4.1,19.0,405.0,339.73,263.75
2017,8,23,13,45,35.0,339.5,4.3,19.0,369.5,305.21,237.33
2017,8,23,14,0,26.0,312.0,4.5,19.0,334.0,272.37,212.14
2017,8,23,14,15,23.5,294.0,4.65,18.5,313.5,252.31,197.13
2017,8,23,14,30,21.0,276.0,4.8,18.0,293.0,233.79,183.18
2017,8,23,14,45,15.0,246.5,4.95,18.0,258.5,205.55,161.08
2017,8,23,15,0,9.0,217.0,5.1,18.0,224.0,178.45,139.81
2017,8,23,15,15,4.5,184.0,5.15,18.0,187.5,150.2,117.47
2017,8,23,15,30,0.0,151.0,5.2,18.0,151.0,122.85,95.72
2017,8,23,15,45,0.0,154.5,5.3,18.0,154.5,124.51,97.4
2017,8,23,16,0,0.0,158.0,5.4,18.0,158.0,125.64,98.64
2017,8,23,16,15,0.0,123.5,5.4,17.5,123.5,99.52,81.2
2017,8,23,16,30,0.0,89.0,5.4,17.0,89.0,73.39,58.89
2017,8,23,16,45,0.0,68.5,5.45,17.0,68.5,56.79,44.52
2017,8,23,17,0,0.0,48.0,5.5,17.0,48.0,39.69,29.55
2017,8,23,17,15,214.0,64.0,5.45,17.0,119.5,45.92,35.09
2017,8,23,17,30,428.0,80.0,5.4,17.0,191.0,59.56,47.05
2017,8,23,17,45,362.0,66.5,5.4,17.0,145.0,50.1,38.41
2017,8,23,18,0,296.0,53.0,5.4,17.0,99.0,40.38,29.36
2017,8,23,18,15,196.0,36.0,5.3,16.5,61.5,27.68,17.29
2017,8,23,18,30,96.0,19.0,5.2,16.0,24.0,14.74,0.0
2017,8,23,18,45,48.0,9.5,5.1,16.0,12.0,8.11,0.0
2017,8,23,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,8,24,5,45,116.5,12.0,5.55,16.5,20.5,56.41,0.0
2017,8,24,6,0,233.0,24.0,5.6,17.0,41.0,158.13,91.82
2017,8,24,6,15,341.0,35.0,5.7,17.0,83.0,243.97,192.51
2017,8,24,6,30,449.0,46.0,5.8,17.0,125.0,337.39,276.38
2017,8,24,6,45,516.5,54.0,5.95,17.0,174.5,413.03,343.54
2017,8,24,7,0,584.0,62.0,6.1,17.0,224.0,494.24,413.18
2017,8,24,7,15,292.0,78.5,6.2,17.0,159.5,323.8,271.83
2017,8,24,7,30,0.0,95.0,6.3,17.0,95.0,81.82,63.48
2017,8,24,7,45,0.5,122.0,6.45,17.0,122.5,107.6,85.01
2017,8,24,8,0,1.0,149.0,6.6,17.0,150.0,133.47,106.23
2017,8,24,8,15,1.0,157.0,6.65,17.0,158.0,139.6,110.92
2017,8,24,8,30,1.0,165.0,6.7,17.0,166.0,145.96,115.78
2017,8,24,8,45,7.5,191.5,6.75,17.5,197.0,176.66,140.55
2017,8,24,9,0,14.0,218.0,6.8,18.0,228.0,207.63,165.2
2017,8,24,9,15,31.0,258.5,6.8,18.0,280.5,282.23,225.17
2017,8,24,9,30,48.0,299.0,6.8,18.0,333.0,340.83,271.54
2017,8,24,9,45,42.5,307.0,6.85,18.0,338.5,341.26,270.99
2017,8,24,10,0,37.0,315.0,6.9,18.0,344.0,341.51,270.45
2017,8,24,10,15,34.5,321.5,6.9,18.0,349.0,343.02,271.07
2017,8,24,10,30,32.0,328.0,6.9,18.0,354.0,344.39,271.61
2017,8,24,10,45,64.0,369.5,6.95,18.0,424.0,416.02,328.16
2017,8,24,11,0,96.0,411.0,7.0,18.0,494.0,486.12,382.62
2017,8,24,11,15,138.0,425.0,7.0,18.0,546.5,554.01,435.09
2017,8,24,11,30,180.0,439.0,7.0,18.0,599.0,600.03,470.59
2017,8,24,11,45,211.5,438.5,7.05,18.0,628.0,618.91,485.4
2017,8,24,12,0,243.0,438.0,7.1,18.0,657.0,649.1,508.51
2017,8,24,12,15,224.0,440.5,7.1,18.0,642.0,607.12,476.19
2017,8,24,12,30,205.0,443.0,7.1,18.0,627.0,579.16,454.38
2017,8,24,12,45,210.0,437.5,7.1,18.0,625.0,563.64,442.61
2017,8,24,13,0,215.0,432.0,7.1,18.0,623.0,547.04,429.92
2017,8,24,13,15,190.5,425.0,7.1,18.0,591.5,507.01,398.65
2017,8,24,13,30,166.0,418.0,7.1,18.0,560.0,468.78,368.7
2017,8,24,13,45,163.0,405.5,7.1,18.0,541.5,441.41,347.36
2017,8,24,14,0,160.0,393.0,7.1,18.0,523.0,414.24,325.95
2017,8,24,14,15,152.0,376.5,7.15,18.0,496.5,381.75,300.22
2017,8,24,14,30,144.0,360.0,7.2,18.0,470.0,350.26,275.07
2017,8,24,14,45,164.0,341.0,7.25,18.0,460.0,328.95,257.37
2017,8,24,15,0,184.0,322.0,7.3,18.0,450.0,305.4,237.3
2017,8,24,15,15,140.0,298.5,7.35,18.0,392.5,259.65,201.17
2017,8,24,15,30,96.0,275.0,7.4,18.0,335.0,224.53,174.29
2017,8,24,15,45,93.5,254.0,7.5,18.0,309.0,198.9,154.02
2017,8,24,16,0,91.0,233.0,7.6,18.0,283.0,173.88,135.29
2017,8,24,16,15,109.0,212.0,7.6,17.5,265.5,144.94,120.49
2017,8,24,16,30,127.0,191.0,7.6,17.0,248.0,132.75,110.59
2017,8,24,16,45,126.0,165.5,7.65,17.0,216.0,117.32,97.51
2017,8,24,17,0,125.0,140.0,7.7,17.0,184.0,101.31,83.75
2017,8,24,17,15,109.0,119.0,7.65,16.5,152.5,87.29,71.66
2017,8,24,17,30,93.0,98.0,7.6,16.0,121.0,72.89,58.97
2017,8,24,17,45,224.5,73.5,7.6,16.0,112.0,55.48,43.25
2017,8,24,18,0,356.0,49.0,7.6,16.0,103.0,39.8,28.91
2017,8,24,18,15,232.5,34.5,7.5,16.0,64.0,26.69,16.24
2017,8,24,18,30,109.0,20.0,7.4,16.0,25.0,15.54,0.0
2017,8,24,18,45,54.5,10.0,7.35,16.0,12.5,8.54,0.0
2017,8,24,19,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,8.5,4.9,15.0,8.5,7.26,0.0
2017,8,25,6,0,0.0,17.0,5.0,15.0,17.0,14.02,2.61
2017,8,25,6,15,0.0,36.5,5.0,15.0,36.5,32.87,21.26
2017,8,25,6,30,0.0,56.0,5.0,15.0,56.0,51.73,37.89
2017,8,25,6,45,7.0,76.5,5.0,15.5,78.5,75.46,58.52
2017,8,25,7,0,14.0,97.0,5.0,16.0,101.0,99.48,79.17
2017,8,25,7,15,22.0,117.5,4.95,16.0,125.0,124.64,100.66
2017,8,25,7,30,30.0,138.0,4.9,16.0,149.0,162.59,132.46
2017,8,25,7,45,25.5,154.0,4.9,16.5,164.5,174.8,141.8
2017,8,25,8,0,21.0,170.0,4.9,17.0,180.0,172.51,139.03
2017,8,25,8,15,26.0,191.5,4.85,17.0,205.0,197.25,158.99
2017,8,25,8,30,31.0,213.0,4.8,17.0,230.0,239.32,192.69
2017,8,25,8,45,32.5,231.5,4.75,17.0,251.0,259.04,207.87
2017,8,25,9,0,34.0,250.0,4.7,17.0,272.0,278.63,222.87
2017,8,25,9,15,45.0,277.0,4.65,17.0,308.0,316.75,252.76
2017,8,25,9,30,56.0,304.0,4.6,17.0,344.0,354.78,282.18
2017,8,25,9,45,64.5,326.0,4.6,17.5,374.5,384.5,304.25
2017,8,25,10,0,73.0,348.0,4.6,18.0,405.0,413.81,325.76
2017,8,25,10,15,111.5,373.0,4.6,18.0,463.0,497.03,389.53
2017,8,25,10,30,150.0,398.0,4.6,18.0,521.0,557.94,435.42
2017,8,25,10,45,109.5,396.5,4.6,18.0,487.5,510.18,397.55
2017,8,25,11,0,69.0,395.0,4.6,18.0,454.0,443.39,345.63
2017,8,25,11,15,74.0,405.5,4.6,18.0,470.5,454.05,353.72
2017,8,25,11,30,79.0,416.0,4.6,18.0,487.0,463.9,360.96
2017,8,25,11,45,94.5,427.0,4.6,18.5,512.0,483.12,374.9
2017,8,25,12,0,110.0,438.0,4.6,19.0,537.0,500.72,387.48
2017,8,25,12,15,125.0,440.5,4.65,19.0,552.5,521.02,402.81
2017,8,25,12,30,140.0,443.0,4.7,19.0,568.0,525.02,406.06
2017,8,25,12,45,144.0,435.5,4.8,19.0,563.0,509.37,394.62
2017,8,25,13,0,148.0,428.0,4.9,19.0,558.0,493.03,382.65
2017,8,25,13,15,141.0,421.5,5.0,19.0,544.0,468.99,364.51
2017,8,25,13,30,134.0,415.0,5.1,19.0,530.0,445.24,346.49
2017,8,25,13,45,115.5,398.0,5.2,19.0,495.5,406.38,316.71
2017,8,25,14,0,97.0,381.0,5.3,19.0,461.0,367.58,286.81
2017,8,25,14,15,103.5,367.5,5.4,18.5,449.5,349.8,273.61
2017,8,25,14,30,110.0,354.0,5.5,18.0,438.0,331.26,259.45
2017,8,25,14,45,108.0,335.0,5.6,18.0,413.5,304.65,238.27
2017,8,25,15,0,106.0,316.0,5.7,18.0,389.0,278.48,217.25
2017,8,25,15,15,91.5,292.0,5.8,18.0,352.0,246.11,191.59
2017,8,25,15,30,77.0,268.0,5.9,18.0,315.0,216.05,167.99
2017,8,25,15,45,60.0,240.0,6.0,18.0,275.0,185.53,144.48
2017,8,25,16,0,43.0,212.0,6.1,18.0,235.0,157.95,123.75
2017,8,25,16,15,39.5,192.0,6.1,18.0,211.5,139.01,115.11
2017,8,25,16,30,36.0,172.0,6.1,18.0,188.0,125.81,104.12
2017,8,25,16,45,31.5,150.5,6.2,18.0,163.5,111.41,91.97
2017,8,25,17,0,27.0,129.0,6.3,18.0,139.0,96.69,79.37
2017,8,25,17,15,286.0,96.0,6.25,17.5,169.0,68.81,55.15
2017,8,25,17,30,545.0,63.0,6.2,17.0,199.0,49.38,38.03
2017,8,25,17,45,458.0,54.0,6.2,17.0,149.5,42.98,32.1
2017,8,25,18,0,371.0,45.0,6.2,17.0,100.0,36.51,25.88
2017,8,25,18,15,245.0,31.0,6.1,16.5,61.5,25.36,14.82
2017,8,25,18,30,119.0,17.0,6.0,16.0,23.0,13.26,0.0
2017,8,25,18,45,59.5,8.5,5.9,16.0,11.5,7.26,0.0
2017,8,25,19,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,26,5,45,86.0,12.0,3.0,16.0,18.0,44.59,0.0
2017,8,26,6,0,172.0,24.0,3.0,16.0,36.0,127.86,63.32
2017,8,26,6,15,283.5,37.0,3.0,16.0,77.0,217.94,170.66
2017,8,26,6,30,395.0,50.0,3.0,16.0,118.0,312.8,254.88
2017,8,26,6,45,206.0,73.0,3.05,16.5,109.5,225.58,185.78
2017,8,26,7,0,17.0,96.0,3.1,17.0,101.0,100.68,79.71
2017,8,26,7,15,24.0,117.0,3.05,17.0,125.0,136.65,110.19
2017,8,26,7,30,31.0,138.0,3.0,17.0,149.0,163.83,132.72
2017,8,26,7,45,49.0,163.5,3.0,17.5,185.0,205.77,167.0
2017,8,26,8,0,67.0,189.0,3.0,18.0,221.0,248.71,201.35
2017,8,26,8,15,94.5,215.5,2.9,18.0,265.5,302.03,243.93
2017,8,26,8,30,122.0,242.0,2.8,18.0,310.0,375.32,301.01
2017,8,26,8,45,116.5,263.5,2.75,18.5,332.5,394.67,313.81
2017,8,26,9,0,111.0,285.0,2.7,19.0,355.0,392.89,310.67
2017,8,26,9,15,142.0,307.0,2.65,19.0,403.0,466.74,366.48
2017,8,26,9,30,173.0,329.0,2.6,19.0,451.0,520.52,406.01
2017,8,26,9,45,168.0,347.5,2.55,19.0,471.5,533.9,414.23
2017,8,26,10,0,163.0,366.0,2.5,19.0,492.0,546.12,421.81
2017,8,26,10,15,177.0,380.5,2.45,19.0,522.0,572.02,440.03
2017,8,26,10,30,191.0,395.0,2.4,19.0,552.0,596.77,457.19
2017,8,26,10,45,151.5,404.5,2.4,19.5,531.0,561.25,428.64
2017,8,26,11,0,112.0,414.0,2.4,20.0,510.0,525.42,400.28
2017,8,26,11,15,98.0,416.0,2.45,20.0,501.5,488.58,373.12
2017,8,26,11,30,84.0,418.0,2.5,20.0,493.0,471.11,359.88
2017,8,26,11,45,81.0,419.5,2.6,20.0,492.5,463.58,354.34
2017,8,26,12,0,78.0,421.0,2.7,20.0,492.0,455.77,348.55
2017,8,26,12,15,70.5,414.5,2.85,20.0,478.5,436.21,334.1
2017,8,26,12,30,63.0,408.0,3.0,20.0,465.0,417.02,319.92
2017,8,26,12,45,65.0,401.5,3.15,20.0,459.5,405.91,311.97
2017,8,26,13,0,67.0,395.0,3.3,20.0,454.0,394.52,303.75
2017,8,26,13,15,280.0,356.0,3.45,20.0,594.5,518.89,401.11
2017,8,26,13,30,493.0,317.0,3.6,20.0,735.0,613.11,472.23
2017,8,26,13,45,665.5,222.5,3.8,20.0,769.5,610.44,471.26
2017,8,26,14,0,838.0,128.0,4.0,20.0,804.0,587.37,453.81
2017,8,26,14,15,829.0,126.5,4.1,20.0,773.0,531.32,408.36
2017,8,26,14,30,820.0,125.0,4.2,20.0,742.0,474.58,361.08
2017,8,26,14,45,806.5,123.0,4.3,20.0,704.5,415.25,310.48
2017,8,26,15,0,793.0,121.0,4.4,20.0,667.0,356.29,258.98
2017,8,26,15,15,664.0,154.0,4.4,20.0,591.5,289.52,204.54
2017,8,26,15,30,535.0,187.0,4.4,20.0,516.0,239.79,166.24
2017,8,26,15,45,623.5,148.0,4.4,20.0,502.0,184.88,118.3
2017,8,26,16,0,712.0,109.0,4.4,20.0,488.0,118.1,69.39
2017,8,26,16,15,683.0,104.0,4.35,19.5,438.0,72.99,57.78
2017,8,26,16,30,654.0,99.0,4.3,19.0,388.0,71.03,56.42
2017,8,26,16,45,612.5,93.0,4.25,19.0,336.5,68.11,54.05
2017,8,26,17,0,571.0,87.0,4.2,19.0,285.0,65.11,51.56
2017,8,26,17,15,515.0,79.0,4.1,18.5,234.0,60.34,47.52
2017,8,26,17,30,459.0,71.0,4.0,18.0,183.0,55.47,43.2
2017,8,26,17,45,376.0,59.0,3.95,18.0,136.0,44.88,33.59
2017,8,26,18,0,293.0,47.0,3.9,18.0,89.0,36.03,25.3
2017,8,26,18,15,181.5,31.0,3.75,18.0,53.0,23.93,13.22
2017,8,26,18,30,70.0,15.0,3.6,18.0,17.0,11.66,0.0
2017,8,26,18,45,35.0,7.5,3.5,18.0,8.5,6.4,0.0
2017,8,26,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,5,45,72.0,11.5,1.85,16.5,16.0,38.69,0.0
2017,8,27,6,0,144.0,23.0,1.9,17.0,32.0,113.35,49.3
2017,8,27,6,15,249.5,37.5,1.85,17.0,71.5,199.45,154.54
2017,8,27,6,30,355.0,52.0,1.8,17.0,111.0,289.77,234.12
2017,8,27,6,45,429.0,61.5,1.8,17.0,159.5,370.17,302.91
2017,8,27,7,0,503.0,71.0,1.8,17.0,208.0,453.85,371.93
2017,8,27,7,15,255.0,98.5,1.75,17.0,168.5,307.89,253.89
2017,8,27,7,30,7.0,126.0,1.7,17.0,129.0,120.07,95.19
2017,8,27,7,45,9.5,143.5,1.7,17.5,148.0,137.89,109.88
2017,8,27,8,0,12.0,161.0,1.7,18.0,167.0,155.88,124.05
2017,8,27,8,15,23.5,188.0,1.65,18.5,201.0,191.94,152.83
2017,8,27,8,30,35.0,215.0,1.6,19.0,235.0,246.15,195.27
2017,8,27,8,45,55.0,245.0,1.6,19.5,279.0,296.51,233.98
2017,8,27,9,0,75.0,275.0,1.6,20.0,323.0,347.37,272.2
2017,8,27,9,15,88.0,298.5,1.6,20.0,358.5,384.14,299.35
2017,8,27,9,30,101.0,322.0,1.6,20.0,394.0,420.73,326.09
2017,8,27,9,45,93.0,336.5,1.65,20.5,405.0,425.81,328.08
2017,8,27,10,0,85.0,351.0,1.7,21.0,416.0,430.28,329.85
2017,8,27,10,15,105.0,371.5,1.75,21.0,455.5,469.03,358.36
2017,8,27,10,30,125.0,392.0,1.8,21.0,495.0,527.63,400.45
2017,8,27,10,45,136.5,405.0,1.9,21.0,520.0,547.37,414.35
2017,8,27,11,0,148.0,418.0,2.0,21.0,545.0,565.84,427.59
2017,8,27,11,15,144.0,425.5,2.1,21.0,551.0,562.1,424.61
2017,8,27,11,30,140.0,433.0,2.2,21.0,557.0,557.49,421.2
2017,8,27,11,45,142.5,437.0,2.35,21.5,564.0,554.67,418.71
2017,8,27,12,0,145.0,441.0,2.5,22.0,571.0,550.79,415.45
2017,8,27,12,15,151.0,441.0,2.7,21.5,575.5,545.13,412.8
2017,8,27,12,30,157.0,441.0,2.9,21.0,580.0,538.31,409.24
2017,8,27,12,45,123.5,428.5,3.1,21.0,537.5,487.45,371.8
2017,8,27,13,0,90.0,416.0,3.3,21.0,495.0,430.78,329.79
2017,8,27,13,15,82.5,403.5,3.45,21.0,474.5,405.64,311.33
2017,8,27,13,30,75.0,391.0,3.6,21.0,454.0,381.29,293.19
2017,8,27,13,45,82.0,383.0,3.75,21.0,450.5,370.36,285.27
2017,8,27,14,0,89.0,375.0,3.9,21.0,447.0,358.54,276.48
2017,8,27,14,15,79.5,355.0,3.9,21.0,417.5,328.15,253.22
2017,8,27,14,30,70.0,335.0,3.9,21.0,388.0,299.2,231.0
2017,8,27,14,45,69.5,317.5,3.95,21.0,368.0,277.01,213.82
2017,8,27,15,0,69.0,300.0,4.0,21.0,348.0,255.09,196.67
2017,8,27,15,15,61.0,276.5,4.0,20.5,317.0,227.41,175.47
2017,8,27,15,30,53.0,253.0,4.0,20.0,286.0,201.22,155.46
2017,8,27,15,45,57.0,235.0,4.0,20.0,267.5,181.59,140.03
2017,8,27,16,0,61.0,217.0,4.0,20.0,249.0,161.6,125.01
2017,8,27,16,15,48.5,191.5,3.95,19.5,215.5,138.56,113.88
2017,8,27,16,30,36.0,166.0,3.9,19.0,182.0,122.02,100.35
2017,8,27,16,45,30.0,145.5,3.9,19.0,157.5,108.11,88.68
2017,8,27,17,0,24.0,125.0,3.9,19.0,133.0,93.91,76.59
2017,8,27,17,15,246.5,96.0,3.9,18.5,156.5,71.2,56.99
2017,8,27,17,30,469.0,67.0,3.9,18.0,180.0,52.4,40.49
2017,8,27,17,45,386.0,55.5,3.95,18.0,133.0,44.14,32.91
2017,8,27,18,0,303.0,44.0,4.0,18.0,86.0,33.87,23.37
2017,8,27,18,15,189.0,28.5,3.85,18.0,50.5,22.08,11.3
2017,8,27,18,30,75.0,13.0,3.7,18.0,15.0,11.1,0.0
2017,8,27,18,45,37.5,6.5,3.6,18.0,7.5,0.0,0.0
2017,8,27,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,28,5,45,101.0,10.5,2.85,17.0,17.0,49.63,0.0
2017,8,28,6,0,202.0,21.0,3.0,17.0,34.0,139.18,52.78
2017,8,28,6,15,316.5,33.0,3.05,17.0,75.0,232.27,180.22
2017,8,28,6,30,431.0,45.0,3.1,17.0,116.0,329.71,267.35
2017,8,28,6,45,506.0,52.5,3.2,17.0,166.0,408.92,336.47
2017,8,28,7,0,581.0,60.0,3.3,17.0,216.0,494.42,408.22
2017,8,28,7,15,290.5,78.0,3.25,17.0,156.0,325.33,270.59
2017,8,28,7,30,0.0,96.0,3.2,17.0,96.0,83.25,64.55
2017,8,28,7,45,0.0,119.5,3.2,17.5,119.5,105.22,82.77
2017,8,28,8,0,0.0,143.0,3.2,18.0,143.0,127.16,100.4
2017,8,28,8,15,3.0,159.5,3.2,18.0,161.5,144.52,114.36
2017,8,28,8,30,6.0,176.0,3.2,18.0,180.0,162.06,128.34
2017,8,28,8,45,15.0,205.5,3.2,18.5,215.0,198.48,157.33
2017,8,28,9,0,24.0,235.0,3.2,19.0,250.0,235.23,186.05
2017,8,28,9,15,22.5,245.5,3.25,19.0,260.5,242.62,191.25
2017,8,28,9,30,21.0,256.0,3.3,19.0,271.0,249.98,196.5
2017,8,28,9,45,24.0,274.5,3.35,19.5,292.5,269.68,211.18
2017,8,28,10,0,27.0,293.0,3.4,20.0,314.0,309.53,241.22
2017,8,28,10,15,37.0,321.0,3.45,20.0,350.5,346.55,269.41
2017,8,28,10,30,47.0,349.0,3.5,20.0,387.0,382.97,296.88
2017,8,28,10,45,41.5,349.5,3.6,20.0,383.5,374.42,289.79
2017,8,28,11,0,36.0,350.0,3.7,20.0,380.0,365.9,282.94
2017,8,28,11,15,46.5,371.5,3.85,20.0,411.5,394.1,304.49
2017,8,28,11,30,57.0,393.0,4.0,20.0,443.0,421.16,324.96
2017,8,28,11,45,46.0,380.0,4.2,20.0,420.5,393.05,303.39
2017,8,28,12,0,35.0,367.0,4.4,20.0,398.0,365.77,282.62
2017,8,28,12,15,35.5,367.0,4.6,20.0,399.0,361.61,279.71
2017,8,28,12,30,36.0,367.0,4.8,20.0,400.0,357.19,276.54
2017,8,28,12,45,40.5,371.0,5.05,20.0,407.0,359.3,278.54
2017,8,28,13,0,45.0,375.0,5.3,20.0,414.0,360.65,279.93
2017,8,28,13,15,54.0,378.0,5.4,20.0,424.0,363.52,282.45
2017,8,28,13,30,63.0,381.0,5.5,20.0,434.0,365.08,283.92
2017,8,28,13,45,51.0,356.5,5.65,20.0,399.0,329.73,256.7
2017,8,28,14,0,39.0,332.0,5.8,20.0,364.0,296.27,230.88
2017,8,28,14,15,32.0,306.5,5.85,19.5,331.5,266.5,208.2
2017,8,28,14,30,25.0,281.0,5.9,19.0,299.0,239.42,187.45
2017,8,28,14,45,20.5,258.5,5.95,19.0,273.0,216.78,169.74
2017,8,28,15,0,16.0,236.0,6.0,19.0,247.0,194.99,152.67
2017,8,28,15,15,11.0,212.5,6.0,19.0,220.0,173.19,135.56
2017,8,28,15,30,6.0,189.0,6.0,19.0,193.0,152.34,119.22
2017,8,28,15,45,3.0,161.5,6.0,19.0,163.5,129.78,101.36
2017,8,28,16,0,0.0,134.0,6.0,19.0,134.0,107.94,83.92
2017,8,28,16,15,0.0,120.0,5.95,18.5,120.0,96.69,78.59
2017,8,28,16,30,0.0,106.0,5.9,18.0,106.0,85.82,69.57
2017,8,28,16,45,288.0,95.0,5.85,18.0,192.0,66.15,52.59
2017,8,28,17,0,576.0,84.0,5.8,18.0,278.0,63.2,50.11
2017,8,28,17,15,519.0,75.5,5.7,17.5,227.0,57.93,45.58
2017,8,28,17,30,462.0,67.0,5.6,17.0,176.0,52.52,40.75
2017,8,28,17,45,382.5,55.0,5.5,17.0,129.5,43.87,32.76
2017,8,28,18,0,303.0,43.0,5.4,17.0,83.0,33.15,22.76
2017,8,28,18,15,186.0,27.0,5.25,17.0,48.5,20.95,9.9
2017,8,28,18,30,69.0,11.0,5.1,17.0,14.0,9.39,0.0
2017,8,28,18,45,34.5,5.5,5.0,17.0,7.0,0.0,0.0
2017,8,28,19,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,29,5,45,79.0,10.5,2.8,16.0,15.0,40.91,0.0
2017,8,29,6,0,158.0,21.0,2.8,16.0,30.0,116.42,34.42
2017,8,29,6,15,267.5,34.5,2.75,16.0,69.5,209.13,161.93
2017,8,29,6,30,377.0,48.0,2.7,16.0,109.0,302.82,246.06
2017,8,29,6,45,454.5,56.5,2.65,16.0,158.0,382.44,315.37
2017,8,29,7,0,532.0,65.0,2.6,16.0,207.0,468.59,387.42
2017,8,29,7,15,266.0,60.0,2.6,16.0,131.0,283.91,237.39
2017,8,29,7,30,0.0,55.0,2.6,16.0,55.0,45.52,33.04
2017,8,29,7,45,0.0,72.5,2.6,16.5,72.5,60.13,45.34
2017,8,29,8,0,0.0,90.0,2.6,17.0,90.0,75.46,57.91
2017,8,29,8,15,0.0,115.0,2.7,17.0,115.0,98.26,76.62
2017,8,29,8,30,0.0,140.0,2.8,17.0,140.0,121.25,95.26
2017,8,29,8,45,1.5,161.0,2.9,17.5,162.0,141.85,111.61
2017,8,29,9,0,3.0,182.0,3.0,18.0,184.0,162.51,127.79
2017,8,29,9,15,7.5,205.5,3.15,18.0,210.5,188.56,148.53
2017,8,29,9,30,12.0,229.0,3.3,18.0,237.0,214.68,169.13
2017,8,29,9,45,14.0,244.0,3.45,18.0,254.0,230.01,180.96
2017,8,29,10,0,16.0,259.0,3.6,18.0,271.0,245.26,192.72
2017,8,29,10,15,16.5,269.5,3.75,18.0,282.5,254.57,199.73
2017,8,29,10,30,17.0,280.0,3.9,18.0,294.0,263.78,206.69
2017,8,29,10,45,23.0,306.5,4.05,18.0,326.0,293.47,229.82
2017,8,29,11,0,29.0,333.0,4.2,18.0,358.0,342.07,267.3
2017,8,29,11,15,27.5,333.5,4.25,18.0,357.5,337.86,263.69
2017,8,29,11,30,26.0,334.0,4.3,18.0,357.0,333.59,260.22
2017,8,29,11,45,28.0,342.5,4.4,18.0,367.5,340.2,265.33
2017,8,29,12,0,30.0,351.0,4.5,18.0,378.0,346.28,270.03
2017,8,29,12,15,46.0,377.0,4.6,18.0,418.0,380.44,296.71
2017,8,29,12,30,62.0,403.0,4.7,18.0,458.0,412.47,321.52
2017,8,29,12,45,73.0,406.5,4.8,18.0,471.0,417.67,325.78
2017,8,29,13,0,84.0,410.0,4.9,18.0,484.0,421.44,329.01
2017,8,29,13,15,108.0,408.5,5.0,18.0,501.0,428.6,335.09
2017,8,29,13,30,132.0,407.0,5.1,18.0,518.0,438.31,342.9
2017,8,29,13,45,146.5,395.5,5.2,18.0,515.0,424.22,332.25
2017,8,29,14,0,161.0,384.0,5.3,18.0,512.0,408.48,320.11
2017,8,29,14,15,175.5,367.0,5.4,18.0,501.5,386.81,303.04
2017,8,29,14,30,190.0,350.0,5.5,18.0,491.0,363.54,284.24
2017,8,29,14,45,215.5,327.5,5.65,18.0,479.5,338.92,263.72
2017,8,29,15,0,241.0,305.0,5.8,18.0,468.0,311.48,240.16
2017,8,29,15,15,221.0,286.0,5.9,18.0,428.0,271.65,207.65
2017,8,29,15,30,201.0,267.0,6.0,18.0,388.0,234.52,177.79
2017,8,29,15,45,174.5,245.5,6.1,18.0,344.5,197.82,149.67
2017,8,29,16,0,148.0,224.0,6.2,18.0,301.0,164.94,126.55
2017,8,29,16,15,143.0,201.5,6.3,17.5,270.0,139.31,115.73
2017,8,29,16,30,138.0,179.0,6.4,17.0,239.0,125.74,104.6
2017,8,29,16,45,132.5,155.5,6.5,17.0,206.5,111.12,92.17
2017,8,29,17,0,127.0,132.0,6.6,17.0,174.0,96.0,79.13
2017,8,29,17,15,329.5,94.0,6.65,16.5,176.5,68.18,54.8
2017,8,29,17,30,532.0,56.0,6.7,16.0,179.0,44.15,33.49
2017,8,29,17,45,448.0,46.5,6.75,16.0,131.5,37.18,26.98
2017,8,29,18,0,364.0,37.0,6.8,16.0,84.0,30.08,20.12
2017,8,29,18,15,228.0,24.0,6.7,16.0,48.5,19.6,8.2
2017,8,29,18,30,92.0,11.0,6.6,16.0,13.0,9.39,0.0
2017,8,29,18,45,46.0,5.5,6.5,16.0,6.5,0.0,0.0
2017,8,29,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,30,5,45,90.0,10.0,4.95,15.5,15.0,45.08,0.0
2017,8,30,6,0,180.0,20.0,5.0,16.0,30.0,127.1,25.94
2017,8,30,6,15,297.5,32.5,5.05,16.0,71.0,223.38,173.07
2017,8,30,6,30,415.0,45.0,5.1,16.0,112.0,322.32,263.5
2017,8,30,6,45,207.5,58.5,5.15,16.0,92.0,224.7,186.15
2017,8,30,7,0,0.0,72.0,5.2,16.0,72.0,63.07,47.94
2017,8,30,7,15,0.0,90.0,5.2,16.0,90.0,79.57,62.06
2017,8,30,7,30,0.0,108.0,5.2,16.0,108.0,95.96,75.79
2017,8,30,7,45,17.5,141.0,5.25,16.5,149.0,142.47,114.94
2017,8,30,8,0,35.0,174.0,5.3,17.0,190.0,205.52,166.93
2017,8,30,8,15,42.0,197.0,5.3,17.0,218.5,235.81,191.26
2017,8,30,8,30,49.0,220.0,5.3,17.0,247.0,266.24,215.45
2017,8,30,8,45,72.5,248.5,5.35,17.0,292.5,318.68,257.62
2017,8,30,9,0,96.0,277.0,5.4,17.0,338.0,371.71,299.62
2017,8,30,9,15,110.5,299.5,5.45,17.0,374.0,409.22,328.64
2017,8,30,9,30,125.0,322.0,5.5,17.0,410.0,467.74,373.53
2017,8,30,9,45,152.5,341.0,5.6,17.5,453.5,513.95,408.35
2017,8,30,10,0,180.0,360.0,5.7,18.0,497.0,559.57,442.29
2017,8,30,10,15,208.5,372.0,5.7,18.0,536.5,597.52,470.86
2017,8,30,10,30,237.0,384.0,5.7,18.0,576.0,634.25,498.29
2017,8,30,10,45,236.0,396.0,5.75,18.0,591.5,639.66,501.49
2017,8,30,11,0,235.0,408.0,5.8,18.0,607.0,643.65,503.81
2017,8,30,11,15,239.0,415.0,5.9,18.0,620.5,645.95,505.3
2017,8,30,11,30,243.0,422.0,6.0,18.0,634.0,663.89,518.23
2017,8,30,11,45,245.0,425.0,6.1,18.0,640.0,655.99,512.21
2017,8,30,12,0,247.0,428.0,6.2,18.0,646.0,646.59,505.18
2017,8,30,12,15,313.5,406.5,6.3,18.0,682.5,669.05,523.87
2017,8,30,12,30,380.0,385.0,6.4,18.0,719.0,686.46,538.42
2017,8,30,12,45,434.5,357.0,6.55,18.0,735.0,691.87,543.64
2017,8,30,13,0,489.0,329.0,6.7,18.0,751.0,682.64,537.79
2017,8,30,13,15,410.0,353.0,6.8,18.0,702.5,616.17,485.66
2017,8,30,13,30,331.0,377.0,6.9,18.0,654.0,550.77,434.17
2017,8,30,13,45,345.5,360.0,7.0,18.0,641.5,521.12,411.14
2017,8,30,14,0,360.0,343.0,7.1,18.0,629.0,489.62,386.02
2017,8,30,14,15,456.0,290.5,7.1,18.0,638.0,471.37,370.54
2017,8,30,14,30,552.0,238.0,7.1,18.0,647.0,439.98,342.92
2017,8,30,14,45,712.5,164.5,7.1,18.0,663.5,406.57,310.45
2017,8,30,15,0,873.0,91.0,7.1,18.0,680.0,358.97,263.02
2017,8,30,15,15,858.5,89.0,7.05,18.0,636.5,296.45,206.13
2017,8,30,15,30,844.0,87.0,7.0,18.0,593.0,234.74,151.36
2017,8,30,15,45,647.5,129.5,7.0,18.0,499.0,171.7,108.23
2017,8,30,16,0,451.0,172.0,7.0,18.0,405.0,140.66,97.96
2017,8,30,16,15,380.5,164.5,6.95,17.5,347.0,109.45,90.03
2017,8,30,16,30,310.0,157.0,6.9,17.0,289.0,110.12,91.1
2017,8,30,16,45,291.5,139.0,6.9,17.0,250.0,99.1,81.72
2017,8,30,17,0,273.0,121.0,6.9,17.0,211.0,87.64,71.81
2017,8,30,17,15,419.0,87.0,6.85,16.5,196.0,64.12,51.2
2017,8,30,17,30,565.0,53.0,6.8,16.0,181.0,42.07,31.63
2017,8,30,17,45,472.0,44.5,6.75,16.0,132.0,35.75,25.69
2017,8,30,18,0,379.0,36.0,6.7,16.0,83.0,29.39,19.43
2017,8,30,18,15,228.5,23.0,6.55,16.0,47.5,18.83,6.66
2017,8,30,18,30,78.0,10.0,6.4,16.0,12.0,8.54,0.0
2017,8,30,18,45,39.0,5.0,6.25,16.0,6.0,0.0,0.0
2017,8,30,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
