Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,31,5,45,57.0,9.5,3.35,16.0,12.5,31.35,0.0
2017,8,31,6,0,114.0,19.0,3.3,16.0,25.0,92.61,6.54
2017,8,31,6,15,220.0,35.5,3.15,16.0,64.5,185.22,141.76
2017,8,31,6,30,326.0,52.0,3.0,16.0,104.0,277.29,225.13
2017,8,31,6,45,163.0,66.0,2.95,16.5,92.0,192.76,158.09
2017,8,31,7,0,0.0,80.0,2.9,17.0,80.0,72.16,55.35
2017,8,31,7,15,1.0,100.0,2.7,17.0,100.5,91.47,71.79
2017,8,31,7,30,2.0,120.0,2.5,17.0,121.0,110.68,87.76
2017,8,31,7,45,14.5,144.5,2.4,17.0,151.5,144.14,115.66
2017,8,31,8,0,27.0,169.0,2.3,17.0,182.0,193.15,155.76
2017,8,31,8,15,29.0,188.0,2.15,17.0,203.0,214.09,172.05
2017,8,31,8,30,31.0,207.0,2.0,17.0,224.0,235.01,188.15
2017,8,31,8,45,42.0,233.5,1.9,17.5,259.0,272.98,217.46
2017,8,31,9,0,53.0,260.0,1.8,18.0,294.0,311.09,246.18
2017,8,31,9,15,49.0,274.0,1.75,18.5,307.0,320.17,251.62
2017,8,31,9,30,45.0,288.0,1.7,19.0,320.0,328.94,256.91
2017,8,31,9,45,68.5,318.5,1.65,19.5,370.0,383.35,297.61
2017,8,31,10,0,92.0,349.0,1.6,20.0,420.0,437.42,336.84
2017,8,31,10,15,133.0,369.5,1.65,20.0,475.0,518.86,396.6
2017,8,31,10,30,174.0,390.0,1.7,20.0,530.0,577.63,438.89
2017,8,31,10,45,190.5,400.5,1.8,20.5,558.0,599.36,453.35
2017,8,31,11,0,207.0,411.0,1.9,21.0,586.0,619.58,466.94
2017,8,31,11,15,218.0,417.0,2.05,21.0,604.0,628.04,473.31
2017,8,31,11,30,229.0,423.0,2.2,21.0,622.0,634.85,478.61
2017,8,31,11,45,233.0,423.5,2.35,21.0,627.0,627.91,474.12
2017,8,31,12,0,237.0,424.0,2.5,21.0,632.0,619.64,468.74
2017,8,31,12,15,268.0,418.5,2.6,21.0,653.5,641.03,484.73
2017,8,31,12,30,299.0,413.0,2.7,21.0,675.0,644.74,488.09
2017,8,31,12,45,294.0,409.5,2.85,21.0,664.5,618.1,469.29
2017,8,31,13,0,289.0,406.0,3.0,21.0,654.0,590.82,449.96
2017,8,31,13,15,239.5,405.5,3.1,21.0,608.5,527.12,402.99
2017,8,31,13,30,190.0,405.0,3.2,21.0,563.0,475.55,364.44
2017,8,31,13,45,220.0,388.0,3.3,21.0,565.5,463.43,355.9
2017,8,31,14,0,250.0,371.0,3.4,21.0,568.0,450.57,346.12
2017,8,31,14,15,550.5,243.0,3.5,21.0,654.5,481.46,368.94
2017,8,31,14,30,851.0,115.0,3.6,21.0,741.0,476.96,360.53
2017,8,31,14,45,832.5,115.0,3.7,21.0,700.5,415.26,308.03
2017,8,31,15,0,814.0,115.0,3.8,21.0,660.0,354.46,255.24
2017,8,31,15,15,796.5,112.0,3.85,21.0,616.0,292.75,201.27
2017,8,31,15,30,779.0,109.0,3.9,21.0,572.0,232.49,149.59
2017,8,31,15,45,747.0,108.0,3.95,21.0,522.0,168.0,99.46
2017,8,31,16,0,715.0,107.0,4.0,21.0,472.0,112.1,66.17
2017,8,31,16,15,683.5,101.5,3.95,20.5,421.0,72.15,56.91
2017,8,31,16,30,652.0,96.0,3.9,20.0,370.0,69.72,55.14
2017,8,31,16,45,597.0,91.5,3.9,20.0,316.0,67.71,53.55
2017,8,31,17,0,542.0,87.0,3.9,20.0,262.0,65.77,51.94
2017,8,31,17,15,481.5,77.0,3.8,19.5,211.5,59.39,46.45
2017,8,31,17,30,421.0,67.0,3.7,19.0,161.0,50.68,38.72
2017,8,31,17,45,322.5,54.0,3.6,18.5,114.5,41.13,30.03
2017,8,31,18,0,224.0,41.0,3.5,18.0,68.0,31.44,20.88
2017,8,31,18,15,112.0,20.5,3.25,18.0,34.0,15.87,3.49
2017,8,31,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,8,31,18,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,5,45,31.5,8.0,1.7,20.5,9.5,19.73,0.0
2017,9,1,6,0,63.0,16.0,1.8,21.0,19.0,55.17,0.0
2017,9,1,6,15,146.0,35.0,1.9,21.0,54.5,146.79,108.47
2017,9,1,6,30,229.0,54.0,2.0,21.0,90.0,225.01,178.16
2017,9,1,6,45,289.5,70.5,2.1,21.5,133.5,294.16,237.04
2017,9,1,7,0,350.0,87.0,2.2,22.0,177.0,368.95,298.54
2017,9,1,7,15,401.5,99.5,2.15,22.0,225.5,437.19,353.12
2017,9,1,7,30,453.0,112.0,2.1,22.0,274.0,508.97,408.41
2017,9,1,7,45,488.0,122.5,2.1,22.5,322.0,567.76,451.24
2017,9,1,8,0,523.0,133.0,2.1,23.0,370.0,627.54,493.38
2017,9,1,8,15,553.0,141.0,2.05,23.0,417.0,680.37,529.46
2017,9,1,8,30,583.0,149.0,2.0,23.0,464.0,742.36,571.09
2017,9,1,8,45,605.5,155.5,2.0,23.0,508.0,786.06,599.33
2017,9,1,9,0,628.0,162.0,2.0,23.0,552.0,827.97,626.08
2017,9,1,9,15,646.0,167.0,1.95,23.0,592.0,861.7,646.5
2017,9,1,9,30,664.0,172.0,1.9,23.0,632.0,892.87,665.04
2017,9,1,9,45,697.0,166.0,1.9,23.0,671.0,924.08,684.03
2017,9,1,10,0,730.0,160.0,1.9,23.0,710.0,952.28,700.94
2017,9,1,10,15,739.5,162.0,1.9,23.0,738.5,962.47,706.15
2017,9,1,10,30,749.0,164.0,1.9,23.0,767.0,960.92,704.06
2017,9,1,10,45,758.5,164.5,1.95,23.0,789.0,962.61,704.94
2017,9,1,11,0,768.0,165.0,2.0,23.0,811.0,960.59,703.52
2017,9,1,11,15,772.0,166.0,2.0,22.5,825.0,949.95,697.42
2017,9,1,11,30,776.0,167.0,2.0,22.0,839.0,935.72,689.16
2017,9,1,11,45,779.5,166.5,2.05,22.0,845.5,916.02,676.61
2017,9,1,12,0,783.0,166.0,2.1,22.0,852.0,892.92,661.86
2017,9,1,12,15,783.0,166.0,2.1,22.0,850.5,863.93,642.7
2017,9,1,12,30,783.0,166.0,2.1,22.0,849.0,831.96,621.54
2017,9,1,12,45,776.0,167.5,2.15,22.0,838.5,792.92,595.87
2017,9,1,13,0,769.0,169.0,2.2,22.0,828.0,751.76,567.17
2017,9,1,13,15,763.5,167.5,2.2,22.0,811.0,707.13,535.18
2017,9,1,13,30,758.0,166.0,2.2,22.0,794.0,660.79,501.27
2017,9,1,13,45,748.5,165.0,2.2,22.5,769.5,610.91,463.04
2017,9,1,14,0,739.0,164.0,2.2,23.0,745.0,559.81,423.07
2017,9,1,14,15,728.5,161.0,2.2,23.0,714.0,505.33,380.41
2017,9,1,14,30,718.0,158.0,2.2,23.0,683.0,450.64,336.29
2017,9,1,14,45,697.5,157.0,2.25,23.0,645.0,393.75,289.49
2017,9,1,15,0,677.0,156.0,2.3,23.0,607.0,338.29,242.79
2017,9,1,15,15,658.0,151.0,2.3,23.0,565.5,281.89,194.95
2017,9,1,15,30,639.0,146.0,2.3,23.0,524.0,227.4,149.56
2017,9,1,15,45,602.5,143.5,2.35,23.0,476.0,174.7,109.9
2017,9,1,16,0,566.0,141.0,2.4,23.0,428.0,126.66,81.82
2017,9,1,16,15,533.5,132.5,2.35,22.5,380.0,91.52,72.89
2017,9,1,16,30,501.0,124.0,2.3,22.0,332.0,86.98,69.44
2017,9,1,16,45,443.0,116.0,2.3,22.0,281.5,82.31,65.63
2017,9,1,17,0,385.0,108.0,2.3,22.0,231.0,77.54,61.63
2017,9,1,17,15,330.5,92.5,2.2,21.5,184.0,67.43,52.98
2017,9,1,17,30,276.0,77.0,2.1,21.0,137.0,56.98,43.79
2017,9,1,17,45,198.5,57.0,2.05,21.0,94.0,43.73,31.87
2017,9,1,18,0,121.0,37.0,2.0,21.0,51.0,28.85,18.29
2017,9,1,18,15,60.5,18.5,1.95,21.0,25.5,14.78,1.21
2017,9,1,18,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,5,45,17.5,4.5,1.3,21.0,5.5,11.04,0.0
2017,9,2,6,0,35.0,9.0,1.3,21.0,11.0,30.4,0.0
2017,9,2,6,15,89.5,30.0,1.35,21.0,42.0,96.49,69.27
2017,9,2,6,30,144.0,51.0,1.4,21.0,73.0,159.01,124.84
2017,9,2,6,45,199.5,72.5,1.45,21.5,116.0,226.91,182.29
2017,9,2,7,0,255.0,94.0,1.5,22.0,159.0,299.29,241.83
2017,9,2,7,15,259.5,116.5,1.5,22.0,196.0,340.06,274.36
2017,9,2,7,30,264.0,139.0,1.5,22.0,233.0,380.06,305.22
2017,9,2,7,45,311.0,150.5,1.5,22.5,278.0,440.02,350.7
2017,9,2,8,0,358.0,162.0,1.5,23.0,323.0,502.89,396.76
2017,9,2,8,15,422.0,171.0,1.45,23.5,382.5,600.47,466.05
2017,9,2,8,30,486.0,180.0,1.4,24.0,442.0,681.33,520.88
2017,9,2,8,45,515.5,187.5,1.35,24.5,487.0,729.35,550.83
2017,9,2,9,0,545.0,195.0,1.3,25.0,532.0,776.47,579.65
2017,9,2,9,15,563.5,202.0,1.1,25.5,571.5,810.84,597.23
2017,9,2,9,30,582.0,209.0,0.9,26.0,611.0,843.13,612.66
2017,9,2,9,45,620.5,203.0,0.7,26.5,651.5,887.86,635.15
2017,9,2,10,0,659.0,197.0,0.5,27.0,692.0,921.92,649.42
2017,9,2,10,15,669.5,200.5,0.5,27.0,720.5,934.42,655.54
2017,9,2,10,30,680.0,204.0,0.5,27.0,749.0,943.54,660.02
2017,9,2,10,45,695.5,202.5,0.55,27.0,773.0,948.95,663.46
2017,9,2,11,0,711.0,201.0,0.6,27.0,797.0,950.72,664.87
2017,9,2,11,15,609.0,262.5,0.75,27.0,779.5,896.01,631.93
2017,9,2,11,30,507.0,324.0,0.9,27.0,762.0,837.09,594.67
2017,9,2,11,45,624.5,260.0,1.1,27.0,802.5,870.36,622.2
2017,9,2,12,0,742.0,196.0,1.3,27.0,843.0,892.18,640.13
2017,9,2,12,15,741.5,196.0,1.4,26.5,841.5,862.78,623.54
2017,9,2,12,30,741.0,196.0,1.5,26.0,840.0,830.5,605.04
2017,9,2,12,45,752.0,187.0,1.65,26.0,835.0,796.24,583.92
2017,9,2,13,0,763.0,178.0,1.8,26.0,830.0,755.08,557.51
2017,9,2,13,15,558.5,271.5,1.85,25.5,743.5,652.97,484.75
2017,9,2,13,30,354.0,365.0,1.9,25.0,657.0,556.34,414.82
2017,9,2,13,45,444.0,317.0,1.95,25.0,671.5,550.4,411.71
2017,9,2,14,0,534.0,269.0,2.0,25.0,686.0,530.3,396.79
2017,9,2,14,15,631.5,213.5,2.05,25.0,687.0,499.33,372.58
2017,9,2,14,30,729.0,158.0,2.1,25.0,688.0,454.9,336.45
2017,9,2,14,45,721.0,151.5,2.15,25.0,652.0,397.67,289.54
2017,9,2,15,0,713.0,145.0,2.2,25.0,616.0,340.49,241.49
2017,9,2,15,15,693.5,140.5,2.3,25.0,573.5,282.19,192.41
2017,9,2,15,30,674.0,136.0,2.4,25.0,531.0,225.8,145.75
2017,9,2,15,45,564.5,151.0,2.5,25.0,463.0,174.82,110.84
2017,9,2,16,0,455.0,166.0,2.6,25.0,395.0,135.05,91.21
2017,9,2,16,15,402.5,155.5,2.65,24.5,342.0,104.61,83.34
2017,9,2,16,30,350.0,145.0,2.7,24.0,289.0,103.37,82.77
2017,9,2,16,45,319.5,129.5,2.8,24.0,247.0,93.5,74.62
2017,9,2,17,0,289.0,114.0,2.9,24.0,205.0,83.3,66.04
2017,9,2,17,15,252.5,95.0,2.95,23.5,163.5,70.45,55.11
2017,9,2,17,30,216.0,76.0,3.0,23.0,122.0,57.2,43.57
2017,9,2,17,45,163.5,56.5,3.05,23.0,85.5,43.16,31.03
2017,9,2,18,0,111.0,37.0,3.1,23.0,49.0,28.76,17.85
2017,9,2,18,15,55.5,18.5,3.1,22.5,24.5,14.73,0.0
2017,9,2,18,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,1.5,3.2,19.5,1.5,1.28,0.0
2017,9,3,6,0,0.0,3.0,3.4,20.0,3.0,2.46,0.0
2017,9,3,6,15,0.0,12.0,3.2,20.0,12.0,9.86,1.93
2017,9,3,6,30,0.0,21.0,3.0,20.0,21.0,17.3,8.56
2017,9,3,6,45,0.0,34.5,2.9,20.0,34.5,28.48,18.13
2017,9,3,7,0,0.0,48.0,2.8,20.0,48.0,39.71,27.71
2017,9,3,7,15,0.0,63.0,2.55,20.0,63.0,52.38,38.39
2017,9,3,7,30,0.0,78.0,2.3,20.0,78.0,65.88,49.61
2017,9,3,7,45,22.5,126.0,2.1,20.5,136.5,142.5,113.2
2017,9,3,8,0,45.0,174.0,1.9,21.0,195.0,216.09,172.28
2017,9,3,8,15,136.0,200.5,1.8,21.0,272.0,343.85,274.42
2017,9,3,8,30,227.0,227.0,1.7,21.0,349.0,459.53,363.05
2017,9,3,8,45,138.5,241.0,1.6,21.5,317.5,394.36,308.73
2017,9,3,9,0,50.0,255.0,1.5,22.0,286.0,303.97,236.02
2017,9,3,9,15,212.5,267.5,1.4,22.0,412.0,496.39,384.36
2017,9,3,9,30,375.0,280.0,1.3,22.0,538.0,694.37,525.26
2017,9,3,9,45,442.0,278.0,1.25,22.5,598.0,781.2,580.66
2017,9,3,10,0,509.0,276.0,1.2,23.0,658.0,846.78,621.63
2017,9,3,10,15,520.5,283.0,1.2,23.0,686.0,863.19,630.6
2017,9,3,10,30,532.0,290.0,1.2,23.0,714.0,876.78,638.37
2017,9,3,10,45,518.5,298.5,1.2,23.5,721.5,863.76,627.33
2017,9,3,11,0,505.0,307.0,1.2,24.0,729.0,848.13,615.05
2017,9,3,11,15,409.0,352.5,1.2,24.0,698.0,785.45,570.94
2017,9,3,11,30,313.0,398.0,1.2,24.0,667.0,709.19,517.96
2017,9,3,11,45,346.5,389.0,1.2,24.5,689.0,717.44,523.78
2017,9,3,12,0,380.0,380.0,1.2,25.0,711.0,722.61,526.6
2017,9,3,12,15,282.5,404.0,1.3,25.0,650.0,641.31,470.07
2017,9,3,12,30,185.0,428.0,1.4,25.0,589.0,552.49,407.83
2017,9,3,12,45,112.5,392.5,1.55,25.0,490.0,448.57,334.39
2017,9,3,13,0,40.0,357.0,1.7,25.0,391.0,342.22,256.74
2017,9,3,13,15,98.0,378.0,1.8,25.0,459.5,395.98,298.02
2017,9,3,13,30,156.0,399.0,1.9,25.0,528.0,448.6,336.79
2017,9,3,13,45,88.5,342.0,2.05,25.0,415.0,341.39,257.72
2017,9,3,14,0,21.0,285.0,2.2,25.0,302.0,246.92,186.97
2017,9,3,14,15,66.0,310.5,2.3,24.5,359.5,286.99,218.29
2017,9,3,14,30,111.0,336.0,2.4,24.0,417.0,318.02,241.62
2017,9,3,14,45,104.0,316.0,2.55,24.0,388.5,288.69,219.1
2017,9,3,15,0,97.0,296.0,2.7,24.0,360.0,260.48,197.46
2017,9,3,15,15,139.0,276.5,2.9,23.5,361.5,243.17,182.84
2017,9,3,15,30,181.0,257.0,3.1,23.0,363.0,222.69,165.17
2017,9,3,15,45,235.0,227.5,3.3,23.0,352.5,187.68,135.94
2017,9,3,16,0,289.0,198.0,3.5,23.0,342.0,150.18,108.86
2017,9,3,16,15,298.0,174.0,3.65,22.5,308.5,119.9,97.04
2017,9,3,16,30,307.0,150.0,3.8,22.0,275.0,105.94,85.7
2017,9,3,16,45,256.0,138.0,3.95,21.5,232.5,98.12,79.4
2017,9,3,17,0,205.0,126.0,4.1,21.0,190.0,90.06,72.71
2017,9,3,17,15,168.5,103.0,4.1,20.5,149.0,76.66,61.16
2017,9,3,17,30,132.0,80.0,4.1,20.0,108.0,60.52,46.94
2017,9,3,17,45,83.5,56.5,4.2,20.0,72.5,43.62,31.76
2017,9,3,18,0,35.0,33.0,4.3,20.0,37.0,26.3,15.87
2017,9,3,18,15,17.5,16.5,4.0,19.5,18.5,13.73,0.0
2017,9,3,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,4,6,15,0.0,2.0,0.8,20.0,2.0,1.64,0.0
2017,9,4,6,30,0.0,4.0,0.9,20.0,4.0,3.28,0.0
2017,9,4,6,45,0.0,7.5,1.05,20.0,7.5,6.16,0.0
2017,9,4,7,0,0.0,11.0,1.2,20.0,11.0,9.04,1.97
2017,9,4,7,15,0.0,14.5,1.35,20.0,14.5,11.93,4.43
2017,9,4,7,30,0.0,18.0,1.5,20.0,18.0,14.83,6.87
2017,9,4,7,45,0.0,22.5,1.7,20.0,22.5,18.56,9.98
2017,9,4,8,0,0.0,27.0,1.9,20.0,27.0,22.29,13.06
2017,9,4,8,15,0.0,54.0,2.05,20.0,54.0,44.73,31.69
2017,9,4,8,30,0.0,81.0,2.2,20.0,81.0,67.28,50.16
2017,9,4,8,45,0.0,71.0,2.4,20.5,71.0,58.96,43.05
2017,9,4,9,0,0.0,61.0,2.6,21.0,61.0,50.64,36.03
2017,9,4,9,15,0.5,114.5,2.7,21.0,115.0,96.96,73.57
2017,9,4,9,30,1.0,168.0,2.8,21.0,169.0,146.15,112.75
2017,9,4,9,45,56.5,258.5,2.9,21.0,301.0,307.34,240.83
2017,9,4,10,0,112.0,349.0,3.0,21.0,433.0,460.08,356.93
2017,9,4,10,15,56.0,231.5,2.95,21.0,273.5,275.04,214.36
2017,9,4,10,30,0.0,114.0,2.9,21.0,114.0,95.87,71.7
2017,9,4,10,45,14.5,220.5,2.9,21.0,232.5,205.47,159.0
2017,9,4,11,0,29.0,327.0,2.9,21.0,351.0,337.87,260.61
2017,9,4,11,15,69.0,371.0,2.7,21.0,430.0,418.22,321.22
2017,9,4,11,30,109.0,415.0,2.5,21.0,509.0,495.99,378.43
2017,9,4,11,45,83.5,403.0,2.4,21.0,475.5,453.16,345.47
2017,9,4,12,0,58.0,391.0,2.3,21.0,442.0,411.83,314.11
2017,9,4,12,15,386.5,291.5,2.35,21.0,626.0,639.47,488.9
2017,9,4,12,30,715.0,192.0,2.4,21.0,810.0,805.02,609.74
2017,9,4,12,45,690.0,204.5,2.5,21.5,795.0,763.11,577.54
2017,9,4,13,0,665.0,217.0,2.6,22.0,780.0,720.16,545.96
2017,9,4,13,15,659.0,215.5,2.7,22.0,763.5,677.88,515.82
2017,9,4,13,30,653.0,214.0,2.8,22.0,747.0,634.22,483.91
2017,9,4,13,45,517.5,272.0,2.95,22.0,686.5,558.28,426.36
2017,9,4,14,0,382.0,330.0,3.1,22.0,626.0,491.2,375.02
2017,9,4,14,15,365.0,318.0,3.1,22.0,591.0,444.69,339.2
2017,9,4,14,30,348.0,306.0,3.1,22.0,556.0,399.7,303.81
2017,9,4,14,45,352.5,284.5,3.1,22.0,526.0,357.5,269.69
2017,9,4,15,0,357.0,263.0,3.1,22.0,496.0,314.88,234.49
2017,9,4,15,15,318.0,252.5,3.05,21.5,450.0,268.61,197.87
2017,9,4,15,30,279.0,242.0,3.0,21.0,404.0,227.09,165.78
2017,9,4,15,45,266.5,222.5,3.0,21.0,366.0,187.93,135.9
2017,9,4,16,0,254.0,203.0,3.0,21.0,328.0,150.75,111.25
2017,9,4,16,15,346.5,164.0,3.0,20.5,315.0,114.63,93.3
2017,9,4,16,30,439.0,125.0,3.0,20.0,302.0,87.29,70.33
2017,9,4,16,45,361.0,121.5,3.0,20.0,253.0,85.53,69.01
2017,9,4,17,0,283.0,118.0,3.0,20.0,204.0,85.73,69.24
2017,9,4,17,15,233.5,98.5,2.9,20.0,160.0,72.49,57.64
2017,9,4,17,30,184.0,79.0,2.8,20.0,116.0,58.88,45.48
2017,9,4,17,45,119.0,55.0,2.7,20.0,76.5,41.8,30.14
2017,9,4,18,0,54.0,31.0,2.6,20.0,37.0,24.85,14.45
2017,9,4,18,15,27.0,15.5,2.4,20.0,18.5,12.74,0.0
2017,9,4,18,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,5,45,14.5,6.0,1.8,19.0,6.5,5.12,0.0
2017,9,5,6,0,29.0,12.0,1.8,19.0,13.0,32.8,0.0
2017,9,5,6,15,96.5,33.0,1.85,19.0,45.5,108.72,76.86
2017,9,5,6,30,164.0,54.0,1.9,19.0,78.0,178.43,141.19
2017,9,5,6,45,246.5,70.5,2.0,19.5,123.0,256.7,208.36
2017,9,5,7,0,329.0,87.0,2.1,20.0,168.0,358.41,292.13
2017,9,5,7,15,382.5,99.5,2.15,20.0,215.5,427.28,347.99
2017,9,5,7,30,436.0,112.0,2.2,20.0,263.0,499.95,405.03
2017,9,5,7,45,491.0,117.5,2.3,20.0,313.5,568.34,457.44
2017,9,5,8,0,546.0,123.0,2.4,20.0,364.0,647.87,516.06
2017,9,5,8,15,576.5,130.0,2.4,20.0,411.5,701.95,553.57
2017,9,5,8,30,607.0,137.0,2.4,20.0,459.0,755.34,589.94
2017,9,5,8,45,638.5,139.0,2.45,20.5,504.5,802.92,620.67
2017,9,5,9,0,670.0,141.0,2.5,21.0,550.0,848.95,649.81
2017,9,5,9,15,688.0,145.0,2.45,21.0,590.0,882.08,670.15
2017,9,5,9,30,706.0,149.0,2.4,21.0,630.0,912.55,688.59
2017,9,5,9,45,733.5,144.5,2.4,21.0,668.0,939.73,705.17
2017,9,5,10,0,761.0,140.0,2.4,21.0,706.0,957.09,715.22
2017,9,5,10,15,480.5,260.0,2.35,21.0,622.5,799.55,603.43
2017,9,5,10,30,200.0,380.0,2.3,21.0,539.0,596.41,452.69
2017,9,5,10,45,197.0,392.0,2.3,21.5,552.0,599.94,454.9
2017,9,5,11,0,194.0,404.0,2.3,22.0,565.0,602.26,454.9
2017,9,5,11,15,161.0,410.5,2.25,22.0,545.5,568.31,429.05
2017,9,5,11,30,128.0,417.0,2.2,22.0,526.0,534.56,403.53
2017,9,5,11,45,98.0,407.5,2.15,22.0,491.0,471.57,357.19
2017,9,5,12,0,68.0,398.0,2.1,22.0,456.0,428.03,324.61
2017,9,5,12,15,53.0,379.0,2.1,22.0,424.5,390.44,296.74
2017,9,5,12,30,38.0,360.0,2.1,22.0,393.0,354.38,269.77
2017,9,5,12,45,32.0,341.5,2.15,22.0,369.0,327.6,249.9
2017,9,5,13,0,26.0,323.0,2.2,22.0,345.0,301.8,230.61
2017,9,5,13,15,42.0,342.5,2.2,22.0,377.5,325.7,249.11
2017,9,5,13,30,58.0,362.0,2.2,22.0,410.0,347.05,265.32
2017,9,5,13,45,75.0,360.0,2.2,22.0,419.5,348.32,266.45
2017,9,5,14,0,92.0,358.0,2.2,22.0,429.0,347.37,265.8
2017,9,5,14,15,61.0,319.0,2.15,21.5,365.5,291.27,223.67
2017,9,5,14,30,30.0,280.0,2.1,21.0,302.0,239.91,184.96
2017,9,5,14,45,68.0,286.5,2.1,21.0,332.0,253.32,195.01
2017,9,5,15,0,106.0,293.0,2.1,21.0,362.0,260.88,199.62
2017,9,5,15,15,95.0,270.0,2.05,21.0,328.5,230.2,175.62
2017,9,5,15,30,84.0,247.0,2.0,21.0,295.0,201.36,153.37
2017,9,5,15,45,348.0,184.0,1.95,21.0,358.0,172.4,119.98
2017,9,5,16,0,612.0,121.0,1.9,21.0,421.0,111.4,70.56
2017,9,5,16,15,435.0,136.5,1.75,21.0,338.0,93.37,74.99
2017,9,5,16,30,258.0,152.0,1.6,21.0,255.0,106.62,86.55
2017,9,5,16,45,232.5,133.5,1.45,21.0,216.5,95.09,76.84
2017,9,5,17,0,207.0,115.0,1.3,21.0,178.0,83.14,66.64
2017,9,5,17,15,269.5,90.5,1.15,20.5,155.0,67.51,53.16
2017,9,5,17,30,332.0,66.0,1.0,20.0,132.0,49.66,37.48
2017,9,5,17,45,248.5,49.5,0.9,20.0,90.5,37.66,26.56
2017,9,5,18,0,165.0,33.0,0.8,20.0,49.0,25.38,14.56
2017,9,5,18,15,82.5,16.5,0.8,20.0,24.5,12.82,0.0
2017,9,5,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,1.5,3.1,18.0,1.5,1.28,0.0
2017,9,6,6,0,0.0,3.0,3.2,18.0,3.0,2.56,0.0
2017,9,6,6,15,0.0,12.0,3.15,18.0,12.0,9.87,1.73
2017,9,6,6,30,0.0,21.0,3.1,18.0,21.0,17.3,8.6
2017,9,6,6,45,0.0,33.5,3.05,18.5,33.5,27.66,17.53
2017,9,6,7,0,0.0,46.0,3.0,19.0,46.0,38.04,26.41
2017,9,6,7,15,0.0,59.0,2.9,19.0,59.0,48.87,35.6
2017,9,6,7,30,0.0,72.0,2.8,19.0,72.0,60.23,45.11
2017,9,6,7,45,0.0,88.0,2.7,19.0,88.0,74.71,57.08
2017,9,6,8,0,0.0,104.0,2.6,19.0,104.0,89.19,68.88
2017,9,6,8,15,0.5,132.0,2.55,19.0,132.5,115.93,90.64
2017,9,6,8,30,1.0,160.0,2.5,19.0,161.0,142.84,112.21
2017,9,6,8,45,18.0,200.0,2.45,19.5,211.0,197.78,156.4
2017,9,6,9,0,35.0,240.0,2.4,20.0,261.0,273.56,215.76
2017,9,6,9,15,38.0,258.5,2.4,20.0,283.5,294.59,231.33
2017,9,6,9,30,41.0,277.0,2.4,20.0,306.0,315.42,246.81
2017,9,6,9,45,113.0,313.5,2.45,20.0,396.5,447.65,348.92
2017,9,6,10,0,185.0,350.0,2.5,20.0,487.0,558.41,431.42
2017,9,6,10,15,101.0,311.5,2.5,20.0,386.5,426.39,330.36
2017,9,6,10,30,17.0,273.0,2.5,20.0,286.0,258.39,199.97
2017,9,6,10,45,14.5,262.0,2.55,20.5,273.5,244.17,188.82
2017,9,6,11,0,12.0,251.0,2.6,21.0,261.0,230.33,177.55
2017,9,6,11,15,12.5,256.5,2.65,21.0,267.0,234.83,180.95
2017,9,6,11,30,13.0,262.0,2.7,21.0,273.0,239.22,184.24
2017,9,6,11,45,26.0,311.5,2.75,21.0,334.0,310.31,238.97
2017,9,6,12,0,39.0,361.0,2.8,21.0,395.0,366.19,281.14
2017,9,6,12,15,65.0,384.5,2.85,21.0,440.5,406.45,311.76
2017,9,6,12,30,91.0,408.0,2.9,21.0,486.0,443.85,339.97
2017,9,6,12,45,59.5,367.5,2.95,21.0,418.0,373.42,286.72
2017,9,6,13,0,28.0,327.0,3.0,21.0,350.0,307.04,236.18
2017,9,6,13,15,28.5,319.5,3.05,21.0,342.5,296.25,228.31
2017,9,6,13,30,29.0,312.0,3.1,21.0,335.0,285.47,220.25
2017,9,6,13,45,178.0,325.5,3.15,21.0,462.5,387.09,299.7
2017,9,6,14,0,327.0,339.0,3.2,21.0,590.0,467.91,359.99
2017,9,6,14,15,456.0,278.5,3.2,20.5,612.5,460.71,353.6
2017,9,6,14,30,585.0,218.0,3.2,20.0,635.0,435.94,332.09
2017,9,6,14,45,448.0,245.5,3.25,20.0,555.0,363.78,275.18
2017,9,6,15,0,311.0,273.0,3.3,20.0,475.0,306.98,231.49
2017,9,6,15,15,314.0,251.5,3.25,20.0,443.0,266.17,197.39
2017,9,6,15,30,317.0,230.0,3.2,20.0,411.0,225.29,163.55
2017,9,6,15,45,331.5,205.5,3.15,20.0,380.0,183.83,130.67
2017,9,6,16,0,346.0,181.0,3.1,20.0,349.0,141.07,102.09
2017,9,6,16,15,197.5,166.5,3.05,19.5,260.5,119.69,98.08
2017,9,6,16,30,49.0,152.0,3.0,19.0,172.0,112.26,92.2
2017,9,6,16,45,40.0,131.5,2.95,19.0,146.0,98.1,80.17
2017,9,6,17,0,31.0,111.0,2.9,19.0,120.0,83.67,67.7
2017,9,6,17,15,135.0,91.5,2.85,19.0,119.0,68.9,54.7
2017,9,6,17,30,239.0,72.0,2.8,19.0,118.0,54.43,41.72
2017,9,6,17,45,179.5,51.0,2.75,19.0,79.5,39.2,27.87
2017,9,6,18,0,120.0,30.0,2.7,19.0,41.0,23.57,12.73
2017,9,6,18,15,60.0,15.0,2.65,19.0,20.5,12.8,0.0
2017,9,6,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,2.5,2.65,18.5,2.5,0.0,0.0
2017,9,7,6,0,0.0,5.0,2.6,19.0,5.0,4.27,0.0
2017,9,7,6,15,0.0,21.0,2.55,19.0,21.0,17.34,7.08
2017,9,7,6,30,0.0,37.0,2.5,19.0,37.0,31.96,20.53
2017,9,7,6,45,0.0,58.5,2.5,19.0,58.5,53.44,38.92
2017,9,7,7,0,0.0,80.0,2.5,19.0,80.0,74.23,56.65
2017,9,7,7,15,8.0,101.0,2.45,19.0,103.5,99.88,78.42
2017,9,7,7,30,16.0,122.0,2.4,19.0,127.0,125.99,100.26
2017,9,7,7,45,45.0,149.5,2.35,19.5,168.5,191.58,154.37
2017,9,7,8,0,74.0,177.0,2.3,20.0,210.0,247.07,198.96
2017,9,7,8,15,136.5,201.0,2.25,20.0,270.0,347.82,279.31
2017,9,7,8,30,199.0,225.0,2.2,20.0,330.0,434.53,346.35
2017,9,7,8,45,161.0,248.0,2.2,20.0,338.0,426.99,337.76
2017,9,7,9,0,123.0,271.0,2.2,20.0,346.0,416.66,327.58
2017,9,7,9,15,174.0,289.5,2.15,20.0,403.0,486.76,380.75
2017,9,7,9,30,225.0,308.0,2.1,20.0,460.0,557.51,432.67
2017,9,7,9,45,345.5,290.0,2.1,20.0,538.0,679.12,522.05
2017,9,7,10,0,466.0,272.0,2.1,20.0,616.0,801.76,608.43
2017,9,7,10,15,358.5,320.5,2.1,20.0,591.5,720.68,547.11
2017,9,7,10,30,251.0,369.0,2.1,20.0,567.0,658.66,499.75
2017,9,7,10,45,304.5,366.0,2.15,20.0,612.5,702.2,532.0
2017,9,7,11,0,358.0,363.0,2.2,20.0,658.0,743.26,561.33
2017,9,7,11,15,312.5,383.0,2.2,20.0,644.0,708.04,534.48
2017,9,7,11,30,267.0,403.0,2.2,20.0,630.0,672.21,507.77
2017,9,7,11,45,282.0,394.0,2.2,20.5,635.0,663.96,501.47
2017,9,7,12,0,297.0,385.0,2.2,21.0,640.0,653.86,493.68
2017,9,7,12,15,530.0,280.0,2.25,21.0,733.0,754.38,570.06
2017,9,7,12,30,763.0,175.0,2.3,21.0,826.0,823.41,621.42
2017,9,7,12,45,461.5,292.5,2.35,21.0,685.0,657.83,499.42
2017,9,7,13,0,160.0,410.0,2.4,21.0,544.0,490.12,372.99
2017,9,7,13,15,122.5,393.0,2.45,20.5,494.5,434.81,333.27
2017,9,7,13,30,85.0,376.0,2.5,20.0,445.0,377.08,290.49
2017,9,7,13,45,88.0,362.0,2.65,20.0,431.0,358.08,276.65
2017,9,7,14,0,91.0,348.0,2.8,20.0,417.0,338.87,262.26
2017,9,7,14,15,251.5,315.0,2.85,20.0,495.0,385.9,298.07
2017,9,7,14,30,412.0,282.0,2.9,20.0,573.0,409.68,313.3
2017,9,7,14,45,353.5,278.5,2.95,20.0,518.5,352.54,267.81
2017,9,7,15,0,295.0,275.0,3.0,20.0,464.0,303.14,228.74
2017,9,7,15,15,197.5,260.5,3.05,20.0,383.5,245.98,185.59
2017,9,7,15,30,100.0,246.0,3.1,20.0,303.0,203.06,155.13
2017,9,7,15,45,96.0,225.0,3.15,20.0,275.5,177.02,135.15
2017,9,7,16,0,92.0,204.0,3.2,20.0,248.0,151.8,117.12
2017,9,7,16,15,46.0,124.0,3.25,20.0,146.0,95.98,77.62
2017,9,7,16,30,0.0,44.0,3.3,20.0,44.0,36.37,26.22
2017,9,7,16,45,228.0,65.0,3.35,20.0,131.0,46.27,34.96
2017,9,7,17,0,456.0,86.0,3.4,20.0,218.0,63.54,50.01
2017,9,7,17,15,392.0,74.0,3.45,19.5,170.5,55.29,42.75
2017,9,7,17,30,328.0,62.0,3.5,19.0,123.0,46.84,35.09
2017,9,7,17,45,241.5,45.5,3.6,19.0,82.5,34.75,23.98
2017,9,7,18,0,155.0,29.0,3.7,19.0,42.0,22.38,11.24
2017,9,7,18,15,77.5,14.5,3.7,19.0,21.0,12.38,0.0
2017,9,7,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,8,5,45,22.5,5.5,3.35,17.5,6.0,0.0,0.0
2017,9,8,6,0,45.0,11.0,3.4,18.0,12.0,30.8,0.0
2017,9,8,6,15,136.5,30.0,3.4,18.0,46.0,140.73,96.34
2017,9,8,6,30,228.0,49.0,3.4,18.0,80.0,223.99,178.47
2017,9,8,6,45,114.0,56.5,3.4,18.0,72.0,153.63,124.06
2017,9,8,7,0,0.0,64.0,3.4,18.0,64.0,55.91,41.46
2017,9,8,7,15,0.0,82.0,3.35,18.0,82.0,72.6,55.7
2017,9,8,7,30,0.0,100.0,3.3,18.0,100.0,89.14,69.51
2017,9,8,7,45,0.0,107.0,3.25,18.0,107.0,94.0,73.41
2017,9,8,8,0,0.0,114.0,3.2,18.0,114.0,99.28,77.56
2017,9,8,8,15,0.0,128.0,3.0,18.0,128.0,111.74,87.57
2017,9,8,8,30,0.0,142.0,2.8,18.0,142.0,124.2,97.47
2017,9,8,8,45,0.0,143.0,2.65,18.5,143.0,124.02,96.79
2017,9,8,9,0,0.0,144.0,2.5,19.0,144.0,124.15,96.4
2017,9,8,9,15,5.0,180.0,2.3,19.0,183.5,162.66,127.31
2017,9,8,9,30,10.0,216.0,2.1,19.0,223.0,201.61,157.99
2017,9,8,9,45,17.0,246.0,1.95,19.5,258.5,236.82,185.02
2017,9,8,10,0,24.0,276.0,1.8,20.0,294.0,271.99,211.49
2017,9,8,10,15,20.5,273.0,1.8,20.0,289.0,263.79,204.55
2017,9,8,10,30,17.0,270.0,1.8,20.0,284.0,255.85,198.03
2017,9,8,10,45,12.5,244.0,1.8,20.0,254.5,225.54,174.29
2017,9,8,11,0,8.0,218.0,1.8,20.0,225.0,196.23,151.29
2017,9,8,11,15,18.0,274.5,1.9,20.0,290.0,257.0,198.66
2017,9,8,11,30,28.0,331.0,2.0,20.0,355.0,335.29,258.17
2017,9,8,11,45,43.0,358.0,2.15,20.0,395.0,372.17,286.06
2017,9,8,12,0,58.0,385.0,2.3,20.0,435.0,407.32,312.62
2017,9,8,12,15,51.0,375.0,2.6,20.0,419.0,385.76,296.62
2017,9,8,12,30,44.0,365.0,2.9,20.0,403.0,364.82,281.16
2017,9,8,12,45,38.5,351.0,3.25,20.0,384.0,342.08,264.3
2017,9,8,13,0,33.0,337.0,3.6,20.0,365.0,320.1,247.83
2017,9,8,13,15,20.0,273.0,3.9,20.0,290.0,243.85,189.12
2017,9,8,13,30,7.0,209.0,4.2,20.0,215.0,179.38,138.68
2017,9,8,13,45,11.5,235.5,4.5,20.0,245.0,203.03,157.73
2017,9,8,14,0,16.0,262.0,4.8,20.0,275.0,225.5,175.66
2017,9,8,14,15,9.0,219.0,4.85,19.5,226.0,185.01,144.09
2017,9,8,14,30,2.0,176.0,4.9,19.0,177.0,145.94,113.37
2017,9,8,14,45,3.0,180.5,5.0,19.0,182.5,149.02,116.13
2017,9,8,15,0,4.0,185.0,5.1,19.0,188.0,151.67,118.51
2017,9,8,15,15,9.5,190.5,5.0,19.0,196.5,155.6,121.74
2017,9,8,15,30,15.0,196.0,4.9,19.0,205.0,158.09,123.8
2017,9,8,15,45,7.5,170.0,4.8,19.0,174.5,135.4,106.02
2017,9,8,16,0,0.0,144.0,4.7,19.0,144.0,114.11,89.23
2017,9,8,16,15,0.0,116.5,4.55,19.0,116.5,93.33,75.76
2017,9,8,16,30,0.0,89.0,4.4,19.0,89.0,72.61,58.0
2017,9,8,16,45,0.0,75.0,4.3,19.0,75.0,61.55,48.47
2017,9,8,17,0,0.0,61.0,4.2,19.0,61.0,50.4,38.71
2017,9,8,17,15,160.5,61.0,4.1,18.5,90.5,46.72,35.41
2017,9,8,17,30,321.0,61.0,4.0,18.0,120.0,46.12,34.57
2017,9,8,17,45,232.0,44.5,3.9,18.0,79.5,34.0,23.35
2017,9,8,18,0,143.0,28.0,3.8,18.0,39.0,21.61,9.98
2017,9,8,18,15,71.5,14.0,3.75,18.0,19.5,11.95,0.0
2017,9,8,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,9,5,45,32.5,5.5,2.0,17.5,6.5,0.0,0.0
2017,9,9,6,0,65.0,11.0,2.0,18.0,13.0,40.43,0.0
2017,9,9,6,15,179.0,27.0,1.95,18.0,48.0,157.96,106.03
2017,9,9,6,30,293.0,43.0,1.9,18.0,83.0,254.43,202.17
2017,9,9,6,45,376.0,54.5,1.85,18.0,129.0,339.75,276.25
2017,9,9,7,0,459.0,66.0,1.8,18.0,175.0,430.57,351.89
2017,9,9,7,15,229.5,68.0,1.6,18.0,122.5,276.38,227.67
2017,9,9,7,30,0.0,70.0,1.4,18.0,70.0,58.47,43.58
2017,9,9,7,45,0.0,78.0,1.2,18.0,78.0,65.25,49.42
2017,9,9,8,0,0.0,86.0,1.0,18.0,86.0,72.12,54.97
2017,9,9,8,15,5.5,132.0,0.85,18.0,134.5,120.8,95.07
2017,9,9,8,30,11.0,178.0,0.7,18.0,183.0,171.23,135.46
2017,9,9,8,45,6.0,173.5,0.6,18.5,176.5,159.94,125.26
2017,9,9,9,0,1.0,169.0,0.5,19.0,170.0,149.25,115.89
2017,9,9,9,15,6.5,196.5,0.55,19.0,201.5,180.4,140.5
2017,9,9,9,30,12.0,224.0,0.6,19.0,233.0,211.69,164.72
2017,9,9,9,45,26.0,262.5,0.7,19.5,282.0,282.57,218.94
2017,9,9,10,0,40.0,301.0,0.8,20.0,331.0,336.09,258.57
2017,9,9,10,15,39.0,311.5,0.9,20.0,342.0,343.24,263.33
2017,9,9,10,30,38.0,322.0,1.0,20.0,353.0,350.13,268.24
2017,9,9,10,45,44.0,338.5,1.1,20.0,374.5,370.12,283.14
2017,9,9,11,0,50.0,355.0,1.2,20.0,396.0,389.44,297.43
2017,9,9,11,15,42.5,350.0,1.4,20.0,386.0,372.67,284.99
2017,9,9,11,30,35.0,345.0,1.6,20.0,376.0,356.27,272.91
2017,9,9,11,45,25.5,314.0,1.8,20.0,336.5,312.97,240.48
2017,9,9,12,0,16.0,283.0,2.0,20.0,297.0,258.57,199.16
2017,9,9,12,15,27.5,319.5,2.15,20.0,343.0,312.83,241.17
2017,9,9,12,30,39.0,356.0,2.3,20.0,389.0,352.48,271.33
2017,9,9,12,45,34.5,342.0,2.5,20.0,371.0,330.89,255.04
2017,9,9,13,0,30.0,328.0,2.7,20.0,353.0,309.99,239.41
2017,9,9,13,15,26.5,312.0,2.8,20.0,334.0,288.76,223.36
2017,9,9,13,30,23.0,296.0,2.9,20.0,315.0,262.97,203.71
2017,9,9,13,45,31.5,304.0,3.05,20.0,329.0,275.8,214.02
2017,9,9,14,0,40.0,312.0,3.2,20.0,343.0,281.81,218.89
2017,9,9,14,15,42.0,301.0,3.25,20.0,332.0,267.87,208.19
2017,9,9,14,30,44.0,290.0,3.3,20.0,321.0,253.75,197.29
2017,9,9,14,45,43.0,274.0,3.35,20.0,303.0,234.54,182.35
2017,9,9,15,0,42.0,258.0,3.4,20.0,285.0,215.67,167.57
2017,9,9,15,15,40.0,239.5,3.45,20.0,264.0,195.12,151.44
2017,9,9,15,30,38.0,221.0,3.5,20.0,243.0,175.12,135.76
2017,9,9,15,45,320.0,171.0,3.55,20.0,323.5,158.41,111.16
2017,9,9,16,0,602.0,121.0,3.6,20.0,404.0,107.29,69.92
2017,9,9,16,15,566.0,113.5,3.65,19.5,355.5,81.25,65.19
2017,9,9,16,30,530.0,106.0,3.7,19.0,307.0,77.76,62.49
2017,9,9,16,45,483.0,96.0,3.75,19.0,257.5,70.03,55.86
2017,9,9,17,0,436.0,86.0,3.8,19.0,208.0,63.52,50.17
2017,9,9,17,15,369.0,73.0,3.8,18.5,161.0,54.55,42.22
2017,9,9,17,30,302.0,60.0,3.8,18.0,114.0,45.35,33.83
2017,9,9,17,45,213.0,42.5,3.8,18.0,74.0,32.48,21.94
2017,9,9,18,0,124.0,25.0,3.8,18.0,34.0,19.31,7.37
2017,9,9,18,15,62.0,12.5,3.7,18.0,17.0,10.67,0.0
2017,9,9,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,10,5,45,17.0,4.0,0.8,18.0,4.5,0.0,0.0
2017,9,10,6,0,34.0,8.0,0.9,18.0,9.0,23.12,0.0
2017,9,10,6,15,121.5,26.5,0.8,18.0,40.5,126.12,81.02
2017,9,10,6,30,209.0,45.0,0.7,18.0,72.0,208.88,164.27
2017,9,10,6,45,283.5,60.5,0.65,18.5,116.0,285.32,229.55
2017,9,10,7,0,358.0,76.0,0.6,19.0,160.0,369.03,297.65
2017,9,10,7,15,267.0,103.0,0.5,19.0,174.0,334.75,270.22
2017,9,10,7,30,176.0,130.0,0.4,19.0,188.0,290.63,234.17
