Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,7,45,190.5,152.0,0.35,19.0,225.0,332.95,267.07
2017,9,10,8,0,205.0,174.0,0.3,19.0,262.0,375.52,298.44
2017,9,10,8,15,410.0,152.0,0.3,19.5,355.0,574.8,447.29
2017,9,10,8,30,615.0,130.0,0.3,20.0,448.0,759.54,572.24
2017,9,10,8,45,640.0,134.5,0.35,20.5,492.5,803.84,596.94
2017,9,10,9,0,665.0,139.0,0.4,21.0,537.0,846.33,622.16
2017,9,10,9,15,476.5,215.5,0.4,21.0,511.0,746.96,552.52
2017,9,10,9,30,288.0,292.0,0.4,21.0,485.0,626.43,466.16
2017,9,10,9,45,321.5,301.0,0.45,21.5,527.0,669.46,496.36
2017,9,10,10,0,355.0,310.0,0.5,22.0,569.0,711.33,523.26
2017,9,10,10,15,396.0,308.0,0.55,22.0,607.0,746.99,547.17
2017,9,10,10,30,437.0,306.0,0.6,22.0,645.0,801.02,582.49
2017,9,10,10,45,477.5,299.5,0.65,22.5,679.5,827.24,598.6
2017,9,10,11,0,518.0,293.0,0.7,23.0,714.0,850.19,612.87
2017,9,10,11,15,454.5,326.0,0.85,23.0,700.0,807.18,584.78
2017,9,10,11,30,391.0,359.0,1.0,23.0,686.0,747.51,546.12
2017,9,10,11,45,615.0,243.5,1.15,23.0,762.0,848.01,620.41
2017,9,10,12,0,839.0,128.0,1.3,23.0,838.0,895.74,653.7
2017,9,10,12,15,838.0,128.0,1.45,23.0,835.5,864.82,634.94
2017,9,10,12,30,837.0,128.0,1.6,23.0,833.0,830.9,614.69
2017,9,10,12,45,830.5,129.5,1.75,23.0,822.0,791.12,590.05
2017,9,10,13,0,824.0,131.0,1.9,23.0,811.0,755.67,567.67
2017,9,10,13,15,818.5,130.0,2.05,23.0,793.0,708.83,535.27
2017,9,10,13,30,813.0,129.0,2.2,23.0,775.0,660.11,500.49
2017,9,10,13,45,804.0,128.0,2.35,23.0,749.5,607.61,461.75
2017,9,10,14,0,795.0,127.0,2.5,23.0,724.0,554.06,420.82
2017,9,10,14,15,784.5,125.0,2.6,23.0,692.0,498.11,376.5
2017,9,10,14,30,774.0,123.0,2.7,23.0,660.0,441.81,330.39
2017,9,10,14,45,676.0,151.5,2.8,23.0,601.5,374.95,276.27
2017,9,10,15,0,578.0,180.0,2.9,23.0,543.0,320.06,231.62
2017,9,10,15,15,640.5,145.5,2.95,23.0,520.5,266.32,183.52
2017,9,10,15,30,703.0,111.0,3.0,23.0,498.0,204.87,129.44
2017,9,10,15,45,674.5,107.0,3.1,23.0,451.0,148.28,87.35
2017,9,10,16,0,646.0,103.0,3.2,23.0,404.0,95.22,58.9
2017,9,10,16,15,610.0,97.0,3.2,22.5,354.5,69.92,54.72
2017,9,10,16,30,574.0,91.0,3.2,22.0,305.0,67.04,52.53
2017,9,10,16,45,518.5,84.0,3.2,22.0,255.0,63.12,49.23
2017,9,10,17,0,463.0,77.0,3.2,22.0,205.0,59.16,45.78
2017,9,10,17,15,393.0,66.0,3.15,21.5,158.0,49.76,37.53
2017,9,10,17,30,323.0,55.0,3.1,21.0,111.0,41.84,30.34
2017,9,10,17,45,220.0,39.0,3.1,21.0,71.5,29.92,19.37
2017,9,10,18,0,117.0,23.0,3.1,21.0,32.0,17.79,4.99
2017,9,10,18,15,58.5,11.5,3.1,20.5,16.0,9.82,0.0
2017,9,10,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,2.0,4.55,19.0,2.0,0.0,0.0
2017,9,11,6,0,0.0,4.0,4.7,19.0,4.0,3.41,0.0
2017,9,11,6,15,0.0,17.5,4.6,19.0,17.5,14.43,3.84
2017,9,11,6,30,0.0,31.0,4.5,19.0,31.0,25.63,15.17
2017,9,11,6,45,0.0,50.0,4.45,19.5,50.0,44.22,31.08
2017,9,11,7,0,0.0,69.0,4.4,20.0,69.0,62.32,46.46
2017,9,11,7,15,0.0,89.5,4.3,20.0,89.5,81.79,62.88
2017,9,11,7,30,0.0,110.0,4.2,20.0,110.0,100.99,78.81
2017,9,11,7,45,11.5,133.0,4.15,20.0,138.0,132.34,104.93
2017,9,11,8,0,23.0,156.0,4.1,20.0,166.0,164.36,131.24
2017,9,11,8,15,20.5,170.5,4.0,20.0,180.5,175.05,139.35
2017,9,11,8,30,18.0,185.0,3.9,20.0,195.0,185.67,147.33
2017,9,11,8,45,44.0,220.0,3.85,20.5,246.0,264.5,210.32
2017,9,11,9,0,70.0,255.0,3.8,21.0,297.0,327.86,259.53
2017,9,11,9,15,35.0,156.5,3.75,21.0,177.5,182.15,143.33
2017,9,11,9,30,0.0,58.0,3.7,21.0,58.0,48.19,33.82
2017,9,11,9,45,397.0,89.5,3.7,21.5,377.5,533.35,425.71
2017,9,11,10,0,794.0,121.0,3.7,22.0,697.0,973.2,737.7
2017,9,11,10,15,803.0,122.5,3.65,22.0,725.0,982.1,738.64
2017,9,11,10,30,812.0,124.0,3.6,22.0,753.0,987.26,740.68
2017,9,11,10,45,815.5,126.5,3.55,22.0,773.0,984.16,737.34
2017,9,11,11,0,819.0,129.0,3.5,22.0,793.0,977.26,731.67
2017,9,11,11,15,823.0,130.0,3.4,22.0,806.5,965.42,722.51
2017,9,11,11,30,827.0,131.0,3.3,22.0,820.0,937.65,702.77
2017,9,11,11,45,825.0,133.0,3.25,22.5,824.5,926.0,693.18
2017,9,11,12,0,823.0,135.0,3.2,23.0,829.0,898.83,673.09
2017,9,11,12,15,822.0,135.0,3.25,23.0,826.5,867.32,652.16
2017,9,11,12,30,821.0,135.0,3.3,23.0,824.0,832.78,629.06
2017,9,11,12,45,818.0,134.5,3.35,23.0,813.5,793.29,602.38
2017,9,11,13,0,815.0,134.0,3.4,23.0,803.0,751.28,573.34
2017,9,11,13,15,424.5,227.5,3.5,23.0,575.5,518.46,399.41
2017,9,11,13,30,34.0,321.0,3.6,23.0,348.0,297.16,227.47
2017,9,11,13,45,17.0,169.0,3.7,23.0,182.5,153.66,117.18
2017,9,11,14,0,0.0,17.0,3.8,23.0,17.0,14.11,5.8
2017,9,11,14,15,377.0,72.5,3.85,23.0,333.0,252.2,195.54
2017,9,11,14,30,754.0,128.0,3.9,23.0,649.0,436.55,329.35
2017,9,11,14,45,382.5,168.0,3.95,23.0,432.0,278.18,208.46
2017,9,11,15,0,11.0,208.0,4.0,23.0,215.0,171.36,131.83
2017,9,11,15,15,122.5,220.5,3.85,22.5,288.0,199.39,150.63
2017,9,11,15,30,234.0,233.0,3.7,22.0,361.0,213.6,157.02
2017,9,11,15,45,180.5,213.5,3.55,22.0,307.0,173.67,128.33
2017,9,11,16,0,127.0,194.0,3.4,22.0,253.0,141.07,107.36
2017,9,11,16,15,84.5,167.0,3.15,21.5,204.5,122.31,99.7
2017,9,11,16,30,42.0,140.0,2.9,21.0,156.0,104.14,84.63
2017,9,11,16,45,31.5,119.0,2.7,21.0,129.5,89.53,72.2
2017,9,11,17,0,21.0,98.0,2.5,21.0,103.0,74.63,59.3
2017,9,11,17,15,10.5,76.0,2.45,20.5,78.5,59.88,46.4
2017,9,11,17,30,0.0,54.0,2.4,20.0,54.0,43.13,31.52
2017,9,11,17,45,0.0,34.5,2.35,20.0,34.5,28.02,17.74
2017,9,11,18,0,0.0,15.0,2.3,20.0,15.0,12.37,0.55
2017,9,11,18,15,0.0,7.5,2.1,20.0,7.5,6.4,0.0
2017,9,11,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,3.0,1.75,18.5,3.0,0.0,0.0
2017,9,12,6,0,0.0,6.0,1.8,19.0,6.0,5.12,0.0
2017,9,12,6,15,23.5,24.5,1.75,19.0,27.5,39.22,19.25
2017,9,12,6,30,47.0,43.0,1.7,19.0,49.0,86.14,64.71
2017,9,12,6,45,72.0,64.5,1.7,19.0,79.0,129.52,102.7
2017,9,12,7,0,97.0,86.0,1.7,19.0,109.0,174.12,141.09
2017,9,12,7,15,116.0,107.5,1.6,19.0,141.0,215.86,176.15
2017,9,12,7,30,135.0,129.0,1.5,19.0,173.0,258.65,211.08
2017,9,12,7,45,383.0,112.0,1.4,19.5,267.5,479.08,387.81
2017,9,12,8,0,631.0,95.0,1.3,20.0,362.0,695.46,545.11
2017,9,12,8,15,379.5,158.0,1.25,20.0,324.5,556.18,437.42
2017,9,12,8,30,128.0,221.0,1.2,20.0,287.0,367.64,289.61
2017,9,12,8,45,86.0,230.5,1.2,20.5,276.5,317.72,250.09
2017,9,12,9,0,44.0,240.0,1.2,21.0,266.0,285.26,222.7
2017,9,12,9,15,56.0,264.5,1.25,21.0,300.5,322.35,251.03
2017,9,12,9,30,68.0,289.0,1.3,21.0,335.0,359.31,278.53
2017,9,12,9,45,159.0,310.5,1.4,21.0,424.0,494.58,380.81
2017,9,12,10,0,250.0,332.0,1.5,21.0,513.0,630.38,478.77
2017,9,12,10,15,291.5,337.0,1.6,21.0,556.0,673.81,508.89
2017,9,12,10,30,333.0,342.0,1.7,21.0,599.0,715.58,538.4
2017,9,12,10,45,581.5,234.5,1.85,21.5,697.5,871.62,650.52
2017,9,12,11,0,830.0,127.0,2.0,22.0,796.0,986.17,725.26
2017,9,12,11,15,502.5,267.0,2.05,22.0,674.5,795.26,593.71
2017,9,12,11,30,175.0,407.0,2.1,22.0,553.0,572.65,430.86
2017,9,12,11,45,253.0,395.0,2.15,22.0,607.0,639.95,481.97
2017,9,12,12,0,331.0,383.0,2.2,22.0,661.0,684.24,514.41
2017,9,12,12,15,320.0,385.0,2.15,22.0,653.5,658.76,495.4
2017,9,12,12,30,309.0,387.0,2.1,22.0,646.0,632.57,476.38
2017,9,12,12,45,322.0,371.0,2.1,22.0,637.0,608.29,459.59
2017,9,12,13,0,335.0,355.0,2.1,22.0,628.0,582.31,441.33
2017,9,12,13,15,288.5,363.5,2.15,22.0,595.5,534.44,406.01
2017,9,12,13,30,242.0,372.0,2.2,22.0,563.0,483.18,368.06
2017,9,12,13,45,248.5,354.0,2.3,22.0,544.0,458.07,349.77
2017,9,12,14,0,255.0,336.0,2.4,22.0,525.0,425.79,325.57
2017,9,12,14,15,203.5,327.5,2.65,21.5,474.0,369.76,283.78
2017,9,12,14,30,152.0,319.0,2.9,21.0,423.0,322.96,248.58
2017,9,12,14,45,265.5,281.5,3.15,21.0,450.5,320.95,244.67
2017,9,12,15,0,379.0,244.0,3.4,21.0,478.0,304.57,227.17
2017,9,12,15,15,234.0,238.5,3.55,21.0,379.5,235.68,175.8
2017,9,12,15,30,89.0,233.0,3.7,21.0,281.0,191.19,145.97
2017,9,12,15,45,51.0,196.5,3.85,21.0,223.5,152.71,117.4
2017,9,12,16,0,13.0,160.0,4.0,21.0,166.0,125.02,97.21
2017,9,12,16,15,8.5,141.5,3.95,20.5,145.5,110.17,89.82
2017,9,12,16,30,4.0,123.0,3.9,20.0,125.0,96.24,78.23
2017,9,12,16,45,2.0,103.0,3.9,20.0,104.0,81.19,65.32
2017,9,12,17,0,0.0,83.0,3.9,20.0,83.0,65.99,52.06
2017,9,12,17,15,163.0,67.5,3.9,19.5,94.0,51.14,38.98
2017,9,12,17,30,326.0,52.0,3.9,19.0,105.0,39.74,28.66
2017,9,12,17,45,221.0,36.5,3.9,19.0,66.5,28.11,17.71
2017,9,12,18,0,116.0,21.0,3.9,19.0,28.0,16.29,0.18
2017,9,12,18,15,58.0,10.5,3.85,19.0,14.0,8.96,0.0
2017,9,12,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.5,1.25,18.0,0.5,0.0,0.0
2017,9,13,6,0,0.0,1.0,1.4,18.0,1.0,0.85,0.0
2017,9,13,6,15,0.0,9.0,1.75,18.0,9.0,7.39,0.0
2017,9,13,6,30,0.0,17.0,2.1,18.0,17.0,13.99,5.72
2017,9,13,6,45,0.0,29.5,2.5,18.5,29.5,24.34,14.65
2017,9,13,7,0,0.0,42.0,2.9,19.0,42.0,34.72,23.55
2017,9,13,7,15,0.0,55.0,2.95,19.0,55.0,45.54,32.78
2017,9,13,7,30,0.0,68.0,3.0,19.0,68.0,56.76,42.22
2017,9,13,7,45,0.0,89.5,3.1,19.0,89.5,76.79,58.87
2017,9,13,8,0,0.0,111.0,3.2,19.0,111.0,96.88,75.36
2017,9,13,8,15,43.0,163.0,2.9,19.0,185.0,202.59,163.14
2017,9,13,8,30,86.0,215.0,2.6,19.0,259.0,302.54,243.28
2017,9,13,8,45,43.0,148.0,2.35,19.5,170.0,182.54,145.28
2017,9,13,9,0,0.0,81.0,2.1,20.0,81.0,67.32,49.84
2017,9,13,9,15,0.5,127.5,2.1,20.0,128.0,109.0,83.71
2017,9,13,9,30,1.0,174.0,2.1,20.0,175.0,152.53,118.36
2017,9,13,9,45,3.5,189.5,2.1,20.0,192.5,169.01,131.21
2017,9,13,10,0,6.0,205.0,2.1,20.0,210.0,185.47,144.01
2017,9,13,10,15,6.5,206.5,2.15,20.0,212.0,186.58,144.64
2017,9,13,10,30,7.0,208.0,2.2,20.0,214.0,187.76,145.4
2017,9,13,10,45,12.0,243.0,2.3,20.0,253.0,224.66,174.27
2017,9,13,11,0,17.0,278.0,2.4,20.0,292.0,261.38,202.62
2017,9,13,11,15,11.0,231.5,2.45,20.0,241.0,211.07,163.22
2017,9,13,11,30,5.0,185.0,2.5,20.0,190.0,162.7,125.14
2017,9,13,11,45,5.5,192.0,2.6,20.0,197.5,168.88,130.09
2017,9,13,12,0,6.0,199.0,2.7,20.0,205.0,174.93,134.84
2017,9,13,12,15,39.0,291.5,2.75,20.0,324.5,297.19,230.8
2017,9,13,12,30,72.0,384.0,2.8,20.0,444.0,407.39,314.46
2017,9,13,12,45,43.0,323.5,2.85,20.0,359.0,321.5,248.63
2017,9,13,13,0,14.0,263.0,2.9,20.0,274.0,233.06,180.28
2017,9,13,13,15,29.5,298.0,2.9,20.0,321.0,279.18,216.62
2017,9,13,13,30,45.0,333.0,2.9,20.0,368.0,314.94,244.23
2017,9,13,13,45,86.0,341.0,2.95,20.0,405.5,339.9,263.83
2017,9,13,14,0,127.0,349.0,3.0,20.0,443.0,363.14,281.59
2017,9,13,14,15,130.5,332.5,2.95,20.0,425.5,338.18,262.05
2017,9,13,14,30,134.0,316.0,2.9,20.0,408.0,312.96,242.16
2017,9,13,14,45,98.5,289.0,2.85,20.0,354.5,265.67,205.5
2017,9,13,15,0,63.0,262.0,2.8,20.0,301.0,224.49,173.84
2017,9,13,15,15,31.5,173.5,2.7,20.0,193.0,145.56,112.13
2017,9,13,15,30,0.0,85.0,2.6,20.0,85.0,70.63,52.81
2017,9,13,15,45,16.5,128.5,2.55,20.0,136.0,105.65,81.12
2017,9,13,16,0,33.0,172.0,2.5,20.0,187.0,128.23,99.81
2017,9,13,16,15,27.0,151.0,2.4,19.5,162.5,111.91,91.59
2017,9,13,16,30,21.0,130.0,2.3,19.0,138.0,100.89,82.51
2017,9,13,16,45,12.5,109.5,2.2,19.0,114.0,85.5,69.27
2017,9,13,17,0,4.0,89.0,2.1,19.0,90.0,69.98,55.71
2017,9,13,17,15,105.5,74.0,2.05,19.0,91.0,56.61,43.76
2017,9,13,17,30,207.0,59.0,2.0,19.0,92.0,45.01,33.13
2017,9,13,17,45,132.0,38.0,2.0,19.0,56.0,29.49,18.64
2017,9,13,18,0,57.0,17.0,2.0,19.0,20.0,13.59,0.0
2017,9,13,18,15,28.5,8.5,2.0,19.0,10.0,7.26,0.0
2017,9,13,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,6,15,0.0,12.5,4.55,17.0,12.5,10.29,0.05
2017,9,14,6,30,0.0,25.0,4.6,17.0,25.0,20.63,11.11
2017,9,14,6,45,0.0,41.5,4.65,17.5,41.5,34.92,23.5
2017,9,14,7,0,0.0,58.0,4.7,18.0,58.0,50.35,36.76
2017,9,14,7,15,0.0,76.0,4.8,18.0,76.0,67.2,51.14
2017,9,14,7,30,0.0,94.0,4.9,18.0,94.0,83.86,65.15
2017,9,14,7,45,113.5,130.5,5.0,18.0,178.0,243.83,201.55
2017,9,14,8,0,227.0,167.0,5.1,18.0,262.0,407.0,335.66
2017,9,14,8,15,451.0,143.0,5.2,18.0,361.0,604.09,495.09
2017,9,14,8,30,675.0,119.0,5.3,18.0,460.0,805.83,647.84
2017,9,14,8,45,706.0,120.5,5.45,18.0,507.0,853.5,680.99
2017,9,14,9,0,737.0,122.0,5.6,18.0,554.0,899.35,713.33
2017,9,14,9,15,755.0,125.0,5.7,18.0,595.0,931.97,735.57
2017,9,14,9,30,773.0,128.0,5.8,18.0,636.0,954.85,750.82
2017,9,14,9,45,666.0,178.0,5.95,18.5,632.5,915.73,720.26
2017,9,14,10,0,559.0,228.0,6.1,19.0,629.0,852.85,671.56
2017,9,14,10,15,410.5,292.0,6.2,19.0,592.5,767.04,603.39
2017,9,14,10,30,262.0,356.0,6.3,19.0,556.0,659.92,518.71
2017,9,14,10,45,230.0,372.0,6.4,19.0,551.5,616.64,485.31
2017,9,14,11,0,198.0,388.0,6.5,19.0,547.0,594.05,466.85
2017,9,14,11,15,233.0,389.0,6.6,19.0,579.0,620.68,487.78
2017,9,14,11,30,268.0,390.0,6.7,19.0,611.0,663.05,519.96
2017,9,14,11,45,273.5,388.0,6.8,19.0,614.5,652.74,512.15
2017,9,14,12,0,279.0,386.0,6.9,19.0,618.0,640.88,503.34
2017,9,14,12,15,570.5,256.5,6.95,19.0,729.0,771.07,608.56
2017,9,14,12,30,862.0,127.0,7.0,19.0,840.0,849.17,669.74
2017,9,14,12,45,631.5,233.5,7.1,19.0,752.5,741.64,586.37
2017,9,14,13,0,401.0,340.0,7.2,19.0,665.0,618.06,488.0
2017,9,14,13,15,624.0,230.5,7.25,18.5,722.0,663.57,527.53
2017,9,14,13,30,847.0,121.0,7.3,18.0,779.0,668.21,534.22
2017,9,14,13,45,842.0,117.5,7.35,18.0,753.5,615.22,490.86
2017,9,14,14,0,837.0,114.0,7.4,18.0,728.0,561.89,446.23
2017,9,14,14,15,826.0,112.0,7.4,18.0,695.0,503.27,396.19
2017,9,14,14,30,815.0,110.0,7.4,18.0,662.0,444.29,344.55
2017,9,14,14,45,799.5,108.0,7.45,18.0,622.5,383.59,290.42
2017,9,14,15,0,784.0,106.0,7.5,18.0,583.0,323.63,236.06
2017,9,14,15,15,619.5,143.5,7.55,18.0,503.0,256.4,181.54
2017,9,14,15,30,455.0,181.0,7.6,18.0,423.0,208.87,147.0
2017,9,14,15,45,566.5,138.5,7.65,18.0,410.5,156.58,101.56
2017,9,14,16,0,678.0,96.0,7.7,18.0,398.0,87.15,55.52
2017,9,14,16,15,640.5,90.5,7.7,18.0,348.0,66.35,52.73
2017,9,14,16,30,603.0,85.0,7.7,18.0,298.0,63.61,50.45
2017,9,14,16,45,538.0,79.5,7.75,18.0,246.5,60.59,47.84
2017,9,14,17,0,473.0,74.0,7.8,18.0,195.0,57.65,45.16
2017,9,14,17,15,389.5,63.0,7.8,17.5,147.0,47.77,36.26
2017,9,14,17,30,306.0,52.0,7.8,17.0,99.0,39.72,28.72
2017,9,14,17,45,186.0,36.0,7.8,17.0,61.0,27.68,16.99
2017,9,14,18,0,66.0,20.0,7.8,17.0,23.0,15.76,0.0
2017,9,14,18,15,33.0,10.0,7.65,17.0,11.5,8.54,0.0
2017,9,14,18,30,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,7.4,17.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,7.3,17.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,7.15,17.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,15,6,15,163.0,19.5,6.35,17.0,39.0,139.36,65.12
2017,9,15,6,30,326.0,39.0,6.4,17.0,78.0,275.6,219.1
2017,9,15,6,45,417.0,50.5,6.45,17.0,126.0,366.37,302.34
2017,9,15,7,0,508.0,62.0,6.5,17.0,174.0,465.33,388.67
2017,9,15,7,15,569.5,69.5,6.4,17.0,226.5,544.85,455.74
2017,9,15,7,30,631.0,77.0,6.3,17.0,279.0,627.74,522.11
2017,9,15,7,45,665.5,84.5,6.25,17.5,331.0,691.0,569.78
2017,9,15,8,0,700.0,92.0,6.2,18.0,383.0,754.36,615.92
2017,9,15,8,15,729.5,96.5,6.15,18.0,433.5,809.02,655.34
2017,9,15,8,30,759.0,101.0,6.1,18.0,484.0,862.49,693.07
2017,9,15,8,45,773.0,108.0,6.05,18.0,529.0,896.46,715.72
2017,9,15,9,0,787.0,115.0,6.0,18.0,574.0,933.74,740.66
2017,9,15,9,15,803.0,118.0,5.95,18.0,615.5,965.4,761.28
2017,9,15,9,30,819.0,121.0,5.9,18.0,657.0,993.82,779.48
2017,9,15,9,45,647.5,189.5,5.9,18.0,627.5,909.83,717.03
2017,9,15,10,0,476.0,258.0,5.9,18.0,598.0,801.58,633.25
2017,9,15,10,15,692.5,181.0,5.8,18.0,697.0,944.34,739.95
2017,9,15,10,30,909.0,104.0,5.7,18.0,796.0,1051.63,813.74
2017,9,15,10,45,911.5,106.0,5.65,18.5,816.5,1046.27,806.42
2017,9,15,11,0,914.0,108.0,5.6,19.0,837.0,1036.85,797.16
2017,9,15,11,15,659.0,226.5,5.55,19.0,756.5,913.91,709.33
2017,9,15,11,30,404.0,345.0,5.5,19.0,676.0,747.09,581.57
2017,9,15,11,45,334.0,369.5,5.45,19.0,645.0,690.68,538.23
2017,9,15,12,0,264.0,394.0,5.4,19.0,614.0,635.56,495.1
2017,9,15,12,15,589.0,253.0,5.35,19.0,739.0,783.82,612.67
2017,9,15,12,30,914.0,112.0,5.3,19.0,864.0,877.55,682.79
2017,9,15,12,45,909.0,112.0,5.3,19.0,852.0,834.34,651.4
2017,9,15,13,0,904.0,112.0,5.3,19.0,840.0,788.52,618.67
2017,9,15,13,15,899.0,111.0,5.35,19.0,821.0,739.39,582.06
2017,9,15,13,30,894.0,110.0,5.4,19.0,802.0,688.1,542.19
2017,9,15,13,45,552.5,226.0,5.45,19.0,649.0,537.01,422.71
2017,9,15,14,0,211.0,342.0,5.5,19.0,496.0,402.9,316.05
2017,9,15,14,15,418.0,263.0,5.55,18.5,550.0,427.18,334.89
2017,9,15,14,30,625.0,184.0,5.6,18.0,604.0,422.49,327.41
2017,9,15,14,45,376.0,228.0,5.7,18.0,476.5,320.61,247.08
2017,9,15,15,0,127.0,272.0,5.8,18.0,349.0,249.34,194.37
2017,9,15,15,15,337.0,212.0,5.85,18.0,394.5,240.06,178.52
2017,9,15,15,30,547.0,152.0,5.9,18.0,440.0,203.01,138.01
2017,9,15,15,45,629.5,122.0,5.95,18.0,423.0,149.62,93.37
2017,9,15,16,0,712.0,92.0,6.0,18.0,406.0,84.32,53.3
2017,9,15,16,15,673.5,87.0,5.95,17.5,354.5,64.37,51.11
2017,9,15,16,30,635.0,82.0,5.9,17.0,303.0,61.85,49.11
2017,9,15,16,45,571.5,76.0,5.9,17.0,250.0,58.31,46.03
2017,9,15,17,0,508.0,70.0,5.9,17.0,197.0,54.82,42.83
2017,9,15,17,15,422.5,59.5,5.8,17.0,148.0,47.42,35.99
2017,9,15,17,30,337.0,49.0,5.7,17.0,99.0,37.67,26.89
2017,9,15,17,45,168.5,35.0,5.6,17.0,60.0,26.9,16.01
2017,9,15,18,0,0.0,21.0,5.5,17.0,21.0,16.64,0.0
2017,9,15,18,15,0.0,10.5,5.3,16.5,10.5,8.96,0.0
2017,9,15,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,16,6,15,96.0,21.5,2.2,16.0,32.5,102.01,39.64
2017,9,16,6,30,192.0,43.0,2.1,16.0,65.0,201.62,157.98
2017,9,16,6,45,278.5,59.0,2.05,16.5,109.5,285.55,232.66
2017,9,16,7,0,365.0,75.0,2.0,17.0,154.0,378.25,310.84
2017,9,16,7,15,197.5,97.5,1.9,17.0,142.0,280.6,231.4
2017,9,16,7,30,30.0,120.0,1.8,17.0,130.0,151.21,121.98
2017,9,16,7,45,38.5,140.5,1.7,17.0,155.5,179.81,145.92
2017,9,16,8,0,47.0,161.0,1.6,17.0,181.0,208.82,169.34
2017,9,16,8,15,126.5,186.5,1.6,17.0,248.0,326.94,265.64
2017,9,16,8,30,206.0,212.0,1.6,17.0,315.0,431.83,347.88
2017,9,16,8,45,141.5,231.0,1.6,17.5,305.0,394.04,314.46
2017,9,16,9,0,77.0,250.0,1.6,18.0,295.0,331.71,263.07
2017,9,16,9,15,76.0,268.0,1.65,18.0,315.0,348.64,275.68
2017,9,16,9,30,75.0,286.0,1.7,18.0,335.0,365.15,287.5
2017,9,16,9,45,73.5,302.5,1.8,18.5,353.0,378.95,296.78
2017,9,16,10,0,72.0,319.0,1.9,19.0,371.0,392.3,305.68
2017,9,16,10,15,73.0,332.0,2.05,19.0,386.0,403.77,313.99
2017,9,16,10,30,74.0,345.0,2.2,19.0,401.0,414.8,322.01
2017,9,16,10,45,74.5,354.5,2.4,19.0,412.5,421.02,326.55
2017,9,16,11,0,75.0,364.0,2.6,19.0,424.0,426.77,330.81
2017,9,16,11,15,206.5,364.0,2.75,19.0,532.0,569.38,440.54
2017,9,16,11,30,338.0,364.0,2.9,19.0,640.0,703.9,539.96
2017,9,16,11,45,338.0,366.5,3.1,19.0,644.0,691.63,530.66
2017,9,16,12,0,338.0,369.0,3.3,19.0,648.0,677.69,521.12
2017,9,16,12,15,333.5,371.0,3.45,19.0,645.5,657.76,506.87
2017,9,16,12,30,329.0,373.0,3.6,19.0,643.0,636.63,491.65
2017,9,16,12,45,272.0,379.5,3.8,19.0,601.0,577.22,447.2
2017,9,16,13,0,215.0,386.0,4.0,19.0,559.0,511.47,397.69
2017,9,16,13,15,287.0,360.0,4.1,19.0,584.5,530.56,413.45
2017,9,16,13,30,359.0,334.0,4.2,19.0,610.0,532.92,415.83
2017,9,16,13,45,263.5,338.5,4.35,19.0,537.5,454.1,354.8
2017,9,16,14,0,168.0,343.0,4.5,19.0,465.0,380.51,297.62
2017,9,16,14,15,164.0,328.5,4.6,18.5,443.0,351.11,275.15
2017,9,16,14,30,160.0,314.0,4.7,18.0,421.0,322.15,252.47
2017,9,16,14,45,191.0,289.5,4.85,18.0,410.0,298.92,232.88
2017,9,16,15,0,222.0,265.0,5.0,18.0,399.0,272.26,209.68
2017,9,16,15,15,342.0,220.0,5.05,18.0,407.5,246.38,183.08
2017,9,16,15,30,462.0,175.0,5.1,18.0,416.0,204.44,142.7
2017,9,16,15,45,377.0,171.5,5.2,18.0,355.5,157.09,109.74
2017,9,16,16,0,292.0,168.0,5.3,18.0,295.0,124.4,93.81
2017,9,16,16,15,257.0,154.5,5.35,18.0,256.0,108.15,89.14
2017,9,16,16,30,222.0,141.0,5.4,18.0,217.0,99.59,81.89
2017,9,16,16,45,286.0,114.5,5.45,18.0,195.5,83.48,67.86
2017,9,16,17,0,350.0,88.0,5.5,18.0,174.0,64.87,51.42
2017,9,16,17,15,277.5,70.5,5.5,17.5,128.5,52.67,40.44
2017,9,16,17,30,205.0,53.0,5.5,17.0,83.0,40.12,28.89
2017,9,16,17,45,120.0,32.5,5.55,17.0,48.0,25.36,14.3
2017,9,16,18,0,35.0,12.0,5.6,17.0,13.0,10.24,0.0
2017,9,16,18,15,17.5,6.0,5.55,17.0,6.5,5.12,0.0
2017,9,16,18,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,5.2,16.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,17,6,15,0.0,13.5,5.0,16.0,13.5,11.12,0.0
2017,9,17,6,30,0.0,27.0,4.9,16.0,27.0,22.31,12.33
2017,9,17,6,45,0.0,46.0,4.8,16.0,46.0,40.99,28.65
2017,9,17,7,0,0.0,65.0,4.7,16.0,65.0,59.31,44.57
2017,9,17,7,15,0.5,86.0,4.65,16.0,86.0,79.94,62.31
2017,9,17,7,30,1.0,107.0,4.6,16.0,107.0,100.26,79.53
2017,9,17,7,45,6.5,125.5,4.6,16.5,128.0,121.67,97.4
2017,9,17,8,0,12.0,144.0,4.6,17.0,149.0,143.44,115.27
2017,9,17,8,15,21.0,167.0,4.6,17.0,177.0,173.67,140.2
2017,9,17,8,30,30.0,190.0,4.6,17.0,205.0,221.86,179.42
2017,9,17,8,45,30.5,207.0,4.7,17.5,223.5,239.08,192.38
2017,9,17,9,0,31.0,224.0,4.8,18.0,242.0,256.18,205.17
2017,9,17,9,15,148.0,255.0,4.85,18.0,350.0,426.71,343.56
2017,9,17,9,30,265.0,286.0,4.9,18.0,458.0,601.18,479.06
2017,9,17,9,45,570.0,194.5,4.95,18.0,590.0,837.17,661.2
2017,9,17,10,0,875.0,103.0,5.0,18.0,722.0,1024.68,792.83
2017,9,17,10,15,883.0,104.5,5.05,18.0,750.5,1032.24,795.95
2017,9,17,10,30,891.0,106.0,5.1,18.0,779.0,1035.84,797.72
2017,9,17,10,45,897.5,106.5,5.15,18.5,800.0,1032.78,793.5
2017,9,17,11,0,904.0,107.0,5.2,19.0,821.0,1025.69,786.7
2017,9,17,11,15,907.5,107.5,5.25,19.0,834.5,1011.62,776.75
2017,9,17,11,30,911.0,108.0,5.3,19.0,848.0,993.61,764.22
2017,9,17,11,45,911.5,108.5,5.4,19.0,853.0,968.93,747.44
2017,9,17,12,0,912.0,109.0,5.5,19.0,858.0,940.61,728.09
2017,9,17,12,15,911.5,109.0,5.7,19.0,854.5,907.41,705.77
2017,9,17,12,30,911.0,109.0,5.9,19.0,851.0,870.9,680.82
2017,9,17,12,45,907.0,109.0,6.1,19.0,839.5,828.49,651.27
2017,9,17,13,0,903.0,109.0,6.3,19.0,828.0,783.39,619.38
2017,9,17,13,15,897.5,108.0,6.45,19.0,808.5,733.85,582.15
2017,9,17,13,30,892.0,107.0,6.6,19.0,789.0,682.21,541.61
2017,9,17,13,45,884.5,105.5,6.8,19.0,762.0,627.08,497.37
2017,9,17,14,0,877.0,104.0,7.0,19.0,735.0,570.55,450.7
2017,9,17,14,15,866.0,102.0,7.05,19.0,701.0,510.75,399.85
2017,9,17,14,30,855.0,100.0,7.1,19.0,667.0,450.46,347.18
2017,9,17,14,45,840.0,97.5,7.15,19.0,627.0,385.77,289.81
2017,9,17,15,0,825.0,95.0,7.2,19.0,587.0,323.08,233.11
2017,9,17,15,15,805.0,92.5,7.15,18.5,541.5,260.15,176.94
2017,9,17,15,30,785.0,90.0,7.1,18.0,496.0,199.06,124.63
2017,9,17,15,45,757.0,86.0,7.1,18.0,446.5,138.11,79.37
2017,9,17,16,0,729.0,82.0,7.1,18.0,397.0,80.63,51.59
2017,9,17,16,15,691.0,77.5,7.0,18.0,345.0,58.02,45.47
2017,9,17,16,30,653.0,73.0,6.9,18.0,293.0,55.58,43.42
2017,9,17,16,45,602.0,65.5,6.85,18.0,241.5,50.7,39.13
2017,9,17,17,0,551.0,58.0,6.8,18.0,190.0,45.69,34.6
2017,9,17,17,15,464.5,49.5,6.65,17.5,141.0,39.55,28.95
2017,9,17,17,30,378.0,41.0,6.5,17.0,92.0,33.38,23.01
2017,9,17,17,45,244.0,27.5,6.35,17.0,54.5,22.55,11.51
2017,9,17,18,0,110.0,14.0,6.2,17.0,17.0,11.95,0.0
2017,9,17,18,15,55.0,7.0,5.95,17.0,8.5,0.0,0.0
2017,9,17,18,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,18,6,15,147.5,16.5,2.95,18.0,33.0,125.13,27.26
2017,9,18,6,30,295.0,33.0,3.0,18.0,66.0,253.14,196.66
2017,9,18,6,45,378.0,44.5,3.1,18.0,109.5,336.56,273.55
2017,9,18,7,0,461.0,56.0,3.2,18.0,153.0,427.92,351.99
2017,9,18,7,15,230.5,69.5,3.2,18.0,118.0,285.62,236.7
2017,9,18,7,30,0.0,83.0,3.2,18.0,83.0,72.7,55.61
2017,9,18,7,45,0.0,99.0,3.2,18.5,99.0,87.26,67.76
2017,9,18,8,0,0.0,115.0,3.2,19.0,115.0,101.77,79.46
2017,9,18,8,15,56.5,163.5,3.2,19.0,191.5,217.68,176.15
2017,9,18,8,30,113.0,212.0,3.2,19.0,268.0,346.65,279.65
2017,9,18,8,45,137.5,234.0,3.2,19.0,308.5,395.36,317.05
2017,9,18,9,0,162.0,256.0,3.2,19.0,349.0,444.37,354.33
2017,9,18,9,15,90.0,243.0,3.05,19.0,295.5,334.16,265.91
2017,9,18,9,30,18.0,230.0,2.9,19.0,242.0,225.7,177.66
2017,9,18,9,45,60.5,277.5,2.8,19.5,320.0,338.1,266.37
2017,9,18,10,0,103.0,325.0,2.7,20.0,398.0,431.93,337.36
2017,9,18,10,15,118.5,341.5,2.65,20.0,429.0,483.87,375.21
2017,9,18,10,30,134.0,358.0,2.6,20.0,460.0,512.77,395.94
2017,9,18,10,45,152.5,369.5,2.6,20.0,488.0,537.93,414.2
2017,9,18,11,0,171.0,381.0,2.6,20.0,516.0,561.64,431.31
2017,9,18,11,15,263.0,370.0,2.75,20.0,581.0,650.95,498.25
2017,9,18,11,30,355.0,359.0,2.9,20.0,646.0,715.51,546.25
2017,9,18,11,45,320.5,371.0,3.05,20.0,631.5,680.42,520.09
2017,9,18,12,0,286.0,383.0,3.2,20.0,617.0,645.29,494.35
2017,9,18,12,15,351.0,359.0,3.6,20.0,645.0,661.51,509.12
2017,9,18,12,30,416.0,335.0,4.0,20.0,673.0,684.31,527.8
2017,9,18,12,45,262.0,357.0,4.4,20.0,569.0,548.74,425.95
2017,9,18,13,0,108.0,379.0,4.8,20.0,465.0,416.07,323.96
2017,9,18,13,15,145.0,372.0,5.1,20.0,484.0,434.27,339.27
2017,9,18,13,30,182.0,365.0,5.4,20.0,503.0,438.54,343.27
2017,9,18,13,45,133.5,345.5,5.7,20.0,445.0,377.64,295.93
2017,9,18,14,0,85.0,326.0,6.0,20.0,387.0,318.2,249.5
2017,9,18,14,15,446.5,213.0,6.1,19.5,509.5,399.4,313.21
2017,9,18,14,30,808.0,100.0,6.2,19.0,632.0,428.32,329.8
2017,9,18,14,45,499.5,181.5,6.3,19.0,504.0,327.33,249.54
2017,9,18,15,0,191.0,263.0,6.4,19.0,376.0,261.1,201.49
2017,9,18,15,15,373.5,203.5,6.5,19.0,402.5,240.8,177.2
2017,9,18,15,30,556.0,144.0,6.6,19.0,429.0,197.85,133.1
2017,9,18,15,45,534.0,133.0,6.7,19.0,384.5,144.45,93.27
2017,9,18,16,0,512.0,122.0,6.8,19.0,340.0,95.69,67.62
2017,9,18,16,15,488.5,109.0,6.8,18.5,295.5,77.83,62.7
2017,9,18,16,30,465.0,96.0,6.8,18.0,251.0,69.79,55.9
2017,9,18,16,45,486.0,77.0,6.85,18.0,214.0,58.97,46.39
2017,9,18,17,0,507.0,58.0,6.9,18.0,177.0,45.53,34.43
2017,9,18,17,15,421.0,49.0,6.9,17.5,130.5,39.05,28.46
2017,9,18,17,30,335.0,40.0,6.9,17.0,84.0,32.5,22.15
2017,9,18,17,45,167.5,26.5,6.9,17.0,48.5,20.53,9.25
2017,9,18,18,0,0.0,13.0,6.9,17.0,13.0,11.1,0.0
2017,9,18,18,15,0.0,6.5,6.9,17.0,6.5,0.0,0.0
2017,9,18,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,6.75,17.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2017,9,19,6,15,155.5,16.5,6.75,17.0,33.5,129.01,12.8
2017,9,19,6,30,311.0,33.0,6.8,17.0,67.0,263.37,205.8
2017,9,19,6,45,416.0,42.0,6.9,17.0,113.5,359.17,295.88
2017,9,19,7,0,521.0,51.0,7.0,17.0,160.0,464.75,388.64
2017,9,19,7,15,580.5,57.5,6.9,17.0,211.0,541.5,453.52
2017,9,19,7,30,640.0,64.0,6.8,17.0,262.0,621.69,518.42
2017,9,19,7,45,485.0,105.0,6.75,17.5,271.0,560.77,467.91
2017,9,19,8,0,330.0,146.0,6.7,18.0,280.0,473.21,393.21
2017,9,19,8,15,555.0,112.0,6.6,18.0,371.0,673.71,554.15
2017,9,19,8,30,780.0,78.0,6.5,18.0,462.0,850.8,687.24
2017,9,19,8,45,800.0,81.0,6.4,18.0,507.0,892.07,714.85
2017,9,19,9,0,820.0,84.0,6.3,18.0,552.0,930.83,740.8
2017,9,19,9,15,834.5,86.0,6.2,18.0,592.5,948.67,751.22
2017,9,19,9,30,849.0,88.0,6.1,18.0,633.0,974.37,767.45
2017,9,19,9,45,853.5,92.5,6.0,18.5,666.0,989.5,774.48
2017,9,19,10,0,858.0,97.0,5.9,19.0,699.0,1000.79,778.86
2017,9,19,10,15,866.5,98.5,5.8,19.0,727.0,1008.79,782.54
2017,9,19,10,30,875.0,100.0,5.7,19.0,755.0,1012.9,783.62
2017,9,19,10,45,879.5,101.5,5.6,19.0,775.0,1009.01,779.24
2017,9,19,11,0,884.0,103.0,5.5,19.0,795.0,1001.17,772.3
2017,9,19,11,15,887.5,103.5,5.5,19.0,808.0,987.33,762.04
2017,9,19,11,30,891.0,104.0,5.5,19.0,821.0,969.65,749.24
2017,9,19,11,45,893.0,103.5,5.5,19.0,826.0,945.73,732.15
2017,9,19,12,0,895.0,103.0,5.5,19.0,831.0,918.2,712.58
2017,9,19,12,15,894.5,103.0,5.55,19.0,828.0,885.51,689.62
2017,9,19,12,30,894.0,103.0,5.6,19.0,825.0,849.58,664.27
2017,9,19,12,45,895.0,100.5,5.65,19.0,814.5,809.3,635.63
2017,9,19,13,0,896.0,98.0,5.7,19.0,804.0,766.05,604.6
2017,9,19,13,15,891.0,97.0,5.75,19.0,785.0,717.22,567.94
2017,9,19,13,30,886.0,96.0,5.8,19.0,766.0,666.29,527.83
2017,9,19,13,45,879.0,94.5,5.9,19.0,739.5,611.83,484.11
2017,9,19,14,0,872.0,93.0,6.0,19.0,713.0,555.94,437.98
2017,9,19,14,15,862.0,91.5,6.1,19.0,680.0,497.43,388.39
2017,9,19,14,30,852.0,90.0,6.2,19.0,647.0,438.33,336.84
2017,9,19,14,45,838.0,88.0,6.35,19.0,608.0,377.05,282.29
2017,9,19,15,0,824.0,86.0,6.5,19.0,569.0,312.73,224.4
2017,9,19,15,15,805.0,83.5,6.6,19.0,524.5,250.24,168.32
2017,9,19,15,30,786.0,81.0,6.7,19.0,480.0,189.45,116.28
2017,9,19,15,45,760.0,77.5,6.8,19.0,431.5,129.19,72.14
2017,9,19,16,0,734.0,74.0,6.9,19.0,383.0,72.09,46.04
2017,9,19,16,15,697.0,69.5,6.9,18.5,332.5,57.3,44.77
2017,9,19,16,30,660.0,65.0,6.9,18.0,282.0,49.95,38.48
2017,9,19,16,45,604.5,59.5,6.95,18.0,230.5,46.34,35.28
2017,9,19,17,0,549.0,54.0,7.0,18.0,179.0,42.73,31.95
2017,9,19,17,15,460.0,45.5,6.9,17.5,131.5,36.47,26.17
2017,9,19,17,30,371.0,37.0,6.8,17.0,84.0,30.17,20.06
2017,9,19,17,45,221.0,24.0,6.7,17.0,48.0,19.65,7.63
2017,9,19,18,0,71.0,11.0,6.6,17.0,12.0,9.39,0.0
2017,9,19,18,15,35.5,5.5,6.45,17.0,6.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,20,6,15,126.0,17.0,2.9,17.0,30.0,109.29,0.0
2017,9,20,6,30,252.0,34.0,2.9,17.0,60.0,227.41,174.98
2017,9,20,6,45,351.5,45.0,2.95,17.5,104.5,321.05,260.85
2017,9,20,7,0,451.0,56.0,3.0,18.0,149.0,422.33,346.91
2017,9,20,7,15,225.5,56.0,3.0,18.0,102.5,263.53,218.78
2017,9,20,7,30,0.0,56.0,3.0,18.0,56.0,46.36,33.52
2017,9,20,7,45,0.0,67.5,3.05,18.0,67.5,55.95,41.69
2017,9,20,8,0,0.0,79.0,3.1,18.0,79.0,65.98,49.99
2017,9,20,8,15,7.0,126.0,3.1,18.0,129.5,117.75,93.13
2017,9,20,8,30,14.0,173.0,3.1,18.0,180.0,171.73,137.23
