Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,8,45,13.0,184.5,3.15,18.5,191.5,180.44,143.45
2017,9,20,9,0,12.0,196.0,3.2,19.0,203.0,189.24,149.76
2017,9,20,9,15,14.0,211.0,3.25,19.0,220.0,204.66,161.76
2017,9,20,9,30,16.0,226.0,3.3,19.0,237.0,220.09,173.68
2017,9,20,9,45,189.5,259.0,3.4,19.0,391.5,470.67,374.3
2017,9,20,10,0,363.0,292.0,3.5,19.0,546.0,704.84,550.2
2017,9,20,10,15,210.0,309.5,3.55,19.0,458.0,542.07,424.41
2017,9,20,10,30,57.0,327.0,3.6,19.0,370.0,379.61,296.66
2017,9,20,10,45,460.0,215.0,3.7,19.0,573.0,722.58,565.69
2017,9,20,11,0,863.0,103.0,3.8,19.0,776.0,980.13,747.62
2017,9,20,11,15,462.5,232.0,3.8,19.0,593.0,720.68,559.26
2017,9,20,11,30,62.0,361.0,3.8,19.0,410.0,402.17,312.18
2017,9,20,11,45,117.5,378.5,3.85,19.0,473.0,483.32,376.05
2017,9,20,12,0,173.0,396.0,3.9,19.0,536.0,541.6,420.49
2017,9,20,12,15,194.5,392.5,3.95,19.0,549.0,544.97,423.22
2017,9,20,12,30,216.0,389.0,4.0,19.0,562.0,546.1,424.5
2017,9,20,12,45,238.0,379.0,4.1,19.0,567.5,539.12,419.83
2017,9,20,13,0,260.0,369.0,4.2,19.0,573.0,539.78,420.63
2017,9,20,13,15,303.5,348.5,4.3,19.0,581.0,531.85,415.42
2017,9,20,13,30,347.0,328.0,4.4,19.0,589.0,519.46,406.45
2017,9,20,13,45,273.5,329.5,4.55,19.0,531.0,452.23,354.24
2017,9,20,14,0,200.0,331.0,4.7,19.0,473.0,387.7,303.89
2017,9,20,14,15,272.0,300.5,4.9,19.0,483.5,382.84,299.6
2017,9,20,14,30,344.0,270.0,5.1,19.0,494.0,365.67,284.16
2017,9,20,14,45,205.5,258.5,5.3,19.0,390.0,280.2,217.33
2017,9,20,15,0,67.0,247.0,5.5,19.0,286.0,213.94,167.24
2017,9,20,15,15,153.5,228.5,5.65,18.5,308.5,209.77,160.83
2017,9,20,15,30,240.0,210.0,5.8,18.0,331.0,192.56,143.1
2017,9,20,15,45,195.5,191.0,5.95,18.0,283.0,156.88,117.37
2017,9,20,16,0,151.0,172.0,6.1,18.0,235.0,124.81,97.24
2017,9,20,16,15,144.0,149.5,6.15,18.0,203.0,107.49,88.69
2017,9,20,16,30,137.0,127.0,6.2,18.0,171.0,92.86,76.08
2017,9,20,16,45,321.5,90.5,6.3,18.0,169.0,65.85,52.4
2017,9,20,17,0,506.0,54.0,6.4,18.0,167.0,42.57,31.78
2017,9,20,17,15,416.0,45.0,6.45,17.5,121.5,35.96,25.67
2017,9,20,17,30,326.0,36.0,6.5,17.0,76.0,29.28,19.17
2017,9,20,17,45,163.0,18.0,6.6,17.0,38.0,14.39,3.05
2017,9,20,18,0,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,6.85,17.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,6.95,17.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,7.05,16.5,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,21,6,15,111.5,18.5,7.25,16.0,30.0,103.91,0.0
2017,9,21,6,30,223.0,37.0,7.2,16.0,60.0,216.09,166.32
2017,9,21,6,45,321.5,50.0,7.2,16.0,104.5,305.35,251.6
2017,9,21,7,0,420.0,63.0,7.2,16.0,149.0,408.43,342.58
2017,9,21,7,15,487.5,72.0,7.05,16.0,199.0,490.84,413.91
2017,9,21,7,30,555.0,81.0,6.9,16.0,249.0,577.18,484.87
2017,9,21,7,45,596.0,88.5,6.8,16.5,299.5,642.97,535.93
2017,9,21,8,0,637.0,96.0,6.7,17.0,350.0,709.43,585.71
2017,9,21,8,15,670.0,101.0,6.6,17.0,398.5,765.73,627.29
2017,9,21,8,30,703.0,106.0,6.5,17.0,447.0,821.16,667.29
2017,9,21,8,45,725.0,110.5,6.45,17.0,492.0,864.12,697.34
2017,9,21,9,0,747.0,115.0,6.4,17.0,537.0,904.85,725.39
2017,9,21,9,15,765.0,118.0,6.4,17.0,577.5,930.45,742.26
2017,9,21,9,30,783.0,121.0,6.4,17.0,618.0,959.99,762.08
2017,9,21,9,45,532.0,216.0,6.45,17.0,562.0,815.53,652.43
2017,9,21,10,0,281.0,311.0,6.5,17.0,506.0,643.48,514.32
2017,9,21,10,15,403.5,282.5,6.5,17.0,574.5,752.5,599.97
2017,9,21,10,30,526.0,254.0,6.5,17.0,643.0,840.54,667.66
2017,9,21,10,45,707.0,181.5,6.55,17.0,720.5,944.27,745.64
2017,9,21,11,0,888.0,109.0,6.6,17.0,798.0,1011.24,793.25
2017,9,21,11,15,892.0,110.0,6.65,17.0,811.5,998.06,783.11
2017,9,21,11,30,896.0,111.0,6.7,17.0,825.0,980.97,770.67
2017,9,21,11,45,898.5,111.0,6.8,17.0,830.5,957.6,754.03
2017,9,21,12,0,901.0,111.0,6.9,17.0,836.0,930.55,734.75
2017,9,21,12,15,901.0,111.0,6.95,17.0,833.5,897.77,711.03
2017,9,21,12,30,901.0,111.0,7.0,17.0,831.0,861.69,684.83
2017,9,21,12,45,894.0,113.0,7.1,17.0,818.5,818.9,653.69
2017,9,21,13,0,887.0,115.0,7.2,17.0,806.0,773.65,620.48
2017,9,21,13,15,882.0,114.0,7.3,17.0,787.0,724.81,582.36
2017,9,21,13,30,877.0,113.0,7.4,17.0,768.0,673.9,541.42
2017,9,21,13,45,869.5,111.0,7.55,17.0,741.0,618.77,496.27
2017,9,21,14,0,862.0,109.0,7.7,17.0,714.0,562.3,448.79
2017,9,21,14,15,850.5,107.0,7.8,17.0,680.0,502.86,397.53
2017,9,21,14,30,839.0,105.0,7.9,17.0,646.0,442.01,343.76
2017,9,21,14,45,823.0,102.5,8.0,17.0,605.5,379.11,287.16
2017,9,21,15,0,807.0,100.0,8.1,17.0,565.0,317.04,230.45
2017,9,21,15,15,785.5,97.0,8.15,17.0,519.5,254.43,173.94
2017,9,21,15,30,764.0,94.0,8.2,17.0,474.0,193.92,122.05
2017,9,21,15,45,733.0,90.0,8.25,17.0,424.5,129.07,74.31
2017,9,21,16,0,702.0,86.0,8.3,17.0,375.0,72.55,49.0
2017,9,21,16,15,660.5,80.5,8.25,16.5,323.5,60.45,47.95
2017,9,21,16,30,619.0,75.0,8.2,16.0,272.0,57.37,45.38
2017,9,21,16,45,552.0,68.5,8.2,16.0,220.0,53.26,41.68
2017,9,21,17,0,485.0,62.0,8.2,16.0,168.0,49.18,37.84
2017,9,21,17,15,386.5,51.0,8.1,16.0,120.5,41.1,30.26
2017,9,21,17,30,288.0,40.0,8.0,16.0,73.0,30.94,20.5
2017,9,21,17,45,144.0,20.0,7.95,16.0,36.5,15.56,2.18
2017,9,21,18,0,0.0,0.0,7.9,16.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,7.75,16.0,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,7.45,16.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,22,6,15,108.5,17.5,4.65,16.0,28.0,100.23,0.0
2017,9,22,6,30,217.0,35.0,4.6,16.0,56.0,210.25,159.81
2017,9,22,6,45,324.0,47.0,4.6,16.5,100.5,303.36,247.97
2017,9,22,7,0,431.0,59.0,4.6,17.0,145.0,412.75,342.13
2017,9,22,7,15,497.0,67.0,4.5,17.0,195.0,493.03,409.99
2017,9,22,7,30,563.0,75.0,4.4,17.0,245.0,577.15,477.13
2017,9,22,7,45,611.5,80.5,4.35,17.0,295.5,646.8,530.56
2017,9,22,8,0,660.0,86.0,4.3,17.0,346.0,717.64,583.07
2017,9,22,8,15,692.0,90.5,4.3,17.0,395.0,772.9,622.61
2017,9,22,8,30,724.0,95.0,4.3,17.0,444.0,827.24,660.64
2017,9,22,8,45,750.5,97.0,4.3,17.0,489.5,866.23,686.79
2017,9,22,9,0,777.0,99.0,4.3,17.0,535.0,908.95,715.39
2017,9,22,9,15,793.5,101.5,4.3,17.0,575.0,939.78,735.29
2017,9,22,9,30,810.0,104.0,4.3,17.0,615.0,967.47,752.91
2017,9,22,9,45,843.5,96.5,4.3,17.5,654.5,984.74,761.8
2017,9,22,10,0,877.0,89.0,4.3,18.0,694.0,1011.0,777.05
2017,9,22,10,15,885.0,90.0,4.25,18.0,722.0,1017.76,779.93
2017,9,22,10,30,893.0,91.0,4.2,18.0,750.0,1020.57,780.42
2017,9,22,10,45,898.5,92.0,4.2,18.0,770.5,1016.84,776.92
2017,9,22,11,0,904.0,93.0,4.2,18.0,791.0,1009.09,770.89
2017,9,22,11,15,907.0,93.5,4.2,18.0,803.5,994.32,760.2
2017,9,22,11,30,910.0,94.0,4.2,18.0,816.0,975.65,747.01
2017,9,22,11,45,912.5,94.0,4.2,18.0,821.0,952.14,730.58
2017,9,22,12,0,915.0,94.0,4.2,18.0,826.0,924.89,711.64
2017,9,22,12,15,914.5,93.5,4.25,18.0,823.0,890.92,688.25
2017,9,22,12,30,914.0,93.0,4.3,18.0,820.0,853.66,662.46
2017,9,22,12,45,907.0,95.0,4.35,18.0,807.5,810.68,632.5
2017,9,22,13,0,900.0,97.0,4.4,18.0,795.0,765.2,600.54
2017,9,22,13,15,895.0,96.0,4.4,18.0,775.5,715.99,563.89
2017,9,22,13,30,890.0,95.0,4.4,18.0,756.0,664.67,523.9
2017,9,22,13,45,885.0,93.0,4.45,18.0,730.0,610.55,480.9
2017,9,22,14,0,880.0,91.0,4.5,18.0,704.0,554.8,435.29
2017,9,22,14,15,869.5,89.0,4.55,18.0,670.5,495.06,385.13
2017,9,22,14,30,859.0,87.0,4.6,18.0,637.0,434.8,332.96
2017,9,22,14,45,844.5,85.0,4.65,18.0,597.0,372.89,278.1
2017,9,22,15,0,830.0,83.0,4.7,18.0,557.0,308.03,219.96
2017,9,22,15,15,810.5,80.5,4.75,17.5,512.0,245.09,164.07
2017,9,22,15,30,791.0,78.0,4.8,17.0,467.0,183.93,112.24
2017,9,22,15,45,762.0,75.0,4.85,17.0,418.0,123.57,68.81
2017,9,22,16,0,733.0,72.0,4.9,17.0,369.0,66.77,44.8
2017,9,22,16,15,694.0,67.5,4.9,17.0,318.0,56.04,43.97
2017,9,22,16,30,655.0,63.0,4.9,17.0,267.0,48.74,37.58
2017,9,22,16,45,592.5,57.0,4.9,17.0,216.0,44.65,33.92
2017,9,22,17,0,530.0,51.0,4.9,17.0,165.0,40.55,30.09
2017,9,22,17,15,435.5,42.0,4.9,16.5,118.0,33.8,23.81
2017,9,22,17,30,341.0,33.0,4.9,16.0,71.0,27.0,17.02
2017,9,22,17,45,170.5,16.5,4.9,16.0,35.5,13.28,0.0
2017,9,22,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,23,6,15,130.0,16.0,3.25,16.0,28.5,109.16,0.0
2017,9,23,6,30,260.0,32.0,3.2,16.0,57.0,233.55,175.77
2017,9,23,6,45,367.5,43.5,3.15,16.0,103.0,331.65,270.09
2017,9,23,7,0,475.0,55.0,3.1,16.0,149.0,440.14,363.46
2017,9,23,7,15,541.0,62.5,3.05,16.0,200.0,521.49,430.94
2017,9,23,7,30,607.0,70.0,3.0,16.0,251.0,606.69,497.93
2017,9,23,7,45,656.0,74.5,2.95,16.5,303.5,676.96,549.69
2017,9,23,8,0,705.0,79.0,2.9,17.0,356.0,748.37,600.17
2017,9,23,8,15,736.0,83.0,2.7,17.0,405.5,798.18,633.29
2017,9,23,8,30,767.0,87.0,2.5,17.0,455.0,852.4,668.49
2017,9,23,8,45,793.0,89.0,2.35,17.5,502.0,897.67,695.3
2017,9,23,9,0,819.0,91.0,2.2,18.0,549.0,940.61,719.68
2017,9,23,9,15,835.0,93.5,2.15,18.0,590.0,971.53,737.78
2017,9,23,9,30,851.0,96.0,2.1,18.0,631.0,999.17,753.64
2017,9,23,9,45,874.0,93.0,2.05,18.5,668.5,1011.66,757.96
2017,9,23,10,0,897.0,90.0,2.0,19.0,706.0,1032.61,768.07
2017,9,23,10,15,905.0,91.5,2.05,19.0,734.5,1039.82,771.94
2017,9,23,10,30,913.0,93.0,2.1,19.0,763.0,1042.98,773.49
2017,9,23,10,45,918.0,94.0,2.15,19.5,783.5,1038.43,768.76
2017,9,23,11,0,923.0,95.0,2.2,20.0,804.0,1029.78,761.61
2017,9,23,11,15,926.0,95.5,2.3,20.0,816.5,1014.54,752.35
2017,9,23,11,30,929.0,96.0,2.4,20.0,829.0,995.32,740.56
2017,9,23,11,45,928.5,97.0,2.5,20.0,833.5,969.47,724.38
2017,9,23,12,0,928.0,98.0,2.6,20.0,838.0,939.96,705.7
2017,9,23,12,15,927.0,98.0,2.75,20.0,834.0,905.47,683.93
2017,9,23,12,30,926.0,98.0,2.9,20.0,830.0,867.68,659.6
2017,9,23,12,45,921.5,97.5,3.05,20.0,817.5,823.51,630.47
2017,9,23,13,0,917.0,97.0,3.2,20.0,805.0,776.68,599.04
2017,9,23,13,15,911.5,96.5,3.35,20.0,784.5,726.73,563.46
2017,9,23,13,30,906.0,96.0,3.5,20.0,764.0,674.66,524.3
2017,9,23,13,45,891.5,97.0,3.7,20.0,734.5,616.8,479.67
2017,9,23,14,0,877.0,98.0,3.9,20.0,705.0,558.22,432.96
2017,9,23,14,15,865.0,96.0,4.05,20.0,670.5,497.78,383.13
2017,9,23,14,30,853.0,94.0,4.2,20.0,636.0,437.01,331.37
2017,9,23,14,45,831.0,94.0,4.4,20.0,594.0,372.11,275.2
2017,9,23,15,0,809.0,94.0,4.6,20.0,552.0,310.06,220.29
2017,9,23,15,15,787.0,91.0,4.8,19.5,506.5,247.32,165.42
2017,9,23,15,30,765.0,88.0,5.0,19.0,461.0,186.75,114.87
2017,9,23,15,45,729.0,85.5,5.25,19.0,410.5,127.8,73.35
2017,9,23,16,0,693.0,83.0,5.5,19.0,360.0,67.84,53.78
2017,9,23,16,15,650.0,77.5,5.7,18.5,309.0,58.43,45.81
2017,9,23,16,30,607.0,72.0,5.9,18.0,258.0,55.26,43.16
2017,9,23,16,45,538.5,65.0,6.1,18.0,206.5,50.68,39.05
2017,9,23,17,0,470.0,58.0,6.3,18.0,155.0,46.1,34.76
2017,9,23,17,15,369.5,46.5,6.3,17.5,109.0,37.48,26.8
2017,9,23,17,30,269.0,35.0,6.3,17.0,63.0,28.71,18.11
2017,9,23,17,45,134.5,17.5,6.35,17.0,31.5,13.65,0.0
2017,9,23,18,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,24,6,15,150.0,14.5,0.6,17.0,28.5,120.49,0.0
2017,9,24,6,30,300.0,29.0,0.6,17.0,57.0,255.61,187.41
2017,9,24,6,45,405.5,39.5,0.6,17.0,103.0,352.81,280.73
2017,9,24,7,0,511.0,50.0,0.6,17.0,149.0,460.37,369.49
2017,9,24,7,15,575.5,56.5,0.6,17.0,200.5,540.54,431.93
2017,9,24,7,30,640.0,63.0,0.6,17.0,252.0,624.49,493.96
2017,9,24,7,45,680.5,68.5,0.65,17.5,303.5,690.06,539.52
2017,9,24,8,0,721.0,74.0,0.7,18.0,355.0,751.23,580.29
2017,9,24,8,15,751.0,78.0,0.75,18.0,404.5,806.15,616.56
2017,9,24,8,30,781.0,82.0,0.8,18.0,454.0,859.74,651.12
2017,9,24,8,45,799.0,86.5,0.9,18.5,499.0,900.7,676.28
2017,9,24,9,0,817.0,91.0,1.0,19.0,544.0,938.99,699.51
2017,9,24,9,15,833.0,93.0,1.1,19.0,585.0,969.18,718.63
2017,9,24,9,30,849.0,95.0,1.2,19.0,626.0,996.08,735.72
2017,9,24,9,45,869.5,93.0,1.3,19.5,663.0,1007.15,741.28
2017,9,24,10,0,890.0,91.0,1.4,20.0,700.0,1026.63,752.53
2017,9,24,10,15,898.0,92.0,1.45,20.0,727.5,1033.15,756.05
2017,9,24,10,30,906.0,93.0,1.5,20.0,755.0,1035.66,757.35
2017,9,24,10,45,912.5,93.5,1.6,20.5,776.0,1032.02,754.27
2017,9,24,11,0,919.0,94.0,1.7,21.0,797.0,1024.29,748.74
2017,9,24,11,15,922.0,94.5,1.75,21.0,809.5,1009.04,739.21
2017,9,24,11,30,925.0,95.0,1.8,21.0,822.0,989.84,727.28
2017,9,24,11,45,923.5,97.0,1.9,21.0,826.0,964.17,711.83
2017,9,24,12,0,922.0,99.0,2.0,21.0,830.0,934.89,693.92
2017,9,24,12,15,920.5,99.0,2.15,21.0,826.0,900.08,672.65
2017,9,24,12,30,919.0,99.0,2.3,21.0,822.0,862.02,648.85
2017,9,24,12,45,915.0,98.5,2.5,21.0,809.5,818.44,621.18
2017,9,24,13,0,911.0,98.0,2.7,21.0,797.0,772.19,591.04
2017,9,24,13,15,905.5,97.5,2.85,21.0,776.5,722.45,556.02
2017,9,24,13,30,900.0,97.0,3.0,21.0,756.0,670.6,517.54
2017,9,24,13,45,891.0,95.5,3.15,21.0,728.5,613.93,474.18
2017,9,24,14,0,882.0,94.0,3.3,21.0,701.0,556.05,428.38
2017,9,24,14,15,870.5,92.5,3.4,21.0,666.5,496.02,379.19
2017,9,24,14,30,859.0,91.0,3.5,21.0,632.0,435.59,328.01
2017,9,24,14,45,846.5,87.5,3.6,21.0,592.0,372.98,273.65
2017,9,24,15,0,834.0,84.0,3.7,21.0,552.0,307.37,215.89
2017,9,24,15,15,813.5,81.5,3.8,20.5,506.5,243.94,160.6
2017,9,24,15,30,793.0,79.0,3.9,20.0,461.0,182.43,109.54
2017,9,24,15,45,628.0,99.5,4.0,20.0,382.5,123.68,73.63
2017,9,24,16,0,463.0,120.0,4.1,20.0,304.0,88.06,71.05
2017,9,24,16,15,562.0,90.5,4.1,19.5,282.5,67.54,53.55
2017,9,24,16,30,661.0,61.0,4.1,19.0,261.0,47.5,36.18
2017,9,24,16,45,601.5,54.5,4.2,19.0,209.5,42.98,32.15
2017,9,24,17,0,542.0,48.0,4.3,19.0,158.0,38.42,27.91
2017,9,24,17,15,443.5,39.0,4.4,18.5,111.0,31.56,21.54
2017,9,24,17,30,345.0,30.0,4.5,18.0,64.0,24.65,14.43
2017,9,24,17,45,172.5,15.0,4.6,18.0,32.0,12.15,0.0
2017,9,24,18,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,25,6,15,153.0,14.0,1.2,17.0,27.5,96.67,0.0
2017,9,25,6,30,306.0,28.0,1.2,17.0,55.0,258.83,187.86
2017,9,25,6,45,410.0,37.5,1.25,17.0,100.5,354.0,283.38
2017,9,25,7,0,514.0,47.0,1.3,17.0,146.0,459.38,372.35
2017,9,25,7,15,576.5,53.5,1.2,17.0,196.0,537.97,434.48
2017,9,25,7,30,639.0,60.0,1.1,17.0,246.0,620.28,495.95
2017,9,25,7,45,681.0,64.5,1.05,17.5,297.0,680.87,537.81
2017,9,25,8,0,723.0,69.0,1.0,18.0,348.0,747.28,581.86
2017,9,25,8,15,604.0,109.0,1.0,18.5,363.0,717.93,557.82
2017,9,25,8,30,485.0,149.0,1.0,19.0,378.0,661.88,515.59
2017,9,25,8,45,427.0,181.0,1.05,19.5,397.5,654.61,507.34
2017,9,25,9,0,369.0,213.0,1.1,20.0,417.0,620.28,479.78
2017,9,25,9,15,610.5,150.0,1.2,20.0,516.5,823.05,624.82
2017,9,25,9,30,852.0,87.0,1.3,20.0,616.0,977.5,724.79
2017,9,25,9,45,859.0,91.0,1.4,20.5,649.5,994.09,732.17
2017,9,25,10,0,866.0,95.0,1.5,21.0,683.0,1006.88,739.0
2017,9,25,10,15,874.5,96.0,1.65,21.0,711.0,1013.77,744.35
2017,9,25,10,30,883.0,97.0,1.8,21.0,739.0,1016.75,747.3
2017,9,25,10,45,891.5,96.5,1.95,21.0,760.0,1014.03,746.65
2017,9,25,11,0,900.0,96.0,2.1,21.0,781.0,1007.3,743.48
2017,9,25,11,15,903.5,97.0,2.15,21.0,793.5,993.31,734.46
2017,9,25,11,30,907.0,98.0,2.2,21.0,806.0,975.4,723.03
2017,9,25,11,45,908.0,98.0,2.25,21.5,810.5,950.25,705.54
2017,9,25,12,0,909.0,98.0,2.3,22.0,815.0,921.47,685.75
2017,9,25,12,15,908.0,98.0,2.4,22.0,811.0,887.48,664.2
2017,9,25,12,30,907.0,98.0,2.5,22.0,807.0,850.25,640.24
2017,9,25,12,45,901.0,99.0,2.65,22.0,794.5,807.05,612.22
2017,9,25,13,0,895.0,100.0,2.8,22.0,782.0,761.34,581.98
2017,9,25,13,15,890.0,99.0,2.85,22.0,762.0,712.14,546.64
2017,9,25,13,30,885.0,98.0,2.9,22.0,742.0,660.85,508.21
2017,9,25,13,45,875.5,97.0,3.0,22.0,715.0,605.09,465.49
2017,9,25,14,0,866.0,96.0,3.1,22.0,688.0,548.19,420.49
2017,9,25,14,15,855.0,94.0,3.2,22.0,654.0,488.82,372.07
2017,9,25,14,30,844.0,92.0,3.3,22.0,620.0,429.04,321.67
2017,9,25,14,45,826.0,90.5,3.45,22.0,579.0,364.81,266.54
2017,9,25,15,0,808.0,89.0,3.6,22.0,538.0,303.02,212.3
2017,9,25,15,15,786.0,86.0,3.75,21.5,493.0,240.45,158.2
2017,9,25,15,30,764.0,83.0,3.9,21.0,448.0,180.06,108.51
2017,9,25,15,45,730.5,80.0,4.05,21.0,399.0,121.14,67.84
2017,9,25,16,0,697.0,77.0,4.2,21.0,350.0,61.27,47.68
2017,9,25,16,15,654.0,72.0,4.35,20.5,299.0,54.68,42.19
2017,9,25,16,30,611.0,67.0,4.5,20.0,248.0,51.74,39.73
2017,9,25,16,45,542.0,60.0,4.65,20.0,197.5,47.01,35.5
2017,9,25,17,0,473.0,53.0,4.8,20.0,147.0,42.27,31.07
2017,9,25,17,15,369.0,42.0,4.9,19.5,101.5,33.92,23.38
2017,9,25,17,30,265.0,31.0,5.0,19.0,56.0,25.45,14.64
2017,9,25,17,45,132.5,15.5,5.1,18.5,28.0,12.63,0.0
2017,9,25,18,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,26,6,15,119.5,14.5,0.5,18.0,25.0,78.68,0.0
2017,9,26,6,30,239.0,29.0,0.6,18.0,50.0,219.47,154.92
2017,9,26,6,45,345.5,40.5,0.75,18.0,94.0,315.5,250.48
2017,9,26,7,0,452.0,52.0,0.9,18.0,138.0,422.22,340.15
2017,9,26,7,15,520.0,60.0,0.95,18.0,187.5,504.54,406.21
2017,9,26,7,30,588.0,68.0,1.0,18.0,237.0,591.02,471.96
2017,9,26,7,45,634.5,73.0,1.05,18.5,288.0,658.99,520.35
2017,9,26,8,0,681.0,78.0,1.1,19.0,339.0,727.98,567.61
2017,9,26,8,15,713.0,82.5,1.15,19.0,388.0,783.62,604.99
2017,9,26,8,30,745.0,87.0,1.2,19.0,437.0,833.14,637.39
2017,9,26,8,45,770.0,89.5,1.3,19.5,482.5,877.35,665.11
2017,9,26,9,0,795.0,92.0,1.4,20.0,528.0,919.25,690.91
2017,9,26,9,15,812.0,94.5,1.5,20.5,568.5,950.55,709.42
2017,9,26,9,30,829.0,97.0,1.6,21.0,609.0,978.66,725.85
2017,9,26,9,45,850.0,95.0,1.7,21.5,645.5,989.79,731.24
2017,9,26,10,0,871.0,93.0,1.8,22.0,682.0,1009.48,742.47
2017,9,26,10,15,880.0,94.5,1.85,22.0,710.0,1017.4,746.81
2017,9,26,10,30,889.0,96.0,1.9,22.0,738.0,1021.37,748.91
2017,9,26,10,45,893.5,97.5,1.95,22.5,758.5,1016.79,744.26
2017,9,26,11,0,898.0,99.0,2.0,23.0,779.0,1008.21,737.28
2017,9,26,11,15,902.0,99.5,2.05,23.0,791.5,994.04,728.3
2017,9,26,11,30,906.0,100.0,2.1,23.0,804.0,975.96,716.91
2017,9,26,11,45,906.5,100.5,2.15,23.5,808.5,950.79,699.6
2017,9,26,12,0,907.0,101.0,2.2,24.0,813.0,922.02,680.03
2017,9,26,12,15,906.5,101.0,2.25,24.0,809.5,888.39,658.53
2017,9,26,12,30,906.0,101.0,2.3,24.0,806.0,851.5,634.73
2017,9,26,12,45,910.5,97.0,2.4,24.0,796.0,811.42,608.94
2017,9,26,13,0,915.0,93.0,2.5,24.0,786.0,768.07,580.53
2017,9,26,13,15,910.0,92.0,2.55,24.0,766.5,717.97,545.3
2017,9,26,13,30,905.0,91.0,2.6,24.0,747.0,665.74,506.71
2017,9,26,13,45,897.0,90.0,2.7,24.0,719.5,609.86,464.45
2017,9,26,14,0,889.0,89.0,2.8,24.0,692.0,552.64,419.69
2017,9,26,14,15,878.0,87.5,2.85,24.0,658.0,492.48,371.01
2017,9,26,14,30,867.0,86.0,2.9,24.0,624.0,431.84,320.3
2017,9,26,14,45,851.0,84.5,3.0,24.0,583.5,369.29,266.77
2017,9,26,15,0,835.0,83.0,3.1,24.0,543.0,304.14,210.26
2017,9,26,15,15,814.0,80.0,3.15,24.0,497.5,240.17,155.06
2017,9,26,15,30,793.0,77.0,3.2,24.0,452.0,178.2,104.44
2017,9,26,15,45,762.0,74.0,3.3,24.0,402.0,117.7,63.41
2017,9,26,16,0,731.0,71.0,3.4,24.0,352.0,61.06,46.91
2017,9,26,16,15,688.5,66.0,3.45,23.5,300.5,55.25,42.14
2017,9,26,16,30,646.0,61.0,3.5,23.0,249.0,47.57,35.63
2017,9,26,16,45,579.0,54.5,3.55,22.5,198.0,43.03,31.67
2017,9,26,17,0,512.0,48.0,3.6,22.0,147.0,38.48,27.52
2017,9,26,17,15,405.0,38.0,3.6,21.5,101.0,30.79,20.44
2017,9,26,17,30,298.0,28.0,3.6,21.0,55.0,23.01,12.14
2017,9,26,17,45,149.0,14.0,3.65,20.5,27.5,11.95,0.0
2017,9,26,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,27,6,15,142.0,13.0,1.6,18.0,25.0,90.04,0.0
2017,9,27,6,30,284.0,26.0,1.7,18.0,50.0,243.82,169.43
2017,9,27,6,45,394.5,36.5,1.8,18.5,95.5,343.82,274.02
2017,9,27,7,0,505.0,47.0,1.9,19.0,141.0,454.38,367.29
2017,9,27,7,15,570.5,53.5,1.85,19.0,191.5,534.87,431.95
2017,9,27,7,30,636.0,60.0,1.8,19.0,242.0,619.29,496.36
2017,9,27,7,45,679.5,65.0,1.8,19.5,293.0,681.31,540.55
2017,9,27,8,0,723.0,70.0,1.8,20.0,344.0,749.56,587.39
2017,9,27,8,15,753.0,73.5,1.75,20.0,393.0,803.67,623.12
2017,9,27,8,30,783.0,77.0,1.7,20.0,442.0,856.44,656.93
2017,9,27,8,45,804.5,80.0,1.7,20.5,487.5,898.66,681.99
2017,9,27,9,0,826.0,83.0,1.7,21.0,533.0,938.36,704.94
2017,9,27,9,15,842.0,85.0,1.65,21.0,573.5,957.04,714.37
2017,9,27,9,30,858.0,87.0,1.6,21.0,614.0,983.65,729.21
2017,9,27,9,45,867.0,90.0,1.6,21.5,648.5,1000.92,737.14
2017,9,27,10,0,876.0,93.0,1.6,22.0,683.0,1014.42,742.81
2017,9,27,10,15,884.5,94.5,1.6,22.0,710.5,1021.73,746.11
2017,9,27,10,30,893.0,96.0,1.6,22.0,738.0,1025.08,747.11
2017,9,27,10,45,899.0,97.0,1.65,22.0,758.5,1021.3,744.54
2017,9,27,11,0,905.0,98.0,1.7,22.0,779.0,1013.48,739.62
2017,9,27,11,15,908.5,98.5,1.7,21.5,791.5,998.64,731.05
2017,9,27,11,30,912.0,99.0,1.7,21.0,804.0,979.87,720.12
2017,9,27,11,45,913.0,99.0,1.75,21.0,808.0,954.41,704.2
2017,9,27,12,0,914.0,99.0,1.8,21.0,812.0,925.31,685.91
2017,9,27,12,15,913.0,99.0,1.8,21.0,808.5,890.98,663.53
2017,9,27,12,30,912.0,99.0,1.8,21.0,805.0,853.4,638.92
2017,9,27,12,45,913.0,96.5,1.8,21.0,793.5,811.81,611.43
2017,9,27,13,0,914.0,94.0,1.8,21.0,782.0,767.19,581.65
2017,9,27,13,15,908.5,93.5,1.75,21.0,762.0,717.21,545.9
2017,9,27,13,30,903.0,93.0,1.7,21.0,742.0,665.14,507.05
2017,9,27,13,45,895.5,91.5,1.7,21.0,714.5,609.11,464.59
2017,9,27,14,0,888.0,90.0,1.7,21.0,687.0,551.71,419.69
2017,9,27,14,15,876.5,88.0,1.65,21.0,653.0,490.89,370.49
2017,9,27,14,30,865.0,86.0,1.6,21.0,619.0,429.68,319.38
2017,9,27,14,45,850.0,84.0,1.6,21.0,578.5,367.16,265.95
2017,9,27,15,0,835.0,82.0,1.6,21.0,538.0,301.96,209.41
2017,9,27,15,15,813.5,79.0,1.55,21.0,492.5,237.92,154.14
2017,9,27,15,30,792.0,76.0,1.5,21.0,447.0,175.96,103.53
2017,9,27,15,45,763.0,72.5,1.5,21.0,397.5,115.34,62.43
2017,9,27,16,0,734.0,69.0,1.5,21.0,348.0,58.33,45.13
2017,9,27,16,15,691.5,64.0,1.5,20.5,296.5,53.77,41.41
2017,9,27,16,30,649.0,59.0,1.5,20.0,245.0,46.18,34.89
2017,9,27,16,45,584.5,52.5,1.5,20.0,194.0,41.6,30.77
2017,9,27,17,0,520.0,46.0,1.5,20.0,143.0,37.0,26.46
2017,9,27,17,15,411.5,36.0,1.5,19.5,97.5,29.23,19.26
2017,9,27,17,30,303.0,26.0,1.5,19.0,52.0,21.38,10.47
2017,9,27,17,45,151.5,13.0,1.5,19.0,26.0,11.1,0.0
2017,9,27,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,6,15,136.0,13.0,0.55,19.0,24.0,86.85,0.0
2017,9,28,6,30,272.0,26.0,0.6,19.0,48.0,235.42,157.34
2017,9,28,6,45,379.5,37.0,0.65,19.5,92.5,335.1,262.89
2017,9,28,7,0,487.0,48.0,0.7,20.0,137.0,443.48,352.31
2017,9,28,7,15,296.0,79.5,0.75,20.0,139.0,355.84,285.9
2017,9,28,7,30,105.0,111.0,0.8,20.0,141.0,222.01,178.76
2017,9,28,7,45,115.5,132.0,0.85,20.0,171.0,257.24,207.9
2017,9,28,8,0,126.0,153.0,0.9,20.0,201.0,292.64,235.61
2017,9,28,8,15,175.0,172.5,0.9,20.0,248.5,361.01,289.16
2017,9,28,8,30,224.0,192.0,0.9,20.0,296.0,431.57,342.59
2017,9,28,8,45,254.5,208.5,0.95,20.5,338.0,503.03,393.88
2017,9,28,9,0,285.0,225.0,1.0,21.0,380.0,554.45,429.61
2017,9,28,9,15,326.5,235.0,1.05,21.0,425.0,608.53,467.94
2017,9,28,9,30,368.0,245.0,1.1,21.0,470.0,662.3,505.35
2017,9,28,9,45,426.5,241.0,1.15,21.5,516.0,738.25,556.57
2017,9,28,10,0,485.0,237.0,1.2,22.0,562.0,791.63,591.55
2017,9,28,10,15,571.0,215.5,1.3,22.0,613.0,850.97,632.91
2017,9,28,10,30,657.0,194.0,1.4,22.0,664.0,916.69,676.47
2017,9,28,10,45,526.5,255.0,1.55,22.0,638.5,833.23,619.09
2017,9,28,11,0,396.0,316.0,1.7,22.0,613.0,737.58,552.45
2017,9,28,11,15,652.0,208.0,1.85,22.0,706.0,886.45,661.25
2017,9,28,11,30,908.0,100.0,2.0,22.0,799.0,976.45,720.38
2017,9,28,11,45,909.0,100.5,2.15,22.0,803.0,951.53,704.5
2017,9,28,12,0,910.0,101.0,2.3,22.0,807.0,922.97,687.26
2017,9,28,12,15,908.5,100.5,2.4,22.0,802.5,887.74,664.87
2017,9,28,12,30,907.0,100.0,2.5,22.0,798.0,849.33,640.11
2017,9,28,12,45,907.0,98.0,2.7,22.0,786.5,807.58,613.41
2017,9,28,13,0,907.0,96.0,2.9,22.0,775.0,762.9,584.11
2017,9,28,13,15,901.5,95.5,2.95,21.5,755.0,713.18,549.29
2017,9,28,13,30,896.0,95.0,3.0,21.0,735.0,661.37,511.22
2017,9,28,13,45,888.0,93.5,3.15,21.0,707.5,605.37,468.14
2017,9,28,14,0,880.0,92.0,3.3,21.0,680.0,548.06,422.54
2017,9,28,14,15,868.5,90.0,3.35,21.0,645.5,487.64,372.73
2017,9,28,14,30,857.0,88.0,3.4,21.0,611.0,426.86,321.02
2017,9,28,14,45,841.0,86.0,3.5,21.0,570.5,362.11,264.92
2017,9,28,15,0,825.0,84.0,3.6,21.0,530.0,299.61,209.6
2017,9,28,15,15,803.5,81.0,3.6,20.5,484.5,236.19,154.47
2017,9,28,15,30,782.0,78.0,3.6,20.0,439.0,174.87,104.09
2017,9,28,15,45,753.5,74.0,3.6,20.0,390.5,114.57,62.95
2017,9,28,16,0,725.0,70.0,3.6,20.0,342.0,58.01,45.09
2017,9,28,16,15,682.0,65.0,3.6,19.5,290.5,54.61,42.32
2017,9,28,16,30,639.0,60.0,3.6,19.0,239.0,46.97,35.7
2017,9,28,16,45,575.5,52.5,3.6,19.0,188.5,41.65,30.9
2017,9,28,17,0,512.0,45.0,3.6,19.0,138.0,36.24,25.86
2017,9,28,17,15,402.0,35.0,3.7,18.5,93.0,28.46,18.57
2017,9,28,17,30,292.0,25.0,3.8,18.0,48.0,20.59,9.16
2017,9,28,17,45,146.0,12.5,3.9,18.0,24.0,10.67,0.0
2017,9,28,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,29,6,15,131.5,12.5,3.25,16.0,22.5,84.06,0.0
2017,9,29,6,30,263.0,25.0,3.3,16.0,45.0,227.82,150.04
2017,9,29,6,45,369.5,35.5,3.35,16.5,88.5,327.24,263.54
2017,9,29,7,0,476.0,46.0,3.4,17.0,132.0,433.74,356.28
2017,9,29,7,15,364.5,73.5,3.3,17.0,152.0,400.16,331.48
2017,9,29,7,30,253.0,101.0,3.2,17.0,172.0,342.7,284.87
2017,9,29,7,45,268.0,120.5,3.1,17.0,208.5,387.07,321.16
2017,9,29,8,0,283.0,140.0,3.0,17.0,245.0,431.36,355.85
2017,9,29,8,15,323.0,154.5,3.05,17.0,290.5,491.42,402.9
2017,9,29,8,30,363.0,169.0,3.1,17.0,336.0,552.66,449.69
2017,9,29,8,45,274.5,202.5,3.2,17.5,336.5,515.2,416.03
2017,9,29,9,0,186.0,236.0,3.3,18.0,337.0,450.34,361.93
2017,9,29,9,15,163.5,256.0,3.4,18.0,349.5,450.63,360.71
2017,9,29,9,30,141.0,276.0,3.5,18.0,362.0,449.34,358.01
2017,9,29,9,45,103.5,284.0,3.6,18.0,349.0,395.08,314.43
2017,9,29,10,0,66.0,292.0,3.7,18.0,336.0,362.08,287.04
2017,9,29,10,15,149.5,311.5,3.75,18.0,417.0,486.91,385.24
2017,9,29,10,30,233.0,331.0,3.8,18.0,498.0,587.98,462.48
2017,9,29,10,45,272.0,333.5,3.9,18.0,532.5,643.91,503.7
2017,9,29,11,0,311.0,336.0,4.0,18.0,567.0,675.79,527.49
2017,9,29,11,15,422.5,300.5,4.05,18.0,620.0,752.69,585.88
2017,9,29,11,30,534.0,265.0,4.1,18.0,673.0,806.72,626.93
2017,9,29,11,45,484.0,287.0,4.2,18.0,658.5,763.03,593.61
2017,9,29,12,0,434.0,309.0,4.3,18.0,644.0,718.91,560.38
2017,9,29,12,15,324.0,338.0,4.4,18.0,587.5,618.22,484.18
2017,9,29,12,30,214.0,367.0,4.5,18.0,531.0,524.69,411.99
2017,9,29,12,45,201.5,361.5,4.65,18.0,514.0,495.23,389.96
2017,9,29,13,0,189.0,356.0,4.8,18.0,497.0,466.27,367.82
2017,9,29,13,15,216.5,342.5,4.95,18.0,499.5,457.87,362.03
2017,9,29,13,30,244.0,329.0,5.1,18.0,502.0,446.51,353.54
2017,9,29,13,45,294.5,304.5,5.35,18.0,505.5,442.04,350.26
2017,9,29,14,0,345.0,280.0,5.6,18.0,509.0,424.47,335.97
2017,9,29,14,15,398.0,250.0,5.7,18.0,501.0,397.83,313.31
2017,9,29,14,30,451.0,220.0,5.8,18.0,493.0,368.25,286.86
2017,9,29,14,45,315.5,227.5,5.95,18.0,412.5,292.24,225.98
2017,9,29,15,0,180.0,235.0,6.1,18.0,332.0,234.72,181.64
2017,9,29,15,15,178.0,214.0,6.1,18.0,302.5,202.11,154.3
2017,9,29,15,30,176.0,193.0,6.1,18.0,273.0,170.13,128.11
2017,9,29,15,45,170.5,171.0,6.15,18.0,241.5,137.92,103.75
2017,9,29,16,0,165.0,149.0,6.2,18.0,210.0,107.41,88.63
2017,9,29,16,15,368.0,105.5,6.2,17.5,214.5,75.55,61.06
2017,9,29,16,30,571.0,62.0,6.2,17.0,219.0,48.07,36.96
2017,9,29,16,45,505.0,54.0,6.2,17.0,171.5,42.49,31.86
2017,9,29,17,0,439.0,46.0,6.2,17.0,124.0,36.82,26.51
2017,9,29,17,15,330.0,35.0,6.15,17.0,82.0,28.31,18.45
2017,9,29,17,30,221.0,24.0,6.1,17.0,40.0,19.66,7.52
2017,9,29,17,45,110.5,12.0,6.05,17.0,20.0,10.24,0.0
2017,9,29,18,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,6.65,16.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,7.35,16.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,7.45,16.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,7.55,16.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2017,9,30,6,15,85.0,14.5,7.55,16.0,21.0,59.9,0.0
2017,9,30,6,30,170.0,29.0,7.5,16.0,42.0,174.6,109.08
2017,9,30,6,45,283.0,43.0,7.5,16.0,84.5,277.57,224.98
2017,9,30,7,0,396.0,57.0,7.5,16.0,127.0,389.04,324.74
2017,9,30,7,15,470.0,66.0,7.4,16.0,176.0,475.62,400.74
2017,9,30,7,30,544.0,75.0,7.3,16.0,225.0,566.46,476.54
2017,9,30,7,45,592.5,81.5,7.25,16.5,275.0,636.69,532.21
2017,9,30,8,0,641.0,88.0,7.2,17.0,325.0,707.99,586.71
2017,9,30,8,15,676.0,93.0,7.0,17.0,373.5,765.71,629.66
2017,9,30,8,30,711.0,98.0,6.8,17.0,422.0,822.62,670.86
2017,9,30,8,45,583.5,141.5,6.65,17.0,425.5,768.08,626.47
2017,9,30,9,0,456.0,185.0,6.5,17.0,429.0,696.3,567.57
2017,9,30,9,15,624.0,149.0,6.35,17.0,510.5,836.13,674.22
2017,9,30,9,30,792.0,113.0,6.2,17.0,592.0,960.66,763.6
