Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,9,45,814.0,112.0,6.05,17.5,628.0,985.62,777.09
2017,9,30,10,0,836.0,111.0,5.9,18.0,664.0,1006.98,788.38
2017,9,30,10,15,845.0,112.5,5.8,18.0,691.0,1014.31,791.52
2017,9,30,10,30,854.0,114.0,5.7,18.0,718.0,1017.71,792.09
2017,9,30,10,45,860.0,115.0,5.6,18.0,738.0,1013.52,787.46
2017,9,30,11,0,866.0,116.0,5.5,18.0,758.0,993.25,771.68
2017,9,30,11,15,870.0,116.5,5.4,18.0,770.0,979.04,760.47
2017,9,30,11,30,874.0,117.0,5.3,18.0,782.0,961.05,746.7
2017,9,30,11,45,875.5,117.0,5.25,18.5,786.0,936.51,727.37
2017,9,30,12,0,877.0,117.0,5.2,19.0,790.0,908.47,705.73
2017,9,30,12,15,876.0,117.0,5.1,19.0,786.0,874.88,681.31
2017,9,30,12,30,875.0,117.0,5.0,19.0,782.0,838.19,654.71
2017,9,30,12,45,872.5,116.0,4.95,19.0,770.0,796.43,624.68
2017,9,30,13,0,870.0,115.0,4.9,19.0,758.0,752.05,592.34
2017,9,30,13,15,864.0,114.0,5.1,19.0,738.0,707.44,558.56
2017,9,30,13,30,858.0,113.0,5.3,19.0,718.0,655.25,518.16
2017,9,30,13,45,847.0,112.0,5.5,19.0,690.0,598.56,473.03
2017,9,30,14,0,836.0,111.0,5.7,19.0,662.0,541.0,425.78
2017,9,30,14,15,823.0,108.5,6.05,19.0,627.5,480.6,375.01
2017,9,30,14,30,810.0,106.0,6.4,19.0,593.0,420.18,322.54
2017,9,30,14,45,789.5,104.0,6.8,19.0,552.0,357.96,267.39
2017,9,30,15,0,769.0,102.0,7.2,19.0,511.0,297.2,212.74
2017,9,30,15,15,744.5,98.5,7.35,18.5,465.5,232.15,155.72
2017,9,30,15,30,720.0,95.0,7.5,18.0,420.0,173.05,106.78
2017,9,30,15,45,684.5,90.0,7.7,18.0,371.0,114.82,66.99
2017,9,30,16,0,649.0,85.0,7.9,18.0,322.0,63.69,50.48
2017,9,30,16,15,599.5,78.5,7.9,18.0,271.5,59.86,47.2
2017,9,30,16,30,550.0,72.0,7.9,18.0,221.0,55.99,43.75
2017,9,30,16,45,474.5,63.0,7.95,18.0,171.5,49.84,38.13
2017,9,30,17,0,399.0,54.0,8.0,18.0,122.0,43.63,32.24
2017,9,30,17,15,281.5,40.0,8.0,17.5,79.5,30.9,20.46
2017,9,30,17,30,164.0,26.0,8.0,17.0,37.0,20.18,6.39
2017,9,30,17,45,82.0,13.0,8.05,17.0,18.5,11.1,0.0
2017,9,30,18,0,0.0,0.0,8.1,17.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,8.0,17.0,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,7.9,17.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,7.85,17.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,7.8,17.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,7.55,17.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,7.25,16.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,10,1,6,15,129.0,12.5,5.2,15.0,21.5,82.92,0.0
2017,10,1,6,30,258.0,25.0,5.1,15.0,43.0,222.38,132.62
2017,10,1,6,45,382.5,35.0,5.1,15.5,88.0,336.36,271.85
2017,10,1,7,0,507.0,45.0,5.1,16.0,133.0,455.69,377.13
2017,10,1,7,15,576.5,51.5,5.1,16.0,184.0,539.2,448.32
2017,10,1,7,30,646.0,58.0,5.1,16.0,235.0,626.93,519.77
2017,10,1,7,45,523.0,89.0,5.1,16.5,251.0,587.41,487.68
2017,10,1,8,0,400.0,120.0,5.1,17.0,267.0,528.92,438.95
2017,10,1,8,15,602.0,96.5,5.1,17.0,352.0,703.31,575.79
2017,10,1,8,30,804.0,73.0,5.1,17.0,437.0,871.92,700.48
2017,10,1,8,45,826.5,75.0,5.2,17.5,483.0,913.94,727.64
2017,10,1,9,0,849.0,77.0,5.3,18.0,529.0,942.44,745.35
2017,10,1,9,15,863.5,79.0,5.2,18.0,568.5,970.83,763.0
2017,10,1,9,30,878.0,81.0,5.1,18.0,608.0,995.91,778.13
2017,10,1,9,45,886.5,83.5,5.05,18.5,641.5,1011.97,785.73
2017,10,1,10,0,895.0,86.0,5.0,19.0,675.0,1024.18,790.75
2017,10,1,10,15,902.0,87.0,5.0,19.0,701.5,1029.11,792.8
2017,10,1,10,30,909.0,88.0,5.0,19.0,728.0,1030.03,792.3
2017,10,1,10,45,913.0,89.5,5.0,19.0,747.0,1024.47,787.51
2017,10,1,11,0,917.0,91.0,5.0,19.0,766.0,1014.86,780.12
2017,10,1,11,15,919.5,91.5,5.0,19.0,778.0,998.63,768.31
2017,10,1,11,30,922.0,92.0,5.0,19.0,790.0,978.48,753.94
2017,10,1,11,45,919.5,93.5,5.0,19.5,792.5,951.01,733.09
2017,10,1,12,0,917.0,95.0,5.0,20.0,795.0,920.03,709.94
2017,10,1,12,15,915.5,95.0,5.1,20.0,790.0,884.98,685.98
2017,10,1,12,30,914.0,95.0,5.2,20.0,785.0,846.73,659.56
2017,10,1,12,45,910.5,94.5,5.35,20.0,772.5,803.4,629.47
2017,10,1,13,0,907.0,94.0,5.5,20.0,760.0,757.4,597.05
2017,10,1,13,15,901.0,93.0,5.65,19.5,739.5,706.76,559.95
2017,10,1,13,30,895.0,92.0,5.8,19.0,719.0,654.13,519.6
2017,10,1,13,45,884.5,91.5,6.0,19.0,690.5,597.65,474.06
2017,10,1,14,0,874.0,91.0,6.2,19.0,662.0,540.12,426.26
2017,10,1,14,15,862.0,89.0,6.4,19.0,627.5,479.8,374.74
2017,10,1,14,30,850.0,87.0,6.6,19.0,593.0,419.19,321.43
2017,10,1,14,45,832.0,85.5,6.85,19.0,552.0,354.77,263.9
2017,10,1,15,0,814.0,84.0,7.1,19.0,511.0,292.77,207.63
2017,10,1,15,15,749.0,86.0,7.3,18.5,452.5,225.46,150.04
2017,10,1,15,30,684.0,88.0,7.5,18.0,394.0,161.51,98.93
2017,10,1,15,45,689.5,80.0,7.75,18.0,358.0,106.56,60.3
2017,10,1,16,0,695.0,72.0,8.0,18.0,322.0,54.74,42.64
2017,10,1,16,15,648.0,66.5,8.05,17.5,271.0,51.28,39.74
2017,10,1,16,30,601.0,61.0,8.1,17.0,220.0,47.79,36.68
2017,10,1,16,45,516.5,54.5,8.15,17.0,170.0,43.24,32.45
2017,10,1,17,0,432.0,48.0,8.2,17.0,120.0,38.78,28.1
2017,10,1,17,15,307.5,36.0,8.15,16.5,78.0,29.4,19.13
2017,10,1,17,30,183.0,24.0,8.1,16.0,36.0,18.7,3.59
2017,10,1,17,45,91.5,12.0,8.1,16.0,18.0,10.24,0.0
2017,10,1,18,0,0.0,0.0,8.1,16.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,7.95,15.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,10,2,6,15,158.0,11.5,5.45,16.0,22.5,98.46,0.0
2017,10,2,6,30,316.0,23.0,5.5,16.0,45.0,254.96,140.67
2017,10,2,6,45,433.0,33.0,5.55,16.0,91.0,368.03,296.24
2017,10,2,7,0,550.0,43.0,5.6,16.0,137.0,484.32,400.36
2017,10,2,7,15,618.5,49.0,5.55,16.0,189.0,561.86,467.08
2017,10,2,7,30,687.0,55.0,5.5,16.0,241.0,650.62,539.46
2017,10,2,7,45,728.5,60.0,5.5,16.5,293.0,718.31,591.44
2017,10,2,8,0,770.0,65.0,5.5,17.0,345.0,786.21,641.43
2017,10,2,8,15,799.5,68.5,5.45,17.0,395.0,840.94,680.82
2017,10,2,8,30,829.0,72.0,5.4,17.0,445.0,894.14,718.07
2017,10,2,8,45,849.0,75.0,5.35,17.5,490.5,935.61,744.49
2017,10,2,9,0,869.0,78.0,5.3,18.0,536.0,963.31,760.49
2017,10,2,9,15,884.0,80.0,5.15,18.0,577.0,992.39,778.1
2017,10,2,9,30,899.0,82.0,5.0,18.0,618.0,1018.09,793.07
2017,10,2,9,45,912.5,82.0,4.85,18.0,653.0,1036.12,802.55
2017,10,2,10,0,926.0,82.0,4.7,18.0,688.0,1050.34,809.41
2017,10,2,10,15,933.5,83.5,4.6,18.0,715.5,1056.31,811.12
2017,10,2,10,30,941.0,85.0,4.5,18.0,743.0,1058.11,810.17
2017,10,2,10,45,945.5,86.0,4.4,18.5,763.0,1052.11,802.49
2017,10,2,11,0,950.0,87.0,4.3,19.0,783.0,1041.93,792.66
2017,10,2,11,15,952.5,87.5,4.3,19.0,795.0,1025.07,780.64
2017,10,2,11,30,955.0,88.0,4.3,19.0,807.0,1004.17,766.03
2017,10,2,11,45,954.5,88.5,4.35,19.0,810.0,976.55,747.19
2017,10,2,12,0,954.0,89.0,4.4,19.0,813.0,945.23,725.89
2017,10,2,12,15,952.5,89.0,4.55,19.0,808.0,908.95,701.96
2017,10,2,12,30,951.0,89.0,4.7,19.0,803.0,869.34,675.38
2017,10,2,12,45,944.5,90.0,4.85,19.0,789.0,823.75,644.14
2017,10,2,13,0,938.0,91.0,5.0,19.0,775.0,775.58,610.59
2017,10,2,13,15,931.5,90.0,5.25,19.0,754.0,723.12,571.93
2017,10,2,13,30,925.0,89.0,5.5,19.0,733.0,668.64,529.76
2017,10,2,13,45,913.5,89.0,5.75,19.0,703.5,610.48,483.27
2017,10,2,14,0,902.0,89.0,6.0,19.0,674.0,551.31,434.39
2017,10,2,14,15,889.0,87.0,6.3,18.5,638.0,488.92,382.15
2017,10,2,14,30,876.0,85.0,6.6,18.0,602.0,426.32,327.8
2017,10,2,14,45,855.5,84.0,6.9,18.0,560.0,359.93,268.39
2017,10,2,15,0,835.0,83.0,7.2,18.0,518.0,296.26,210.46
2017,10,2,15,15,811.5,80.0,7.35,17.5,471.5,231.91,153.27
2017,10,2,15,30,788.0,77.0,7.5,17.0,425.0,169.93,101.79
2017,10,2,15,45,750.0,74.0,7.7,17.0,374.5,109.58,61.41
2017,10,2,16,0,712.0,71.0,7.9,17.0,324.0,59.18,46.74
2017,10,2,16,15,663.5,66.0,7.9,16.5,272.5,51.16,39.8
2017,10,2,16,30,615.0,61.0,7.9,16.0,221.0,48.03,37.03
2017,10,2,16,45,532.0,54.0,7.95,16.0,170.0,43.07,32.41
2017,10,2,17,0,449.0,47.0,8.0,16.0,119.0,38.16,27.62
2017,10,2,17,15,317.5,34.5,7.95,15.5,76.0,28.27,18.07
2017,10,2,17,30,186.0,22.0,7.9,15.0,33.0,18.21,0.61
2017,10,2,17,45,93.0,11.0,7.85,15.0,16.5,9.39,0.0
2017,10,2,18,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,7.35,14.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,10,3,6,15,59.5,13.5,6.5,14.0,17.5,44.96,0.0
2017,10,3,6,30,119.0,27.0,6.4,14.0,35.0,138.0,66.49
2017,10,3,6,45,243.0,42.5,6.3,14.5,77.0,253.0,203.5
2017,10,3,7,0,367.0,58.0,6.2,15.0,119.0,370.32,308.47
2017,10,3,7,15,445.5,68.0,6.0,15.0,168.0,459.81,386.95
2017,10,3,7,30,524.0,78.0,5.8,15.0,217.0,554.7,465.97
2017,10,3,7,45,579.5,84.0,5.6,15.0,268.0,629.79,525.9
2017,10,3,8,0,635.0,90.0,5.4,15.0,319.0,706.2,584.54
2017,10,3,8,15,671.0,95.0,5.2,15.0,367.5,764.57,627.2
2017,10,3,8,30,707.0,100.0,5.0,15.0,416.0,822.12,667.92
2017,10,3,8,45,495.5,158.5,4.85,15.0,391.0,696.37,569.26
2017,10,3,9,0,284.0,217.0,4.7,15.0,366.0,546.06,446.15
2017,10,3,9,15,542.5,164.5,4.5,15.0,476.5,763.23,617.04
2017,10,3,9,30,801.0,112.0,4.3,15.0,587.0,968.05,762.48
2017,10,3,9,45,840.5,103.5,4.1,15.5,627.0,1001.51,780.21
2017,10,3,10,0,880.0,95.0,3.9,16.0,667.0,1019.1,787.94
2017,10,3,10,15,889.0,96.5,3.65,16.0,694.5,1026.32,789.68
2017,10,3,10,30,898.0,98.0,3.4,16.0,722.0,1029.57,788.78
2017,10,3,10,45,902.5,99.5,3.15,16.0,741.5,1024.25,782.09
2017,10,3,11,0,907.0,101.0,2.9,16.0,761.0,1014.92,772.81
2017,10,3,11,15,910.0,101.5,2.75,16.0,773.0,999.02,760.15
2017,10,3,11,30,913.0,102.0,2.6,16.0,785.0,979.22,745.06
2017,10,3,11,45,913.5,102.5,2.5,16.5,788.5,953.32,725.09
2017,10,3,12,0,914.0,103.0,2.4,17.0,792.0,923.81,702.89
2017,10,3,12,15,683.0,196.5,2.6,17.0,709.5,803.27,620.37
2017,10,3,12,30,452.0,290.0,2.8,17.0,627.0,669.06,520.54
2017,10,3,12,45,677.5,196.0,3.05,17.0,692.0,732.67,573.0
2017,10,3,13,0,903.0,102.0,3.3,17.0,757.0,759.94,596.66
2017,10,3,13,15,897.0,101.0,3.5,17.0,736.0,709.28,558.59
2017,10,3,13,30,891.0,100.0,3.7,17.0,715.0,656.64,518.25
2017,10,3,13,45,880.0,99.0,3.95,17.0,686.0,599.43,473.17
2017,10,3,14,0,869.0,98.0,4.2,17.0,657.0,541.26,425.72
2017,10,3,14,15,856.0,96.0,4.3,17.0,622.0,480.51,374.48
2017,10,3,14,30,843.0,94.0,4.4,17.0,587.0,418.79,320.81
2017,10,3,14,45,824.5,91.5,4.55,17.0,546.0,355.02,264.25
2017,10,3,15,0,806.0,89.0,4.7,17.0,505.0,292.44,207.86
2017,10,3,15,15,782.0,85.5,4.75,17.0,459.0,229.38,152.01
2017,10,3,15,30,758.0,82.0,4.8,17.0,413.0,168.81,101.98
2017,10,3,15,45,724.0,77.5,4.9,17.0,363.5,109.52,62.54
2017,10,3,16,0,690.0,73.0,5.0,17.0,314.0,55.67,43.65
2017,10,3,16,15,640.0,67.0,4.95,16.5,263.0,51.84,40.41
2017,10,3,16,30,590.0,61.0,4.9,16.0,212.0,47.97,36.98
2017,10,3,16,45,514.0,52.5,4.85,16.0,162.5,41.86,31.32
2017,10,3,17,0,438.0,44.0,4.8,16.0,113.0,35.68,25.41
2017,10,3,17,15,308.5,31.5,4.6,15.5,71.0,25.73,15.76
2017,10,3,17,30,179.0,19.0,4.4,15.0,29.0,15.61,0.0
2017,10,3,17,45,89.5,9.5,4.2,15.0,14.5,8.11,0.0
2017,10,3,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,4,6,15,114.0,11.0,0.8,15.0,18.0,73.56,0.0
2017,10,4,6,30,228.0,22.0,0.8,15.0,36.0,197.58,82.72
2017,10,4,6,45,353.0,33.0,0.8,15.5,79.5,315.86,248.0
2017,10,4,7,0,478.0,44.0,0.8,16.0,123.0,435.23,350.07
2017,10,4,7,15,551.0,51.5,0.8,16.0,173.5,521.4,419.38
2017,10,4,7,30,624.0,59.0,0.8,16.0,224.0,612.15,488.57
2017,10,4,7,45,671.5,64.0,0.8,16.0,275.0,681.74,538.89
2017,10,4,8,0,719.0,69.0,0.8,16.0,326.0,747.09,584.1
2017,10,4,8,15,751.5,73.0,0.8,16.0,375.5,803.57,621.46
2017,10,4,8,30,784.0,77.0,0.8,16.0,425.0,858.8,656.86
2017,10,4,8,45,806.5,80.0,0.8,16.5,470.0,901.47,681.68
2017,10,4,9,0,829.0,83.0,0.8,17.0,515.0,941.61,704.4
2017,10,4,9,15,846.0,85.5,0.85,17.0,555.5,972.76,723.3
2017,10,4,9,30,863.0,88.0,0.9,17.0,596.0,988.94,732.61
2017,10,4,9,45,878.5,88.0,0.95,17.5,631.0,1008.47,743.01
2017,10,4,10,0,894.0,88.0,1.0,18.0,666.0,1024.34,751.08
2017,10,4,10,15,902.5,89.5,1.1,18.0,693.5,1031.08,755.93
2017,10,4,10,30,911.0,91.0,1.2,18.0,721.0,1033.78,758.45
2017,10,4,10,45,919.0,90.5,1.3,18.5,741.5,1029.54,755.26
2017,10,4,11,0,927.0,90.0,1.4,19.0,762.0,1021.2,749.6
2017,10,4,11,15,930.5,90.5,1.45,19.0,774.0,1005.53,739.93
2017,10,4,11,30,934.0,91.0,1.5,19.0,786.0,985.87,727.84
2017,10,4,11,45,937.0,90.5,1.6,19.0,790.0,960.73,712.94
2017,10,4,12,0,940.0,90.0,1.7,19.0,794.0,931.78,695.43
2017,10,4,12,15,938.5,89.5,1.8,19.0,789.5,895.33,672.72
2017,10,4,12,30,937.0,89.0,1.9,19.0,785.0,855.63,647.53
2017,10,4,12,45,935.0,88.0,2.05,19.5,772.5,811.94,618.49
2017,10,4,13,0,933.0,87.0,2.2,20.0,760.0,765.4,586.98
2017,10,4,13,15,927.5,86.0,2.25,20.0,739.0,713.87,550.03
2017,10,4,13,30,922.0,85.0,2.3,20.0,718.0,660.23,509.82
2017,10,4,13,45,914.0,83.5,2.4,20.0,689.5,602.85,465.74
2017,10,4,14,0,906.0,82.0,2.5,20.0,661.0,544.13,419.02
2017,10,4,14,15,894.0,80.5,2.6,19.5,626.0,482.55,369.07
2017,10,4,14,30,882.0,79.0,2.7,19.0,591.0,420.62,316.83
2017,10,4,14,45,865.0,77.0,2.8,19.0,549.5,356.54,260.73
2017,10,4,15,0,848.0,75.0,2.9,19.0,508.0,293.3,204.4
2017,10,4,15,15,825.0,72.0,2.95,19.0,462.0,225.34,145.2
2017,10,4,15,30,802.0,69.0,3.0,19.0,416.0,162.78,94.18
2017,10,4,15,45,763.5,67.0,3.1,19.0,365.0,102.54,55.3
2017,10,4,16,0,725.0,65.0,3.2,19.0,314.0,54.7,42.44
2017,10,4,16,15,676.5,59.5,3.3,18.5,262.5,50.69,39.07
2017,10,4,16,30,628.0,54.0,3.4,18.0,211.0,42.85,32.16
2017,10,4,16,45,542.5,47.5,3.5,18.0,160.0,38.06,27.71
2017,10,4,17,0,457.0,41.0,3.6,18.0,109.0,33.34,23.11
2017,10,4,17,15,325.5,29.0,3.75,17.5,67.5,23.72,13.69
2017,10,4,17,30,194.0,17.0,3.9,17.0,26.0,13.95,0.0
2017,10,4,17,45,97.0,8.5,4.1,16.5,13.0,7.26,0.0
2017,10,4,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,5,6,15,68.5,11.0,0.45,14.0,15.0,48.01,0.0
2017,10,5,6,30,137.0,22.0,0.4,14.0,30.0,138.91,44.81
2017,10,5,6,45,240.0,38.5,0.4,14.5,70.5,246.27,192.68
2017,10,5,7,0,343.0,55.0,0.4,15.0,111.0,350.22,282.62
2017,10,5,7,15,418.0,67.0,0.35,15.0,159.5,435.5,352.55
2017,10,5,7,30,493.0,79.0,0.3,15.0,208.0,531.22,426.08
2017,10,5,7,45,542.0,88.5,0.3,15.5,257.5,603.72,478.13
2017,10,5,8,0,591.0,98.0,0.3,16.0,307.0,677.39,528.69
2017,10,5,8,15,628.0,104.5,0.5,16.0,355.0,737.37,571.74
2017,10,5,8,30,665.0,111.0,0.7,16.0,403.0,796.61,613.72
2017,10,5,8,45,698.0,114.0,0.9,16.5,449.0,846.62,647.55
2017,10,5,9,0,731.0,117.0,1.1,17.0,495.0,894.77,679.67
2017,10,5,9,15,750.5,120.0,1.2,17.0,534.5,927.25,700.64
2017,10,5,9,30,770.0,123.0,1.3,17.0,574.0,956.76,719.78
2017,10,5,9,45,819.5,111.5,1.45,17.5,616.5,989.15,740.24
2017,10,5,10,0,869.0,100.0,1.6,18.0,659.0,1025.22,762.95
2017,10,5,10,15,878.0,101.5,1.7,18.0,686.0,1020.02,759.37
2017,10,5,10,30,887.0,103.0,1.8,18.0,713.0,1023.06,761.83
2017,10,5,10,45,878.0,110.5,1.95,18.5,728.5,1010.98,753.61
2017,10,5,11,0,869.0,118.0,2.1,19.0,744.0,1007.12,750.98
2017,10,5,11,15,873.0,118.5,2.25,19.0,755.5,992.0,742.25
2017,10,5,11,30,877.0,119.0,2.4,19.0,767.0,972.99,730.98
2017,10,5,11,45,864.0,125.0,2.55,19.0,766.5,940.67,710.65
2017,10,5,12,0,851.0,131.0,2.7,19.0,766.0,905.35,688.13
2017,10,5,12,15,849.5,131.0,2.8,19.0,761.0,870.87,665.54
2017,10,5,12,30,848.0,131.0,2.9,19.0,756.0,833.35,640.6
2017,10,5,12,45,864.5,121.0,3.0,19.0,749.0,796.68,616.0
2017,10,5,13,0,881.0,111.0,3.1,19.0,742.0,750.42,583.85
2017,10,5,13,15,874.5,110.0,3.15,19.0,721.0,700.27,546.33
2017,10,5,13,30,868.0,109.0,3.2,19.0,700.0,651.62,508.81
2017,10,5,13,45,844.5,112.0,3.3,19.0,668.0,591.14,461.51
2017,10,5,14,0,821.0,115.0,3.4,19.0,636.0,531.03,413.1
2017,10,5,14,15,807.0,112.5,3.45,19.0,601.0,470.99,363.17
2017,10,5,14,30,793.0,110.0,3.5,19.0,566.0,411.11,311.84
2017,10,5,14,45,772.5,107.0,3.55,19.0,525.0,349.14,257.73
2017,10,5,15,0,752.0,104.0,3.6,19.0,484.0,285.32,201.55
2017,10,5,15,15,725.0,99.5,3.65,19.0,438.5,223.58,148.05
2017,10,5,15,30,698.0,95.0,3.7,19.0,393.0,164.81,100.54
2017,10,5,15,45,674.0,87.0,3.75,19.0,346.0,106.78,62.1
2017,10,5,16,0,650.0,79.0,3.8,19.0,299.0,60.04,47.12
2017,10,5,16,15,597.0,71.5,3.8,18.5,248.0,55.24,43.04
2017,10,5,16,30,544.0,64.0,3.8,18.0,197.0,50.34,38.71
2017,10,5,16,45,482.0,53.0,3.85,18.0,150.0,42.38,31.43
2017,10,5,17,0,420.0,42.0,3.9,18.0,103.0,34.17,23.75
2017,10,5,17,15,289.0,28.5,3.9,17.5,62.5,23.3,13.02
2017,10,5,17,30,158.0,15.0,3.9,17.0,22.0,12.22,0.0
2017,10,5,17,45,79.0,7.5,3.95,17.0,11.0,6.4,0.0
2017,10,5,18,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,6,15,126.0,10.0,1.55,15.0,17.0,79.68,0.0
2017,10,6,6,30,252.0,20.0,1.6,15.0,34.0,208.06,46.7
2017,10,6,6,45,379.5,31.0,1.65,15.5,78.0,332.05,259.66
2017,10,6,7,0,507.0,42.0,1.7,16.0,122.0,454.3,367.4
2017,10,6,7,15,580.0,49.0,1.65,16.0,173.0,540.9,438.66
2017,10,6,7,30,653.0,56.0,1.6,16.0,224.0,632.01,509.48
2017,10,6,7,45,698.0,61.5,1.55,16.0,275.5,695.52,556.26
2017,10,6,8,0,743.0,67.0,1.5,16.0,327.0,765.88,605.87
2017,10,6,8,15,774.5,70.5,1.4,16.5,376.5,821.39,641.03
2017,10,6,8,30,806.0,74.0,1.3,17.0,426.0,875.49,673.71
2017,10,6,8,45,827.5,77.5,1.2,17.5,471.5,918.18,697.35
2017,10,6,9,0,849.0,81.0,1.1,18.0,517.0,958.22,718.47
2017,10,6,9,15,865.0,83.0,1.0,18.0,557.5,987.87,733.52
2017,10,6,9,30,881.0,85.0,0.9,18.0,598.0,1002.55,738.77
2017,10,6,9,45,883.5,90.5,0.85,18.5,630.0,1015.75,742.93
2017,10,6,10,0,886.0,96.0,0.8,19.0,662.0,1024.93,744.6
2017,10,6,10,15,895.0,97.5,0.85,19.0,689.5,1031.86,748.7
2017,10,6,10,30,904.0,99.0,0.9,19.0,717.0,1034.79,750.49
2017,10,6,10,45,910.0,100.0,1.0,19.5,737.0,1030.07,747.32
2017,10,6,11,0,916.0,101.0,1.1,20.0,757.0,1021.29,741.76
2017,10,6,11,15,919.5,101.5,1.25,20.0,768.5,1005.48,734.11
2017,10,6,11,30,923.0,102.0,1.4,20.0,780.0,985.73,723.82
2017,10,6,11,45,925.0,101.5,1.55,20.0,784.0,959.66,709.22
2017,10,6,12,0,927.0,101.0,1.7,20.0,788.0,929.9,691.94
2017,10,6,12,15,925.5,100.5,1.85,20.0,783.0,893.6,669.96
2017,10,6,12,30,924.0,100.0,2.0,20.0,778.0,854.1,645.41
2017,10,6,12,45,934.0,93.5,2.2,20.5,768.0,814.25,619.36
2017,10,6,13,0,944.0,87.0,2.4,21.0,758.0,770.65,590.14
2017,10,6,13,15,938.0,86.0,2.55,21.0,736.5,718.19,552.92
2017,10,6,13,30,932.0,85.0,2.7,21.0,715.0,663.67,512.39
2017,10,6,13,45,921.5,84.5,2.9,21.0,686.0,605.26,467.64
2017,10,6,14,0,911.0,84.0,3.1,21.0,657.0,545.76,420.29
2017,10,6,14,15,898.5,82.0,3.2,21.0,621.0,483.16,368.58
2017,10,6,14,30,886.0,80.0,3.3,21.0,585.0,420.3,314.88
2017,10,6,14,45,867.0,78.0,3.45,21.0,543.0,355.34,258.22
2017,10,6,15,0,848.0,76.0,3.6,21.0,501.0,288.49,199.28
2017,10,6,15,15,824.0,73.5,3.7,20.5,454.0,223.93,143.4
2017,10,6,15,30,800.0,71.0,3.8,20.0,407.0,161.78,93.38
2017,10,6,15,45,764.0,67.5,3.95,20.0,357.0,100.73,54.43
2017,10,6,16,0,728.0,64.0,4.1,20.0,307.0,54.13,41.79
2017,10,6,16,15,678.0,58.5,4.2,19.5,255.0,50.08,38.36
2017,10,6,16,30,628.0,53.0,4.3,19.0,203.0,42.26,31.46
2017,10,6,16,45,544.5,45.5,4.4,19.0,153.0,36.65,26.28
2017,10,6,17,0,461.0,38.0,4.5,19.0,103.0,31.04,20.88
2017,10,6,17,15,319.0,26.5,4.55,18.5,62.0,21.75,11.3
2017,10,6,17,30,177.0,15.0,4.6,18.0,21.0,12.8,0.0
2017,10,6,17,45,88.5,7.5,4.65,17.5,10.5,6.4,0.0
2017,10,6,18,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,7,6,15,98.0,10.0,1.5,16.0,15.0,63.95,0.0
2017,10,7,6,30,196.0,20.0,1.6,16.0,30.0,172.3,13.71
2017,10,7,6,45,327.5,32.0,1.7,16.0,72.5,298.92,232.13
2017,10,7,7,0,459.0,44.0,1.8,16.0,115.0,422.75,342.91
2017,10,7,7,15,535.0,52.0,1.95,16.0,165.0,511.08,416.97
2017,10,7,7,30,611.0,60.0,2.1,16.0,215.0,604.16,491.43
2017,10,7,7,45,662.0,65.0,2.3,16.5,266.0,676.1,546.14
2017,10,7,8,0,713.0,70.0,2.5,17.0,317.0,743.37,595.33
2017,10,7,8,15,746.0,74.0,2.5,17.0,366.0,800.0,635.01
2017,10,7,8,30,779.0,78.0,2.5,17.0,415.0,855.35,672.67
2017,10,7,8,45,803.5,81.0,2.55,17.5,460.5,899.6,700.72
2017,10,7,9,0,828.0,84.0,2.6,18.0,506.0,941.38,726.59
2017,10,7,9,15,844.5,86.5,2.65,18.0,546.0,971.77,745.69
2017,10,7,9,30,861.0,89.0,2.7,18.0,586.0,998.82,762.56
2017,10,7,9,45,876.5,89.5,2.8,18.0,621.0,1006.97,767.16
2017,10,7,10,0,892.0,90.0,2.9,18.0,656.0,1023.14,777.52
2017,10,7,10,15,900.5,91.0,3.05,18.0,683.0,1028.98,781.41
2017,10,7,10,30,909.0,92.0,3.2,18.0,710.0,1030.82,782.83
2017,10,7,10,45,914.0,93.5,3.35,18.5,729.5,1025.7,778.21
2017,10,7,11,0,919.0,95.0,3.5,19.0,749.0,1016.51,771.01
2017,10,7,11,15,922.0,95.5,3.75,19.0,760.5,1000.2,761.25
2017,10,7,11,30,925.0,96.0,4.0,19.0,772.0,979.98,748.75
2017,10,7,11,45,925.5,96.0,4.25,19.0,775.0,953.08,731.52
2017,10,7,12,0,926.0,96.0,4.5,19.0,778.0,922.57,712.0
2017,10,7,12,15,924.5,96.0,4.8,19.0,773.0,886.88,689.22
2017,10,7,12,30,923.0,96.0,5.1,19.0,768.0,847.97,663.6
2017,10,7,12,45,918.0,96.0,5.45,19.0,754.0,803.37,633.48
2017,10,7,13,0,913.0,96.0,5.8,19.0,740.0,756.21,600.77
2017,10,7,13,15,906.0,95.0,6.2,19.0,718.5,704.4,561.56
2017,10,7,13,30,899.0,94.0,6.6,19.0,697.0,650.72,519.43
2017,10,7,13,45,886.5,93.5,7.0,19.0,667.5,592.79,472.5
2017,10,7,14,0,874.0,93.0,7.4,19.0,638.0,534.05,423.32
2017,10,7,14,15,859.0,91.0,7.65,18.5,602.0,472.16,370.62
2017,10,7,14,30,844.0,89.0,7.9,18.0,566.0,409.65,315.73
2017,10,7,14,45,821.0,87.5,8.2,18.0,523.5,345.46,257.77
2017,10,7,15,0,798.0,86.0,8.5,18.0,481.0,283.0,200.84
2017,10,7,15,15,771.0,82.5,8.6,17.5,435.0,220.1,145.21
2017,10,7,15,30,744.0,79.0,8.7,17.0,389.0,160.1,96.12
2017,10,7,15,45,700.5,75.5,8.85,17.0,338.5,97.74,55.11
2017,10,7,16,0,657.0,72.0,9.0,17.0,288.0,55.12,43.2
2017,10,7,16,15,601.0,66.0,8.9,16.5,238.0,51.27,39.87
2017,10,7,16,30,545.0,60.0,8.8,16.0,188.0,47.41,36.37
2017,10,7,16,45,446.0,52.0,8.75,16.0,139.0,41.65,30.94
2017,10,7,17,0,347.0,44.0,8.7,16.0,90.0,35.96,25.29
2017,10,7,17,15,208.5,29.0,8.55,16.0,53.5,22.52,11.47
2017,10,7,17,30,70.0,14.0,8.4,16.0,17.0,11.95,0.0
2017,10,7,17,45,35.0,7.0,8.3,16.0,8.5,0.0,0.0
2017,10,7,18,0,0.0,0.0,8.2,16.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,8.1,15.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,8,6,15,42.0,10.5,5.4,14.0,12.5,32.75,0.0
2017,10,8,6,30,84.0,21.0,5.3,14.0,25.0,92.45,0.0
2017,10,8,6,45,220.0,36.0,5.25,14.5,65.0,231.57,180.54
2017,10,8,7,0,356.0,51.0,5.2,15.0,105.0,355.59,293.91
2017,10,8,7,15,439.5,60.5,5.15,15.0,153.0,448.49,375.57
2017,10,8,7,30,523.0,70.0,5.1,15.0,201.0,546.07,456.98
2017,10,8,7,45,588.5,74.5,5.05,15.5,252.5,627.02,521.06
2017,10,8,8,0,654.0,79.0,5.0,16.0,304.0,709.95,583.98
2017,10,8,8,15,691.0,84.0,4.95,16.0,352.5,769.22,627.71
2017,10,8,8,30,728.0,89.0,4.9,16.0,401.0,827.76,669.74
2017,10,8,8,45,762.0,90.0,4.9,16.5,447.5,870.91,698.34
2017,10,8,9,0,796.0,91.0,4.9,17.0,494.0,918.72,729.83
2017,10,8,9,15,814.5,93.5,4.75,17.0,534.5,950.56,749.53
2017,10,8,9,30,833.0,96.0,4.6,17.0,575.0,979.18,766.73
2017,10,8,9,45,856.5,94.5,4.45,17.5,611.5,1004.39,779.78
2017,10,8,10,0,880.0,93.0,4.3,18.0,648.0,1014.07,782.15
2017,10,8,10,15,890.0,94.0,4.15,18.0,675.5,1021.31,784.86
2017,10,8,10,30,900.0,95.0,4.0,18.0,703.0,1024.59,784.97
2017,10,8,10,45,908.0,95.5,3.9,18.5,723.5,1021.23,779.56
2017,10,8,11,0,916.0,96.0,3.8,19.0,744.0,1013.8,771.61
2017,10,8,11,15,920.0,96.5,3.85,19.0,756.0,998.43,760.95
2017,10,8,11,30,924.0,97.0,3.9,19.0,768.0,979.11,747.74
2017,10,8,11,45,925.5,97.0,4.0,19.5,771.5,953.07,728.91
2017,10,8,12,0,927.0,97.0,4.1,20.0,775.0,923.36,707.61
2017,10,8,12,15,926.0,97.0,4.2,20.0,770.5,887.99,683.67
2017,10,8,12,30,925.0,97.0,4.3,20.0,766.0,849.37,657.29
2017,10,8,12,45,921.0,96.5,4.45,20.0,753.0,804.89,626.91
2017,10,8,13,0,917.0,96.0,4.6,20.0,740.0,757.77,594.37
2017,10,8,13,15,911.5,95.0,4.65,20.0,719.0,706.75,555.5
2017,10,8,13,30,906.0,94.0,4.7,20.0,698.0,653.69,514.05
2017,10,8,13,45,892.0,94.5,4.8,20.0,668.5,595.48,467.6
2017,10,8,14,0,878.0,95.0,4.9,20.0,639.0,536.58,419.16
2017,10,8,14,15,865.0,93.5,4.95,20.0,603.5,475.88,367.71
2017,10,8,14,30,852.0,92.0,5.0,20.0,568.0,414.2,313.96
2017,10,8,14,45,827.5,91.0,5.05,20.0,526.0,349.45,256.78
2017,10,8,15,0,803.0,90.0,5.1,20.0,484.0,286.59,200.69
2017,10,8,15,15,777.0,86.5,5.05,19.5,437.5,223.56,145.93
2017,10,8,15,30,751.0,83.0,5.0,19.0,391.0,163.31,97.5
2017,10,8,15,45,709.5,79.0,5.0,19.0,341.0,100.01,56.59
2017,10,8,16,0,668.0,75.0,5.0,19.0,291.0,57.64,45.05
2017,10,8,16,15,610.5,68.5,4.85,18.5,240.0,53.46,41.46
2017,10,8,16,30,553.0,62.0,4.7,18.0,189.0,49.26,37.68
2017,10,8,16,45,453.5,53.0,4.6,18.0,139.5,42.71,31.57
2017,10,8,17,0,354.0,44.0,4.5,18.0,90.0,36.18,25.17
2017,10,8,17,15,208.0,28.0,4.35,17.5,52.0,21.77,10.09
2017,10,8,17,30,62.0,12.0,4.2,17.0,14.0,10.24,0.0
2017,10,8,17,45,31.0,6.0,4.1,17.0,7.0,0.0,0.0
2017,10,8,18,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,9,6,15,22.5,6.0,3.35,15.0,7.0,17.88,0.0
2017,10,9,6,30,45.0,12.0,3.4,15.0,14.0,49.76,0.0
2017,10,9,6,45,117.0,33.0,3.5,15.5,48.0,141.76,107.25
2017,10,9,7,0,189.0,54.0,3.6,16.0,82.0,225.75,184.33
2017,10,9,7,15,252.0,73.5,3.5,16.0,126.5,304.76,253.38
2017,10,9,7,30,315.0,93.0,3.4,16.0,171.0,404.68,336.95
2017,10,9,7,45,371.0,107.0,3.3,16.5,219.0,479.39,397.32
2017,10,9,8,0,427.0,121.0,3.2,17.0,267.0,556.86,457.52
2017,10,9,8,15,465.0,132.5,3.0,17.0,312.5,616.89,502.48
2017,10,9,8,30,503.0,144.0,2.8,17.0,358.0,677.2,546.0
2017,10,9,8,45,539.5,150.5,2.65,17.5,402.5,729.62,581.2
2017,10,9,9,0,576.0,157.0,2.5,18.0,447.0,781.21,614.69
2017,10,9,9,15,598.0,164.0,2.5,18.0,485.5,817.69,638.77
2017,10,9,9,30,620.0,171.0,2.5,18.0,524.0,860.22,666.97
2017,10,9,9,45,681.5,158.0,2.5,18.5,567.0,910.47,698.79
2017,10,9,10,0,743.0,145.0,2.5,19.0,610.0,956.59,727.18
2017,10,9,10,15,754.0,147.5,2.6,19.0,636.5,966.11,732.92
2017,10,9,10,30,765.0,150.0,2.7,19.0,663.0,971.96,736.68
2017,10,9,10,45,778.5,148.5,2.8,19.0,683.5,971.87,736.6
2017,10,9,11,0,792.0,147.0,2.9,19.0,704.0,960.47,729.03
2017,10,9,11,15,601.5,222.5,2.95,19.0,650.0,846.63,649.44
2017,10,9,11,30,411.0,298.0,3.0,19.0,596.0,704.96,545.0
2017,10,9,11,45,366.0,311.5,3.1,19.0,577.5,662.02,513.73
2017,10,9,12,0,321.0,325.0,3.2,19.0,559.0,619.62,481.85
2017,10,9,12,15,384.5,302.5,3.15,19.0,580.5,632.74,492.89
2017,10,9,12,30,448.0,280.0,3.1,19.0,602.0,654.13,509.05
2017,10,9,12,45,379.0,295.0,3.1,19.0,564.5,578.76,451.94
2017,10,9,13,0,310.0,310.0,3.1,19.0,527.0,520.96,407.52
2017,10,9,13,15,329.5,295.5,3.0,19.0,519.0,499.21,391.13
2017,10,9,13,30,349.0,281.0,2.9,19.0,511.0,475.05,372.32
2017,10,9,13,45,365.5,263.5,2.85,19.0,496.0,444.08,347.93
2017,10,9,14,0,382.0,246.0,2.8,19.0,481.0,411.01,321.24
2017,10,9,14,15,582.5,177.5,2.65,19.0,512.5,419.04,323.95
2017,10,9,14,30,783.0,109.0,2.5,19.0,544.0,401.9,303.43
2017,10,9,14,45,768.0,104.0,2.4,19.0,504.0,340.71,249.78
2017,10,9,15,0,753.0,99.0,2.3,19.0,464.0,277.2,193.94
2017,10,9,15,15,724.5,94.5,2.15,19.0,418.5,215.41,140.83
2017,10,9,15,30,696.0,90.0,2.0,19.0,373.0,156.8,94.18
2017,10,9,15,45,658.5,84.0,1.9,19.0,324.5,99.92,58.29
2017,10,9,16,0,621.0,78.0,1.8,19.0,276.0,59.67,46.8
2017,10,9,16,15,562.0,70.5,1.65,18.5,226.0,54.82,42.65
2017,10,9,16,30,503.0,63.0,1.5,18.0,176.0,49.92,38.25
2017,10,9,16,45,410.5,52.5,1.35,18.0,129.0,42.23,31.13
2017,10,9,17,0,318.0,42.0,1.2,18.0,82.0,34.44,23.61
2017,10,9,17,15,182.5,26.0,1.1,17.5,46.5,20.2,8.03
2017,10,9,17,30,47.0,10.0,1.0,17.0,11.0,8.54,0.0
2017,10,9,17,45,23.5,5.0,0.95,17.0,5.5,0.0,0.0
2017,10,9,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,6,15,33.0,7.5,3.0,15.0,9.0,25.14,0.0
2017,10,10,6,30,66.0,15.0,3.2,15.0,18.0,68.82,0.0
2017,10,10,6,45,164.5,33.5,3.4,15.5,54.0,192.1,144.96
2017,10,10,7,0,263.0,52.0,3.6,16.0,90.0,292.08,238.42
2017,10,10,7,15,341.0,66.0,3.45,16.0,136.0,378.45,313.85
2017,10,10,7,30,419.0,80.0,3.3,16.0,182.0,470.98,391.45
2017,10,10,7,45,466.5,91.0,3.15,16.0,228.5,538.78,445.69
2017,10,10,8,0,514.0,102.0,3.0,16.0,275.0,608.52,499.15
2017,10,10,8,15,554.0,110.0,2.85,16.0,321.5,676.38,549.1
2017,10,10,8,30,594.0,118.0,2.7,16.0,368.0,738.07,592.68
2017,10,10,8,45,619.0,125.0,2.55,16.5,410.5,783.45,621.84
2017,10,10,9,0,644.0,132.0,2.4,17.0,453.0,826.88,648.77
2017,10,10,9,15,666.0,137.0,2.3,17.0,492.0,862.77,671.28
2017,10,10,9,30,688.0,142.0,2.2,17.0,531.0,895.97,691.59
2017,10,10,9,45,749.5,127.5,2.1,17.5,574.5,942.61,719.43
2017,10,10,10,0,811.0,113.0,2.0,18.0,618.0,979.42,739.84
2017,10,10,10,15,821.0,114.5,1.95,18.0,644.5,987.04,742.66
2017,10,10,10,30,831.0,116.0,1.9,18.0,671.0,990.82,743.39
2017,10,10,10,45,578.0,212.0,1.85,18.0,603.0,834.33,635.73
