Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,9,15,753.0,100.0,2.35,16.0,472.0,897.72,700.38
2017,10,20,9,30,774.0,103.0,2.5,16.0,510.0,921.08,716.18
2017,10,20,9,45,788.5,105.5,2.7,16.0,542.5,941.06,730.15
2017,10,20,10,0,803.0,108.0,2.9,16.0,575.0,957.51,741.75
2017,10,20,10,15,741.0,130.5,3.1,16.0,576.0,925.03,719.3
2017,10,20,10,30,679.0,153.0,3.3,16.0,577.0,882.05,689.61
2017,10,20,10,45,758.0,133.0,3.55,16.0,619.5,924.55,720.86
2017,10,20,11,0,837.0,113.0,3.8,16.0,662.0,956.06,743.61
2017,10,20,11,15,840.5,113.5,4.05,16.0,672.0,940.49,733.37
2017,10,20,11,30,844.0,114.0,4.3,16.0,682.0,921.26,720.85
2017,10,20,11,45,840.0,116.5,4.55,16.0,683.0,893.97,703.24
2017,10,20,12,0,836.0,119.0,4.8,16.0,684.0,863.53,683.09
2017,10,20,12,15,834.0,118.5,4.95,16.0,678.5,828.56,658.72
2017,10,20,12,30,832.0,118.0,5.1,16.0,673.0,790.75,632.02
2017,10,20,12,45,836.0,113.0,5.35,16.0,661.0,750.07,603.3
2017,10,20,13,0,840.0,108.0,5.6,16.0,649.0,706.47,570.25
2017,10,20,13,15,832.0,107.0,5.75,16.0,628.0,656.4,530.62
2017,10,20,13,30,824.0,106.0,5.9,16.0,607.0,604.82,488.75
2017,10,20,13,45,722.0,126.5,6.05,16.0,551.0,521.86,420.75
2017,10,20,14,0,620.0,147.0,6.2,16.0,495.0,446.43,357.95
2017,10,20,14,15,662.5,124.5,6.3,16.0,475.0,403.42,319.59
2017,10,20,14,30,705.0,102.0,6.4,16.0,455.0,354.59,274.62
2017,10,20,14,45,397.5,141.5,6.5,16.0,337.5,244.43,187.2
2017,10,20,15,0,90.0,181.0,6.6,16.0,220.0,167.35,131.6
2017,10,20,15,15,270.5,144.0,6.65,15.5,243.0,162.65,119.84
2017,10,20,15,30,451.0,107.0,6.7,15.0,266.0,132.57,87.6
2017,10,20,15,45,500.5,89.0,6.75,15.0,241.5,89.5,58.29
2017,10,20,16,0,550.0,71.0,6.8,15.0,217.0,55.37,43.72
2017,10,20,16,15,475.5,63.0,6.7,15.0,170.0,49.93,38.68
2017,10,20,16,30,401.0,55.0,6.6,15.0,123.0,44.5,33.43
2017,10,20,16,45,284.5,42.0,6.5,15.0,82.0,32.39,22.05
2017,10,20,17,0,168.0,29.0,6.4,15.0,41.0,22.46,9.39
2017,10,20,17,15,84.0,14.5,6.3,14.5,20.5,12.38,0.0
2017,10,20,17,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,21,6,45,172.5,17.0,3.6,13.5,36.0,167.88,56.48
2017,10,21,7,0,345.0,34.0,3.6,14.0,72.0,331.67,264.28
2017,10,21,7,15,439.0,42.5,3.55,14.0,116.5,427.8,353.01
2017,10,21,7,30,533.0,51.0,3.5,14.0,161.0,530.63,439.83
2017,10,21,7,45,592.0,56.5,3.45,14.0,208.5,605.72,501.16
2017,10,21,8,0,651.0,62.0,3.4,14.0,256.0,682.77,561.32
2017,10,21,8,15,689.0,66.5,3.45,14.0,302.0,735.12,600.78
2017,10,21,8,30,727.0,71.0,3.5,14.0,348.0,793.06,643.28
2017,10,21,8,45,755.0,73.5,3.55,14.5,390.5,837.66,673.56
2017,10,21,9,0,783.0,76.0,3.6,15.0,433.0,880.09,701.63
2017,10,21,9,15,801.5,78.5,3.65,15.0,471.0,910.71,722.06
2017,10,21,9,30,820.0,81.0,3.7,15.0,509.0,938.25,740.22
2017,10,21,9,45,837.0,81.0,3.8,15.5,541.5,957.67,751.51
2017,10,21,10,0,854.0,81.0,3.9,16.0,574.0,962.32,752.46
2017,10,21,10,15,863.0,82.5,3.85,16.0,599.5,968.58,755.29
2017,10,21,10,30,872.0,84.0,3.8,16.0,625.0,971.04,755.59
2017,10,21,10,45,879.0,84.5,3.75,16.0,643.0,966.46,751.14
2017,10,21,11,0,886.0,85.0,3.7,16.0,661.0,958.01,744.22
2017,10,21,11,15,889.0,85.0,3.65,16.0,671.0,941.33,731.73
2017,10,21,11,30,892.0,85.0,3.6,16.0,681.0,920.95,716.84
2017,10,21,11,45,893.0,85.0,3.55,16.5,683.5,895.16,696.96
2017,10,21,12,0,894.0,85.0,3.5,17.0,686.0,865.93,674.82
2017,10,21,12,15,892.5,84.5,3.45,17.0,680.0,830.76,649.79
2017,10,21,12,30,891.0,84.0,3.4,17.0,674.0,792.58,622.58
2017,10,21,12,45,889.5,82.0,3.4,17.0,661.5,749.96,592.27
2017,10,21,13,0,888.0,80.0,3.4,17.0,649.0,704.72,559.34
2017,10,21,13,15,881.0,79.0,3.4,17.0,627.5,654.52,520.28
2017,10,21,13,30,874.0,78.0,3.4,17.0,606.0,602.59,478.9
2017,10,21,13,45,864.5,76.5,3.45,17.0,578.5,547.31,433.88
2017,10,21,14,0,855.0,75.0,3.5,17.0,551.0,491.06,386.67
2017,10,21,14,15,840.5,73.0,3.55,17.0,516.5,431.5,335.39
2017,10,21,14,30,826.0,71.0,3.6,17.0,482.0,372.07,282.71
2017,10,21,14,45,808.5,68.0,3.7,17.0,442.5,309.41,226.42
2017,10,21,15,0,791.0,65.0,3.8,17.0,403.0,248.96,171.56
2017,10,21,15,15,762.5,62.0,3.85,17.0,358.5,187.98,118.29
2017,10,21,15,30,734.0,59.0,3.9,17.0,314.0,130.07,72.71
2017,10,21,15,45,693.5,55.0,4.0,17.0,267.5,74.1,40.38
2017,10,21,16,0,653.0,51.0,4.1,17.0,221.0,44.06,33.39
2017,10,21,16,15,588.0,45.0,4.15,16.5,174.0,39.25,29.03
2017,10,21,16,30,523.0,39.0,4.2,16.0,127.0,31.63,22.03
2017,10,21,16,45,409.5,30.5,4.3,16.0,84.5,24.89,15.49
2017,10,21,17,0,296.0,22.0,4.4,16.0,42.0,18.16,5.36
2017,10,21,17,15,148.0,11.0,4.45,15.5,21.0,9.39,0.0
2017,10,21,17,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,22,6,45,205.5,15.0,3.7,14.0,36.5,185.2,40.06
2017,10,22,7,0,411.0,30.0,3.8,14.0,73.0,374.07,296.03
2017,10,22,7,15,503.0,37.5,3.9,14.0,119.5,469.29,385.76
2017,10,22,7,30,595.0,45.0,4.0,14.0,166.0,564.47,467.03
2017,10,22,7,45,649.0,50.5,4.15,14.5,214.0,638.36,527.2
2017,10,22,8,0,703.0,56.0,4.3,15.0,262.0,713.41,585.74
2017,10,22,8,15,739.5,59.5,4.35,15.0,309.0,770.74,629.18
2017,10,22,8,30,776.0,63.0,4.4,15.0,356.0,827.04,670.56
2017,10,22,8,45,800.5,66.0,4.45,15.5,399.5,869.87,699.58
2017,10,22,9,0,825.0,69.0,4.5,16.0,443.0,910.3,726.27
2017,10,22,9,15,843.5,71.5,4.4,16.0,481.5,930.55,738.14
2017,10,22,9,30,862.0,74.0,4.3,16.0,520.0,958.32,755.37
2017,10,22,9,45,864.0,79.5,4.2,16.5,550.5,970.26,760.11
2017,10,22,10,0,866.0,85.0,4.1,17.0,581.0,978.3,762.25
2017,10,22,10,15,876.0,86.0,4.0,17.0,607.0,984.76,764.85
2017,10,22,10,30,886.0,87.0,3.9,17.0,633.0,987.38,764.91
2017,10,22,10,45,893.5,87.5,3.8,17.5,652.0,983.02,758.86
2017,10,22,11,0,901.0,88.0,3.7,18.0,671.0,974.72,750.33
2017,10,22,11,15,905.0,88.5,3.65,18.0,681.5,959.19,738.76
2017,10,22,11,30,909.0,89.0,3.6,18.0,692.0,939.83,724.73
2017,10,22,11,45,911.5,88.5,3.6,18.0,695.0,914.24,706.81
2017,10,22,12,0,914.0,88.0,3.6,18.0,698.0,885.07,686.46
2017,10,22,12,15,912.5,88.0,3.65,18.0,692.5,849.69,661.98
2017,10,22,12,30,911.0,88.0,3.7,18.0,687.0,811.22,635.2
2017,10,22,12,45,908.5,86.5,3.8,18.5,674.0,767.5,603.48
2017,10,22,13,0,906.0,85.0,3.9,19.0,661.0,721.16,569.01
2017,10,22,13,15,899.0,84.0,4.05,19.0,639.5,670.03,529.85
2017,10,22,13,30,892.0,83.0,4.2,19.0,618.0,617.11,488.17
2017,10,22,13,45,882.5,81.5,4.35,19.0,589.5,560.8,442.69
2017,10,22,14,0,873.0,80.0,4.5,19.0,561.0,503.48,394.92
2017,10,22,14,15,858.0,78.0,4.65,19.0,525.5,442.6,342.76
2017,10,22,14,30,843.0,76.0,4.8,19.0,490.0,381.0,288.44
2017,10,22,14,45,822.0,73.0,4.95,19.0,449.5,317.25,231.35
2017,10,22,15,0,801.0,70.0,5.1,19.0,409.0,255.06,175.28
2017,10,22,15,15,771.5,67.0,5.15,18.5,363.5,193.24,121.78
2017,10,22,15,30,742.0,64.0,5.2,18.0,318.0,134.61,76.06
2017,10,22,15,45,698.0,59.5,5.3,18.0,270.0,77.57,43.31
2017,10,22,16,0,654.0,55.0,5.4,18.0,222.0,47.57,36.31
2017,10,22,16,15,585.0,48.5,5.45,17.5,174.0,38.94,28.59
2017,10,22,16,30,516.0,42.0,5.5,17.0,126.0,34.18,24.08
2017,10,22,16,45,394.0,32.0,5.55,17.0,83.0,26.22,16.4
2017,10,22,17,0,272.0,22.0,5.6,17.0,40.0,18.2,3.85
2017,10,22,17,15,136.0,11.0,5.65,16.5,20.0,9.39,0.0
2017,10,22,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,23,6,45,189.0,15.0,2.5,15.5,34.5,173.14,9.47
2017,10,23,7,0,378.0,30.0,2.6,16.0,69.0,350.69,272.46
2017,10,23,7,15,472.0,38.0,2.7,16.0,114.0,446.62,362.62
2017,10,23,7,30,566.0,46.0,2.8,16.0,159.0,549.61,448.82
2017,10,23,7,45,624.5,51.5,2.95,16.5,207.0,618.75,504.47
2017,10,23,8,0,683.0,57.0,3.1,17.0,255.0,696.86,564.34
2017,10,23,8,15,721.0,61.0,3.15,17.5,301.5,755.58,606.82
2017,10,23,8,30,759.0,65.0,3.2,18.0,348.0,813.42,647.13
2017,10,23,8,45,786.0,67.5,3.3,18.5,391.5,857.49,676.59
2017,10,23,9,0,813.0,70.0,3.4,19.0,435.0,899.31,703.85
2017,10,23,9,15,832.0,72.5,3.4,19.0,473.5,930.7,724.03
2017,10,23,9,30,851.0,75.0,3.4,19.0,512.0,947.87,734.16
2017,10,23,9,45,868.0,75.5,3.45,19.5,545.5,967.99,745.43
2017,10,23,10,0,885.0,76.0,3.5,20.0,579.0,984.56,754.24
2017,10,23,10,15,894.5,77.0,3.45,20.5,605.0,990.59,755.18
2017,10,23,10,30,904.0,78.0,3.4,21.0,631.0,992.72,753.7
2017,10,23,10,45,909.0,79.5,3.35,21.5,649.0,987.09,747.16
2017,10,23,11,0,914.0,81.0,3.3,22.0,667.0,977.51,738.2
2017,10,23,11,15,917.5,81.5,3.25,22.0,678.0,961.37,726.44
2017,10,23,11,30,921.0,82.0,3.2,22.0,689.0,941.38,712.28
2017,10,23,11,45,921.0,82.5,3.2,22.5,691.0,914.52,692.56
2017,10,23,12,0,921.0,83.0,3.2,23.0,693.0,884.16,670.6
2017,10,23,12,15,919.5,82.5,3.2,23.0,687.5,848.09,646.03
2017,10,23,12,30,918.0,82.0,3.2,23.0,682.0,808.92,619.23
2017,10,23,12,45,912.0,82.5,3.25,23.5,668.0,764.6,587.73
2017,10,23,13,0,906.0,83.0,3.3,24.0,654.0,717.89,553.72
2017,10,23,13,15,899.0,82.0,3.3,24.0,632.5,666.83,515.18
2017,10,23,13,30,892.0,81.0,3.3,24.0,611.0,613.99,474.31
2017,10,23,13,45,880.0,80.0,3.3,24.5,582.5,556.92,428.26
2017,10,23,14,0,868.0,79.0,3.3,25.0,554.0,499.11,380.44
2017,10,23,14,15,661.0,122.5,3.3,25.0,471.0,399.04,301.81
2017,10,23,14,30,454.0,166.0,3.3,25.0,388.0,313.89,235.52
2017,10,23,14,45,565.5,125.5,3.3,25.0,378.0,283.86,205.87
2017,10,23,15,0,677.0,85.0,3.3,25.0,368.0,235.6,159.62
2017,10,23,15,15,705.0,74.0,3.25,24.5,339.5,187.26,116.59
2017,10,23,15,30,733.0,63.0,3.2,24.0,311.0,132.2,72.6
2017,10,23,15,45,687.5,58.5,3.2,24.0,263.5,75.78,41.23
2017,10,23,16,0,642.0,54.0,3.2,24.0,216.0,46.71,34.64
2017,10,23,16,15,571.0,47.5,3.15,23.5,168.0,38.13,27.13
2017,10,23,16,30,500.0,41.0,3.1,23.0,120.0,33.36,22.7
2017,10,23,16,45,377.5,31.0,3.05,22.5,78.0,25.39,15.15
2017,10,23,17,0,255.0,21.0,3.0,22.0,36.0,17.37,1.36
2017,10,23,17,15,127.5,10.5,3.0,21.5,18.0,8.96,0.0
2017,10,23,17,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,24,6,45,194.5,14.5,3.8,17.5,34.0,174.79,0.0
2017,10,24,7,0,389.0,29.0,3.8,18.0,68.0,357.33,273.87
2017,10,24,7,15,485.0,37.0,3.7,18.0,113.5,454.96,367.38
2017,10,24,7,30,581.0,45.0,3.6,18.0,159.0,559.88,455.01
2017,10,24,7,45,637.5,51.0,3.55,18.5,207.0,628.44,509.77
2017,10,24,8,0,694.0,57.0,3.5,19.0,255.0,705.79,568.27
2017,10,24,8,15,731.5,60.5,3.35,19.0,302.0,763.68,610.3
2017,10,24,8,30,769.0,64.0,3.2,19.0,349.0,820.56,649.92
2017,10,24,8,45,794.0,67.5,3.05,19.5,392.0,864.25,677.38
2017,10,24,9,0,819.0,71.0,2.9,20.0,435.0,905.58,702.28
2017,10,24,9,15,837.5,73.0,2.8,20.5,473.5,935.82,719.14
2017,10,24,9,30,856.0,75.0,2.7,21.0,512.0,951.81,726.0
2017,10,24,9,45,875.0,74.5,2.6,21.5,545.5,972.55,736.1
2017,10,24,10,0,894.0,74.0,2.5,22.0,579.0,989.76,743.68
2017,10,24,10,15,902.5,75.5,2.4,22.5,604.5,995.41,743.58
2017,10,24,10,30,911.0,77.0,2.3,23.0,630.0,997.11,741.1
2017,10,24,10,45,916.5,77.5,2.2,24.0,648.0,990.65,732.0
2017,10,24,11,0,922.0,78.0,2.1,25.0,666.0,980.23,720.62
2017,10,24,11,15,925.0,78.5,1.9,25.5,676.5,963.5,705.63
2017,10,24,11,30,928.0,79.0,1.7,26.0,687.0,942.94,688.33
2017,10,24,11,45,928.0,79.5,1.55,26.5,689.0,915.95,667.68
2017,10,24,12,0,928.0,80.0,1.4,27.0,691.0,885.43,644.96
2017,10,24,12,15,926.0,79.5,1.2,27.0,685.0,848.77,618.97
2017,10,24,12,30,924.0,79.0,1.0,27.0,679.0,809.04,590.98
2017,10,24,12,45,921.0,78.0,0.85,27.5,665.5,765.14,559.8
2017,10,24,13,0,918.0,77.0,0.7,28.0,652.0,718.63,526.48
2017,10,24,13,15,911.0,76.5,0.7,28.0,630.5,667.66,490.95
2017,10,24,13,30,904.0,76.0,0.7,28.0,609.0,614.87,453.07
2017,10,24,13,45,893.0,74.5,0.7,28.0,580.0,557.35,410.62
2017,10,24,14,0,882.0,73.0,0.7,28.0,551.0,498.98,366.03
2017,10,24,14,15,867.5,71.0,0.85,27.5,516.0,438.05,319.43
2017,10,24,14,30,853.0,69.0,1.0,27.0,481.0,377.22,270.54
2017,10,24,14,45,832.0,67.0,1.15,27.0,440.5,313.1,216.97
2017,10,24,15,0,811.0,65.0,1.3,27.0,400.0,251.47,164.52
2017,10,24,15,15,781.0,61.5,1.45,26.5,354.5,188.74,113.04
2017,10,24,15,30,751.0,58.0,1.6,26.0,309.0,129.28,68.81
2017,10,24,15,45,707.0,54.0,1.75,25.5,261.5,72.33,37.93
2017,10,24,16,0,663.0,50.0,1.9,25.0,214.0,43.51,31.73
2017,10,24,16,15,593.5,44.0,1.95,24.5,166.0,38.64,27.42
2017,10,24,16,30,524.0,38.0,2.0,24.0,118.0,31.04,20.6
2017,10,24,16,45,401.5,28.5,2.1,23.5,76.0,23.39,13.3
2017,10,24,17,0,279.0,19.0,2.2,23.0,34.0,15.71,0.0
2017,10,24,17,15,139.5,9.5,2.25,22.5,17.0,8.11,0.0
2017,10,24,17,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,6,45,187.5,14.0,1.5,18.0,32.0,168.16,0.0
2017,10,25,7,0,375.0,28.0,1.5,18.0,64.0,346.22,259.87
2017,10,25,7,15,472.0,36.0,1.55,18.0,109.0,443.69,353.47
2017,10,25,7,30,569.0,44.0,1.6,18.0,154.0,548.69,439.48
2017,10,25,7,45,627.0,50.0,1.65,18.5,201.5,617.98,493.63
2017,10,25,8,0,685.0,56.0,1.7,19.0,249.0,696.15,551.55
2017,10,25,8,15,723.0,60.0,1.65,19.0,295.5,754.77,592.91
2017,10,25,8,30,761.0,64.0,1.6,19.0,342.0,812.47,632.01
2017,10,25,8,45,787.5,67.0,1.6,19.5,385.0,856.65,659.68
2017,10,25,9,0,814.0,70.0,1.6,20.0,428.0,898.54,685.1
2017,10,25,9,15,833.0,72.0,1.55,20.5,466.5,929.12,701.68
2017,10,25,9,30,852.0,74.0,1.5,21.0,505.0,945.55,708.64
2017,10,25,9,45,869.0,74.5,1.5,21.5,538.0,965.55,718.79
2017,10,25,10,0,886.0,75.0,1.5,22.0,571.0,982.02,726.57
2017,10,25,10,15,895.0,76.5,1.45,22.0,597.0,988.12,728.36
2017,10,25,10,30,904.0,78.0,1.4,22.0,623.0,990.31,727.88
2017,10,25,10,45,910.0,79.0,1.4,22.5,641.0,984.98,722.18
2017,10,25,11,0,916.0,80.0,1.4,23.0,659.0,975.69,714.21
2017,10,25,11,15,919.5,80.0,1.55,23.0,669.5,958.9,705.2
2017,10,25,11,30,923.0,80.0,1.7,23.0,680.0,938.3,693.63
2017,10,25,11,45,923.5,80.5,1.85,23.5,682.5,911.87,676.75
2017,10,25,12,0,924.0,81.0,2.0,24.0,685.0,881.91,657.36
2017,10,25,12,15,922.0,81.0,2.15,24.0,679.0,845.95,634.96
2017,10,25,12,30,920.0,81.0,2.3,24.0,673.0,806.92,610.11
2017,10,25,12,45,909.0,83.0,2.5,24.0,658.0,760.55,580.03
2017,10,25,13,0,898.0,85.0,2.7,24.0,643.0,712.18,547.03
2017,10,25,13,15,890.5,84.0,2.8,24.0,621.5,661.23,509.31
2017,10,25,13,30,883.0,83.0,2.9,24.0,600.0,608.58,469.16
2017,10,25,13,45,870.5,82.0,3.0,24.0,571.0,551.79,424.6
2017,10,25,14,0,858.0,81.0,3.1,24.0,542.0,495.24,378.69
2017,10,25,14,15,842.5,79.0,3.15,23.5,507.0,434.32,328.53
2017,10,25,14,30,827.0,77.0,3.2,23.0,472.0,373.71,276.92
2017,10,25,14,45,802.5,74.5,3.3,23.0,431.0,310.55,221.81
2017,10,25,15,0,778.0,72.0,3.4,23.0,390.0,249.39,168.1
2017,10,25,15,15,746.0,68.5,3.5,22.5,345.0,188.37,116.7
2017,10,25,15,30,714.0,65.0,3.6,22.0,300.0,130.91,73.11
2017,10,25,15,45,663.0,60.5,3.7,21.5,252.0,71.84,39.43
2017,10,25,16,0,612.0,56.0,3.8,21.0,204.0,44.44,33.09
2017,10,25,16,15,537.0,48.5,3.8,20.5,157.0,38.92,28.12
2017,10,25,16,30,462.0,41.0,3.8,20.0,110.0,33.38,22.92
2017,10,25,16,45,329.0,30.0,3.85,19.5,69.5,24.56,14.34
2017,10,25,17,0,196.0,19.0,3.9,19.0,29.0,15.66,0.0
2017,10,25,17,15,98.0,9.5,3.85,18.5,14.5,8.11,0.0
2017,10,25,17,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,26,6,45,151.5,15.0,1.3,17.0,29.0,144.61,0.0
2017,10,26,7,0,303.0,30.0,1.4,17.0,58.0,297.34,220.89
2017,10,26,7,15,406.0,40.0,1.5,17.0,102.0,399.19,320.11
2017,10,26,7,30,509.0,50.0,1.6,17.0,146.0,509.1,411.02
2017,10,26,7,45,574.5,56.5,1.7,17.5,193.5,589.73,474.76
2017,10,26,8,0,640.0,63.0,1.8,18.0,241.0,672.74,537.35
2017,10,26,8,15,681.5,67.5,1.75,18.0,287.5,733.2,580.72
2017,10,26,8,30,723.0,72.0,1.7,18.0,334.0,787.1,617.77
2017,10,26,8,45,755.5,74.5,1.65,18.5,378.0,835.61,648.54
2017,10,26,9,0,788.0,77.0,1.6,19.0,422.0,882.03,676.85
2017,10,26,9,15,808.0,79.5,1.5,19.5,460.0,913.89,693.81
2017,10,26,9,30,828.0,82.0,1.4,20.0,498.0,942.65,708.36
2017,10,26,9,45,855.0,80.0,1.3,20.5,533.0,969.06,720.99
2017,10,26,10,0,882.0,78.0,1.2,21.0,568.0,980.82,723.87
2017,10,26,10,15,891.5,79.5,1.05,21.0,594.0,987.32,723.97
2017,10,26,10,30,901.0,81.0,0.9,21.0,620.0,989.93,721.56
2017,10,26,10,45,906.0,82.0,0.75,21.5,638.0,983.58,712.16
2017,10,26,11,0,911.0,83.0,0.6,22.0,656.0,973.32,700.52
2017,10,26,11,15,914.5,83.5,0.55,22.0,666.0,957.16,688.95
2017,10,26,11,30,918.0,84.0,0.5,22.0,676.0,937.19,675.25
2017,10,26,11,45,917.0,85.0,0.5,22.5,678.0,910.09,657.01
2017,10,26,12,0,916.0,86.0,0.5,23.0,680.0,879.55,636.76
2017,10,26,12,15,914.0,85.5,0.65,23.0,674.0,843.24,616.8
2017,10,26,12,30,912.0,85.0,0.8,23.0,668.0,803.91,594.3
2017,10,26,12,45,911.0,83.0,0.95,23.0,655.0,760.85,568.58
2017,10,26,13,0,910.0,81.0,1.1,23.0,642.0,715.07,539.47
2017,10,26,13,15,902.0,80.0,1.2,22.5,620.5,663.35,504.0
2017,10,26,13,30,894.0,79.0,1.3,22.0,599.0,609.94,465.8
2017,10,26,13,45,882.5,78.0,1.45,22.0,570.0,553.24,422.91
2017,10,26,14,0,871.0,77.0,1.6,22.0,541.0,495.74,377.52
2017,10,26,14,15,855.0,75.0,1.65,21.5,505.5,434.86,328.02
2017,10,26,14,30,839.0,73.0,1.7,21.0,470.0,373.47,276.28
2017,10,26,14,45,816.5,70.5,1.75,21.0,429.0,310.33,221.39
2017,10,26,15,0,794.0,68.0,1.8,21.0,388.0,248.93,167.51
2017,10,26,15,15,762.5,64.5,1.85,20.5,343.0,187.13,115.46
2017,10,26,15,30,731.0,61.0,1.9,20.0,298.0,128.8,71.17
2017,10,26,15,45,683.0,56.0,2.0,20.0,250.5,72.26,39.78
2017,10,26,16,0,635.0,51.0,2.1,20.0,203.0,44.33,33.13
2017,10,26,16,15,561.5,44.5,2.1,19.5,156.0,35.89,25.6
2017,10,26,16,30,488.0,38.0,2.1,19.0,109.0,31.04,20.99
2017,10,26,16,45,244.0,33.0,2.1,19.0,68.5,25.6,14.99
2017,10,26,17,0,0.0,28.0,2.1,19.0,28.0,21.4,0.0
2017,10,26,17,15,0.0,14.0,2.05,18.5,14.0,11.95,0.0
2017,10,26,17,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,6,45,154.0,14.0,0.45,16.0,28.0,143.6,0.0
2017,10,27,7,0,308.0,28.0,0.5,16.0,56.0,298.83,217.12
2017,10,27,7,15,410.0,38.0,0.5,16.0,99.5,399.59,316.89
2017,10,27,7,30,512.0,48.0,0.5,16.0,143.0,508.6,404.92
2017,10,27,7,45,576.0,54.5,0.55,16.5,190.0,587.86,465.81
2017,10,27,8,0,640.0,61.0,0.6,17.0,237.0,669.46,525.43
2017,10,27,8,15,403.5,103.5,0.5,17.0,221.0,524.54,417.72
2017,10,27,8,30,167.0,146.0,0.4,17.0,205.0,333.06,267.77
2017,10,27,8,45,209.5,161.0,0.35,17.5,245.0,390.84,313.62
2017,10,27,9,0,252.0,176.0,0.3,18.0,285.0,470.24,371.37
2017,10,27,9,15,293.5,186.5,0.3,18.0,324.5,522.93,409.03
2017,10,27,9,30,335.0,197.0,0.3,18.0,364.0,575.38,445.95
2017,10,27,9,45,281.5,220.5,0.3,18.5,367.0,549.89,423.58
2017,10,27,10,0,228.0,244.0,0.3,19.0,370.0,500.59,385.55
2017,10,27,10,15,245.5,253.5,0.45,19.0,395.0,545.39,418.93
2017,10,27,10,30,263.0,263.0,0.6,19.0,420.0,567.21,435.08
2017,10,27,10,45,253.5,273.0,0.8,19.5,428.0,561.93,431.11
2017,10,27,11,0,244.0,283.0,1.0,20.0,436.0,535.38,412.31
2017,10,27,11,15,248.5,287.5,1.15,20.0,445.0,554.79,426.84
2017,10,27,11,30,253.0,292.0,1.3,20.0,454.0,552.7,425.76
2017,10,27,11,45,252.5,293.0,1.5,20.0,455.5,540.98,418.06
2017,10,27,12,0,252.0,294.0,1.7,20.0,457.0,528.23,409.49
2017,10,27,12,15,196.0,295.5,1.8,20.0,421.5,454.86,354.43
2017,10,27,12,30,140.0,297.0,1.9,20.0,386.0,401.36,313.47
2017,10,27,12,45,150.5,290.5,2.05,20.0,384.0,392.08,307.21
2017,10,27,13,0,161.0,284.0,2.2,20.0,382.0,381.62,299.63
2017,10,27,13,15,158.5,275.0,2.25,20.0,369.0,359.24,282.4
2017,10,27,13,30,156.0,266.0,2.3,20.0,356.0,336.91,265.05
2017,10,27,13,45,136.5,252.0,2.35,20.0,328.0,301.13,236.94
2017,10,27,14,0,117.0,238.0,2.4,20.0,300.0,267.56,210.4
2017,10,27,14,15,119.0,220.5,2.4,20.0,280.0,242.28,190.06
2017,10,27,14,30,121.0,203.0,2.4,20.0,260.0,217.05,169.38
2017,10,27,14,45,114.5,187.0,2.4,20.0,237.0,190.54,147.6
2017,10,27,15,0,108.0,171.0,2.4,20.0,214.0,165.01,126.55
2017,10,27,15,15,103.0,151.5,2.35,19.5,188.5,138.18,104.75
2017,10,27,15,30,98.0,132.0,2.3,19.0,163.0,112.41,84.3
2017,10,27,15,45,326.5,96.5,2.3,19.0,177.0,83.59,57.37
2017,10,27,16,0,555.0,61.0,2.3,19.0,191.0,48.29,36.7
2017,10,27,16,15,475.0,52.0,2.25,18.5,145.0,41.7,30.73
2017,10,27,16,30,395.0,43.0,2.2,18.0,99.0,35.05,24.46
2017,10,27,16,45,262.0,30.0,2.2,18.0,61.0,24.58,13.94
2017,10,27,17,0,129.0,17.0,2.2,18.0,23.0,13.27,0.0
2017,10,27,17,15,64.5,8.5,2.15,17.5,11.5,7.26,0.0
2017,10,27,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,28,6,45,138.0,14.5,0.65,15.0,26.0,103.47,0.0
2017,10,28,7,0,276.0,29.0,0.7,15.0,52.0,276.98,198.09
2017,10,28,7,15,382.5,39.5,0.75,15.0,95.0,380.48,304.17
2017,10,28,7,30,489.0,50.0,0.8,15.0,138.0,492.54,396.47
2017,10,28,7,45,244.5,66.0,0.85,15.0,110.0,321.89,264.68
2017,10,28,8,0,0.0,82.0,0.9,15.0,82.0,75.56,58.32
2017,10,28,8,15,0.0,98.5,0.9,15.0,98.5,91.17,71.98
2017,10,28,8,30,0.0,115.0,0.9,15.0,115.0,106.67,84.86
2017,10,28,8,45,4.5,133.0,0.9,15.5,135.5,128.05,102.44
2017,10,28,9,0,9.0,151.0,0.9,16.0,156.0,149.51,119.77
2017,10,28,9,15,45.0,181.5,0.85,16.0,204.0,234.85,189.82
2017,10,28,9,30,81.0,212.0,0.8,16.0,252.0,304.75,245.22
2017,10,28,9,45,74.0,224.0,0.75,16.5,262.5,308.28,246.0
2017,10,28,10,0,67.0,236.0,0.7,17.0,273.0,311.61,247.08
2017,10,28,10,15,75.5,249.5,0.65,17.0,293.0,331.79,262.15
2017,10,28,10,30,84.0,263.0,0.6,17.0,313.0,351.5,276.57
2017,10,28,10,45,109.0,275.5,0.55,17.5,342.0,385.27,301.43
2017,10,28,11,0,134.0,288.0,0.5,18.0,371.0,437.49,339.01
2017,10,28,11,15,133.0,293.0,0.65,18.0,377.0,435.03,337.25
2017,10,28,11,30,132.0,298.0,0.8,18.0,383.0,432.02,335.56
2017,10,28,11,45,132.0,299.0,1.0,18.0,384.0,424.91,331.09
2017,10,28,12,0,132.0,300.0,1.2,18.0,385.0,417.33,326.13
2017,10,28,12,15,100.5,290.0,1.45,18.0,354.5,357.24,280.75
2017,10,28,12,30,69.0,280.0,1.7,18.0,324.0,315.82,248.9
2017,10,28,12,45,70.0,274.0,1.95,18.0,318.0,304.78,240.93
2017,10,28,13,0,71.0,268.0,2.2,18.0,312.0,293.64,232.6
2017,10,28,13,15,70.5,259.0,2.45,18.0,301.0,278.54,221.03
2017,10,28,13,30,70.0,250.0,2.7,18.0,290.0,263.55,209.4
2017,10,28,13,45,53.5,230.0,3.0,18.0,260.0,230.17,182.9
2017,10,28,14,0,37.0,210.0,3.3,18.0,230.0,199.16,158.17
2017,10,28,14,15,22.0,185.5,3.5,17.5,197.0,163.83,130.02
2017,10,28,14,30,7.0,161.0,3.7,17.0,164.0,135.77,107.67
2017,10,28,14,45,4.0,147.5,3.9,17.0,149.5,122.42,96.95
2017,10,28,15,0,1.0,134.0,4.1,17.0,135.0,109.57,86.58
2017,10,28,15,15,349.5,99.0,4.1,16.5,210.0,140.71,97.59
2017,10,28,15,30,698.0,64.0,4.1,16.0,285.0,127.22,72.76
2017,10,28,15,45,649.5,58.5,4.15,16.0,238.5,68.81,38.66
2017,10,28,16,0,601.0,53.0,4.2,16.0,192.0,42.25,31.82
2017,10,28,16,15,523.0,45.5,4.1,15.5,146.0,36.65,26.64
2017,10,28,16,30,445.0,38.0,4.0,15.0,100.0,31.04,21.23
2017,10,28,16,45,311.0,27.0,3.9,15.0,61.5,22.16,11.86
2017,10,28,17,0,177.0,16.0,3.8,15.0,23.0,13.18,0.0
2017,10,28,17,15,88.5,8.0,3.7,15.0,11.5,6.83,0.0
2017,10,28,17,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,29,6,45,0.0,6.5,1.5,13.0,6.5,5.55,0.0
2017,10,29,7,0,0.0,13.0,1.4,13.0,13.0,10.69,2.07
2017,10,29,7,15,0.0,24.5,1.3,13.0,24.5,20.21,11.21
2017,10,29,7,30,0.0,36.0,1.2,13.0,36.0,29.75,19.71
2017,10,29,7,45,0.0,48.0,1.15,13.5,48.0,39.72,28.45
2017,10,29,8,0,0.0,60.0,1.1,14.0,60.0,50.56,37.8
2017,10,29,8,15,0.0,72.0,1.15,14.0,72.0,61.53,47.2
2017,10,29,8,30,0.0,84.0,1.2,14.0,84.0,72.48,56.45
2017,10,29,8,45,0.0,83.5,1.3,14.0,83.5,70.71,54.83
2017,10,29,9,0,0.0,83.0,1.4,14.0,83.0,69.48,53.67
2017,10,29,9,15,0.0,113.0,1.5,14.0,113.0,98.16,77.66
2017,10,29,9,30,0.0,143.0,1.6,14.0,143.0,127.52,101.88
2017,10,29,9,45,0.0,112.0,1.75,14.0,112.0,95.61,75.1
2017,10,29,10,0,0.0,81.0,1.9,14.0,81.0,67.29,51.32
2017,10,29,10,15,0.0,95.5,1.95,14.0,95.5,79.76,61.7
2017,10,29,10,30,0.0,110.0,2.0,14.0,110.0,92.78,72.45
2017,10,29,10,45,0.0,113.5,2.15,14.5,113.5,95.8,74.71
2017,10,29,11,0,0.0,117.0,2.3,15.0,117.0,98.82,76.98
2017,10,29,11,15,0.0,119.0,2.4,15.0,119.0,100.48,78.3
2017,10,29,11,30,0.0,121.0,2.5,15.0,121.0,102.14,79.63
2017,10,29,11,45,15.5,188.5,2.65,15.0,198.5,177.37,141.79
2017,10,29,12,0,31.0,256.0,2.8,15.0,276.0,269.61,216.17
2017,10,29,12,15,30.5,254.0,2.85,15.0,273.5,263.61,211.11
2017,10,29,12,30,30.0,252.0,2.9,15.0,271.0,257.67,206.41
2017,10,29,12,45,32.5,247.5,3.0,15.0,268.0,251.43,201.63
2017,10,29,13,0,35.0,243.0,3.1,15.0,265.0,245.01,196.68
2017,10,29,13,15,33.5,235.5,3.05,15.0,255.5,232.98,187.06
2017,10,29,13,30,32.0,228.0,3.0,15.0,246.0,221.19,177.63
2017,10,29,13,45,16.5,196.5,3.0,15.0,205.5,174.84,139.98
2017,10,29,14,0,1.0,165.0,3.0,15.0,165.0,138.74,110.54
2017,10,29,14,15,0.5,146.5,2.9,15.0,146.5,122.24,97.16
2017,10,29,14,30,0.0,128.0,2.8,15.0,128.0,106.12,83.98
2017,10,29,14,45,0.0,120.0,2.75,15.0,120.0,99.03,78.26
2017,10,29,15,0,0.0,112.0,2.7,15.0,112.0,91.94,72.48
2017,10,29,15,15,0.0,98.5,2.7,15.0,98.5,80.54,63.0
2017,10,29,15,30,0.0,85.0,2.7,15.0,85.0,69.27,53.53
2017,10,29,15,45,0.0,70.5,2.7,15.0,70.5,57.4,43.41
2017,10,29,16,0,0.0,56.0,2.7,15.0,56.0,45.83,35.12
2017,10,29,16,15,0.0,42.0,2.75,14.5,42.0,34.69,25.01
2017,10,29,16,30,0.0,28.0,2.8,14.0,28.0,23.12,14.42
2017,10,29,16,45,0.0,16.5,2.9,14.0,16.5,13.59,4.89
2017,10,29,17,0,0.0,5.0,3.0,14.0,5.0,4.27,0.0
2017,10,29,17,15,0.0,2.5,3.1,14.0,2.5,2.13,0.0
2017,10,29,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,10,30,6,45,47.0,14.5,6.0,13.5,18.5,43.34,0.0
2017,10,30,7,0,94.0,29.0,5.9,14.0,37.0,128.86,85.12
2017,10,30,7,15,152.5,46.5,5.75,14.0,69.0,200.18,162.56
2017,10,30,7,30,211.0,64.0,5.6,14.0,101.0,272.3,227.91
2017,10,30,7,45,244.0,81.5,5.5,14.0,136.5,326.95,276.46
2017,10,30,8,0,277.0,99.0,5.4,14.0,172.0,382.87,324.61
2017,10,30,8,15,314.5,110.0,5.3,14.0,207.5,433.99,367.73
2017,10,30,8,30,352.0,121.0,5.2,14.0,243.0,507.65,427.33
2017,10,30,8,45,176.0,96.0,5.1,14.0,157.0,291.18,246.26
