Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,9,0,0.0,71.0,5.0,14.0,71.0,58.88,44.6
2017,10,30,9,15,8.0,124.5,5.0,14.0,128.5,117.81,94.76
2017,10,30,9,30,16.0,178.0,5.0,14.0,186.0,181.24,147.71
2017,10,30,9,45,23.5,195.0,5.0,14.5,207.5,204.58,166.59
2017,10,30,10,0,31.0,212.0,5.0,15.0,229.0,247.69,201.4
2017,10,30,10,15,22.0,209.0,5.0,15.0,221.5,213.13,172.46
2017,10,30,10,30,13.0,206.0,5.0,15.0,214.0,199.12,160.4
2017,10,30,10,45,7.0,191.0,5.0,15.0,195.5,176.52,141.48
2017,10,30,11,0,1.0,176.0,5.0,15.0,177.0,155.07,123.5
2017,10,30,11,15,61.5,234.0,5.0,15.0,273.0,284.32,230.93
2017,10,30,11,30,122.0,292.0,5.0,15.0,369.0,417.01,337.68
2017,10,30,11,45,121.5,293.5,5.0,15.0,370.0,410.39,331.8
2017,10,30,12,0,121.0,295.0,5.0,15.0,371.0,403.36,326.05
2017,10,30,12,15,72.5,266.5,5.05,15.0,312.0,310.69,251.18
2017,10,30,12,30,24.0,238.0,5.1,15.0,253.0,226.75,182.35
2017,10,30,12,45,23.5,233.5,5.15,15.5,248.0,220.15,176.85
2017,10,30,13,0,23.0,229.0,5.2,16.0,243.0,213.62,171.31
2017,10,30,13,15,29.5,228.5,5.3,16.0,246.0,224.04,180.03
2017,10,30,13,30,36.0,228.0,5.4,16.0,249.0,223.73,179.98
2017,10,30,13,45,36.0,217.0,5.5,16.0,236.5,209.52,168.51
2017,10,30,14,0,36.0,206.0,5.6,16.0,224.0,195.48,157.11
2017,10,30,14,15,131.5,199.0,5.6,15.5,260.0,229.31,184.38
2017,10,30,14,30,227.0,192.0,5.6,15.0,296.0,245.54,195.35
2017,10,30,14,45,122.0,167.0,5.7,15.0,222.5,176.84,139.8
2017,10,30,15,0,17.0,142.0,5.8,15.0,149.0,119.5,95.09
2017,10,30,15,15,13.0,126.0,5.75,15.0,131.0,103.8,82.12
2017,10,30,15,30,9.0,110.0,5.7,15.0,113.0,88.75,69.66
2017,10,30,15,45,4.5,92.5,5.7,15.0,94.0,73.29,56.77
2017,10,30,16,0,0.0,75.0,5.7,15.0,75.0,59.23,46.92
2017,10,30,16,15,0.0,56.5,5.6,15.0,56.5,45.12,34.04
2017,10,30,16,30,0.0,38.0,5.5,15.0,38.0,30.84,20.9
2017,10,30,16,45,0.0,23.0,5.4,15.0,23.0,18.94,8.52
2017,10,30,17,0,0.0,8.0,5.3,15.0,8.0,6.83,0.0
2017,10,30,17,15,0.0,4.0,5.2,15.0,4.0,0.0,0.0
2017,10,30,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,31,6,45,0.0,8.5,1.95,14.0,8.5,7.26,0.0
2017,10,31,7,0,0.0,17.0,2.0,14.0,17.0,14.02,3.58
2017,10,31,7,15,0.0,33.0,2.1,14.0,33.0,28.85,18.14
2017,10,31,7,30,0.0,49.0,2.2,14.0,49.0,44.97,32.36
2017,10,31,7,45,0.0,66.5,2.3,14.5,66.5,62.43,47.51
2017,10,31,8,0,0.0,84.0,2.4,15.0,84.0,79.44,62.07
2017,10,31,8,15,1.0,101.0,2.45,15.0,101.5,96.45,76.56
2017,10,31,8,30,2.0,118.0,2.5,15.0,119.0,113.4,90.8
2017,10,31,8,45,13.5,138.0,2.6,15.0,143.5,143.7,116.47
2017,10,31,9,0,25.0,158.0,2.7,15.0,168.0,174.26,142.02
2017,10,31,9,15,21.5,168.0,2.75,15.0,177.5,178.85,145.26
2017,10,31,9,30,18.0,178.0,2.8,15.0,187.0,183.58,148.64
2017,10,31,9,45,160.5,201.0,2.9,15.0,286.5,385.79,316.65
2017,10,31,10,0,303.0,224.0,3.0,15.0,386.0,571.39,462.86
2017,10,31,10,15,286.5,238.5,2.9,15.0,397.5,567.64,457.02
2017,10,31,10,30,270.0,253.0,2.8,15.0,409.0,562.43,451.33
2017,10,31,10,45,268.5,263.0,2.75,15.5,422.0,564.95,451.41
2017,10,31,11,0,267.0,273.0,2.7,16.0,435.0,566.08,450.44
2017,10,31,11,15,350.5,257.0,2.45,16.0,473.5,614.39,487.46
2017,10,31,11,30,434.0,241.0,2.2,16.0,512.0,676.57,532.78
2017,10,31,11,45,660.5,167.0,1.95,16.0,580.5,785.91,613.63
2017,10,31,12,0,887.0,93.0,1.7,16.0,649.0,857.13,660.0
2017,10,31,12,15,885.0,92.5,1.5,16.0,643.0,821.86,632.64
2017,10,31,12,30,883.0,92.0,1.3,16.0,637.0,783.69,604.44
2017,10,31,12,45,882.0,90.0,1.1,16.5,624.0,741.91,572.62
2017,10,31,13,0,881.0,88.0,0.9,17.0,611.0,697.53,537.65
2017,10,31,13,15,872.5,86.5,1.05,17.0,589.5,646.5,501.51
2017,10,31,13,30,864.0,85.0,1.2,17.0,568.0,596.8,464.66
2017,10,31,13,45,851.5,83.5,1.35,17.0,539.5,539.98,420.88
2017,10,31,14,0,839.0,82.0,1.5,17.0,511.0,482.59,374.75
2017,10,31,14,15,821.5,79.5,1.7,17.0,476.0,421.86,324.33
2017,10,31,14,30,804.0,77.0,1.9,17.0,441.0,361.74,272.44
2017,10,31,14,45,778.0,74.5,2.15,17.0,400.5,300.02,218.13
2017,10,31,15,0,752.0,72.0,2.4,17.0,360.0,240.5,165.21
2017,10,31,15,15,717.0,68.0,2.7,16.5,316.0,180.67,114.25
2017,10,31,15,30,682.0,64.0,3.0,16.0,272.0,121.53,68.71
2017,10,31,15,45,626.0,59.0,3.3,16.0,225.5,67.77,38.66
2017,10,31,16,0,570.0,54.0,3.6,16.0,179.0,43.12,32.52
2017,10,31,16,15,487.5,46.0,3.8,15.5,134.0,37.16,26.98
2017,10,31,16,30,405.0,38.0,4.0,15.0,89.0,31.18,21.13
2017,10,31,16,45,262.5,25.5,4.2,15.0,52.5,20.99,9.45
2017,10,31,17,0,120.0,13.0,4.4,15.0,16.0,11.1,0.0
2017,10,31,17,15,60.0,6.5,4.4,14.5,8.0,0.0,0.0
2017,10,31,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,1,6,45,95.0,13.0,1.95,15.0,20.0,73.53,0.0
2017,11,1,7,0,190.0,26.0,2.0,15.0,40.0,204.34,121.49
2017,11,1,7,15,293.5,39.0,2.0,15.0,79.0,311.9,249.93
2017,11,1,7,30,397.0,52.0,2.0,15.0,118.0,420.19,344.18
2017,11,1,7,45,465.5,60.5,2.0,15.5,162.0,501.91,411.39
2017,11,1,8,0,534.0,69.0,2.0,16.0,206.0,586.21,477.44
2017,11,1,8,15,580.0,75.5,1.9,16.0,250.0,650.16,525.51
2017,11,1,8,30,626.0,82.0,1.8,16.0,294.0,714.07,571.54
2017,11,1,8,45,658.0,87.0,1.75,16.0,335.0,762.46,604.96
2017,11,1,9,0,690.0,92.0,1.7,16.0,376.0,809.22,636.31
2017,11,1,9,15,713.0,95.5,1.65,16.0,413.0,843.3,657.98
2017,11,1,9,30,736.0,99.0,1.6,16.0,450.0,874.74,677.51
2017,11,1,9,45,773.0,94.5,1.55,16.5,485.0,900.5,691.6
2017,11,1,10,0,810.0,90.0,1.5,17.0,520.0,929.87,707.97
2017,11,1,10,15,821.0,91.5,1.45,17.0,545.0,937.67,710.97
2017,11,1,10,30,832.0,93.0,1.4,17.0,570.0,941.75,711.86
2017,11,1,10,45,840.0,94.0,1.4,17.0,588.0,938.55,708.83
2017,11,1,11,0,848.0,95.0,1.4,17.0,606.0,931.55,703.53
2017,11,1,11,15,851.5,95.5,1.4,17.0,616.0,915.99,692.71
2017,11,1,11,30,855.0,96.0,1.4,17.0,626.0,896.81,679.68
2017,11,1,11,45,856.5,96.0,1.4,17.0,628.0,871.74,662.79
2017,11,1,12,0,858.0,96.0,1.4,17.0,630.0,843.33,643.72
2017,11,1,12,15,856.0,95.5,1.45,17.0,624.5,808.29,620.67
2017,11,1,12,30,854.0,95.0,1.5,17.0,619.0,770.41,595.47
2017,11,1,12,45,844.0,96.0,1.55,17.0,604.0,725.72,565.16
2017,11,1,13,0,834.0,97.0,1.6,17.0,589.0,679.16,531.16
2017,11,1,13,15,825.0,96.0,1.7,17.0,568.0,629.56,494.26
2017,11,1,13,30,816.0,95.0,1.8,17.0,547.0,578.59,455.09
2017,11,1,13,45,803.0,93.0,1.9,17.0,519.0,523.41,411.36
2017,11,1,14,0,790.0,91.0,2.0,17.0,491.0,467.84,365.76
2017,11,1,14,15,772.0,88.5,2.05,17.0,457.0,409.61,316.44
2017,11,1,14,30,754.0,86.0,2.1,17.0,423.0,352.13,266.27
2017,11,1,14,45,729.0,82.0,2.15,17.0,384.0,290.22,211.75
2017,11,1,15,0,704.0,78.0,2.2,17.0,345.0,232.12,160.12
2017,11,1,15,15,668.0,73.5,2.25,17.0,302.0,174.23,110.77
2017,11,1,15,30,632.0,69.0,2.3,17.0,259.0,120.45,69.59
2017,11,1,15,45,580.0,62.5,2.4,17.0,214.0,68.81,40.41
2017,11,1,16,0,528.0,56.0,2.5,17.0,169.0,44.59,33.65
2017,11,1,16,15,445.0,47.0,2.55,16.5,125.5,37.89,27.47
2017,11,1,16,30,362.0,38.0,2.6,16.0,82.0,31.13,20.91
2017,11,1,16,45,229.5,25.0,2.7,16.0,48.0,20.56,8.36
2017,11,1,17,0,97.0,12.0,2.8,16.0,14.0,10.24,0.0
2017,11,1,17,15,48.5,6.0,2.8,15.5,7.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,2,6,45,92.5,12.5,1.45,15.0,19.0,71.38,0.0
2017,11,2,7,0,185.0,25.0,1.6,15.0,38.0,197.66,106.69
2017,11,2,7,15,291.0,38.0,1.65,15.0,77.0,308.7,245.89
2017,11,2,7,30,397.0,51.0,1.7,15.0,116.0,418.61,341.72
2017,11,2,7,45,468.5,59.0,1.75,15.0,160.0,502.1,411.09
2017,11,2,8,0,540.0,67.0,1.8,15.0,204.0,588.28,479.64
2017,11,2,8,15,585.5,73.0,1.8,15.0,247.5,651.16,527.53
2017,11,2,8,30,631.0,79.0,1.8,15.0,291.0,713.97,573.63
2017,11,2,8,45,666.5,83.0,1.8,15.5,332.5,764.28,607.95
2017,11,2,9,0,702.0,87.0,1.8,16.0,374.0,813.07,640.17
2017,11,2,9,15,724.5,90.0,1.8,16.0,410.5,846.08,661.69
2017,11,2,9,30,747.0,93.0,1.8,16.0,447.0,876.44,681.19
2017,11,2,9,45,763.0,95.5,1.8,16.0,477.5,890.86,689.5
2017,11,2,10,0,779.0,98.0,1.8,16.0,508.0,908.32,700.12
2017,11,2,10,15,790.0,100.0,1.75,16.0,532.5,916.79,703.99
2017,11,2,10,30,801.0,102.0,1.7,16.0,557.0,921.63,705.58
2017,11,2,10,45,454.5,187.5,1.7,16.5,447.5,675.53,528.91
2017,11,2,11,0,108.0,273.0,1.7,17.0,338.0,377.95,298.74
2017,11,2,11,15,73.0,262.5,1.7,17.0,306.5,327.9,260.39
2017,11,2,11,30,38.0,252.0,1.7,17.0,275.0,280.08,221.98
2017,11,2,11,45,38.0,253.0,1.75,17.0,276.5,277.44,220.05
2017,11,2,12,0,38.0,254.0,1.8,17.0,278.0,274.77,217.95
2017,11,2,12,15,131.0,266.5,1.85,17.0,346.5,373.41,297.29
2017,11,2,12,30,224.0,279.0,1.9,17.0,415.0,448.24,355.88
2017,11,2,12,45,224.0,272.0,2.0,17.0,405.5,427.62,339.75
2017,11,2,13,0,224.0,265.0,2.1,17.0,396.0,406.54,323.63
2017,11,2,13,15,221.0,256.0,2.2,17.0,382.0,381.19,303.92
2017,11,2,13,30,218.0,247.0,2.3,17.0,368.0,355.79,283.87
2017,11,2,13,45,188.0,236.0,2.4,17.5,336.5,314.43,250.35
2017,11,2,14,0,158.0,225.0,2.5,18.0,305.0,276.16,219.17
2017,11,2,14,15,159.0,208.0,2.55,17.5,283.5,248.66,196.98
2017,11,2,14,30,160.0,191.0,2.6,17.0,262.0,221.25,174.33
2017,11,2,14,45,250.5,163.5,2.7,17.0,263.0,214.23,164.99
2017,11,2,15,0,341.0,136.0,2.8,17.0,264.0,192.63,142.06
2017,11,2,15,15,479.5,103.0,2.85,17.0,258.5,165.01,111.6
2017,11,2,15,30,618.0,70.0,2.9,17.0,253.0,119.78,69.71
2017,11,2,15,45,564.0,63.5,3.0,17.0,208.5,69.01,40.98
2017,11,2,16,0,510.0,57.0,3.1,17.0,164.0,45.42,34.35
2017,11,2,16,15,426.0,47.5,3.1,16.5,121.0,38.34,27.8
2017,11,2,16,30,342.0,38.0,3.1,16.0,78.0,31.18,20.84
2017,11,2,16,45,211.0,24.5,3.1,16.0,45.0,20.17,7.19
2017,11,2,17,0,80.0,11.0,3.1,16.0,12.0,9.39,0.0
2017,11,2,17,15,40.0,5.5,3.05,16.0,6.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,6.0,4.4,15.5,6.0,5.12,0.0
2017,11,3,7,0,0.0,12.0,4.4,16.0,12.0,9.88,0.0
2017,11,3,7,15,0.0,24.0,4.4,16.0,24.0,19.81,10.33
2017,11,3,7,30,0.0,36.0,4.4,16.0,36.0,29.77,19.23
2017,11,3,7,45,0.0,50.0,4.4,16.0,50.0,42.85,30.61
2017,11,3,8,0,0.0,64.0,4.4,16.0,64.0,56.09,42.07
2017,11,3,8,15,0.0,78.0,4.45,16.0,78.0,69.2,53.28
2017,11,3,8,30,0.0,92.0,4.5,16.0,92.0,82.23,64.29
2017,11,3,8,45,21.0,126.0,4.55,16.5,134.5,137.65,111.46
2017,11,3,9,0,42.0,160.0,4.6,17.0,177.0,212.29,173.44
2017,11,3,9,15,211.5,167.0,4.6,17.0,265.0,419.29,346.14
2017,11,3,9,30,381.0,174.0,4.6,17.0,353.0,590.05,482.97
2017,11,3,9,45,365.5,191.0,4.7,17.0,372.0,594.66,484.31
2017,11,3,10,0,350.0,208.0,4.8,17.0,391.0,597.17,484.84
2017,11,3,10,15,351.0,219.0,4.8,17.0,410.0,606.37,490.81
2017,11,3,10,30,352.0,230.0,4.8,17.0,429.0,613.8,495.44
2017,11,3,10,45,176.0,189.5,4.85,17.0,289.0,370.34,301.89
2017,11,3,11,0,0.0,149.0,4.9,17.0,149.0,128.74,100.95
2017,11,3,11,15,19.5,200.0,4.9,17.0,212.0,195.26,156.13
2017,11,3,11,30,39.0,251.0,4.9,17.0,275.0,280.27,224.91
2017,11,3,11,45,39.0,251.5,4.95,17.0,276.0,277.05,222.08
2017,11,3,12,0,39.0,252.0,5.0,17.0,277.0,273.83,219.45
2017,11,3,12,15,34.0,244.5,5.0,17.0,266.0,258.19,206.76
2017,11,3,12,30,29.0,237.0,5.0,17.0,255.0,243.18,194.61
2017,11,3,12,45,28.0,231.5,5.0,17.0,248.5,233.66,187.0
2017,11,3,13,0,27.0,226.0,5.0,17.0,242.0,214.2,171.36
2017,11,3,13,15,13.5,139.5,4.95,17.0,147.5,126.03,99.38
2017,11,3,13,30,0.0,53.0,4.9,17.0,53.0,43.93,31.21
2017,11,3,13,45,9.5,119.5,4.85,17.0,124.5,104.88,82.15
2017,11,3,14,0,19.0,186.0,4.8,17.0,196.0,165.57,132.21
2017,11,3,14,15,43.0,184.5,4.7,17.0,204.5,175.9,140.49
2017,11,3,14,30,67.0,183.0,4.6,17.0,213.0,178.2,141.77
2017,11,3,14,45,33.5,147.0,4.55,17.0,162.0,132.39,104.54
2017,11,3,15,0,0.0,111.0,4.5,17.0,111.0,91.12,71.33
2017,11,3,15,15,0.0,97.0,4.4,16.5,97.0,79.25,61.6
2017,11,3,15,30,0.0,83.0,4.3,16.0,83.0,67.53,51.84
2017,11,3,15,45,0.0,68.0,4.2,16.0,68.0,55.24,41.33
2017,11,3,16,0,0.0,53.0,4.1,16.0,53.0,43.29,32.6
2017,11,3,16,15,0.0,39.0,3.95,16.0,39.0,32.16,22.44
2017,11,3,16,30,0.0,25.0,3.8,16.0,25.0,20.64,11.82
2017,11,3,16,45,0.0,14.0,3.65,16.0,14.0,11.53,1.05
2017,11,3,17,0,0.0,3.0,3.5,16.0,3.0,2.56,0.0
2017,11,3,17,15,0.0,1.5,3.4,15.5,1.5,0.0,0.0
2017,11,3,17,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,3.0,5.75,15.0,3.0,2.56,0.0
2017,11,4,7,0,0.0,6.0,5.9,15.0,6.0,4.92,0.0
2017,11,4,7,15,0.0,12.5,5.85,15.0,12.5,10.27,2.61
2017,11,4,7,30,0.0,19.0,5.8,15.0,19.0,15.64,7.45
2017,11,4,7,45,0.0,27.0,5.75,15.0,27.0,22.26,13.26
2017,11,4,8,0,0.0,35.0,5.7,15.0,35.0,28.89,19.05
2017,11,4,8,15,0.0,43.0,5.55,15.0,43.0,35.53,24.8
2017,11,4,8,30,0.0,51.0,5.4,15.0,51.0,42.19,30.49
2017,11,4,8,45,50.5,109.5,5.25,15.0,130.0,157.98,130.68
2017,11,4,9,0,101.0,168.0,5.1,15.0,209.0,279.84,233.07
2017,11,4,9,15,50.5,152.0,4.95,15.0,172.5,205.66,169.32
2017,11,4,9,30,0.0,136.0,4.8,15.0,136.0,121.53,96.88
2017,11,4,9,45,12.5,167.5,4.65,15.5,174.0,165.35,133.46
2017,11,4,10,0,25.0,199.0,4.5,16.0,212.0,209.5,169.54
2017,11,4,10,15,23.0,204.5,4.4,16.0,217.0,210.91,170.18
2017,11,4,10,30,21.0,210.0,4.3,16.0,222.0,212.5,171.07
2017,11,4,10,45,79.0,240.5,4.2,16.0,287.0,318.23,258.02
2017,11,4,11,0,137.0,271.0,4.1,16.0,352.0,423.03,341.55
2017,11,4,11,15,483.0,185.5,4.1,16.0,477.5,674.49,543.58
2017,11,4,11,30,829.0,100.0,4.1,16.0,603.0,875.07,691.83
2017,11,4,11,45,836.5,97.5,4.15,16.0,606.5,853.05,674.51
2017,11,4,12,0,844.0,95.0,4.2,16.0,610.0,827.47,656.26
2017,11,4,12,15,842.5,94.5,4.35,16.0,604.5,793.48,632.46
2017,11,4,12,30,841.0,94.0,4.5,16.0,599.0,756.68,606.54
2017,11,4,12,45,839.0,92.5,4.7,16.0,586.5,715.75,577.44
2017,11,4,13,0,837.0,91.0,4.9,16.0,574.0,672.42,544.07
2017,11,4,13,15,829.0,89.5,5.05,16.0,553.5,623.1,504.85
2017,11,4,13,30,821.0,88.0,5.2,16.0,533.0,572.34,463.4
2017,11,4,13,45,811.0,85.5,5.4,16.0,506.0,518.32,418.23
2017,11,4,14,0,801.0,83.0,5.6,16.0,479.0,463.58,371.05
2017,11,4,14,15,783.5,80.5,5.65,15.5,445.5,405.32,320.1
2017,11,4,14,30,766.0,78.0,5.7,15.0,412.0,347.73,268.3
2017,11,4,14,45,743.5,74.5,5.8,15.0,374.0,288.69,214.1
2017,11,4,15,0,721.0,71.0,5.9,15.0,336.0,231.51,161.59
2017,11,4,15,15,685.0,67.0,5.9,15.0,293.0,171.06,108.9
2017,11,4,15,30,649.0,63.0,5.9,15.0,250.0,116.98,66.81
2017,11,4,15,45,598.5,56.5,5.95,15.0,206.0,64.61,36.95
2017,11,4,16,0,548.0,50.0,6.0,15.0,162.0,40.07,29.85
2017,11,4,16,15,460.0,42.0,5.85,14.5,118.5,34.01,24.15
2017,11,4,16,30,372.0,34.0,5.7,14.0,75.0,27.95,18.02
2017,11,4,16,45,186.0,17.0,5.6,14.0,37.5,13.66,1.4
2017,11,4,17,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,5,6,45,125.0,10.5,4.4,12.0,18.0,90.69,0.0
2017,11,5,7,0,250.0,21.0,4.4,12.0,36.0,233.65,65.48
2017,11,5,7,15,373.0,31.0,4.4,12.0,76.5,361.37,288.41
2017,11,5,7,30,496.0,41.0,4.4,12.0,117.0,483.23,400.29
2017,11,5,7,45,564.0,48.0,4.4,12.5,162.5,564.57,470.28
2017,11,5,8,0,632.0,55.0,4.4,13.0,208.0,648.68,538.91
2017,11,5,8,15,677.5,60.0,4.35,13.0,253.0,705.25,583.9
2017,11,5,8,30,723.0,65.0,4.3,13.0,298.0,769.16,632.67
2017,11,5,8,45,752.5,68.5,4.25,13.5,340.0,815.42,665.11
2017,11,5,9,0,782.0,72.0,4.2,14.0,382.0,859.55,695.02
2017,11,5,9,15,628.5,111.5,4.1,14.0,376.0,778.74,632.61
2017,11,5,9,30,475.0,151.0,4.0,14.0,370.0,673.82,551.58
2017,11,5,9,45,530.5,147.0,3.95,14.0,407.5,722.14,588.06
2017,11,5,10,0,586.0,143.0,3.9,14.0,445.0,778.31,628.75
2017,11,5,10,15,490.5,179.5,3.8,14.0,440.5,715.38,578.77
2017,11,5,10,30,395.0,216.0,3.7,14.0,436.0,637.87,516.93
2017,11,5,10,45,645.5,150.0,3.6,14.0,522.0,821.59,657.38
2017,11,5,11,0,896.0,84.0,3.5,14.0,608.0,948.11,746.08
2017,11,5,11,15,899.5,84.5,3.45,14.0,618.5,932.32,732.91
2017,11,5,11,30,903.0,85.0,3.4,14.0,629.0,912.84,718.48
2017,11,5,11,45,903.0,85.5,3.35,14.5,631.0,886.7,698.15
2017,11,5,12,0,903.0,86.0,3.3,15.0,633.0,857.19,675.6
2017,11,5,12,15,901.0,85.5,3.3,15.0,627.0,821.72,650.36
2017,11,5,12,30,899.0,85.0,3.3,15.0,621.0,783.32,622.93
2017,11,5,12,45,894.0,84.5,3.3,15.0,607.0,740.0,591.73
2017,11,5,13,0,889.0,84.0,3.3,15.0,593.0,694.34,557.03
2017,11,5,13,15,880.5,82.5,3.3,15.0,572.0,643.34,516.75
2017,11,5,13,30,872.0,81.0,3.3,15.0,551.0,590.8,474.26
2017,11,5,13,45,860.0,79.5,3.35,15.0,522.5,537.13,429.74
2017,11,5,14,0,848.0,78.0,3.4,15.0,494.0,479.98,381.13
2017,11,5,14,15,830.5,75.5,3.4,15.0,459.5,419.22,328.16
2017,11,5,14,30,813.0,73.0,3.4,15.0,425.0,359.04,274.27
2017,11,5,14,45,788.0,70.0,3.4,15.0,385.0,297.1,218.17
2017,11,5,15,0,763.0,67.0,3.4,15.0,345.0,237.22,163.81
2017,11,5,15,15,726.5,63.5,3.4,14.5,301.0,177.37,112.15
2017,11,5,15,30,690.0,60.0,3.4,14.0,257.0,121.63,69.17
2017,11,5,15,45,634.0,54.5,3.4,14.0,211.0,64.34,36.12
2017,11,5,16,0,578.0,49.0,3.4,14.0,165.0,39.51,29.47
2017,11,5,16,15,488.0,41.0,3.35,13.5,120.5,33.37,23.68
2017,11,5,16,30,398.0,33.0,3.3,13.0,76.0,27.24,17.4
2017,11,5,16,45,199.0,16.5,3.25,13.0,38.0,13.3,0.12
2017,11,5,17,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,6,6,45,112.0,10.0,0.6,14.0,16.0,81.66,0.0
2017,11,6,7,0,224.0,20.0,0.6,14.0,32.0,212.45,26.69
2017,11,6,7,15,346.5,30.0,0.5,14.0,71.0,340.34,261.84
2017,11,6,7,30,469.0,40.0,0.4,14.0,110.0,460.43,366.39
2017,11,6,7,45,543.0,46.5,0.3,14.0,155.0,544.79,433.17
2017,11,6,8,0,617.0,53.0,0.2,14.0,200.0,632.4,498.33
2017,11,6,8,15,663.0,57.5,0.25,14.0,244.5,688.54,539.47
2017,11,6,8,30,709.0,62.0,0.3,14.0,289.0,751.73,584.16
2017,11,6,8,45,741.5,65.0,0.4,14.0,330.5,799.65,617.58
2017,11,6,9,0,774.0,68.0,0.5,14.0,372.0,845.65,649.16
2017,11,6,9,15,795.5,70.5,0.6,14.0,409.5,878.18,671.18
2017,11,6,9,30,817.0,73.0,0.7,14.0,447.0,907.8,691.23
2017,11,6,9,45,832.5,75.0,0.8,14.5,478.5,927.72,703.46
2017,11,6,10,0,848.0,77.0,0.9,15.0,510.0,944.16,713.47
2017,11,6,10,15,859.0,78.0,1.05,15.0,535.0,940.53,712.5
2017,11,6,10,30,870.0,79.0,1.2,15.0,560.0,944.03,716.52
2017,11,6,10,45,877.5,80.0,1.35,15.0,577.5,940.42,715.66
2017,11,6,11,0,885.0,81.0,1.5,15.0,595.0,933.02,712.29
2017,11,6,11,15,889.0,81.5,1.7,15.0,605.5,917.99,704.37
2017,11,6,11,30,893.0,82.0,1.9,15.0,616.0,899.29,693.77
2017,11,6,11,45,895.0,81.5,2.1,15.0,618.5,874.08,678.39
2017,11,6,12,0,897.0,81.0,2.3,15.0,621.0,845.46,660.35
2017,11,6,12,15,895.5,81.0,2.4,15.0,615.5,811.31,637.27
2017,11,6,12,30,894.0,81.0,2.5,15.0,610.0,774.2,611.86
2017,11,6,12,45,897.0,77.5,2.7,15.0,598.0,733.65,584.22
2017,11,6,13,0,900.0,74.0,2.9,15.0,586.0,690.18,552.7
2017,11,6,13,15,892.5,73.0,2.95,15.0,565.0,640.06,513.41
2017,11,6,13,30,885.0,72.0,3.0,15.0,544.0,588.28,471.73
2017,11,6,13,45,817.5,80.0,3.1,15.5,498.5,515.09,411.55
2017,11,6,14,0,750.0,88.0,3.2,16.0,453.0,444.0,352.04
2017,11,6,14,15,642.0,106.0,3.2,15.5,403.0,370.42,291.06
2017,11,6,14,30,534.0,124.0,3.2,15.0,353.0,303.08,234.87
2017,11,6,14,45,490.0,118.5,3.25,15.0,313.0,249.19,187.99
2017,11,6,15,0,446.0,113.0,3.3,15.0,273.0,200.08,145.4
2017,11,6,15,15,425.5,101.0,3.35,15.0,238.5,154.58,106.26
2017,11,6,15,30,405.0,89.0,3.4,15.0,204.0,111.64,72.34
2017,11,6,15,45,370.5,77.0,3.5,15.0,167.5,70.85,46.93
2017,11,6,16,0,336.0,65.0,3.6,15.0,131.0,48.97,37.65
2017,11,6,16,15,289.0,49.5,3.6,14.5,95.5,37.8,27.38
2017,11,6,16,30,242.0,34.0,3.6,14.0,60.0,26.32,16.4
2017,11,6,16,45,121.0,17.0,3.65,14.0,30.0,13.23,0.0
2017,11,6,17,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,7,6,45,145.5,9.0,3.95,12.0,16.5,102.55,0.0
2017,11,7,7,0,291.0,18.0,4.0,12.0,33.0,255.03,0.0
2017,11,7,7,15,415.5,27.0,3.95,12.0,74.0,377.22,294.56
2017,11,7,7,30,540.0,36.0,3.9,12.0,115.0,500.91,411.73
2017,11,7,7,45,608.5,42.5,3.9,12.5,161.0,584.34,483.51
2017,11,7,8,0,677.0,49.0,3.9,13.0,207.0,669.98,553.06
2017,11,7,8,15,721.5,53.0,3.75,13.0,253.0,732.99,602.45
2017,11,7,8,30,766.0,57.0,3.6,13.0,299.0,795.39,649.12
2017,11,7,8,45,795.0,60.0,3.45,13.5,341.5,841.09,680.22
2017,11,7,9,0,824.0,63.0,3.3,14.0,384.0,884.61,708.55
2017,11,7,9,15,845.0,65.5,3.15,14.5,422.0,917.28,728.07
2017,11,7,9,30,866.0,68.0,3.0,15.0,460.0,936.25,737.36
2017,11,7,9,45,871.0,72.5,2.9,15.5,490.5,949.61,743.0
2017,11,7,10,0,876.0,77.0,2.8,16.0,521.0,959.24,746.02
2017,11,7,10,15,886.0,78.5,2.65,16.0,546.0,966.0,748.06
2017,11,7,10,30,896.0,80.0,2.5,16.0,571.0,968.97,747.54
2017,11,7,10,45,901.0,81.5,2.4,16.0,588.5,963.32,741.74
2017,11,7,11,0,906.0,83.0,2.3,16.0,606.0,953.82,733.55
2017,11,7,11,15,908.5,83.5,2.25,16.0,615.5,937.01,721.06
2017,11,7,11,30,911.0,84.0,2.2,16.0,625.0,916.52,706.27
2017,11,7,11,45,910.0,84.5,2.2,16.0,626.5,889.42,687.53
2017,11,7,12,0,909.0,85.0,2.2,16.0,628.0,858.99,666.56
2017,11,7,12,15,906.0,84.5,2.15,16.0,621.0,822.65,640.99
2017,11,7,12,30,903.0,84.0,2.1,16.0,614.0,783.44,613.35
2017,11,7,12,45,904.5,80.0,2.05,16.0,601.0,740.92,583.22
2017,11,7,13,0,906.0,76.0,2.0,16.0,588.0,695.6,549.58
2017,11,7,13,15,896.5,75.0,1.85,16.0,566.0,644.0,508.94
2017,11,7,13,30,887.0,74.0,1.7,16.0,544.0,590.91,466.3
2017,11,7,13,45,875.5,72.0,1.55,16.0,515.5,534.52,420.12
2017,11,7,14,0,864.0,70.0,1.4,16.0,487.0,477.39,372.1
2017,11,7,14,15,845.5,68.0,1.35,16.0,452.0,416.95,320.62
2017,11,7,14,30,827.0,66.0,1.3,16.0,417.0,356.63,267.8
2017,11,7,14,45,803.5,62.5,1.3,16.0,377.0,294.11,212.39
2017,11,7,15,0,780.0,59.0,1.3,16.0,337.0,233.48,158.28
2017,11,7,15,15,743.5,55.5,1.35,16.0,293.0,172.88,106.51
2017,11,7,15,30,707.0,52.0,1.4,16.0,249.0,116.33,63.31
2017,11,7,15,45,654.0,47.0,1.5,16.0,204.0,62.18,33.5
2017,11,7,16,0,601.0,42.0,1.6,16.0,159.0,37.06,27.03
2017,11,7,16,15,512.0,35.0,1.7,15.5,115.0,31.1,21.43
2017,11,7,16,30,423.0,28.0,1.8,15.0,71.0,25.17,15.23
2017,11,7,16,45,211.5,14.0,1.9,15.0,35.5,11.27,0.0
2017,11,7,17,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,6.0,3.7,15.0,6.0,5.12,0.0
2017,11,8,7,0,0.0,12.0,3.8,15.0,12.0,9.89,0.0
2017,11,8,7,15,0.0,28.0,3.95,15.0,28.0,25.73,14.29
2017,11,8,7,30,0.0,44.0,4.1,15.0,44.0,42.43,29.61
2017,11,8,7,45,2.0,62.5,4.25,15.5,62.5,63.34,47.82
2017,11,8,8,0,4.0,81.0,4.4,16.0,81.0,83.59,65.31
2017,11,8,8,15,9.5,97.5,4.55,16.0,100.0,103.88,82.88
2017,11,8,8,30,15.0,114.0,4.7,16.0,119.0,124.38,100.42
2017,11,8,8,45,18.5,129.5,4.85,16.0,136.5,141.98,115.22
2017,11,8,9,0,22.0,145.0,5.0,16.0,154.0,159.7,129.96
2017,11,8,9,15,25.0,159.5,5.1,16.0,170.0,175.84,143.21
2017,11,8,9,30,28.0,174.0,5.2,16.0,186.0,210.33,171.45
2017,11,8,9,45,36.0,189.5,5.35,16.0,206.5,233.46,190.36
2017,11,8,10,0,44.0,205.0,5.5,16.0,227.0,256.41,209.03
2017,11,8,10,15,77.0,224.5,5.55,16.0,265.5,308.14,251.84
2017,11,8,10,30,110.0,244.0,5.6,16.0,304.0,358.99,293.36
2017,11,8,10,45,94.5,249.0,5.7,16.0,301.5,344.96,281.06
2017,11,8,11,0,79.0,254.0,5.8,16.0,299.0,331.24,269.2
2017,11,8,11,15,93.5,261.5,5.9,16.0,316.0,348.09,283.0
2017,11,8,11,30,108.0,269.0,6.0,16.0,333.0,363.96,295.91
2017,11,8,11,45,69.0,252.0,6.15,16.5,293.0,305.3,247.07
2017,11,8,12,0,30.0,235.0,6.3,17.0,253.0,249.93,200.8
2017,11,8,12,15,27.5,230.0,6.35,16.5,246.5,225.64,181.49
2017,11,8,12,30,25.0,225.0,6.4,16.0,240.0,216.85,174.66
2017,11,8,12,45,57.5,237.5,6.45,16.0,270.5,262.2,212.44
2017,11,8,13,0,90.0,250.0,6.5,16.0,301.0,291.75,236.97
2017,11,8,13,15,62.5,230.0,6.5,16.0,265.0,248.34,201.14
2017,11,8,13,30,35.0,210.0,6.5,16.0,229.0,208.29,168.09
2017,11,8,13,45,17.5,148.0,6.55,16.0,157.5,133.79,106.64
2017,11,8,14,0,0.0,86.0,6.6,16.0,86.0,71.45,54.69
2017,11,8,14,15,0.0,103.0,6.6,16.0,103.0,85.73,66.82
2017,11,8,14,30,0.0,120.0,6.6,16.0,120.0,99.72,78.71
2017,11,8,14,45,0.0,98.0,6.65,16.0,98.0,81.14,63.21
2017,11,8,15,0,0.0,76.0,6.7,16.0,76.0,62.91,47.91
2017,11,8,15,15,0.0,65.5,6.6,16.0,65.5,54.24,40.59
2017,11,8,15,30,0.0,55.0,6.5,16.0,55.0,45.54,33.17
2017,11,8,15,45,0.0,44.5,6.45,16.0,44.5,36.8,25.64
2017,11,8,16,0,0.0,34.0,6.4,16.0,34.0,28.07,19.08
2017,11,8,16,15,0.0,24.5,6.3,16.0,24.5,20.2,11.86
2017,11,8,16,30,0.0,15.0,6.2,16.0,15.0,12.34,4.45
2017,11,8,16,45,0.0,7.5,6.1,16.0,7.5,6.16,0.0
2017,11,8,17,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,8.5,1.4,15.5,8.5,7.26,0.0
2017,11,9,7,0,0.0,17.0,1.3,16.0,17.0,15.9,0.0
2017,11,9,7,15,64.5,33.0,1.25,16.0,42.0,103.42,74.38
2017,11,9,7,30,129.0,49.0,1.2,16.0,67.0,188.64,151.77
2017,11,9,7,45,152.5,67.5,1.2,16.0,96.5,234.75,192.41
2017,11,9,8,0,176.0,86.0,1.2,16.0,126.0,281.2,232.05
2017,11,9,8,15,191.0,104.0,1.2,16.0,155.5,319.81,263.99
2017,11,9,8,30,206.0,122.0,1.2,16.0,185.0,358.24,294.81
2017,11,9,8,45,214.0,139.0,1.2,16.5,213.0,388.41,317.54
2017,11,9,9,0,222.0,156.0,1.2,17.0,241.0,417.83,339.09
2017,11,9,9,15,228.0,171.0,1.2,17.0,265.5,441.71,356.54
2017,11,9,9,30,234.0,186.0,1.2,17.0,290.0,464.6,373.0
2017,11,9,9,45,295.0,190.5,1.3,17.0,331.0,525.61,420.12
2017,11,9,10,0,356.0,195.0,1.4,17.0,372.0,586.03,465.64
2017,11,9,10,15,246.0,219.5,1.45,17.0,344.5,505.75,401.72
2017,11,9,10,30,136.0,244.0,1.5,17.0,317.0,404.3,321.76
2017,11,9,10,45,68.0,205.5,1.55,17.0,242.0,268.68,215.03
2017,11,9,11,0,0.0,167.0,1.6,17.0,167.0,146.86,115.39
2017,11,9,11,15,164.5,207.5,1.65,17.0,304.0,369.12,297.63
2017,11,9,11,30,329.0,248.0,1.7,17.0,441.0,571.6,452.46
2017,11,9,11,45,325.5,250.5,1.8,17.0,442.0,557.85,440.57
2017,11,9,12,0,322.0,253.0,1.9,17.0,443.0,542.97,429.54
2017,11,9,12,15,314.5,251.0,1.95,17.0,435.0,519.04,411.46
2017,11,9,12,30,307.0,249.0,2.0,17.0,427.0,494.62,392.9
2017,11,9,12,45,310.0,242.0,2.1,17.0,418.5,472.12,376.01
2017,11,9,13,0,313.0,235.0,2.2,17.0,410.0,448.63,358.04
2017,11,9,13,15,308.5,228.0,2.2,17.0,395.0,419.51,335.06
