Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,13,30,304.0,221.0,2.2,17.0,380.0,390.18,311.58
2017,11,9,13,45,195.5,213.0,2.25,17.0,313.5,298.09,238.18
2017,11,9,14,0,87.0,205.0,2.3,17.0,247.0,220.12,175.62
2017,11,9,14,15,68.0,186.5,2.3,17.0,218.0,188.74,150.25
2017,11,9,14,30,49.0,168.0,2.3,17.0,189.0,159.98,126.88
2017,11,9,14,45,81.5,155.5,2.35,17.0,186.0,153.62,120.54
2017,11,9,15,0,114.0,143.0,2.4,17.0,183.0,145.33,111.93
2017,11,9,15,15,104.5,126.0,2.4,16.5,159.0,119.72,90.75
2017,11,9,15,30,95.0,109.0,2.4,16.0,135.0,95.59,71.38
2017,11,9,15,45,84.0,89.5,2.4,16.0,109.5,71.25,52.92
2017,11,9,16,0,73.0,70.0,2.4,16.0,84.0,53.19,41.08
2017,11,9,16,15,52.0,51.5,2.3,16.0,60.0,39.79,28.77
2017,11,9,16,30,31.0,33.0,2.2,16.0,36.0,26.44,15.8
2017,11,9,16,45,15.5,16.5,2.15,16.0,18.0,13.65,0.0
2017,11,9,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,8.0,2.0,15.0,8.0,6.83,0.0
2017,11,10,7,0,0.0,16.0,2.0,15.0,16.0,14.73,0.0
2017,11,10,7,15,74.5,31.5,2.0,15.0,41.5,123.3,88.01
2017,11,10,7,30,149.0,47.0,2.0,15.0,67.0,201.02,162.78
2017,11,10,7,45,177.0,64.5,2.05,15.5,97.5,249.88,206.22
2017,11,10,8,0,205.0,82.0,2.1,16.0,128.0,299.48,248.66
2017,11,10,8,15,222.5,99.0,2.05,16.0,159.0,339.79,282.37
2017,11,10,8,30,240.0,116.0,2.0,16.0,190.0,379.99,314.91
2017,11,10,8,45,251.5,132.0,2.0,16.0,218.5,412.91,340.75
2017,11,10,9,0,263.0,148.0,2.0,16.0,247.0,445.1,365.43
2017,11,10,9,15,301.0,158.5,2.0,16.0,283.0,493.92,403.28
2017,11,10,9,30,339.0,169.0,2.0,16.0,319.0,542.45,440.05
2017,11,10,9,45,394.0,171.0,2.0,16.5,357.0,617.26,494.99
2017,11,10,10,0,449.0,173.0,2.0,17.0,395.0,669.91,532.47
2017,11,10,10,15,250.0,198.5,2.05,17.0,323.5,483.43,387.54
2017,11,10,10,30,51.0,224.0,2.1,17.0,252.0,279.0,223.09
2017,11,10,10,45,56.5,234.0,2.15,17.0,266.0,291.97,234.02
2017,11,10,11,0,62.0,244.0,2.2,17.0,280.0,304.56,243.81
2017,11,10,11,15,31.0,203.0,2.25,17.0,221.0,225.53,180.01
2017,11,10,11,30,0.0,162.0,2.3,17.0,162.0,140.81,110.68
2017,11,10,11,45,1.0,171.0,2.35,17.0,172.0,149.7,118.07
2017,11,10,12,0,2.0,180.0,2.4,17.0,182.0,158.48,125.22
2017,11,10,12,15,19.5,207.0,2.45,17.0,219.0,197.38,157.23
2017,11,10,12,30,37.0,234.0,2.5,17.0,256.0,248.3,198.36
2017,11,10,12,45,432.0,162.5,2.55,17.0,402.5,491.31,396.54
2017,11,10,13,0,827.0,91.0,2.6,17.0,549.0,661.89,527.55
2017,11,10,13,15,818.5,89.5,2.55,17.0,528.5,613.19,487.72
2017,11,10,13,30,810.0,88.0,2.5,17.0,508.0,563.12,447.53
2017,11,10,13,45,658.5,119.0,2.5,17.0,448.5,470.59,373.61
2017,11,10,14,0,507.0,150.0,2.5,17.0,389.0,384.39,304.24
2017,11,10,14,15,455.0,147.5,2.4,17.0,350.5,327.73,257.13
2017,11,10,14,30,403.0,145.0,2.3,17.0,312.0,276.16,213.66
2017,11,10,14,45,388.5,133.5,2.25,17.0,281.5,233.17,176.18
2017,11,10,15,0,374.0,122.0,2.2,17.0,251.0,191.73,139.94
2017,11,10,15,15,502.0,91.0,2.15,16.5,240.0,162.37,108.56
2017,11,10,15,30,630.0,60.0,2.1,16.0,229.0,113.25,63.96
2017,11,10,15,45,576.0,53.5,2.05,16.0,186.0,62.33,35.01
2017,11,10,16,0,522.0,47.0,2.0,16.0,143.0,37.9,27.69
2017,11,10,16,15,424.0,38.5,1.85,16.0,101.5,31.34,21.45
2017,11,10,16,30,326.0,30.0,1.7,16.0,60.0,24.77,14.23
2017,11,10,16,45,163.0,15.0,1.6,16.0,30.0,12.17,0.0
2017,11,10,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,11,6,45,104.0,7.5,1.15,14.5,11.0,6.4,0.0
2017,11,11,7,0,208.0,15.0,1.1,15.0,22.0,155.99,0.0
2017,11,11,7,15,343.0,24.5,1.05,15.0,59.5,329.81,234.4
2017,11,11,7,30,478.0,34.0,1.0,15.0,97.0,456.94,362.18
2017,11,11,7,45,551.5,41.0,0.95,15.0,141.0,532.83,426.4
2017,11,11,8,0,625.0,48.0,0.9,15.0,185.0,620.99,495.31
2017,11,11,8,15,672.5,52.5,0.85,15.0,229.0,685.55,543.24
2017,11,11,8,30,720.0,57.0,0.8,15.0,273.0,749.81,588.61
2017,11,11,8,45,749.0,60.5,0.75,15.5,313.5,795.06,617.45
2017,11,11,9,0,778.0,64.0,0.7,16.0,354.0,838.3,643.81
2017,11,11,9,15,617.5,104.5,0.7,16.0,349.5,754.36,584.19
2017,11,11,9,30,457.0,145.0,0.7,16.0,345.0,646.14,507.19
2017,11,11,9,45,650.5,110.0,0.7,16.0,417.0,798.19,615.1
2017,11,11,10,0,844.0,75.0,0.7,16.0,489.0,931.64,701.6
2017,11,11,10,15,771.5,96.0,0.7,16.0,488.5,884.16,666.95
2017,11,11,10,30,699.0,117.0,0.7,16.0,488.0,839.35,636.7
2017,11,11,10,45,590.5,157.5,0.75,16.5,478.0,772.83,591.0
2017,11,11,11,0,482.0,198.0,0.8,17.0,468.0,697.93,536.94
2017,11,11,11,15,569.5,172.0,0.9,17.0,497.0,734.24,566.05
2017,11,11,11,30,657.0,146.0,1.0,17.0,526.0,774.35,594.7
2017,11,11,11,45,676.0,140.5,1.1,17.0,533.0,762.88,587.37
2017,11,11,12,0,695.0,135.0,1.2,17.0,540.0,747.7,578.09
2017,11,11,12,15,786.0,108.0,1.35,17.0,561.5,758.09,587.36
2017,11,11,12,30,877.0,81.0,1.5,17.0,583.0,757.43,588.59
2017,11,11,12,45,875.0,79.0,1.65,17.0,570.0,716.01,560.86
2017,11,11,13,0,873.0,77.0,1.8,17.0,557.0,672.12,529.6
2017,11,11,13,15,864.0,76.0,2.0,17.0,536.5,622.7,492.73
2017,11,11,13,30,855.0,75.0,2.2,17.0,516.0,571.82,453.3
2017,11,11,13,45,759.0,90.5,2.4,17.0,466.5,493.78,391.42
2017,11,11,14,0,663.0,106.0,2.6,17.0,417.0,419.99,331.64
2017,11,11,14,15,588.0,114.0,2.75,16.5,375.0,355.61,278.61
2017,11,11,14,30,513.0,122.0,2.9,16.0,333.0,294.15,227.23
2017,11,11,14,45,626.0,92.5,3.05,16.0,324.5,269.23,199.63
2017,11,11,15,0,739.0,63.0,3.2,16.0,316.0,228.12,156.75
2017,11,11,15,15,701.0,59.0,3.25,16.0,273.5,169.58,106.2
2017,11,11,15,30,663.0,55.0,3.3,16.0,231.0,115.31,64.37
2017,11,11,15,45,604.5,49.5,3.4,16.0,187.0,60.38,32.65
2017,11,11,16,0,546.0,44.0,3.5,16.0,143.0,35.61,25.64
2017,11,11,16,15,449.5,36.0,3.4,15.5,101.5,29.37,19.74
2017,11,11,16,30,353.0,28.0,3.3,15.0,60.0,23.14,12.73
2017,11,11,16,45,176.5,14.0,3.2,15.0,30.0,11.36,0.0
2017,11,11,17,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,9.5,1.1,15.0,9.5,0.0,0.0
2017,11,12,7,0,0.0,19.0,1.1,15.0,19.0,16.22,0.0
2017,11,12,7,15,215.0,27.5,1.1,15.0,55.0,235.23,162.39
2017,11,12,7,30,430.0,36.0,1.1,15.0,91.0,422.18,336.06
2017,11,12,7,45,513.0,42.5,1.15,15.0,134.5,511.36,411.36
2017,11,12,8,0,596.0,49.0,1.2,15.0,178.0,604.57,485.7
2017,11,12,8,15,645.5,54.0,1.2,15.0,221.5,662.98,530.55
2017,11,12,8,30,695.0,59.0,1.2,15.0,265.0,729.01,579.02
2017,11,12,8,45,730.5,62.0,1.3,15.5,306.5,779.05,614.11
2017,11,12,9,0,766.0,65.0,1.4,16.0,348.0,827.33,646.99
2017,11,12,9,15,788.5,67.5,1.45,16.0,384.5,860.54,669.17
2017,11,12,9,30,811.0,70.0,1.5,16.0,421.0,890.9,689.21
2017,11,12,9,45,827.0,71.5,1.6,16.0,452.0,910.56,702.4
2017,11,12,10,0,843.0,73.0,1.7,16.0,483.0,926.81,713.37
2017,11,12,10,15,853.5,74.5,1.8,16.0,507.5,923.68,711.17
2017,11,12,10,30,864.0,76.0,1.9,16.0,532.0,927.52,714.05
2017,11,12,10,45,871.0,77.0,2.0,16.0,549.5,923.7,711.7
2017,11,12,11,0,878.0,78.0,2.1,16.0,567.0,916.17,706.97
2017,11,12,11,15,881.5,78.5,2.2,16.0,577.0,901.12,697.15
2017,11,12,11,30,885.0,79.0,2.3,16.0,587.0,882.49,684.94
2017,11,12,11,45,885.5,79.0,2.4,16.5,589.0,857.17,666.79
2017,11,12,12,0,886.0,79.0,2.5,17.0,591.0,828.58,646.37
2017,11,12,12,15,883.5,78.5,2.55,17.0,585.0,793.88,622.37
2017,11,12,12,30,881.0,78.0,2.6,17.0,579.0,756.37,596.23
2017,11,12,12,45,873.5,78.5,2.65,17.0,565.0,713.79,566.16
2017,11,12,13,0,866.0,79.0,2.7,17.0,551.0,669.12,532.59
2017,11,12,13,15,856.5,77.5,2.65,17.0,530.5,619.23,493.31
2017,11,12,13,30,847.0,76.0,2.6,17.0,510.0,570.86,454.15
2017,11,12,13,45,836.0,74.0,2.6,17.0,482.5,516.36,409.44
2017,11,12,14,0,825.0,72.0,2.6,17.0,455.0,461.19,362.84
2017,11,12,14,15,806.0,69.5,2.55,17.0,421.5,401.85,311.56
2017,11,12,14,30,787.0,67.0,2.5,17.0,388.0,343.3,259.61
2017,11,12,14,45,762.0,64.0,2.5,17.0,349.5,283.6,206.05
2017,11,12,15,0,737.0,61.0,2.5,17.0,311.0,225.98,154.2
2017,11,12,15,15,698.5,57.0,2.5,16.5,269.0,167.58,104.33
2017,11,12,15,30,660.0,53.0,2.5,16.0,227.0,113.5,62.9
2017,11,12,15,45,604.0,47.5,2.5,16.0,183.5,62.03,33.92
2017,11,12,16,0,548.0,42.0,2.5,16.0,140.0,34.03,24.24
2017,11,12,16,15,450.5,34.0,2.45,15.5,98.5,27.74,18.29
2017,11,12,16,30,353.0,26.0,2.4,15.0,57.0,21.43,11.14
2017,11,12,16,45,176.5,13.0,2.4,15.0,28.5,10.52,0.0
2017,11,12,17,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,13,6,45,60.5,6.5,3.7,15.0,8.5,0.0,0.0
2017,11,13,7,0,121.0,13.0,3.7,15.0,17.0,94.06,0.0
2017,11,13,7,15,255.0,24.5,3.65,15.0,50.5,260.86,174.06
2017,11,13,7,30,389.0,36.0,3.6,15.0,84.0,390.18,314.88
2017,11,13,7,45,467.0,43.5,3.6,15.5,125.0,475.19,389.83
2017,11,13,8,0,545.0,51.0,3.6,16.0,166.0,564.09,463.2
2017,11,13,8,15,595.0,56.0,3.35,16.0,208.0,628.12,514.28
2017,11,13,8,30,645.0,61.0,3.1,16.0,250.0,692.6,563.21
2017,11,13,8,45,679.0,64.5,2.9,16.5,289.5,734.27,592.02
2017,11,13,9,0,713.0,68.0,2.7,17.0,329.0,780.95,623.25
2017,11,13,9,15,398.5,124.5,2.55,17.0,273.0,562.62,457.08
2017,11,13,9,30,84.0,181.0,2.4,17.0,217.0,276.22,224.27
2017,11,13,9,45,447.0,127.0,2.3,17.0,340.0,612.18,496.29
2017,11,13,10,0,810.0,73.0,2.2,17.0,463.0,894.06,697.06
2017,11,13,10,15,821.0,74.0,2.1,17.0,487.0,901.37,697.08
2017,11,13,10,30,832.0,75.0,2.0,17.0,511.0,894.82,690.46
2017,11,13,10,45,533.5,160.5,1.95,17.5,443.5,713.08,559.7
2017,11,13,11,0,235.0,246.0,1.9,18.0,376.0,486.66,385.28
2017,11,13,11,15,250.0,248.5,1.85,18.0,389.0,513.41,406.27
2017,11,13,11,30,265.0,251.0,1.8,18.0,402.0,518.96,409.94
2017,11,13,11,45,353.5,233.0,1.8,18.0,435.0,562.14,443.89
2017,11,13,12,0,442.0,215.0,1.8,18.0,468.0,616.45,484.68
2017,11,13,12,15,648.5,146.0,1.8,18.0,514.0,693.92,544.26
2017,11,13,12,30,855.0,77.0,1.8,18.0,560.0,735.16,574.23
2017,11,13,12,45,603.0,148.5,1.8,18.0,485.5,604.53,475.91
2017,11,13,13,0,351.0,220.0,1.8,18.0,411.0,459.08,363.65
2017,11,13,13,15,588.0,147.0,1.8,18.0,452.5,529.68,419.74
2017,11,13,13,30,825.0,74.0,1.8,18.0,494.0,555.97,438.79
2017,11,13,13,45,498.5,137.0,1.8,18.0,387.0,399.75,316.2
2017,11,13,14,0,172.0,200.0,1.8,18.0,280.0,262.05,207.59
2017,11,13,14,15,194.0,183.5,1.75,17.5,267.0,243.05,192.1
2017,11,13,14,30,216.0,167.0,1.7,17.0,254.0,221.68,173.48
2017,11,13,14,45,208.5,151.0,1.65,17.0,228.0,193.23,148.93
2017,11,13,15,0,201.0,135.0,1.6,17.0,202.0,161.34,121.56
2017,11,13,15,15,189.5,117.5,1.55,17.0,174.5,128.75,94.18
2017,11,13,15,30,178.0,100.0,1.5,17.0,147.0,97.94,69.49
2017,11,13,15,45,158.5,82.0,1.5,17.0,118.0,68.33,48.47
2017,11,13,16,0,139.0,64.0,1.5,17.0,89.0,48.3,36.52
2017,11,13,16,15,104.0,46.5,1.5,16.5,62.0,35.64,24.93
2017,11,13,16,30,69.0,29.0,1.5,16.0,35.0,22.67,11.76
2017,11,13,16,45,34.5,14.5,1.5,16.0,17.5,12.38,0.0
2017,11,13,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,14,6,45,50.0,6.5,3.3,14.5,8.0,0.0,0.0
2017,11,14,7,0,100.0,13.0,3.3,15.0,16.0,79.52,0.0
2017,11,14,7,15,243.5,25.0,3.25,15.0,50.0,250.53,157.96
2017,11,14,7,30,387.0,37.0,3.2,15.0,84.0,389.12,312.47
2017,11,14,7,45,475.5,44.5,3.2,15.0,127.0,482.67,395.23
2017,11,14,8,0,564.0,52.0,3.2,15.0,170.0,580.54,476.34
2017,11,14,8,15,616.5,57.5,3.05,15.0,213.0,648.0,530.15
2017,11,14,8,30,669.0,63.0,2.9,15.0,256.0,715.91,581.83
2017,11,14,8,45,540.0,91.5,2.8,15.5,262.5,648.14,528.59
2017,11,14,9,0,411.0,120.0,2.7,16.0,269.0,565.51,463.42
2017,11,14,9,15,602.5,97.0,2.55,16.0,340.5,728.35,586.45
2017,11,14,9,30,794.0,74.0,2.4,16.0,412.0,877.72,691.32
2017,11,14,9,45,764.5,82.5,2.3,16.0,427.0,862.93,677.22
2017,11,14,10,0,735.0,91.0,2.2,16.0,442.0,844.31,662.13
2017,11,14,10,15,795.5,85.0,2.15,16.0,483.0,890.33,693.21
2017,11,14,10,30,856.0,79.0,2.1,16.0,524.0,931.99,720.17
2017,11,14,10,45,863.5,80.0,2.05,16.5,541.5,918.37,707.6
2017,11,14,11,0,871.0,81.0,2.0,17.0,559.0,911.43,700.44
2017,11,14,11,15,874.0,81.5,2.05,17.0,568.5,896.11,689.99
2017,11,14,11,30,877.0,82.0,2.1,17.0,578.0,877.27,677.28
2017,11,14,11,45,776.5,110.0,2.2,17.0,550.5,807.17,629.0
2017,11,14,12,0,676.0,138.0,2.3,17.0,523.0,733.76,577.74
2017,11,14,12,15,774.0,110.0,2.4,17.0,547.0,748.95,590.16
2017,11,14,12,30,872.0,82.0,2.5,17.0,571.0,752.91,593.8
2017,11,14,12,45,652.0,141.0,2.6,17.0,502.0,631.33,502.23
2017,11,14,13,0,432.0,200.0,2.7,17.0,433.0,504.85,403.68
2017,11,14,13,15,366.0,204.5,2.75,17.0,397.0,432.25,347.05
2017,11,14,13,30,300.0,209.0,2.8,17.0,361.0,377.12,302.77
2017,11,14,13,45,430.0,170.5,2.9,17.0,374.5,396.33,317.43
2017,11,14,14,0,560.0,132.0,3.0,17.0,388.0,392.21,311.57
2017,11,14,14,15,535.5,125.5,2.95,17.0,356.0,340.73,267.39
2017,11,14,14,30,511.0,119.0,2.9,17.0,324.0,291.24,224.27
2017,11,14,14,45,489.5,111.0,2.9,17.0,291.5,243.52,182.1
2017,11,14,15,0,468.0,103.0,2.9,17.0,259.0,197.93,141.76
2017,11,14,15,15,559.5,79.0,2.95,17.0,240.5,162.5,106.13
2017,11,14,15,30,651.0,55.0,3.0,17.0,222.0,115.08,64.28
2017,11,14,15,45,591.0,49.5,3.1,17.0,179.0,60.99,32.84
2017,11,14,16,0,531.0,44.0,3.2,17.0,136.0,35.7,25.53
2017,11,14,16,15,431.0,35.5,3.2,16.5,95.0,29.05,19.22
2017,11,14,16,30,331.0,27.0,3.2,16.0,54.0,22.38,11.18
2017,11,14,16,45,165.5,13.5,3.25,16.0,27.0,11.52,0.0
2017,11,14,17,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,1.5,2.15,14.0,1.5,0.0,0.0
2017,11,15,7,0,0.0,3.0,2.3,14.0,3.0,2.56,0.0
2017,11,15,7,15,0.0,11.0,2.45,14.0,11.0,9.04,0.0
2017,11,15,7,30,0.0,19.0,2.6,14.0,19.0,15.65,7.16
2017,11,15,7,45,0.0,29.0,2.8,14.5,29.0,23.93,14.51
2017,11,15,8,0,0.0,39.0,3.0,15.0,39.0,32.23,21.76
2017,11,15,8,15,0.0,49.5,3.1,15.0,49.5,40.96,29.37
2017,11,15,8,30,0.0,60.0,3.2,15.0,60.0,49.89,37.07
2017,11,15,8,45,0.0,70.5,3.35,15.0,70.5,59.49,45.25
2017,11,15,9,0,0.0,81.0,3.5,15.0,81.0,69.08,53.34
2017,11,15,9,15,113.0,128.0,3.7,15.0,176.0,256.03,213.93
2017,11,15,9,30,226.0,175.0,3.9,15.0,271.0,443.38,367.32
2017,11,15,9,45,194.0,191.5,4.15,15.5,278.0,410.63,338.6
2017,11,15,10,0,162.0,208.0,4.4,16.0,285.0,396.95,325.71
2017,11,15,10,15,81.5,186.5,4.55,16.0,225.5,268.24,219.6
2017,11,15,10,30,1.0,165.0,4.7,16.0,166.0,149.06,118.83
2017,11,15,10,45,147.5,199.0,4.9,16.0,280.0,356.14,292.77
2017,11,15,11,0,294.0,233.0,5.1,16.0,394.0,545.13,444.77
2017,11,15,11,15,182.0,239.5,5.25,16.0,340.0,423.13,345.17
2017,11,15,11,30,70.0,246.0,5.4,16.0,286.0,307.0,249.03
2017,11,15,11,45,447.0,168.5,5.6,16.0,421.5,588.23,482.67
2017,11,15,12,0,824.0,91.0,5.8,16.0,557.0,797.39,645.91
2017,11,15,12,15,822.0,90.5,5.85,16.0,552.0,764.5,620.3
2017,11,15,12,30,820.0,90.0,5.9,16.0,547.0,728.93,593.7
2017,11,15,12,45,410.0,80.0,6.0,16.5,308.5,393.31,325.74
2017,11,15,13,0,0.0,70.0,6.1,17.0,70.0,58.09,42.99
2017,11,15,13,15,0.0,67.5,6.05,17.0,67.5,56.0,41.4
2017,11,15,13,30,0.0,65.0,6.0,17.0,65.0,53.9,39.71
2017,11,15,13,45,0.0,55.0,6.0,17.0,55.0,45.56,32.77
2017,11,15,14,0,0.0,45.0,6.0,17.0,45.0,37.23,25.82
2017,11,15,14,15,19.5,101.0,6.0,17.0,109.0,94.61,73.94
2017,11,15,14,30,39.0,157.0,6.0,17.0,173.0,147.96,117.96
2017,11,15,14,45,35.0,142.0,6.0,17.0,155.0,129.82,102.73
2017,11,15,15,0,31.0,127.0,6.0,17.0,137.0,112.42,88.15
2017,11,15,15,15,25.0,110.5,5.95,17.0,118.0,94.26,73.01
2017,11,15,15,30,19.0,94.0,5.9,17.0,99.0,77.28,58.93
2017,11,15,15,45,10.5,76.0,5.85,17.0,79.0,60.65,45.23
2017,11,15,16,0,2.0,58.0,5.8,17.0,59.0,45.98,34.41
2017,11,15,16,15,1.0,40.0,5.75,16.5,40.5,32.18,21.81
2017,11,15,16,30,0.0,22.0,5.7,16.0,22.0,18.17,7.7
2017,11,15,16,45,0.0,11.0,5.7,16.0,11.0,9.39,0.0
2017,11,15,17,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,7.05,16.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,7.05,16.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,1.0,4.3,16.0,1.0,0.82,0.0
2017,11,16,7,30,0.0,2.0,4.2,16.0,2.0,1.64,0.0
2017,11,16,7,45,0.0,3.5,4.15,16.5,3.5,2.87,0.0
2017,11,16,8,0,0.0,5.0,4.1,17.0,5.0,4.1,0.0
2017,11,16,8,15,0.0,6.5,4.05,17.0,6.5,5.34,0.0
2017,11,16,8,30,0.0,8.0,4.0,17.0,8.0,6.57,0.0
2017,11,16,8,45,0.0,9.5,3.95,17.0,9.5,7.81,1.01
2017,11,16,9,0,0.0,11.0,3.9,17.0,11.0,9.05,2.06
2017,11,16,9,15,0.0,10.5,3.85,17.0,10.5,8.65,1.71
2017,11,16,9,30,0.0,10.0,3.8,17.0,10.0,8.24,1.35
2017,11,16,9,45,0.0,21.5,3.8,17.0,21.5,17.74,9.4
2017,11,16,10,0,0.0,33.0,3.8,17.0,33.0,27.27,17.42
2017,11,16,10,15,0.0,31.0,3.65,17.0,31.0,25.62,16.0
2017,11,16,10,30,0.0,29.0,3.5,17.0,29.0,23.98,14.58
2017,11,16,10,45,0.0,95.5,3.35,17.0,95.5,79.94,61.35
2017,11,16,11,0,0.0,162.0,3.2,17.0,162.0,143.03,113.21
2017,11,16,11,15,0.0,95.0,3.1,16.5,95.0,79.32,60.74
2017,11,16,11,30,0.0,28.0,3.0,16.0,28.0,23.17,13.89
2017,11,16,11,45,0.0,28.5,2.95,16.0,28.5,23.58,14.26
2017,11,16,12,0,0.0,29.0,2.9,16.0,29.0,24.0,14.6
2017,11,16,12,15,0.0,35.5,2.85,16.0,35.5,29.39,19.15
2017,11,16,12,30,0.0,42.0,2.8,16.0,42.0,34.78,23.7
2017,11,16,12,45,0.0,57.5,2.75,16.0,57.5,47.68,34.55
2017,11,16,13,0,0.0,73.0,2.7,16.0,73.0,60.6,45.4
2017,11,16,13,15,0.0,91.5,2.65,16.0,91.5,76.17,58.47
2017,11,16,13,30,0.0,110.0,2.6,16.0,110.0,92.16,71.88
2017,11,16,13,45,0.0,66.0,2.55,16.0,66.0,54.72,40.64
2017,11,16,14,0,0.0,22.0,2.5,16.0,22.0,18.16,9.8
2017,11,16,14,15,0.0,23.0,2.45,16.0,23.0,18.98,10.53
2017,11,16,14,30,0.0,24.0,2.4,16.0,24.0,19.8,11.26
2017,11,16,14,45,0.0,21.5,2.35,16.0,21.5,17.72,9.51
2017,11,16,15,0,0.0,19.0,2.3,16.0,19.0,15.65,7.76
2017,11,16,15,15,0.0,16.0,2.4,16.0,16.0,13.17,5.63
2017,11,16,15,30,0.0,13.0,2.5,16.0,13.0,10.69,3.48
2017,11,16,15,45,0.0,10.5,2.7,16.0,10.5,8.62,1.68
2017,11,16,16,0,0.0,8.0,2.9,16.0,8.0,6.56,0.1
2017,11,16,16,15,0.0,5.5,2.95,15.5,5.5,4.51,0.0
2017,11,16,16,30,0.0,3.0,3.0,15.0,3.0,2.46,0.0
2017,11,16,16,45,0.0,1.5,3.1,15.0,1.5,1.28,0.0
2017,11,16,17,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,17,7,15,224.5,15.5,4.65,14.0,40.0,216.69,99.28
2017,11,17,7,30,449.0,31.0,4.6,14.0,80.0,427.73,340.66
2017,11,17,7,45,537.5,37.0,4.55,14.0,123.5,511.5,420.13
2017,11,17,8,0,626.0,43.0,4.5,14.0,167.0,609.62,503.23
2017,11,17,8,15,678.0,47.5,4.4,14.0,211.0,677.43,558.84
2017,11,17,8,30,730.0,52.0,4.3,14.0,255.0,745.25,611.86
2017,11,17,8,45,766.5,55.0,4.25,14.5,297.5,796.5,649.19
2017,11,17,9,0,803.0,58.0,4.2,15.0,340.0,846.03,683.92
2017,11,17,9,15,826.5,60.0,4.1,15.0,377.5,879.83,707.13
2017,11,17,9,30,850.0,62.0,4.0,15.0,415.0,900.47,720.28
2017,11,17,9,45,864.0,65.0,3.95,15.0,446.5,920.52,733.15
2017,11,17,10,0,878.0,68.0,3.9,15.0,478.0,937.1,743.42
2017,11,17,10,15,889.5,69.0,3.85,15.0,503.5,944.96,747.46
2017,11,17,10,30,901.0,70.0,3.8,15.0,529.0,949.1,749.02
2017,11,17,10,45,908.0,71.0,3.8,15.0,547.0,945.2,745.33
2017,11,17,11,0,915.0,72.0,3.8,15.0,565.0,937.48,739.14
2017,11,17,11,15,919.5,72.5,3.8,15.0,575.5,923.03,728.33
2017,11,17,11,30,924.0,73.0,3.8,15.0,586.0,904.84,715.03
2017,11,17,11,45,924.5,73.5,3.85,15.5,589.0,879.55,695.72
2017,11,17,12,0,925.0,74.0,3.9,16.0,592.0,850.85,674.08
2017,11,17,12,15,923.5,73.5,3.95,16.0,586.5,816.11,649.31
2017,11,17,12,30,922.0,73.0,4.0,16.0,581.0,778.36,622.25
2017,11,17,12,45,908.5,75.5,4.05,16.0,566.5,732.7,589.1
2017,11,17,13,0,895.0,78.0,4.1,16.0,552.0,685.26,552.59
2017,11,17,13,15,886.5,77.0,4.1,16.0,531.5,635.63,512.84
2017,11,17,13,30,878.0,76.0,4.1,16.0,511.0,584.44,470.87
2017,11,17,13,45,865.0,74.5,4.2,16.0,483.0,531.28,426.39
2017,11,17,14,0,852.0,73.0,4.3,16.0,455.0,474.56,377.84
2017,11,17,14,15,833.0,70.5,4.35,16.0,421.5,414.12,324.83
2017,11,17,14,30,814.0,68.0,4.4,16.0,388.0,354.39,271.02
2017,11,17,14,45,787.0,65.0,4.45,16.0,348.5,292.87,215.08
2017,11,17,15,0,760.0,62.0,4.5,16.0,309.0,233.6,161.09
2017,11,17,15,15,719.5,58.0,4.5,16.0,266.0,173.74,109.11
2017,11,17,15,30,679.0,54.0,4.5,16.0,223.0,118.38,66.03
2017,11,17,15,45,616.5,48.5,4.55,16.0,178.5,65.64,35.69
2017,11,17,16,0,554.0,43.0,4.6,16.0,134.0,35.14,25.06
2017,11,17,16,15,446.0,34.0,4.6,15.5,92.5,27.97,18.21
2017,11,17,16,30,338.0,25.0,4.6,15.0,51.0,20.77,8.87
2017,11,17,16,45,169.0,12.5,4.7,15.0,25.5,10.67,0.0
2017,11,17,17,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,18,7,15,220.0,15.5,2.95,13.0,38.5,212.0,77.56
2017,11,18,7,30,440.0,31.0,3.0,13.0,77.0,420.35,331.94
2017,11,18,7,45,524.0,38.5,3.05,13.5,120.5,510.62,416.41
2017,11,18,8,0,608.0,46.0,3.1,14.0,164.0,596.93,488.84
2017,11,18,8,15,661.0,51.0,3.05,14.0,208.0,666.11,545.06
2017,11,18,8,30,714.0,56.0,3.0,14.0,252.0,735.2,598.59
2017,11,18,8,45,746.5,60.0,2.95,14.0,293.0,784.0,634.79
2017,11,18,9,0,779.0,64.0,2.9,14.0,334.0,830.93,668.36
2017,11,18,9,15,803.0,66.5,2.75,14.0,371.5,865.67,691.35
2017,11,18,9,30,827.0,69.0,2.6,14.0,409.0,897.57,711.64
2017,11,18,9,45,852.0,68.5,2.5,14.5,442.0,923.2,726.09
2017,11,18,10,0,877.0,68.0,2.4,15.0,475.0,935.02,730.6
2017,11,18,10,15,888.0,69.5,2.25,15.0,500.0,943.1,733.45
2017,11,18,10,30,899.0,71.0,2.1,15.0,525.0,947.47,733.74
2017,11,18,10,45,907.0,71.5,2.0,15.0,543.0,943.9,729.22
2017,11,18,11,0,915.0,72.0,1.9,15.0,561.0,936.52,722.3
2017,11,18,11,15,919.0,72.5,1.8,15.0,571.5,921.69,710.46
2017,11,18,11,30,923.0,73.0,1.7,15.0,582.0,903.15,696.3
2017,11,18,11,45,922.0,74.0,1.6,15.5,584.5,877.31,676.03
2017,11,18,12,0,921.0,75.0,1.5,16.0,587.0,848.13,653.69
2017,11,18,12,15,919.0,74.5,1.5,16.0,581.5,813.2,629.87
2017,11,18,12,30,917.0,74.0,1.5,16.0,576.0,775.32,603.92
2017,11,18,12,45,913.0,73.0,1.5,16.0,563.0,732.68,574.4
2017,11,18,13,0,909.0,72.0,1.5,16.0,550.0,687.62,541.38
2017,11,18,13,15,900.5,71.0,1.5,16.0,529.5,637.56,503.06
2017,11,18,13,30,892.0,70.0,1.5,16.0,509.0,585.9,462.46
2017,11,18,13,45,879.0,68.5,1.5,16.0,481.5,530.06,417.42
2017,11,18,14,0,866.0,67.0,1.5,16.0,454.0,473.6,370.42
2017,11,18,14,15,847.5,65.0,1.5,16.0,420.0,414.64,320.0
2017,11,18,14,30,829.0,63.0,1.5,16.0,386.0,354.96,267.53
2017,11,18,14,45,799.5,61.0,1.5,16.0,346.5,293.0,212.43
2017,11,18,15,0,770.0,59.0,1.5,16.0,307.0,233.51,159.24
2017,11,18,15,15,730.5,55.0,1.55,16.0,264.5,173.3,107.62
2017,11,18,15,30,691.0,51.0,1.6,16.0,222.0,117.45,64.45
2017,11,18,15,45,625.5,46.0,1.65,16.0,177.5,64.31,34.09
2017,11,18,16,0,560.0,41.0,1.7,16.0,133.0,36.53,26.28
2017,11,18,16,15,455.0,32.5,1.85,15.5,91.5,26.75,17.16
2017,11,18,16,30,350.0,24.0,2.0,15.0,50.0,19.95,7.88
2017,11,18,16,45,175.0,12.0,2.15,15.0,25.0,10.24,0.0
2017,11,18,17,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,19,7,15,207.0,15.0,1.6,13.0,36.5,200.2,49.23
2017,11,19,7,30,414.0,30.0,1.5,13.0,73.0,398.91,310.48
2017,11,19,7,45,501.5,37.5,1.45,13.5,115.0,490.71,395.45
2017,11,19,8,0,589.0,45.0,1.4,14.0,157.0,579.07,467.42
2017,11,19,8,15,642.0,50.0,1.2,14.0,200.0,647.57,520.04
2017,11,19,8,30,695.0,55.0,1.0,14.0,243.0,716.08,569.2
2017,11,19,8,45,677.0,63.0,0.8,14.0,270.5,724.06,572.03
2017,11,19,9,0,659.0,71.0,0.6,14.0,298.0,735.18,576.63
2017,11,19,9,15,551.0,103.0,0.5,14.0,307.0,682.96,537.11
2017,11,19,9,30,443.0,135.0,0.4,14.0,316.0,616.54,487.42
2017,11,19,9,45,588.0,111.0,0.3,14.5,370.0,732.97,568.33
2017,11,19,10,0,733.0,87.0,0.2,15.0,424.0,832.52,630.82
2017,11,19,10,15,765.5,91.5,0.35,15.0,460.0,864.82,652.48
2017,11,19,10,30,798.0,96.0,0.5,15.0,496.0,893.44,673.11
2017,11,19,10,45,811.0,96.0,0.65,15.0,514.5,894.64,675.73
2017,11,19,11,0,824.0,96.0,0.8,15.0,533.0,892.1,676.29
2017,11,19,11,15,828.5,96.5,0.95,15.0,543.5,878.73,669.55
2017,11,19,11,30,833.0,97.0,1.1,15.0,554.0,861.87,660.39
2017,11,19,11,45,837.0,96.0,1.3,15.5,557.0,839.39,646.66
2017,11,19,12,0,841.0,95.0,1.5,16.0,560.0,813.57,630.26
2017,11,19,12,15,755.0,113.0,1.65,16.0,527.5,738.98,579.41
2017,11,19,12,30,669.0,131.0,1.8,16.0,495.0,663.1,525.23
2017,11,19,12,45,575.5,155.5,2.0,16.0,463.5,584.35,466.45
2017,11,19,13,0,482.0,180.0,2.2,16.0,432.0,518.38,415.54
2017,11,19,13,15,472.0,176.0,2.45,16.0,415.0,481.18,387.0
2017,11,19,13,30,462.0,172.0,2.7,16.0,398.0,443.72,357.2
2017,11,19,13,45,590.5,128.5,3.0,16.0,401.0,444.84,357.3
2017,11,19,14,0,719.0,85.0,3.3,16.0,404.0,425.65,339.16
2017,11,19,14,15,641.0,94.5,3.35,16.0,363.0,360.03,283.28
2017,11,19,14,30,563.0,104.0,3.4,16.0,322.0,301.13,232.66
2017,11,19,14,45,536.5,98.0,3.5,16.0,288.5,250.76,187.84
2017,11,19,15,0,510.0,92.0,3.6,16.0,255.0,203.03,145.27
2017,11,19,15,15,479.0,82.5,3.35,16.0,218.5,154.39,103.43
