Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,15,30,448.0,73.0,3.1,16.0,182.0,109.46,68.01
2017,11,19,15,45,407.0,61.0,2.85,16.0,145.0,65.86,40.29
2017,11,19,16,0,366.0,49.0,2.6,16.0,108.0,39.48,28.8
2017,11,19,16,15,287.0,36.5,2.35,15.5,73.5,29.7,19.59
2017,11,19,16,30,208.0,24.0,2.1,15.0,39.0,19.68,7.21
2017,11,19,16,45,104.0,12.0,1.9,15.0,19.5,10.24,0.0
2017,11,19,17,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,20,7,15,10.0,17.0,3.1,16.0,18.0,24.34,0.0
2017,11,20,7,30,20.0,34.0,3.1,16.0,36.0,57.68,40.17
2017,11,20,7,45,37.5,51.5,3.15,16.0,57.5,93.09,72.61
2017,11,20,8,0,55.0,69.0,3.2,16.0,79.0,128.03,103.56
2017,11,20,8,15,65.5,86.5,3.15,16.0,102.0,157.24,129.11
2017,11,20,8,30,76.0,104.0,3.1,16.0,125.0,186.46,154.21
2017,11,20,8,45,81.0,121.5,3.1,16.5,146.5,210.78,174.25
2017,11,20,9,0,86.0,139.0,3.1,17.0,168.0,234.88,193.66
2017,11,20,9,15,142.0,154.0,3.05,17.0,208.5,321.09,264.98
2017,11,20,9,30,198.0,169.0,3.0,17.0,249.0,389.99,320.8
2017,11,20,9,45,388.0,148.0,2.95,17.0,320.0,579.94,472.36
2017,11,20,10,0,578.0,127.0,2.9,17.0,391.0,740.16,592.5
2017,11,20,10,15,668.0,108.5,2.8,17.0,429.0,799.54,633.16
2017,11,20,10,30,758.0,90.0,2.7,17.0,467.0,847.85,665.83
2017,11,20,10,45,451.0,164.0,2.6,17.5,390.5,637.61,508.29
2017,11,20,11,0,144.0,238.0,2.5,18.0,314.0,395.8,316.24
2017,11,20,11,15,294.0,219.5,2.45,18.0,378.5,519.56,415.89
2017,11,20,11,30,444.0,201.0,2.4,18.0,443.0,636.48,504.97
2017,11,20,11,45,613.5,148.5,2.35,18.0,484.5,713.95,563.83
2017,11,20,12,0,783.0,96.0,2.3,18.0,526.0,767.05,601.24
2017,11,20,12,15,569.5,157.5,2.25,18.0,469.0,634.26,502.03
2017,11,20,12,30,356.0,219.0,2.2,18.0,412.0,500.59,398.21
2017,11,20,12,45,349.5,214.5,2.2,18.0,400.5,472.85,377.38
2017,11,20,13,0,343.0,210.0,2.2,18.0,389.0,444.71,355.3
2017,11,20,13,15,312.0,206.5,2.15,18.0,364.5,402.28,321.52
2017,11,20,13,30,281.0,203.0,2.1,18.0,340.0,362.0,289.16
2017,11,20,13,45,512.0,141.0,2.05,18.0,373.5,411.53,327.37
2017,11,20,14,0,743.0,79.0,2.0,18.0,407.0,431.16,338.56
2017,11,20,14,15,581.0,104.0,1.95,18.0,348.5,345.18,268.3
2017,11,20,14,30,419.0,129.0,1.9,18.0,290.0,270.11,207.77
2017,11,20,14,45,406.5,117.0,1.85,18.0,260.0,226.91,170.11
2017,11,20,15,0,394.0,105.0,1.8,18.0,230.0,185.0,133.3
2017,11,20,15,15,369.5,92.5,1.7,17.5,197.0,142.11,97.19
2017,11,20,15,30,345.0,80.0,1.6,17.0,164.0,102.25,65.88
2017,11,20,15,45,311.0,66.0,1.55,17.0,130.0,64.0,40.66
2017,11,20,16,0,277.0,52.0,1.5,17.0,96.0,39.53,28.7
2017,11,20,16,15,208.0,38.0,1.45,17.0,65.0,29.16,18.96
2017,11,20,16,30,139.0,24.0,1.4,17.0,34.0,18.59,5.94
2017,11,20,16,45,69.5,12.0,1.35,17.0,17.0,10.24,0.0
2017,11,20,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,21,7,15,124.5,15.5,3.55,15.0,27.5,133.57,0.0
2017,11,21,7,30,249.0,31.0,3.5,15.0,55.0,274.58,210.57
2017,11,21,7,45,309.5,43.5,3.5,15.5,89.5,341.6,279.48
2017,11,21,8,0,370.0,56.0,3.5,16.0,124.0,415.43,343.46
2017,11,21,8,15,407.0,67.0,3.4,16.0,160.0,469.61,389.53
2017,11,21,8,30,444.0,78.0,3.3,16.0,196.0,524.48,434.28
2017,11,21,8,45,470.0,87.5,3.2,16.0,230.0,567.39,468.03
2017,11,21,9,0,496.0,97.0,3.1,16.0,264.0,609.48,500.04
2017,11,21,9,15,584.0,90.5,2.95,16.0,308.5,696.93,565.31
2017,11,21,9,30,672.0,84.0,2.8,16.0,353.0,774.61,620.82
2017,11,21,9,45,733.0,79.0,2.65,16.5,393.0,821.31,651.01
2017,11,21,10,0,794.0,74.0,2.5,17.0,433.0,871.73,683.18
2017,11,21,10,15,806.5,75.5,2.25,17.0,457.5,881.44,686.31
2017,11,21,10,30,819.0,77.0,2.0,17.0,482.0,887.65,687.14
2017,11,21,10,45,827.5,77.5,1.8,17.5,499.5,885.23,681.14
2017,11,21,11,0,836.0,78.0,1.6,18.0,517.0,879.21,672.75
2017,11,21,11,15,840.5,78.5,1.5,18.0,527.0,866.0,662.05
2017,11,21,11,30,845.0,79.0,1.4,18.0,537.0,840.55,643.18
2017,11,21,11,45,847.5,79.0,1.35,18.0,540.0,818.64,627.61
2017,11,21,12,0,850.0,79.0,1.3,18.0,543.0,793.52,609.85
2017,11,21,12,15,848.5,78.5,1.3,18.0,538.5,761.56,587.99
2017,11,21,12,30,847.0,78.0,1.3,18.0,534.0,726.86,564.16
2017,11,21,12,45,843.0,77.0,1.3,18.0,522.0,687.24,536.69
2017,11,21,13,0,839.0,76.0,1.3,18.0,510.0,650.05,508.87
2017,11,21,13,15,754.5,93.0,1.3,18.0,472.0,575.37,452.02
2017,11,21,13,30,670.0,110.0,1.3,18.0,434.0,506.48,398.63
2017,11,21,13,45,654.0,107.0,1.3,18.0,409.0,457.08,359.23
2017,11,21,14,0,638.0,104.0,1.3,18.0,384.0,407.92,318.76
2017,11,21,14,15,557.5,111.0,1.25,18.0,342.0,342.55,265.17
2017,11,21,14,30,477.0,118.0,1.2,18.0,300.0,280.73,214.18
2017,11,21,14,45,461.0,108.0,1.2,18.0,269.0,235.12,174.56
2017,11,21,15,0,445.0,98.0,1.2,18.0,238.0,191.07,136.0
2017,11,21,15,15,419.0,87.0,1.15,17.5,204.0,146.24,98.27
2017,11,21,15,30,393.0,76.0,1.1,17.0,170.0,104.53,65.64
2017,11,21,15,45,358.0,63.0,1.1,17.0,135.0,64.13,39.46
2017,11,21,16,0,323.0,50.0,1.1,17.0,100.0,38.29,27.61
2017,11,21,16,15,252.5,36.5,1.05,17.0,68.0,28.2,18.1
2017,11,21,16,30,182.0,23.0,1.0,17.0,36.0,17.93,5.03
2017,11,21,16,45,91.0,11.5,0.95,17.0,18.0,9.82,0.0
2017,11,21,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,22,7,15,181.0,14.5,0.55,16.0,31.0,176.3,0.0
2017,11,22,7,30,362.0,29.0,0.6,16.0,62.0,357.04,264.11
2017,11,22,7,45,454.5,36.5,0.65,16.5,102.5,450.37,354.72
2017,11,22,8,0,547.0,44.0,0.7,17.0,143.0,549.15,434.0
2017,11,22,8,15,602.5,49.5,0.7,17.0,185.0,617.68,487.17
2017,11,22,8,30,658.0,55.0,0.7,17.0,227.0,680.3,533.65
2017,11,22,8,45,695.0,59.0,0.7,17.0,267.0,731.89,570.26
2017,11,22,9,0,732.0,63.0,0.7,17.0,307.0,781.97,604.46
2017,11,22,9,15,757.0,65.5,0.65,17.0,342.5,817.03,626.41
2017,11,22,9,30,782.0,68.0,0.6,17.0,378.0,849.46,646.07
2017,11,22,9,45,803.0,69.0,0.6,17.5,409.5,873.19,659.21
2017,11,22,10,0,824.0,70.0,0.6,18.0,441.0,893.69,670.12
2017,11,22,10,15,835.5,71.5,0.55,18.0,465.0,902.45,673.52
2017,11,22,10,30,847.0,73.0,0.5,18.0,489.0,897.53,668.2
2017,11,22,10,45,854.0,74.0,0.5,18.5,506.5,894.44,664.22
2017,11,22,11,0,861.0,75.0,0.5,19.0,524.0,887.76,658.04
2017,11,22,11,15,865.0,75.5,0.55,19.0,534.5,874.17,649.77
2017,11,22,11,30,869.0,76.0,0.6,19.0,545.0,857.1,639.38
2017,11,22,11,45,654.5,138.5,0.65,19.0,492.5,737.11,559.53
2017,11,22,12,0,440.0,201.0,0.7,19.0,440.0,599.02,461.06
2017,11,22,12,15,506.0,180.0,0.75,19.0,452.5,608.94,471.15
2017,11,22,12,30,572.0,159.0,0.8,19.0,465.0,612.6,474.78
2017,11,22,12,45,507.0,172.5,0.9,19.0,439.0,554.05,431.62
2017,11,22,13,0,442.0,186.0,1.0,19.0,413.0,498.33,390.21
2017,11,22,13,15,448.0,176.5,1.1,19.0,399.5,467.48,367.45
2017,11,22,13,30,454.0,167.0,1.2,19.0,386.0,435.08,342.53
2017,11,22,13,45,340.5,175.0,1.3,19.0,334.0,347.51,274.25
2017,11,22,14,0,227.0,183.0,1.4,19.0,282.0,281.1,221.75
2017,11,22,14,15,351.0,150.5,1.5,18.5,290.0,284.6,222.77
2017,11,22,14,30,475.0,118.0,1.6,18.0,298.0,280.46,214.95
2017,11,22,14,45,456.5,108.5,1.7,18.0,267.0,234.72,174.93
2017,11,22,15,0,438.0,99.0,1.8,18.0,236.0,190.81,136.45
2017,11,22,15,15,413.5,87.5,1.8,18.0,202.0,146.22,98.51
2017,11,22,15,30,389.0,76.0,1.8,18.0,168.0,104.6,65.63
2017,11,22,15,45,349.5,63.0,1.85,18.0,133.0,64.23,39.42
2017,11,22,16,0,310.0,50.0,1.9,18.0,98.0,38.24,27.41
2017,11,22,16,15,240.0,36.5,1.85,17.5,66.5,28.17,17.95
2017,11,22,16,30,170.0,23.0,1.8,17.0,35.0,17.9,4.48
2017,11,22,16,45,85.0,11.5,1.8,17.0,17.5,9.82,0.0
2017,11,22,17,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,23,7,15,59.5,15.5,1.3,16.0,21.0,73.92,0.0
2017,11,23,7,30,119.0,31.0,1.3,16.0,42.0,156.83,114.23
2017,11,23,7,45,162.0,47.5,1.35,16.5,71.0,215.17,173.01
2017,11,23,8,0,205.0,64.0,1.4,17.0,100.0,274.98,225.06
2017,11,23,8,15,228.0,80.0,1.3,17.0,130.5,318.53,262.08
2017,11,23,8,30,251.0,96.0,1.2,17.0,161.0,362.31,297.91
2017,11,23,8,45,271.5,109.5,1.2,17.0,190.0,400.0,328.06
2017,11,23,9,0,292.0,123.0,1.2,17.0,219.0,437.51,357.21
2017,11,23,9,15,521.0,97.5,1.25,17.0,293.0,645.47,516.44
2017,11,23,9,30,750.0,72.0,1.3,17.0,367.0,823.75,641.77
2017,11,23,9,45,465.5,132.5,1.4,17.5,320.5,632.36,501.61
2017,11,23,10,0,181.0,193.0,1.5,18.0,274.0,397.96,319.16
2017,11,23,10,15,190.0,203.5,1.55,18.0,292.5,414.75,333.31
2017,11,23,10,30,199.0,214.0,1.6,18.0,311.0,430.72,345.17
2017,11,23,10,45,320.0,201.0,1.7,18.0,364.0,539.45,430.24
2017,11,23,11,0,441.0,188.0,1.8,18.0,417.0,645.16,509.81
2017,11,23,11,15,319.5,214.5,1.85,18.0,382.0,536.61,425.78
2017,11,23,11,30,198.0,241.0,1.9,18.0,347.0,433.11,344.98
2017,11,23,11,45,197.0,242.5,1.95,18.5,348.5,424.99,338.52
2017,11,23,12,0,196.0,244.0,2.0,19.0,350.0,416.31,331.07
2017,11,23,12,15,195.5,242.0,2.05,19.0,347.0,403.54,321.18
2017,11,23,12,30,195.0,240.0,2.1,19.0,344.0,390.31,310.9
2017,11,23,12,45,129.0,229.5,2.2,19.0,297.5,321.62,256.34
2017,11,23,13,0,63.0,219.0,2.3,19.0,251.0,246.91,196.51
2017,11,23,13,15,62.0,210.5,2.4,19.0,241.0,232.89,185.6
2017,11,23,13,30,61.0,202.0,2.5,19.0,231.0,219.09,174.59
2017,11,23,13,45,60.0,190.5,2.6,19.0,218.0,202.58,161.31
2017,11,23,14,0,59.0,179.0,2.7,19.0,205.0,186.38,148.13
2017,11,23,14,15,104.0,168.5,2.75,19.0,209.5,195.67,155.05
2017,11,23,14,30,149.0,158.0,2.8,19.0,214.0,193.06,151.39
2017,11,23,14,45,142.0,142.0,2.85,19.0,191.0,165.42,127.87
2017,11,23,15,0,135.0,126.0,2.9,19.0,168.0,138.85,105.2
2017,11,23,15,15,124.0,109.0,2.85,18.5,143.5,111.9,82.76
2017,11,23,15,30,113.0,92.0,2.8,18.0,119.0,86.63,62.34
2017,11,23,15,45,98.0,74.0,2.75,18.0,94.0,62.22,43.92
2017,11,23,16,0,83.0,56.0,2.7,18.0,69.0,43.22,31.65
2017,11,23,16,15,43.0,39.5,2.75,17.5,46.0,30.9,20.15
2017,11,23,16,30,3.0,23.0,2.8,17.0,23.0,18.62,4.32
2017,11,23,16,45,1.5,11.5,2.9,17.0,11.5,9.82,0.0
2017,11,23,17,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,24,7,15,190.5,12.5,4.7,16.0,29.0,176.74,0.0
2017,11,24,7,30,381.0,25.0,4.7,16.0,58.0,365.61,266.01
2017,11,24,7,45,470.5,32.5,4.75,16.0,97.5,447.22,361.71
2017,11,24,8,0,560.0,40.0,4.8,16.0,137.0,544.54,446.61
2017,11,24,8,15,359.5,69.5,4.75,16.0,138.0,432.47,360.84
2017,11,24,8,30,159.0,99.0,4.7,16.0,139.0,269.89,225.7
2017,11,24,8,45,167.0,115.5,4.7,16.5,164.0,298.01,249.31
2017,11,24,9,0,175.0,132.0,4.7,17.0,189.0,325.69,271.51
2017,11,24,9,15,298.5,132.0,4.55,17.0,242.5,455.18,378.7
2017,11,24,9,30,422.0,132.0,4.4,17.0,296.0,590.99,486.5
2017,11,24,9,45,475.0,133.0,4.25,17.0,332.0,641.49,524.24
2017,11,24,10,0,528.0,134.0,4.1,17.0,368.0,690.41,560.04
2017,11,24,10,15,500.5,149.5,4.05,17.0,381.5,679.63,550.58
2017,11,24,10,30,473.0,165.0,4.0,17.0,395.0,666.26,538.58
2017,11,24,10,45,380.5,191.5,3.95,17.5,381.0,583.46,471.86
2017,11,24,11,0,288.0,218.0,3.9,18.0,367.0,522.48,421.23
2017,11,24,11,15,277.0,224.5,3.7,18.0,370.0,510.89,411.33
2017,11,24,11,30,266.0,231.0,3.5,18.0,373.0,498.49,400.64
2017,11,24,11,45,365.5,211.5,3.35,18.0,407.5,548.38,440.7
2017,11,24,12,0,465.0,192.0,3.2,18.0,442.0,609.71,487.73
2017,11,24,12,15,657.5,134.5,3.1,18.0,484.5,685.75,546.98
2017,11,24,12,30,850.0,77.0,3.0,18.0,527.0,727.34,577.52
2017,11,24,12,45,569.5,146.0,2.95,18.0,444.0,577.24,461.52
2017,11,24,13,0,289.0,215.0,2.9,18.0,361.0,415.4,333.14
2017,11,24,13,15,398.0,184.0,2.95,18.0,377.5,444.62,357.26
2017,11,24,13,30,507.0,153.0,3.0,18.0,394.0,451.94,362.5
2017,11,24,13,45,396.0,163.5,3.05,18.5,345.5,374.69,299.3
2017,11,24,14,0,285.0,174.0,3.1,19.0,297.0,299.96,238.4
2017,11,24,14,15,538.5,115.5,3.15,19.0,325.5,335.73,262.64
2017,11,24,14,30,792.0,57.0,3.2,19.0,354.0,338.91,256.04
2017,11,24,14,45,765.5,54.5,3.25,19.0,317.5,280.07,202.98
2017,11,24,15,0,739.0,52.0,3.3,19.0,281.0,223.36,151.84
2017,11,24,15,15,699.5,48.5,3.3,18.5,240.5,165.93,102.48
2017,11,24,15,30,660.0,45.0,3.3,18.0,200.0,112.78,61.01
2017,11,24,15,45,597.5,40.0,3.3,18.0,158.5,61.77,30.65
2017,11,24,16,0,535.0,35.0,3.3,18.0,117.0,31.13,21.23
2017,11,24,16,15,428.5,27.5,3.3,17.5,78.5,24.57,14.82
2017,11,24,16,30,322.0,20.0,3.3,17.0,40.0,18.03,3.43
2017,11,24,16,45,161.0,10.0,3.35,17.0,20.0,8.54,0.0
2017,11,24,17,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,11,25,7,15,158.5,12.5,4.2,16.0,26.0,122.57,0.0
2017,11,25,7,30,317.0,25.0,4.4,16.0,52.0,316.51,224.74
2017,11,25,7,45,389.5,35.5,4.6,16.5,88.5,396.4,320.09
2017,11,25,8,0,462.0,46.0,4.8,17.0,125.0,480.25,394.03
2017,11,25,8,15,513.5,53.0,4.7,17.0,163.0,545.06,449.23
2017,11,25,8,30,565.0,60.0,4.6,17.0,201.0,610.74,502.69
2017,11,25,8,45,592.0,67.0,4.55,17.5,237.5,654.84,536.52
2017,11,25,9,0,619.0,74.0,4.5,18.0,274.0,697.61,567.97
2017,11,25,9,15,641.5,78.5,4.4,18.0,307.0,731.11,592.21
2017,11,25,9,30,664.0,83.0,4.3,18.0,340.0,762.42,614.19
2017,11,25,9,45,657.5,92.5,4.25,18.5,364.5,770.68,617.85
2017,11,25,10,0,651.0,102.0,4.2,19.0,389.0,775.71,619.2
2017,11,25,10,15,564.5,132.5,4.3,19.0,391.0,726.66,582.14
2017,11,25,10,30,478.0,163.0,4.4,19.0,393.0,668.22,537.33
2017,11,25,10,45,422.5,182.5,4.5,19.0,391.5,631.5,507.98
2017,11,25,11,0,367.0,202.0,4.6,19.0,390.0,574.68,463.39
2017,11,25,11,15,409.0,197.0,4.75,19.0,410.5,614.36,494.4
2017,11,25,11,30,451.0,192.0,4.9,19.0,431.0,632.04,508.5
2017,11,25,11,45,566.0,158.5,5.05,19.0,460.0,675.51,544.13
2017,11,25,12,0,681.0,125.0,5.2,19.0,489.0,719.88,578.79
2017,11,25,12,15,606.5,147.0,5.1,18.5,469.5,659.04,531.74
2017,11,25,12,30,532.0,169.0,5.0,18.0,450.0,593.77,480.6
2017,11,25,12,45,422.0,189.0,4.9,18.0,408.5,511.69,414.44
2017,11,25,13,0,312.0,209.0,4.8,18.0,367.0,424.61,343.96
2017,11,25,13,15,298.0,202.5,4.6,18.0,349.0,391.14,316.64
2017,11,25,13,30,284.0,196.0,4.4,18.0,331.0,358.39,289.48
2017,11,25,13,45,298.0,182.5,4.2,18.0,317.0,334.03,268.91
2017,11,25,14,0,312.0,169.0,4.0,18.0,303.0,308.01,246.47
2017,11,25,14,15,353.5,149.0,3.9,18.0,289.5,285.37,225.89
2017,11,25,14,30,395.0,129.0,3.8,18.0,276.0,263.89,205.03
2017,11,25,14,45,377.0,118.0,3.7,18.0,247.0,221.49,167.71
2017,11,25,15,0,359.0,107.0,3.6,18.0,218.0,181.0,132.07
2017,11,25,15,15,338.5,93.5,3.55,18.0,186.0,140.06,96.99
2017,11,25,15,30,318.0,80.0,3.5,18.0,154.0,101.69,66.16
2017,11,25,15,45,283.0,66.0,3.45,18.0,121.5,64.94,41.2
2017,11,25,16,0,248.0,52.0,3.4,18.0,89.0,39.47,28.38
2017,11,25,16,15,185.5,37.0,3.4,17.5,59.5,28.39,17.93
2017,11,25,16,30,123.0,22.0,3.4,17.0,30.0,17.06,2.4
2017,11,25,16,45,61.5,11.0,3.4,17.0,15.0,9.39,0.0
2017,11,25,17,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,6.85,16.5,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,2.0,6.85,17.0,2.0,1.71,0.0
2017,11,26,7,30,0.0,4.0,6.8,17.0,4.0,3.28,0.0
2017,11,26,7,45,0.0,7.5,6.8,17.0,7.5,6.15,0.0
2017,11,26,8,0,0.0,11.0,6.8,17.0,11.0,9.03,1.89
2017,11,26,8,15,0.0,15.0,6.75,17.0,15.0,12.33,4.76
2017,11,26,8,30,0.0,19.0,6.7,17.0,19.0,15.64,7.63
2017,11,26,8,45,0.0,22.5,6.65,17.0,22.5,18.53,10.13
2017,11,26,9,0,0.0,26.0,6.6,17.0,26.0,21.43,12.6
2017,11,26,9,15,0.0,29.5,6.55,17.0,29.5,24.34,15.06
2017,11,26,9,30,0.0,33.0,6.5,17.0,33.0,27.24,17.5
2017,11,26,9,45,0.0,36.0,6.5,17.0,36.0,29.74,19.58
2017,11,26,10,0,0.0,39.0,6.5,17.0,39.0,32.24,21.65
2017,11,26,10,15,0.0,42.0,6.5,17.0,42.0,34.74,23.72
2017,11,26,10,30,0.0,45.0,6.5,17.0,45.0,37.24,25.78
2017,11,26,10,45,0.0,92.0,6.5,17.0,92.0,77.0,59.07
2017,11,26,11,0,0.0,139.0,6.5,17.0,139.0,121.53,96.02
2017,11,26,11,15,0.0,145.5,6.45,17.0,145.5,127.28,100.66
2017,11,26,11,30,0.0,152.0,6.4,17.0,152.0,133.03,105.35
2017,11,26,11,45,0.0,128.0,6.35,17.0,128.0,109.62,85.95
2017,11,26,12,0,0.0,104.0,6.3,17.0,104.0,87.4,67.52
2017,11,26,12,15,0.0,84.0,6.15,17.0,84.0,69.79,52.88
2017,11,26,12,30,0.0,64.0,6.0,17.0,64.0,53.08,38.95
2017,11,26,12,45,0.0,81.5,5.9,17.0,81.5,67.69,51.2
2017,11,26,13,0,0.0,99.0,5.8,17.0,99.0,82.81,63.86
2017,11,26,13,15,0.0,53.5,5.65,17.0,53.5,44.31,31.7
2017,11,26,13,30,0.0,8.0,5.5,17.0,8.0,6.6,0.0
2017,11,26,13,45,0.0,29.0,5.4,17.0,29.0,23.95,14.63
2017,11,26,14,0,0.0,50.0,5.3,17.0,50.0,41.37,29.39
2017,11,26,14,15,0.0,75.5,5.05,17.0,75.5,62.64,47.39
2017,11,26,14,30,0.0,101.0,4.8,17.0,101.0,84.25,65.63
2017,11,26,14,45,0.0,90.0,4.6,17.0,90.0,74.76,57.71
2017,11,26,15,0,0.0,79.0,4.4,17.0,79.0,65.38,49.84
2017,11,26,15,15,0.0,67.5,4.3,17.0,67.5,55.72,41.63
2017,11,26,15,30,0.0,56.0,4.2,17.0,56.0,46.17,33.44
2017,11,26,15,45,0.0,44.0,4.1,17.0,44.0,36.36,24.94
2017,11,26,16,0,0.0,32.0,4.0,17.0,32.0,26.44,17.24
2017,11,26,16,15,0.0,21.0,3.9,17.0,21.0,17.32,8.73
2017,11,26,16,30,0.0,10.0,3.8,17.0,10.0,8.22,0.0
2017,11,26,16,45,0.0,5.0,3.7,17.0,5.0,4.27,0.0
2017,11,26,17,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,7.25,15.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,9.65,15.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,8.85,14.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,27,7,15,40.0,17.0,4.05,13.0,20.0,42.62,0.0
2017,11,27,7,30,80.0,34.0,3.9,13.0,40.0,137.15,88.62
2017,11,27,7,45,198.5,48.5,3.8,13.5,77.5,264.69,214.16
2017,11,27,8,0,317.0,63.0,3.7,14.0,115.0,382.54,317.14
2017,11,27,8,15,388.0,72.5,3.6,14.0,154.5,460.18,383.99
2017,11,27,8,30,459.0,82.0,3.5,14.0,194.0,540.86,450.31
2017,11,27,8,45,530.0,84.5,3.45,14.0,235.5,619.1,512.43
2017,11,27,9,0,601.0,87.0,3.4,14.0,277.0,695.84,571.3
2017,11,27,9,15,633.5,91.0,3.45,14.0,313.0,738.07,602.75
2017,11,27,9,30,666.0,95.0,3.5,14.0,349.0,778.13,632.11
2017,11,27,9,45,721.5,89.5,3.55,14.0,385.0,825.06,666.06
2017,11,27,10,0,777.0,84.0,3.6,14.0,421.0,862.86,692.79
2017,11,27,10,15,791.5,86.0,3.75,14.0,446.0,875.46,701.53
2017,11,27,10,30,806.0,88.0,3.9,14.0,471.0,884.55,707.96
2017,11,27,10,45,817.0,88.5,4.05,14.5,489.5,884.96,706.85
2017,11,27,11,0,828.0,89.0,4.2,15.0,508.0,881.73,703.25
2017,11,27,11,15,833.5,90.0,4.35,15.0,519.0,870.51,695.54
2017,11,27,11,30,839.0,91.0,4.5,15.0,530.0,855.76,685.51
2017,11,27,11,45,840.5,91.0,4.7,15.0,533.5,832.98,669.87
2017,11,27,12,0,842.0,91.0,4.9,15.0,537.0,806.98,651.75
2017,11,27,12,15,840.5,90.5,4.95,15.0,532.5,774.98,628.19
2017,11,27,12,30,839.0,90.0,5.0,15.0,528.0,740.2,602.46
2017,11,27,12,45,838.5,87.5,5.1,15.0,517.0,701.28,573.29
2017,11,27,13,0,838.0,85.0,5.2,15.0,506.0,659.89,540.29
2017,11,27,13,15,709.5,108.0,5.2,15.0,455.0,566.37,464.21
2017,11,27,13,30,581.0,131.0,5.2,15.0,404.0,478.65,391.99
2017,11,27,13,45,686.5,104.5,5.2,15.0,409.5,473.49,385.86
2017,11,27,14,0,792.0,78.0,5.2,15.0,415.0,455.57,367.4
2017,11,27,14,15,770.5,75.5,5.2,15.0,382.5,398.13,316.21
2017,11,27,14,30,749.0,73.0,5.2,15.0,350.0,341.71,264.89
2017,11,27,14,45,720.0,69.5,5.2,15.0,313.0,283.48,211.57
2017,11,27,15,0,691.0,66.0,5.2,15.0,276.0,226.15,159.14
2017,11,27,15,15,645.5,61.0,5.1,15.0,235.0,168.64,108.86
2017,11,27,15,30,600.0,56.0,5.0,15.0,194.0,116.22,67.02
2017,11,27,15,45,532.5,49.5,4.95,15.0,153.0,66.77,36.07
2017,11,27,16,0,465.0,43.0,4.9,15.0,112.0,35.16,24.95
2017,11,27,16,15,347.5,33.0,4.8,14.5,74.0,27.18,17.05
2017,11,27,16,30,230.0,23.0,4.7,14.0,36.0,19.15,2.27
2017,11,27,16,45,115.0,11.5,4.6,14.0,18.0,9.82,0.0
2017,11,27,17,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,28,7,15,145.0,12.5,2.75,13.0,23.0,112.33,0.0
2017,11,28,7,30,290.0,25.0,2.8,13.0,46.0,289.16,183.07
2017,11,28,7,45,392.0,34.0,2.85,13.5,84.0,394.8,317.26
2017,11,28,8,0,494.0,43.0,2.9,14.0,122.0,500.15,409.1
2017,11,28,8,15,556.5,48.5,3.05,14.0,163.0,572.66,470.84
2017,11,28,8,30,619.0,54.0,3.2,14.0,204.0,646.52,531.15
2017,11,28,8,45,658.0,58.5,3.4,14.0,243.0,698.78,573.0
2017,11,28,9,0,697.0,63.0,3.6,14.0,282.0,743.86,608.14
2017,11,28,9,15,725.0,66.0,3.75,14.0,317.5,782.02,636.96
2017,11,28,9,30,753.0,69.0,3.9,14.0,353.0,817.75,663.4
2017,11,28,9,45,771.5,71.5,4.05,14.5,383.5,841.23,679.1
2017,11,28,10,0,790.0,74.0,4.2,15.0,414.0,861.59,692.38
2017,11,28,10,15,803.5,75.5,4.3,15.0,439.0,872.64,699.96
2017,11,28,10,30,817.0,77.0,4.4,15.0,464.0,880.23,705.27
2017,11,28,10,45,825.0,78.5,4.55,15.0,481.5,879.17,704.73
2017,11,28,11,0,833.0,80.0,4.7,15.0,499.0,874.54,701.71
2017,11,28,11,15,837.5,80.5,4.8,15.0,509.5,861.94,692.57
2017,11,28,11,30,842.0,81.0,4.9,15.0,520.0,845.88,681.0
2017,11,28,11,45,715.0,116.0,5.05,15.5,490.5,761.18,616.92
2017,11,28,12,0,588.0,151.0,5.2,16.0,461.0,671.98,547.62
2017,11,28,12,15,603.0,145.0,5.35,16.0,460.5,654.22,534.5
2017,11,28,12,30,618.0,139.0,5.5,16.0,460.0,633.28,518.32
2017,11,28,12,45,721.0,110.5,5.7,16.0,476.5,646.97,530.27
2017,11,28,13,0,824.0,82.0,5.9,16.0,493.0,647.62,531.25
2017,11,28,13,15,772.5,87.5,6.0,16.0,461.0,582.02,477.59
2017,11,28,13,30,721.0,93.0,6.1,16.0,429.0,519.79,425.87
2017,11,28,13,45,716.0,88.0,6.25,16.0,406.0,472.26,385.24
2017,11,28,14,0,711.0,83.0,6.4,16.0,383.0,423.78,342.64
2017,11,28,14,15,662.0,85.5,6.4,16.0,348.0,364.13,290.13
2017,11,28,14,30,613.0,88.0,6.4,16.0,313.0,308.39,240.34
2017,11,28,14,45,575.5,85.0,6.45,16.0,279.0,255.3,192.38
2017,11,28,15,0,538.0,82.0,6.5,16.0,245.0,205.87,147.83
2017,11,28,15,15,499.5,74.5,6.4,15.5,208.5,156.27,104.85
2017,11,28,15,30,461.0,67.0,6.3,15.0,172.0,111.14,68.71
2017,11,28,15,45,402.0,57.0,6.2,15.0,134.5,67.52,40.06
2017,11,28,16,0,343.0,47.0,6.1,15.0,97.0,38.16,27.53
2017,11,28,16,15,247.5,34.5,6.0,15.0,64.0,26.72,16.56
2017,11,28,16,30,152.0,22.0,5.9,15.0,31.0,17.12,0.87
2017,11,28,16,45,76.0,11.0,5.8,15.0,15.5,9.39,0.0
2017,11,28,17,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,29,7,15,175.5,11.0,4.1,14.0,23.5,132.14,0.0
2017,11,29,7,30,351.0,22.0,4.2,14.0,47.0,318.7,188.81
2017,11,29,7,45,457.5,30.0,4.3,14.5,87.0,430.01,343.85
2017,11,29,8,0,564.0,38.0,4.4,15.0,127.0,540.36,441.43
2017,11,29,8,15,625.0,43.0,4.55,15.0,169.5,613.98,504.94
2017,11,29,8,30,686.0,48.0,4.7,15.0,212.0,688.23,566.31
2017,11,29,8,45,727.0,51.5,4.85,15.0,252.5,742.95,610.48
2017,11,29,9,0,768.0,55.0,5.0,15.0,293.0,796.34,652.24
2017,11,29,9,15,795.0,57.5,5.0,15.0,330.5,833.72,679.97
2017,11,29,9,30,822.0,60.0,5.0,15.0,368.0,868.51,705.14
2017,11,29,9,45,839.5,62.5,5.0,15.5,399.5,891.53,719.7
2017,11,29,10,0,857.0,65.0,5.0,16.0,431.0,901.12,724.19
2017,11,29,10,15,870.5,66.0,4.95,16.0,457.0,911.51,730.38
2017,11,29,10,30,884.0,67.0,4.9,16.0,483.0,918.35,733.99
2017,11,29,10,45,894.5,67.5,4.85,16.0,502.0,918.06,732.52
2017,11,29,11,0,905.0,68.0,4.8,16.0,521.0,914.01,728.49
2017,11,29,11,15,910.0,68.5,4.8,16.0,532.0,901.25,718.65
2017,11,29,11,30,915.0,69.0,4.8,16.0,543.0,884.83,706.33
2017,11,29,11,45,917.0,69.0,4.8,16.5,547.0,861.63,687.85
2017,11,29,12,0,919.0,69.0,4.8,17.0,551.0,835.02,667.02
2017,11,29,12,15,917.5,69.0,4.85,17.0,546.5,802.36,643.37
2017,11,29,12,30,916.0,69.0,4.9,17.0,542.0,766.72,617.42
2017,11,29,12,45,911.0,68.5,4.95,17.0,530.0,725.21,586.89
2017,11,29,13,0,906.0,68.0,5.0,17.0,518.0,681.34,552.94
2017,11,29,13,15,897.0,67.0,5.05,17.0,498.5,632.3,513.31
2017,11,29,13,30,888.0,66.0,5.1,17.0,479.0,581.7,471.46
2017,11,29,13,45,874.5,64.5,5.15,17.0,452.5,526.93,425.19
2017,11,29,14,0,861.0,63.0,5.2,17.0,426.0,471.55,377.13
2017,11,29,14,15,842.0,61.0,5.2,17.0,393.5,413.08,325.24
2017,11,29,14,30,823.0,59.0,5.2,17.0,361.0,355.38,272.76
2017,11,29,14,45,793.5,57.0,5.25,17.0,323.0,294.59,217.24
2017,11,29,15,0,764.0,55.0,5.3,17.0,285.0,236.18,163.73
2017,11,29,15,15,723.0,51.0,5.2,16.5,243.5,176.57,111.57
2017,11,29,15,30,682.0,47.0,5.1,16.0,202.0,121.39,67.41
2017,11,29,15,45,616.0,41.5,5.1,16.0,159.5,68.27,34.2
2017,11,29,16,0,550.0,36.0,5.1,16.0,117.0,32.24,22.28
2017,11,29,16,15,437.0,28.0,5.05,15.5,77.5,25.19,15.22
2017,11,29,16,30,324.0,20.0,5.0,15.0,38.0,18.16,0.74
2017,11,29,16,45,162.0,10.0,5.0,15.0,19.0,8.54,0.0
2017,11,29,17,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
