Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,17,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,30,7,15,144.0,11.5,3.8,12.0,21.0,110.31,0.0
2017,11,30,7,30,288.0,23.0,3.7,12.0,42.0,281.05,153.97
2017,11,30,7,45,392.5,32.5,3.65,12.5,80.5,392.23,314.71
2017,11,30,8,0,497.0,42.0,3.6,13.0,119.0,499.78,410.71
2017,11,30,8,15,561.0,48.0,3.55,13.0,160.0,574.16,474.48
2017,11,30,8,30,625.0,54.0,3.5,13.0,201.0,650.01,536.48
2017,11,30,8,45,665.0,58.5,3.45,13.0,240.5,703.26,578.57
2017,11,30,9,0,705.0,63.0,3.4,13.0,280.0,749.06,613.42
2017,11,30,9,15,733.5,66.5,3.4,13.5,316.5,788.51,641.42
2017,11,30,9,30,762.0,70.0,3.4,14.0,353.0,825.52,666.77
2017,11,30,9,45,784.5,71.5,3.45,14.5,384.5,851.6,683.79
2017,11,30,10,0,807.0,73.0,3.5,15.0,416.0,874.53,698.32
2017,11,30,10,15,820.5,74.5,3.55,15.0,441.0,885.7,705.53
2017,11,30,10,30,834.0,76.0,3.6,15.0,466.0,893.35,710.34
2017,11,30,10,45,842.0,77.5,3.7,15.5,484.0,892.3,707.96
2017,11,30,11,0,850.0,79.0,3.8,16.0,502.0,887.62,703.15
2017,11,30,11,15,855.0,80.0,3.9,16.0,513.0,876.0,694.78
2017,11,30,11,30,860.0,81.0,4.0,16.0,524.0,860.81,683.98
2017,11,30,11,45,862.0,81.0,4.1,16.5,527.5,838.36,666.71
2017,11,30,12,0,864.0,81.0,4.2,17.0,531.0,812.62,647.14
2017,11,30,12,15,861.5,80.5,4.3,17.0,526.5,779.6,623.49
2017,11,30,12,30,859.0,80.0,4.4,17.0,522.0,743.83,597.86
2017,11,30,12,45,692.0,119.0,4.5,17.0,470.0,636.35,515.22
2017,11,30,13,0,525.0,158.0,4.6,17.0,418.0,526.78,428.04
2017,11,30,13,15,624.0,124.5,4.6,17.0,422.0,532.02,432.37
2017,11,30,13,30,723.0,91.0,4.6,17.0,426.0,519.77,421.58
2017,11,30,13,45,728.5,84.0,4.6,17.0,405.0,475.19,383.64
2017,11,30,14,0,734.0,77.0,4.6,17.0,384.0,429.62,343.83
2017,11,30,14,15,746.0,72.0,4.55,17.0,364.0,386.77,304.73
2017,11,30,14,30,758.0,67.0,4.5,17.0,344.0,341.35,262.24
2017,11,30,14,45,729.0,64.0,4.45,17.0,307.5,283.33,209.55
2017,11,30,15,0,700.0,61.0,4.4,17.0,271.0,227.76,158.97
2017,11,30,15,15,656.5,56.5,4.4,16.5,231.0,171.01,109.74
2017,11,30,15,30,613.0,52.0,4.4,16.0,191.0,116.85,66.45
2017,11,30,15,45,548.0,45.5,4.4,16.0,150.0,66.69,34.48
2017,11,30,16,0,483.0,39.0,4.4,16.0,109.0,31.88,21.97
2017,11,30,16,15,371.0,29.5,4.45,15.5,72.0,24.24,14.39
2017,11,30,16,30,259.0,20.0,4.5,15.0,35.0,16.54,0.0
2017,11,30,16,45,129.5,10.0,4.55,15.0,17.5,8.54,0.0
2017,11,30,17,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,12,1,7,15,53.5,12.0,4.35,13.0,15.5,47.49,0.0
2017,12,1,7,30,107.0,24.0,4.3,13.0,31.0,145.92,68.59
2017,12,1,7,45,171.5,38.5,4.3,13.5,60.0,228.14,181.44
2017,12,1,8,0,236.0,53.0,4.3,14.0,89.0,301.78,249.79
2017,12,1,8,15,270.5,68.0,4.2,14.0,121.5,354.74,297.11
2017,12,1,8,30,305.0,83.0,4.1,14.0,154.0,408.51,343.42
2017,12,1,8,45,332.0,95.5,4.1,14.0,185.5,452.6,380.53
2017,12,1,9,0,359.0,108.0,4.1,14.0,217.0,496.41,416.32
2017,12,1,9,15,381.0,117.0,4.05,14.0,245.5,530.4,443.34
2017,12,1,9,30,403.0,126.0,4.0,14.0,274.0,563.32,468.92
2017,12,1,9,45,503.5,117.5,3.95,14.5,319.0,645.21,531.99
2017,12,1,10,0,604.0,109.0,3.9,15.0,364.0,736.42,599.34
2017,12,1,10,15,636.5,107.5,3.95,15.0,390.5,761.74,617.14
2017,12,1,10,30,669.0,106.0,4.0,15.0,417.0,783.86,632.91
2017,12,1,10,45,614.5,127.0,4.05,15.0,421.0,749.73,606.65
2017,12,1,11,0,560.0,148.0,4.1,15.0,425.0,704.63,572.39
2017,12,1,11,15,388.0,187.5,4.2,15.0,382.0,584.91,477.08
2017,12,1,11,30,216.0,227.0,4.3,15.0,339.0,434.41,355.59
2017,12,1,11,45,260.5,222.5,4.45,15.0,358.0,474.44,388.61
2017,12,1,12,0,305.0,218.0,4.6,15.0,377.0,493.51,404.47
2017,12,1,12,15,311.5,215.0,4.65,15.0,376.0,481.24,394.58
2017,12,1,12,30,318.0,212.0,4.7,15.0,375.0,467.6,383.63
2017,12,1,12,45,342.0,202.5,4.8,15.5,374.0,457.84,375.4
2017,12,1,13,0,366.0,193.0,4.9,16.0,373.0,445.46,364.81
2017,12,1,13,15,396.5,179.0,4.85,16.0,367.5,441.19,360.72
2017,12,1,13,30,427.0,165.0,4.8,16.0,362.0,421.2,343.77
2017,12,1,13,45,459.0,148.5,4.8,16.0,349.5,395.87,321.97
2017,12,1,14,0,491.0,132.0,4.8,16.0,337.0,366.61,296.05
2017,12,1,14,15,541.5,111.5,4.75,16.0,321.5,341.67,272.19
2017,12,1,14,30,592.0,91.0,4.7,16.0,306.0,306.0,238.12
2017,12,1,14,45,556.5,88.0,4.7,16.0,273.5,254.69,192.04
2017,12,1,15,0,521.0,85.0,4.7,16.0,241.0,206.82,149.07
2017,12,1,15,15,483.5,77.0,4.6,15.5,205.5,157.93,106.82
2017,12,1,15,30,446.0,69.0,4.5,15.0,170.0,113.41,70.99
2017,12,1,15,45,399.0,57.5,4.45,15.0,133.5,69.91,41.44
2017,12,1,16,0,352.0,46.0,4.4,15.0,97.0,37.42,26.85
2017,12,1,16,15,261.0,33.5,4.3,14.5,64.0,27.47,17.1
2017,12,1,16,30,170.0,21.0,4.2,14.0,31.0,16.39,0.0
2017,12,1,16,45,85.0,10.5,4.15,14.0,15.5,8.96,0.0
2017,12,1,17,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,2,7,15,64.5,11.5,1.4,13.0,15.5,54.62,0.0
2017,12,2,7,30,129.0,23.0,1.3,13.0,31.0,158.94,63.7
2017,12,2,7,45,197.0,37.5,1.25,13.0,61.0,246.35,193.87
2017,12,2,8,0,265.0,52.0,1.2,13.0,91.0,323.5,265.04
2017,12,2,8,15,302.0,65.5,1.0,13.0,124.0,377.08,311.22
2017,12,2,8,30,339.0,79.0,0.8,13.0,157.0,431.77,355.81
2017,12,2,8,45,362.5,91.5,0.6,13.5,189.0,473.66,387.22
2017,12,2,9,0,386.0,104.0,0.4,14.0,221.0,515.02,416.29
2017,12,2,9,15,399.0,116.0,0.5,14.0,250.0,545.2,439.28
2017,12,2,9,30,412.0,128.0,0.6,14.0,279.0,573.87,460.79
2017,12,2,9,45,419.0,139.0,0.7,14.0,304.0,593.96,475.58
2017,12,2,10,0,426.0,150.0,0.8,14.0,329.0,612.09,488.84
2017,12,2,10,15,440.5,154.5,0.95,14.0,349.0,627.27,500.73
2017,12,2,10,30,455.0,159.0,1.1,14.0,369.0,640.4,511.03
2017,12,2,10,45,484.0,159.5,1.3,14.5,391.0,659.78,525.72
2017,12,2,11,0,513.0,160.0,1.5,15.0,413.0,676.45,538.19
2017,12,2,11,15,487.5,170.5,1.6,15.0,415.0,653.56,520.66
2017,12,2,11,30,462.0,181.0,1.7,15.0,417.0,629.19,502.29
2017,12,2,11,45,411.0,194.0,1.8,15.0,405.0,585.02,468.49
2017,12,2,12,0,360.0,207.0,1.9,15.0,393.0,525.65,423.2
2017,12,2,12,15,448.5,184.0,1.95,15.0,414.5,569.58,458.26
2017,12,2,12,30,537.0,161.0,2.0,15.0,436.0,590.28,474.82
2017,12,2,12,45,595.5,140.0,2.1,15.0,438.0,591.0,475.75
2017,12,2,13,0,654.0,119.0,2.2,15.0,440.0,579.08,466.93
2017,12,2,13,15,634.0,121.5,2.2,15.0,423.0,536.06,432.42
2017,12,2,13,30,614.0,124.0,2.2,15.0,406.0,492.9,397.34
2017,12,2,13,45,515.0,135.0,2.25,15.0,362.5,412.2,332.3
2017,12,2,14,0,416.0,146.0,2.3,15.0,319.0,345.63,277.72
2017,12,2,14,15,378.0,139.0,2.25,15.0,287.5,296.46,236.29
2017,12,2,14,30,340.0,132.0,2.2,15.0,256.0,245.09,192.64
2017,12,2,14,45,320.0,122.0,2.2,15.0,228.5,207.38,159.53
2017,12,2,15,0,300.0,112.0,2.2,15.0,201.0,171.75,128.13
2017,12,2,15,15,278.5,97.5,2.15,15.0,171.0,134.28,95.86
2017,12,2,15,30,257.0,83.0,2.1,15.0,141.0,99.55,67.4
2017,12,2,15,45,228.0,67.0,2.1,15.0,110.5,66.09,43.15
2017,12,2,16,0,199.0,51.0,2.1,15.0,80.0,38.59,27.88
2017,12,2,16,15,138.5,36.0,2.15,15.0,52.5,28.03,17.51
2017,12,2,16,30,78.0,21.0,2.2,15.0,25.0,16.6,0.0
2017,12,2,16,45,39.0,10.5,2.25,15.0,12.5,8.96,0.0
2017,12,2,17,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,12,3,7,15,121.5,11.5,6.05,12.0,18.5,94.02,0.0
2017,12,3,7,30,243.0,23.0,6.0,12.0,37.0,241.07,79.67
2017,12,3,7,45,363.0,32.5,5.95,12.5,74.5,367.74,292.67
2017,12,3,8,0,483.0,42.0,5.9,13.0,112.0,486.22,402.56
2017,12,3,8,15,552.5,48.0,5.9,13.0,153.5,564.75,472.08
2017,12,3,8,30,622.0,54.0,5.9,13.0,195.0,644.95,539.98
2017,12,3,8,45,665.5,58.5,5.9,13.0,235.0,701.2,586.45
2017,12,3,9,0,709.0,63.0,5.9,13.0,275.0,749.71,625.23
2017,12,3,9,15,739.0,66.0,5.85,13.0,311.5,790.12,656.29
2017,12,3,9,30,769.0,69.0,5.8,13.0,348.0,828.06,684.64
2017,12,3,9,45,792.5,70.5,5.8,13.5,380.0,855.29,703.13
2017,12,3,10,0,816.0,72.0,5.8,14.0,412.0,879.35,718.93
2017,12,3,10,15,830.0,73.5,5.8,14.0,437.5,891.21,726.74
2017,12,3,10,30,844.0,75.0,5.8,14.0,463.0,899.52,731.98
2017,12,3,10,45,854.0,76.0,5.8,14.0,482.0,899.84,731.32
2017,12,3,11,0,864.0,77.0,5.8,14.0,501.0,896.47,728.08
2017,12,3,11,15,869.0,77.5,5.8,14.0,512.0,884.29,718.38
2017,12,3,11,30,874.0,78.0,5.8,14.0,523.0,868.54,706.18
2017,12,3,11,45,876.0,78.5,5.85,14.0,527.0,838.5,683.54
2017,12,3,12,0,878.0,79.0,5.9,14.0,531.0,813.89,665.12
2017,12,3,12,15,876.5,79.0,5.95,14.0,527.0,789.81,647.1
2017,12,3,12,30,875.0,79.0,6.0,14.0,523.0,755.18,620.94
2017,12,3,12,45,852.5,83.5,6.1,14.0,508.5,708.18,585.17
2017,12,3,13,0,830.0,88.0,6.2,14.0,494.0,660.03,545.94
2017,12,3,13,15,820.0,87.0,6.2,14.0,475.5,612.96,506.79
2017,12,3,13,30,810.0,86.0,6.2,14.0,457.0,564.59,465.74
2017,12,3,13,45,797.0,83.5,6.25,14.0,431.5,512.07,420.5
2017,12,3,14,0,784.0,81.0,6.3,14.0,406.0,459.09,373.74
2017,12,3,14,15,762.0,78.5,6.3,14.0,374.5,402.2,322.67
2017,12,3,14,30,740.0,76.0,6.3,14.0,343.0,345.76,270.95
2017,12,3,14,45,711.0,72.0,6.35,14.0,306.5,287.37,217.15
2017,12,3,15,0,682.0,68.0,6.4,14.0,270.0,231.47,165.48
2017,12,3,15,15,636.0,63.0,6.35,14.0,230.0,174.38,114.96
2017,12,3,15,30,590.0,58.0,6.3,14.0,190.0,122.39,72.51
2017,12,3,15,45,522.0,50.5,6.25,14.0,149.0,72.33,39.39
2017,12,3,16,0,454.0,43.0,6.2,14.0,108.0,35.26,25.06
2017,12,3,16,15,334.0,32.5,6.2,13.5,71.0,26.83,16.56
2017,12,3,16,30,214.0,22.0,6.2,13.0,34.0,18.32,0.0
2017,12,3,16,45,107.0,11.0,6.2,13.0,17.0,9.39,0.0
2017,12,3,17,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,8.45,12.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,7.7,11.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,12,4,7,15,181.0,9.5,7.45,11.0,19.5,133.27,0.0
2017,12,4,7,30,362.0,19.0,7.4,11.0,39.0,313.93,72.88
2017,12,4,7,45,478.5,27.0,7.4,11.5,79.5,438.9,348.04
2017,12,4,8,0,595.0,35.0,7.4,12.0,120.0,556.84,462.15
2017,12,4,8,15,659.0,40.0,7.4,12.0,163.5,633.44,531.52
2017,12,4,8,30,723.0,45.0,7.4,12.0,207.0,710.8,598.08
2017,12,4,8,45,764.0,48.5,7.45,12.0,249.0,766.24,644.72
2017,12,4,9,0,805.0,52.0,7.5,12.0,291.0,820.29,688.54
2017,12,4,9,15,832.5,54.5,7.3,12.0,329.0,858.8,717.94
2017,12,4,9,30,860.0,57.0,7.1,12.0,367.0,884.88,736.75
2017,12,4,9,45,874.0,60.5,6.9,12.5,399.0,906.49,750.18
2017,12,4,10,0,888.0,64.0,6.7,13.0,431.0,924.72,760.65
2017,12,4,10,15,901.0,65.0,6.55,13.0,457.5,934.98,766.55
2017,12,4,10,30,914.0,66.0,6.4,13.0,484.0,941.6,769.73
2017,12,4,10,45,924.0,67.0,6.25,13.5,503.5,941.68,766.59
2017,12,4,11,0,934.0,68.0,6.1,14.0,523.0,937.92,760.73
2017,12,4,11,15,938.5,68.5,6.1,14.0,534.5,924.72,750.28
2017,12,4,11,30,943.0,69.0,6.1,14.0,546.0,907.79,737.22
2017,12,4,11,45,943.0,69.5,6.2,14.0,550.0,883.38,719.16
2017,12,4,12,0,943.0,70.0,6.3,14.0,554.0,855.56,698.56
2017,12,4,12,15,941.5,69.5,6.55,14.0,550.0,822.06,674.2
2017,12,4,12,30,940.0,69.0,6.8,14.0,546.0,785.51,647.26
2017,12,4,12,45,931.5,70.0,7.05,14.5,533.5,742.91,614.14
2017,12,4,13,0,923.0,71.0,7.3,15.0,521.0,698.08,577.66
2017,12,4,13,15,914.5,70.0,7.4,15.0,501.5,649.03,536.86
2017,12,4,13,30,906.0,69.0,7.5,15.0,482.0,598.31,493.75
2017,12,4,13,45,890.5,68.0,7.6,15.5,455.5,542.51,444.61
2017,12,4,14,0,875.0,67.0,7.7,16.0,429.0,488.02,395.46
2017,12,4,14,15,856.0,64.5,7.65,16.0,396.5,427.83,341.23
2017,12,4,14,30,837.0,62.0,7.6,16.0,364.0,368.19,286.32
2017,12,4,14,45,806.0,60.0,7.55,16.0,325.5,306.29,229.07
2017,12,4,15,0,775.0,58.0,7.5,16.0,287.0,246.88,174.0
2017,12,4,15,15,732.0,53.5,7.35,15.5,245.0,185.78,119.88
2017,12,4,15,30,689.0,49.0,7.2,15.0,203.0,129.32,73.7
2017,12,4,15,45,620.0,43.5,7.05,15.0,159.5,75.36,38.41
2017,12,4,16,0,551.0,38.0,6.9,15.0,116.0,34.18,24.01
2017,12,4,16,15,430.0,29.0,6.9,15.0,76.5,24.03,14.12
2017,12,4,16,30,309.0,20.0,6.9,15.0,37.0,16.67,0.0
2017,12,4,16,45,154.5,10.0,6.9,15.0,18.5,8.54,0.0
2017,12,4,17,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,7.0,14.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,5,7,15,187.0,9.0,4.0,11.0,19.0,136.71,0.0
2017,12,5,7,30,374.0,18.0,3.8,11.0,38.0,320.19,33.96
2017,12,5,7,45,489.0,26.0,3.6,11.5,78.0,445.21,345.3
2017,12,5,8,0,604.0,34.0,3.4,12.0,118.0,561.95,456.9
2017,12,5,8,15,668.5,39.0,3.2,12.0,161.5,639.05,523.38
2017,12,5,8,30,733.0,44.0,3.0,12.0,205.0,716.98,586.31
2017,12,5,8,45,772.5,47.0,2.9,12.5,247.0,770.59,627.01
2017,12,5,9,0,812.0,50.0,2.8,13.0,289.0,822.72,664.5
2017,12,5,9,15,839.0,52.5,2.65,13.0,327.0,851.36,683.99
2017,12,5,9,30,866.0,55.0,2.5,13.0,365.0,886.58,707.47
2017,12,5,9,45,882.0,57.5,2.35,13.5,397.5,908.77,719.43
2017,12,5,10,0,898.0,60.0,2.2,14.0,430.0,927.63,728.68
2017,12,5,10,15,911.0,61.5,2.1,14.0,456.5,938.76,734.14
2017,12,5,10,30,924.0,63.0,2.0,14.0,483.0,946.18,737.06
2017,12,5,10,45,931.5,64.0,1.95,14.5,502.5,944.07,732.7
2017,12,5,11,0,939.0,65.0,1.9,15.0,522.0,938.13,725.95
2017,12,5,11,15,944.0,65.5,1.75,15.0,533.5,925.46,714.88
2017,12,5,11,30,949.0,66.0,1.6,15.0,545.0,909.03,701.39
2017,12,5,11,45,950.0,66.5,1.45,15.5,549.0,885.49,681.89
2017,12,5,12,0,951.0,67.0,1.3,16.0,553.0,858.46,660.23
2017,12,5,12,15,949.5,67.0,1.2,16.0,549.5,825.48,636.52
2017,12,5,12,30,948.0,67.0,1.1,16.0,546.0,789.42,610.74
2017,12,5,12,45,915.0,75.0,1.05,16.5,529.0,737.58,573.43
2017,12,5,13,0,882.0,83.0,1.0,17.0,512.0,689.98,537.15
2017,12,5,13,15,872.5,81.5,0.9,17.0,492.5,640.67,499.24
2017,12,5,13,30,863.0,80.0,0.8,17.0,473.0,589.88,459.4
2017,12,5,13,45,848.5,78.0,0.75,17.0,446.5,534.75,415.8
2017,12,5,14,0,834.0,76.0,0.7,17.0,420.0,479.16,370.59
2017,12,5,14,15,812.5,73.5,0.6,17.0,387.5,420.01,321.06
2017,12,5,14,30,791.0,71.0,0.5,17.0,355.0,361.74,270.97
2017,12,5,14,45,760.0,67.5,0.4,17.0,317.5,300.85,218.09
2017,12,5,15,0,729.0,64.0,0.3,17.0,280.0,242.58,167.02
2017,12,5,15,15,683.0,59.5,0.3,16.5,238.5,181.84,116.0
2017,12,5,15,30,637.0,55.0,0.3,16.0,197.0,127.49,73.16
2017,12,5,15,45,564.5,48.0,0.35,16.0,154.0,74.64,38.88
2017,12,5,16,0,492.0,41.0,0.4,16.0,111.0,33.71,23.55
2017,12,5,16,15,369.0,31.0,0.5,16.0,72.5,25.61,15.42
2017,12,5,16,30,246.0,21.0,0.6,16.0,34.0,17.47,0.0
2017,12,5,16,45,123.0,10.5,0.7,16.0,17.0,8.96,0.0
2017,12,5,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,6,7,15,108.5,9.5,3.9,11.0,15.5,82.81,0.0
2017,12,6,7,30,217.0,19.0,3.9,11.0,31.0,213.06,0.0
2017,12,6,7,45,341.5,30.0,3.95,11.5,68.0,347.07,268.82
2017,12,6,8,0,466.0,41.0,4.0,12.0,105.0,469.2,385.28
2017,12,6,8,15,539.0,48.0,4.0,12.0,146.5,551.28,457.26
2017,12,6,8,30,612.0,55.0,4.0,12.0,188.0,635.35,527.39
2017,12,6,8,45,659.5,59.5,4.0,12.5,229.0,694.97,574.72
2017,12,6,9,0,707.0,64.0,4.0,13.0,270.0,746.29,613.74
2017,12,6,9,15,738.5,67.5,3.9,13.0,307.5,788.88,645.45
2017,12,6,9,30,770.0,71.0,3.8,13.0,345.0,829.04,674.37
2017,12,6,9,45,813.0,69.0,3.75,13.5,381.0,870.08,702.17
2017,12,6,10,0,856.0,67.0,3.7,14.0,417.0,907.8,726.88
2017,12,6,10,15,870.0,68.5,3.55,14.0,443.5,919.87,733.37
2017,12,6,10,30,884.0,70.0,3.4,14.0,470.0,918.42,730.28
2017,12,6,10,45,894.0,71.0,3.3,14.5,489.5,918.89,727.73
2017,12,6,11,0,904.0,72.0,3.2,15.0,509.0,915.63,722.63
2017,12,6,11,15,909.0,72.5,3.0,15.0,520.5,903.52,712.0
2017,12,6,11,30,914.0,73.0,2.8,15.0,532.0,887.77,698.97
2017,12,6,11,45,917.0,73.0,2.6,15.5,536.5,866.11,680.6
2017,12,6,12,0,920.0,73.0,2.4,16.0,541.0,840.99,659.98
2017,12,6,12,15,918.5,72.5,2.25,16.0,537.5,808.39,635.8
2017,12,6,12,30,917.0,72.0,2.1,16.0,534.0,772.82,609.58
2017,12,6,12,45,917.5,70.0,1.95,16.0,523.5,734.08,581.07
2017,12,6,13,0,918.0,68.0,1.8,16.0,513.0,692.57,549.31
2017,12,6,13,15,909.5,67.0,1.8,16.0,494.0,644.0,511.76
2017,12,6,13,30,901.0,66.0,1.8,16.0,475.0,593.77,471.96
2017,12,6,13,45,888.5,64.5,1.8,16.5,449.0,539.48,427.09
2017,12,6,14,0,876.0,63.0,1.8,17.0,423.0,484.42,380.4
2017,12,6,14,15,857.0,61.0,1.8,17.0,391.0,425.63,330.2
2017,12,6,14,30,838.0,59.0,1.8,17.0,359.0,367.75,279.26
2017,12,6,14,45,810.5,56.5,1.85,17.0,321.5,306.5,224.78
2017,12,6,15,0,783.0,54.0,1.9,17.0,284.0,247.35,171.53
2017,12,6,15,15,741.5,50.0,1.9,16.5,243.0,186.59,118.79
2017,12,6,15,30,700.0,46.0,1.9,16.0,202.0,130.24,73.17
2017,12,6,15,45,634.0,41.0,1.9,15.5,159.0,76.14,37.76
2017,12,6,16,0,568.0,36.0,1.9,15.0,116.0,32.4,22.48
2017,12,6,16,15,451.5,27.5,1.95,15.0,77.0,24.84,14.8
2017,12,6,16,30,335.0,19.0,2.0,15.0,38.0,17.26,0.0
2017,12,6,16,45,167.5,9.5,2.15,15.0,19.0,8.11,0.0
2017,12,6,17,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,12,7,7,15,87.5,9.0,5.9,11.0,13.0,67.79,0.0
2017,12,7,7,30,175.0,18.0,5.8,11.0,26.0,179.93,0.0
2017,12,7,7,45,269.5,32.0,5.75,11.5,60.5,293.38,225.86
2017,12,7,8,0,364.0,46.0,5.7,12.0,95.0,391.86,325.19
2017,12,7,8,15,434.5,56.5,5.5,12.0,135.5,473.59,398.17
2017,12,7,8,30,505.0,67.0,5.3,12.0,176.0,557.44,469.65
2017,12,7,8,45,541.5,76.5,5.15,12.5,214.5,611.92,514.1
2017,12,7,9,0,578.0,86.0,5.0,13.0,253.0,665.47,555.89
2017,12,7,9,15,612.0,92.0,4.7,13.0,289.5,711.57,590.64
2017,12,7,9,30,646.0,98.0,4.4,13.0,326.0,755.66,622.46
2017,12,7,9,45,671.5,102.0,4.15,13.5,358.0,787.23,642.84
2017,12,7,10,0,697.0,106.0,3.9,14.0,390.0,815.98,661.02
2017,12,7,10,15,714.0,109.5,3.55,14.5,416.0,833.19,669.66
2017,12,7,10,30,731.0,113.0,3.2,15.0,442.0,847.13,675.6
2017,12,7,10,45,732.5,118.0,2.85,15.5,459.0,845.27,669.8
2017,12,7,11,0,734.0,123.0,2.5,16.0,476.0,840.15,661.68
2017,12,7,11,15,740.5,124.5,2.3,16.0,488.0,832.24,653.96
2017,12,7,11,30,747.0,126.0,2.1,16.0,500.0,821.02,643.97
2017,12,7,11,45,742.0,128.5,1.9,16.5,502.5,797.99,624.51
2017,12,7,12,0,737.0,131.0,1.7,17.0,505.0,772.28,603.39
2017,12,7,12,15,735.0,130.5,1.7,17.0,501.5,743.16,582.94
2017,12,7,12,30,733.0,130.0,1.7,17.0,498.0,711.57,559.79
2017,12,7,12,45,576.0,164.5,1.75,17.0,450.0,598.5,474.62
2017,12,7,13,0,419.0,199.0,1.8,17.0,402.0,489.48,390.89
2017,12,7,13,15,457.5,172.5,1.8,17.0,386.5,475.28,380.38
2017,12,7,13,30,496.0,146.0,1.8,17.0,371.0,445.03,356.45
2017,12,7,13,45,596.5,114.5,1.85,17.0,370.0,443.21,353.72
2017,12,7,14,0,697.0,83.0,1.9,17.0,369.0,424.22,335.96
2017,12,7,14,15,574.5,98.0,1.8,17.0,322.0,347.23,272.38
2017,12,7,14,30,452.0,113.0,1.7,17.0,275.0,276.98,214.57
2017,12,7,14,45,384.0,116.5,1.65,17.0,244.0,229.6,174.56
2017,12,7,15,0,316.0,120.0,1.6,17.0,213.0,185.46,137.78
2017,12,7,15,15,284.5,104.5,1.55,16.5,179.5,143.99,103.05
2017,12,7,15,30,253.0,89.0,1.5,16.0,146.0,106.45,72.82
2017,12,7,15,45,208.5,72.0,1.45,16.0,112.0,70.99,47.01
2017,12,7,16,0,164.0,55.0,1.4,16.0,78.0,41.86,30.54
2017,12,7,16,15,82.0,37.5,1.45,16.0,49.0,28.9,18.05
2017,12,7,16,30,0.0,20.0,1.5,16.0,20.0,16.25,0.0
2017,12,7,16,45,0.0,10.0,1.55,16.0,10.0,8.54,0.0
2017,12,7,17,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,9.0,3.45,13.0,9.0,7.68,0.0
2017,12,8,7,30,0.0,18.0,3.4,13.0,18.0,17.45,0.0
2017,12,8,7,45,105.5,33.5,3.35,13.5,47.5,154.22,113.86
2017,12,8,8,0,211.0,49.0,3.3,14.0,77.0,276.33,225.6
2017,12,8,8,15,259.5,65.0,3.25,14.0,111.5,340.84,283.19
2017,12,8,8,30,308.0,81.0,3.2,14.0,146.0,407.07,340.17
2017,12,8,8,45,346.5,93.5,3.2,14.0,181.0,460.94,385.51
2017,12,8,9,0,385.0,106.0,3.2,14.0,216.0,515.07,429.69
2017,12,8,9,15,448.5,103.0,3.15,14.0,248.0,571.01,474.3
2017,12,8,9,30,512.0,100.0,3.1,14.0,280.0,626.75,516.97
2017,12,8,9,45,425.5,126.5,3.05,14.5,285.0,582.77,480.37
2017,12,8,10,0,339.0,153.0,3.0,15.0,290.0,513.92,423.44
2017,12,8,10,15,438.5,143.5,2.95,15.0,333.0,611.02,500.02
2017,12,8,10,30,538.0,134.0,2.9,15.0,376.0,685.37,555.96
2017,12,8,10,45,520.5,145.0,2.9,15.5,387.0,675.08,545.98
2017,12,8,11,0,503.0,156.0,2.9,16.0,398.0,662.56,534.47
2017,12,8,11,15,554.5,146.0,2.8,16.0,418.5,684.16,550.51
2017,12,8,11,30,606.0,136.0,2.7,16.0,439.0,710.82,569.38
2017,12,8,11,45,600.0,139.0,2.6,16.5,441.0,690.83,552.56
2017,12,8,12,0,594.0,142.0,2.5,17.0,443.0,668.66,533.99
2017,12,8,12,15,622.5,132.5,2.5,17.0,446.0,658.34,526.41
2017,12,8,12,30,651.0,123.0,2.5,17.0,449.0,643.83,515.42
2017,12,8,12,45,658.5,118.0,2.5,17.0,441.5,615.16,493.27
2017,12,8,13,0,666.0,113.0,2.5,17.0,434.0,583.91,468.84
2017,12,8,13,15,698.0,100.0,2.45,17.0,425.5,556.79,447.12
2017,12,8,13,30,730.0,87.0,2.4,17.0,417.0,523.85,420.15
2017,12,8,13,45,688.0,91.0,2.4,17.5,388.5,468.07,373.71
2017,12,8,14,0,646.0,95.0,2.4,18.0,360.0,413.4,327.55
2017,12,8,14,15,642.5,87.5,2.3,17.5,334.0,366.24,287.23
2017,12,8,14,30,639.0,80.0,2.2,17.0,308.0,318.49,245.15
2017,12,8,14,45,570.0,87.5,2.1,17.0,275.0,264.45,198.2
2017,12,8,15,0,501.0,95.0,2.0,17.0,242.0,213.56,154.44
2017,12,8,15,15,457.0,86.0,1.95,16.5,205.0,163.8,112.24
2017,12,8,15,30,413.0,77.0,1.9,16.0,168.0,119.06,76.31
2017,12,8,15,45,359.5,64.0,1.9,16.0,131.0,75.69,45.76
2017,12,8,16,0,306.0,51.0,1.9,16.0,94.0,39.06,28.12
2017,12,8,16,15,213.0,36.0,1.9,16.0,60.5,27.77,17.12
2017,12,8,16,30,120.0,21.0,1.9,16.0,27.0,16.31,0.0
2017,12,8,16,45,60.0,10.5,1.9,16.0,13.5,8.96,0.0
2017,12,8,17,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,10.5,4.8,13.0,10.5,8.96,0.0
2017,12,9,7,30,0.0,21.0,4.8,13.0,21.0,24.25,0.0
2017,12,9,7,45,148.5,33.0,4.85,13.5,52.5,204.35,150.14
2017,12,9,8,0,297.0,45.0,4.9,14.0,84.0,337.62,276.99
2017,12,9,8,15,356.0,58.0,4.85,14.0,121.0,409.11,341.5
2017,12,9,8,30,415.0,71.0,4.8,14.0,158.0,483.0,404.97
2017,12,9,8,45,457.0,80.0,4.75,14.0,194.5,537.77,450.96
2017,12,9,9,0,499.0,89.0,4.7,14.0,231.0,592.79,495.59
2017,12,9,9,15,565.5,84.0,4.55,14.0,265.0,659.08,547.3
2017,12,9,9,30,632.0,79.0,4.4,14.0,299.0,718.28,591.87
2017,12,9,9,45,709.0,71.0,4.25,14.5,339.5,774.92,632.03
2017,12,9,10,0,786.0,63.0,4.1,15.0,380.0,835.91,674.53
2017,12,9,10,15,719.5,84.0,3.75,15.0,388.0,805.11,648.71
2017,12,9,10,30,653.0,105.0,3.4,15.0,396.0,765.3,616.84
2017,12,9,10,45,738.0,88.5,3.1,15.5,431.0,807.9,645.1
2017,12,9,11,0,823.0,72.0,2.8,16.0,466.0,851.9,672.83
2017,12,9,11,15,804.0,91.5,2.6,16.5,483.5,843.52,663.19
2017,12,9,11,30,785.0,111.0,2.4,17.0,501.0,836.6,655.17
2017,12,9,11,45,787.0,111.5,2.25,17.5,505.5,816.7,638.43
2017,12,9,12,0,789.0,112.0,2.1,18.0,510.0,793.7,619.78
2017,12,9,12,15,752.0,108.5,2.05,18.0,486.0,732.82,576.05
2017,12,9,12,30,715.0,105.0,2.0,18.0,462.0,671.85,531.99
2017,12,9,12,45,706.0,104.5,1.95,18.5,451.0,634.39,502.61
2017,12,9,13,0,697.0,104.0,1.9,19.0,440.0,595.41,471.55
2017,12,9,13,15,666.0,107.5,1.8,19.0,419.0,545.75,432.47
2017,12,9,13,30,635.0,111.0,1.7,19.0,398.0,496.74,393.34
2017,12,9,13,45,712.0,97.0,1.6,19.0,402.0,487.76,384.07
2017,12,9,14,0,789.0,83.0,1.5,19.0,406.0,469.15,365.79
2017,12,9,14,15,767.0,80.0,1.35,19.0,374.5,411.78,317.06
2017,12,9,14,30,745.0,77.0,1.2,19.0,343.0,355.02,267.98
2017,12,9,14,45,716.5,73.0,1.1,19.0,306.5,296.63,217.03
2017,12,9,15,0,688.0,69.0,1.0,19.0,270.0,240.61,167.65
2017,12,9,15,15,642.5,63.5,1.0,18.5,230.0,182.67,118.58
2017,12,9,15,30,597.0,58.0,1.0,18.0,190.0,129.72,76.25
2017,12,9,15,45,530.5,50.0,1.0,18.0,149.0,78.45,41.67
2017,12,9,16,0,464.0,42.0,1.0,18.0,108.0,35.27,24.65
2017,12,9,16,15,351.5,31.0,1.1,17.5,70.5,25.56,15.23
2017,12,9,16,30,239.0,20.0,1.2,17.0,33.0,16.55,0.0
2017,12,9,16,45,119.5,10.0,1.35,17.0,16.5,8.54,0.0
2017,12,9,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
