Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,23,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,12,10,7,15,110.5,8.0,6.2,13.0,12.5,82.26,0.0
2017,12,10,7,30,221.0,16.0,6.2,13.0,25.0,206.38,0.0
2017,12,10,7,45,341.0,27.0,6.25,13.5,61.0,341.67,250.16
2017,12,10,8,0,461.0,38.0,6.3,14.0,97.0,459.02,375.22
2017,12,10,8,15,534.5,45.5,6.2,14.0,138.5,541.49,449.79
2017,12,10,8,30,608.0,53.0,6.1,14.0,180.0,626.25,522.11
2017,12,10,8,45,650.5,59.0,6.0,14.5,220.0,683.49,568.77
2017,12,10,9,0,693.0,65.0,5.9,15.0,260.0,739.95,612.73
2017,12,10,9,15,725.5,69.0,5.6,15.0,297.5,783.32,645.18
2017,12,10,9,30,758.0,73.0,5.3,15.0,335.0,817.59,669.42
2017,12,10,9,45,789.0,74.0,5.05,15.5,369.5,851.75,691.63
2017,12,10,10,0,820.0,75.0,4.8,16.0,404.0,882.75,710.65
2017,12,10,10,15,835.5,77.0,4.35,16.5,430.5,897.29,715.45
2017,12,10,10,30,851.0,79.0,3.9,17.0,457.0,908.25,718.48
2017,12,10,10,45,859.5,81.0,3.5,17.5,476.5,909.1,714.42
2017,12,10,11,0,868.0,83.0,3.1,18.0,496.0,906.24,707.65
2017,12,10,11,15,874.5,84.0,2.9,18.0,509.0,896.64,698.87
2017,12,10,11,30,881.0,85.0,2.7,18.0,522.0,883.36,687.66
2017,12,10,11,45,884.5,85.0,2.55,18.5,527.0,862.69,670.51
2017,12,10,12,0,888.0,85.0,2.4,19.0,532.0,838.57,651.18
2017,12,10,12,15,887.0,85.0,2.25,19.0,529.0,807.57,628.36
2017,12,10,12,30,886.0,85.0,2.1,19.0,526.0,773.57,603.52
2017,12,10,12,45,896.5,80.0,2.0,19.5,518.5,739.17,577.68
2017,12,10,13,0,907.0,75.0,1.9,20.0,511.0,696.26,544.5
2017,12,10,13,15,898.5,74.0,1.8,20.0,492.5,648.42,507.43
2017,12,10,13,30,890.0,73.0,1.7,20.0,474.0,602.4,470.79
2017,12,10,13,45,864.0,66.0,1.6,20.0,437.5,532.36,415.69
2017,12,10,14,0,838.0,59.0,1.5,20.0,401.0,466.56,362.42
2017,12,10,14,15,684.5,79.0,1.45,20.0,345.0,377.32,290.9
2017,12,10,14,30,531.0,99.0,1.4,20.0,289.0,299.26,228.07
2017,12,10,14,45,518.0,90.0,1.4,20.0,259.5,252.77,187.61
2017,12,10,15,0,505.0,81.0,1.4,20.0,230.0,207.29,147.4
2017,12,10,15,15,476.5,72.5,1.4,19.5,196.5,160.5,107.42
2017,12,10,15,30,448.0,64.0,1.4,19.0,163.0,116.91,72.01
2017,12,10,15,45,395.0,55.0,1.45,19.0,129.0,74.61,42.71
2017,12,10,16,0,342.0,46.0,1.5,19.0,95.0,38.86,27.58
2017,12,10,16,15,268.0,33.0,1.55,18.5,63.0,27.09,16.39
2017,12,10,16,30,194.0,20.0,1.6,18.0,31.0,16.46,0.0
2017,12,10,16,45,97.0,10.0,1.7,17.5,15.5,8.54,0.0
2017,12,10,17,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,6.0,5.4,14.0,6.0,5.12,0.0
2017,12,11,7,30,0.0,12.0,5.4,14.0,12.0,10.24,0.0
2017,12,11,7,45,78.0,29.5,5.45,14.5,39.0,125.38,86.57
2017,12,11,8,0,156.0,47.0,5.5,15.0,66.0,213.13,172.63
2017,12,11,8,15,197.5,63.5,5.45,15.0,98.0,271.06,225.38
2017,12,11,8,30,239.0,80.0,5.4,15.0,130.0,330.25,277.5
2017,12,11,8,45,282.0,93.5,5.4,15.0,164.0,386.73,326.36
2017,12,11,9,0,325.0,107.0,5.4,15.0,198.0,444.2,374.81
2017,12,11,9,15,373.5,109.5,5.15,15.0,228.0,511.37,429.46
2017,12,11,9,30,422.0,112.0,4.9,15.0,258.0,560.05,468.35
2017,12,11,9,45,296.5,140.5,4.7,15.5,247.5,461.3,384.65
2017,12,11,10,0,171.0,169.0,4.5,16.0,237.0,361.52,299.53
2017,12,11,10,15,283.5,165.5,4.05,16.0,287.0,475.09,392.42
2017,12,11,10,30,396.0,162.0,3.6,16.0,337.0,588.94,481.47
2017,12,11,10,45,408.0,167.5,3.2,16.5,354.5,599.63,486.37
2017,12,11,11,0,420.0,173.0,2.8,17.0,372.0,608.18,489.95
2017,12,11,11,15,397.0,183.0,2.45,17.0,375.0,588.69,472.56
2017,12,11,11,30,374.0,193.0,2.1,17.0,378.0,550.32,441.53
2017,12,11,11,45,372.0,195.0,1.8,17.0,380.5,538.33,430.89
2017,12,11,12,0,370.0,197.0,1.5,17.0,383.0,525.07,419.0
2017,12,11,12,15,342.5,209.0,1.4,17.0,380.5,502.09,400.08
2017,12,11,12,30,315.0,221.0,1.3,17.0,378.0,479.25,381.34
2017,12,11,12,45,514.0,173.5,1.2,17.5,423.0,566.45,448.05
2017,12,11,13,0,713.0,126.0,1.1,18.0,468.0,630.75,494.01
2017,12,11,13,15,702.0,123.5,1.05,18.0,450.0,586.11,458.82
2017,12,11,13,30,691.0,121.0,1.0,18.0,432.0,540.54,423.35
2017,12,11,13,45,670.0,118.5,0.95,18.0,406.5,489.0,382.59
2017,12,11,14,0,649.0,116.0,0.9,18.0,381.0,438.02,341.3
2017,12,11,14,15,651.5,96.5,0.8,18.0,345.5,381.85,294.74
2017,12,11,14,30,654.0,77.0,0.7,18.0,310.0,324.2,245.63
2017,12,11,14,45,593.5,85.0,0.65,18.0,279.5,272.45,201.39
2017,12,11,15,0,533.0,93.0,0.6,18.0,249.0,225.9,161.54
2017,12,11,15,15,487.5,84.0,0.55,18.0,210.5,170.66,115.27
2017,12,11,15,30,442.0,75.0,0.5,18.0,172.0,123.81,77.87
2017,12,11,15,45,380.0,62.5,0.45,18.0,133.5,78.31,46.16
2017,12,11,16,0,318.0,50.0,0.4,18.0,95.0,40.44,29.08
2017,12,11,16,15,227.5,34.5,0.4,17.5,61.0,26.67,16.2
2017,12,11,16,30,137.0,19.0,0.4,17.0,27.0,14.8,0.0
2017,12,11,16,45,68.5,9.5,0.45,17.0,13.5,8.11,0.0
2017,12,11,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,12,7,15,0.0,9.5,4.5,12.0,9.5,8.11,0.0
2017,12,12,7,30,0.0,19.0,4.4,12.0,19.0,16.22,0.0
2017,12,12,7,45,180.0,30.5,4.3,12.5,52.5,221.8,154.78
2017,12,12,8,0,360.0,42.0,4.2,13.0,86.0,381.69,311.22
2017,12,12,8,15,433.5,52.5,4.05,13.0,126.5,465.16,385.66
2017,12,12,8,30,507.0,63.0,3.9,13.0,167.0,551.16,458.24
2017,12,12,8,45,546.0,72.5,3.8,13.5,206.0,607.87,504.13
2017,12,12,9,0,585.0,82.0,3.7,14.0,245.0,663.82,547.44
2017,12,12,9,15,620.5,88.5,3.6,14.0,282.0,712.09,584.2
2017,12,12,9,30,656.0,95.0,3.5,14.0,319.0,758.44,618.38
2017,12,12,9,45,730.5,88.5,3.4,14.5,360.0,822.62,663.63
2017,12,12,10,0,805.0,82.0,3.3,15.0,401.0,876.53,699.91
2017,12,12,10,15,821.0,84.0,3.3,15.0,428.0,891.83,709.59
2017,12,12,10,30,837.0,86.0,3.3,15.0,455.0,903.53,716.98
2017,12,12,10,45,846.0,88.0,3.35,15.5,475.0,905.14,716.19
2017,12,12,11,0,855.0,90.0,3.4,16.0,495.0,903.04,712.95
2017,12,12,11,15,861.5,91.0,3.3,16.0,507.5,893.83,705.14
2017,12,12,11,30,868.0,92.0,3.2,16.0,520.0,880.95,694.9
2017,12,12,11,45,868.0,93.0,3.1,16.5,524.5,858.98,677.05
2017,12,12,12,0,868.0,94.0,3.0,17.0,529.0,833.73,657.08
2017,12,12,12,15,866.5,93.5,2.95,17.0,526.0,802.47,634.46
2017,12,12,12,30,865.0,93.0,2.9,17.0,523.0,768.31,609.75
2017,12,12,12,45,859.0,93.0,2.9,17.0,512.0,728.77,581.16
2017,12,12,13,0,853.0,93.0,2.9,17.0,501.0,686.97,548.89
2017,12,12,13,15,843.0,91.5,2.9,17.0,482.5,639.08,511.38
2017,12,12,13,30,833.0,90.0,2.9,17.0,464.0,589.77,471.9
2017,12,12,13,45,816.0,88.0,2.9,17.5,438.0,535.11,426.48
2017,12,12,14,0,799.0,86.0,2.9,18.0,412.0,480.26,379.86
2017,12,12,14,15,777.5,83.0,2.85,17.5,380.5,422.85,331.35
2017,12,12,14,30,756.0,80.0,2.8,17.0,349.0,365.72,281.7
2017,12,12,14,45,722.5,76.0,2.75,17.0,312.0,305.12,227.98
2017,12,12,15,0,689.0,72.0,2.7,17.0,275.0,247.43,176.33
2017,12,12,15,15,644.5,66.5,2.65,16.5,234.5,189.46,126.01
2017,12,12,15,30,600.0,61.0,2.6,16.0,194.0,136.33,82.39
2017,12,12,15,45,529.5,52.5,2.6,16.0,152.0,83.84,45.78
2017,12,12,16,0,459.0,44.0,2.6,16.0,110.0,39.94,28.89
2017,12,12,16,15,350.5,32.5,2.6,16.0,72.0,26.86,16.45
2017,12,12,16,30,242.0,21.0,2.6,16.0,34.0,17.43,0.0
2017,12,12,16,45,121.0,10.5,2.6,16.0,17.0,8.96,0.0
2017,12,12,17,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,13,7,15,83.0,7.0,3.95,11.0,9.5,5.97,0.0
2017,12,13,7,30,166.0,14.0,3.9,11.0,19.0,130.4,0.0
2017,12,13,7,45,293.5,26.0,3.9,11.5,54.0,299.43,205.72
2017,12,13,8,0,421.0,38.0,3.9,12.0,89.0,425.54,345.8
2017,12,13,8,15,497.0,47.0,3.85,12.0,130.5,510.64,422.52
2017,12,13,8,30,573.0,56.0,3.8,12.0,172.0,598.4,496.56
2017,12,13,8,45,625.0,62.0,3.75,12.0,213.0,663.36,549.81
2017,12,13,9,0,677.0,68.0,3.7,12.0,254.0,727.9,600.62
2017,12,13,9,15,711.0,72.5,3.55,12.5,292.0,773.31,633.45
2017,12,13,9,30,745.0,77.0,3.4,13.0,330.0,816.68,663.49
2017,12,13,9,45,742.0,86.5,3.25,13.5,359.0,830.21,670.45
2017,12,13,10,0,739.0,96.0,3.1,14.0,388.0,840.27,674.74
2017,12,13,10,15,756.5,98.5,3.05,14.0,414.5,857.2,685.79
2017,12,13,10,30,774.0,101.0,3.0,14.0,441.0,870.78,694.28
2017,12,13,10,45,791.5,101.5,3.0,14.5,462.5,878.37,697.54
2017,12,13,11,0,809.0,102.0,3.0,15.0,484.0,882.31,698.3
2017,12,13,11,15,815.5,103.0,3.05,15.0,496.5,867.1,687.11
2017,12,13,11,30,822.0,104.0,3.1,15.0,509.0,855.15,678.53
2017,12,13,11,45,827.5,103.5,3.2,15.5,514.5,837.22,664.75
2017,12,13,12,0,833.0,103.0,3.3,16.0,520.0,815.86,648.6
2017,12,13,12,15,831.0,103.0,3.35,16.0,517.0,785.83,627.08
2017,12,13,12,30,829.0,103.0,3.4,16.0,514.0,753.01,603.49
2017,12,13,12,45,810.5,105.5,3.5,16.5,500.5,712.18,572.06
2017,12,13,13,0,792.0,108.0,3.6,17.0,487.0,666.17,535.47
2017,12,13,13,15,781.0,106.0,3.7,17.0,468.5,619.09,498.53
2017,12,13,13,30,770.0,104.0,3.8,17.0,450.0,570.87,459.78
2017,12,13,13,45,753.0,101.5,3.95,17.0,424.5,518.08,416.53
2017,12,13,14,0,736.0,99.0,4.1,17.0,399.0,465.25,372.06
2017,12,13,14,15,712.5,95.0,4.2,16.5,367.5,408.45,323.86
2017,12,13,14,30,689.0,91.0,4.3,16.0,336.0,352.93,275.4
2017,12,13,14,45,658.5,85.5,4.4,16.0,300.5,295.41,223.95
2017,12,13,15,0,628.0,80.0,4.5,16.0,265.0,240.59,174.44
2017,12,13,15,15,581.5,73.0,4.5,15.5,225.0,184.3,125.37
2017,12,13,15,30,535.0,66.0,4.5,15.0,185.0,133.22,83.15
2017,12,13,15,45,473.0,56.0,4.55,15.0,145.0,83.85,47.8
2017,12,13,16,0,411.0,46.0,4.6,15.0,105.0,42.08,26.53
2017,12,13,16,15,306.0,33.5,4.55,15.0,68.5,27.61,17.16
2017,12,13,16,30,201.0,21.0,4.5,15.0,32.0,17.34,0.03
2017,12,13,16,45,100.5,10.5,4.45,15.0,16.0,8.96,0.0
2017,12,13,17,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,14,7,15,89.5,6.5,3.15,12.0,9.5,5.55,0.0
2017,12,14,7,30,179.0,13.0,3.2,12.0,19.0,138.56,0.0
2017,12,14,7,45,318.5,23.5,3.25,12.5,54.0,313.68,208.18
2017,12,14,8,0,458.0,34.0,3.3,13.0,89.0,449.52,361.58
2017,12,14,8,15,535.0,41.0,3.35,13.0,130.0,533.38,437.35
2017,12,14,8,30,612.0,48.0,3.4,13.0,171.0,620.08,510.14
2017,12,14,8,45,667.5,52.0,3.5,13.5,212.5,678.3,557.18
2017,12,14,9,0,723.0,56.0,3.6,14.0,254.0,744.63,608.35
2017,12,14,9,15,755.5,59.5,3.55,14.0,291.5,788.55,641.27
2017,12,14,9,30,788.0,63.0,3.5,14.0,329.0,830.2,671.52
2017,12,14,9,45,816.0,64.0,3.5,14.5,363.0,861.77,692.55
2017,12,14,10,0,844.0,65.0,3.5,15.0,397.0,890.24,710.91
2017,12,14,10,15,859.0,66.5,3.3,15.5,424.0,904.04,717.08
2017,12,14,10,30,874.0,68.0,3.1,16.0,451.0,904.49,713.63
2017,12,14,10,45,886.5,68.5,2.95,16.5,471.5,907.52,712.5
2017,12,14,11,0,899.0,69.0,2.8,17.0,492.0,906.86,708.79
2017,12,14,11,15,904.5,70.0,2.65,17.0,505.0,896.88,699.97
2017,12,14,11,30,910.0,71.0,2.5,17.0,518.0,883.26,688.79
2017,12,14,11,45,913.5,70.5,2.4,17.5,523.0,862.44,671.87
2017,12,14,12,0,917.0,70.0,2.3,18.0,528.0,838.18,652.75
2017,12,14,12,15,916.0,70.0,2.3,18.0,525.5,807.62,631.35
2017,12,14,12,30,915.0,70.0,2.3,18.0,523.0,774.04,607.79
2017,12,14,12,45,904.5,71.5,2.3,18.5,511.5,732.59,577.34
2017,12,14,13,0,894.0,73.0,2.3,19.0,500.0,689.08,544.31
2017,12,14,13,15,885.5,71.5,2.3,19.0,482.0,641.65,507.73
2017,12,14,13,30,877.0,70.0,2.3,19.0,464.0,592.59,469.0
2017,12,14,13,45,861.5,69.0,2.35,19.0,438.5,541.76,427.93
2017,12,14,14,0,846.0,68.0,2.4,19.0,413.0,486.9,382.57
2017,12,14,14,15,826.0,66.0,2.4,19.0,382.0,428.89,333.3
2017,12,14,14,30,806.0,64.0,2.4,19.0,351.0,371.49,283.16
2017,12,14,14,45,775.0,61.5,2.45,19.0,314.0,311.04,229.8
2017,12,14,15,0,744.0,59.0,2.5,19.0,277.0,253.06,177.93
2017,12,14,15,15,701.5,54.5,2.5,18.5,237.0,193.7,126.37
2017,12,14,15,30,659.0,50.0,2.5,18.0,197.0,138.85,81.2
2017,12,14,15,45,590.0,44.0,2.5,17.5,155.0,85.41,44.1
2017,12,14,16,0,521.0,38.0,2.5,17.0,113.0,37.67,21.23
2017,12,14,16,15,408.5,29.0,2.5,16.5,75.0,23.92,14.06
2017,12,14,16,30,296.0,20.0,2.5,16.0,37.0,16.59,0.2
2017,12,14,16,45,148.0,10.0,2.55,16.0,18.5,8.54,0.0
2017,12,14,17,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,7.5,2.2,13.0,7.5,0.0,0.0
2017,12,15,7,30,0.0,15.0,1.9,13.0,15.0,12.8,0.0
2017,12,15,7,45,167.0,27.0,1.65,13.5,46.5,201.86,127.77
2017,12,15,8,0,334.0,39.0,1.4,14.0,78.0,357.04,285.06
2017,12,15,8,15,410.0,49.5,1.2,14.0,117.0,441.24,357.99
2017,12,15,8,30,486.0,60.0,1.0,14.0,156.0,528.46,427.86
2017,12,15,8,45,531.0,68.0,0.8,14.5,194.5,588.2,472.23
2017,12,15,9,0,576.0,76.0,0.6,15.0,233.0,647.49,513.39
2017,12,15,9,15,477.0,96.0,0.55,15.0,238.5,585.3,466.96
2017,12,15,9,30,378.0,116.0,0.5,15.0,244.0,524.69,421.13
2017,12,15,9,45,483.5,109.0,0.5,15.0,288.5,612.04,487.04
2017,12,15,10,0,589.0,102.0,0.5,15.0,333.0,708.91,554.92
2017,12,15,10,15,524.5,124.5,0.6,15.0,340.5,665.96,523.65
2017,12,15,10,30,460.0,147.0,0.7,15.0,348.0,629.79,497.98
2017,12,15,10,45,367.5,172.0,0.8,15.5,337.0,548.76,436.71
2017,12,15,11,0,275.0,197.0,0.9,16.0,326.0,489.02,389.87
2017,12,15,11,15,358.0,186.5,1.2,16.0,359.5,540.7,432.68
2017,12,15,11,30,441.0,176.0,1.5,16.0,393.0,607.96,484.99
2017,12,15,11,45,425.0,186.0,1.85,16.0,396.5,591.28,472.99
2017,12,15,12,0,409.0,196.0,2.2,16.0,400.0,557.1,448.38
2017,12,15,12,15,392.0,198.0,2.3,16.0,393.0,529.92,427.48
2017,12,15,12,30,375.0,200.0,2.4,16.0,386.0,502.44,406.06
2017,12,15,12,45,386.0,190.0,2.55,16.0,377.5,481.58,390.31
2017,12,15,13,0,397.0,180.0,2.7,16.0,369.0,472.1,382.76
2017,12,15,13,15,458.0,160.0,2.7,15.5,371.0,468.35,380.54
2017,12,15,13,30,519.0,140.0,2.7,15.0,373.0,458.16,372.53
2017,12,15,13,45,480.0,139.0,2.75,15.0,345.5,407.24,330.47
2017,12,15,14,0,441.0,138.0,2.8,15.0,318.0,358.97,290.09
2017,12,15,14,15,460.5,123.5,3.0,15.0,299.0,325.96,261.18
2017,12,15,14,30,480.0,109.0,3.2,15.0,280.0,290.37,228.93
2017,12,15,14,45,444.5,104.5,3.4,15.0,250.0,244.09,188.08
2017,12,15,15,0,409.0,100.0,3.6,15.0,220.0,201.23,150.08
2017,12,15,15,15,378.0,88.5,3.8,14.5,187.5,156.9,111.53
2017,12,15,15,30,347.0,77.0,4.0,14.0,155.0,116.18,77.47
2017,12,15,15,45,302.5,63.5,4.2,14.0,121.5,76.54,47.76
2017,12,15,16,0,258.0,50.0,4.4,14.0,88.0,42.48,27.32
2017,12,15,16,15,182.0,36.0,4.45,14.0,58.0,27.65,17.37
2017,12,15,16,30,106.0,22.0,4.5,14.0,28.0,17.04,0.9
2017,12,15,16,45,53.0,11.0,4.6,14.0,14.0,9.39,0.0
2017,12,15,17,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,8.6,13.5,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,9.5,13.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2017,12,16,7,15,94.5,6.5,10.55,14.0,9.0,0.0,0.0
2017,12,16,7,30,189.0,13.0,10.6,14.0,18.0,145.16,0.0
2017,12,16,7,45,333.0,22.5,10.7,14.0,52.5,320.1,199.41
2017,12,16,8,0,477.0,32.0,10.8,14.0,87.0,449.67,366.03
2017,12,16,8,15,555.0,38.0,10.95,14.0,128.0,535.46,448.04
2017,12,16,8,30,633.0,44.0,11.1,14.0,169.0,623.06,525.89
2017,12,16,8,45,682.0,48.0,11.25,14.0,209.5,684.57,579.87
2017,12,16,9,0,731.0,52.0,11.4,14.0,250.0,745.3,631.34
2017,12,16,9,15,762.5,55.0,11.35,14.0,287.0,787.78,666.24
2017,12,16,9,30,794.0,58.0,11.3,14.0,324.0,828.01,698.36
2017,12,16,9,45,811.5,61.0,11.3,14.5,356.0,852.83,716.22
2017,12,16,10,0,829.0,64.0,11.3,15.0,388.0,874.54,731.22
2017,12,16,10,15,843.5,65.5,11.2,15.0,414.5,888.1,740.76
2017,12,16,10,30,858.0,67.0,11.1,15.0,441.0,898.17,747.51
2017,12,16,10,45,795.0,79.5,11.0,15.0,438.0,848.48,707.16
2017,12,16,11,0,732.0,92.0,10.9,15.0,435.0,801.03,668.68
2017,12,16,11,15,731.5,96.0,10.9,15.0,446.0,791.48,660.61
2017,12,16,11,30,731.0,100.0,10.9,15.0,457.0,778.89,650.18
2017,12,16,11,45,811.5,85.5,10.9,15.5,486.0,804.78,669.29
2017,12,16,12,0,892.0,71.0,10.9,16.0,515.0,820.44,680.22
2017,12,16,12,15,833.0,79.5,10.9,16.0,493.0,762.97,634.63
2017,12,16,12,30,774.0,88.0,10.9,16.0,471.0,698.02,582.94
2017,12,16,12,45,773.0,86.5,10.9,16.0,462.0,664.24,555.96
2017,12,16,13,0,772.0,85.0,10.9,16.0,453.0,628.14,525.4
2017,12,16,13,15,756.5,87.0,10.85,16.0,437.0,584.52,488.02
2017,12,16,13,30,741.0,89.0,10.8,16.0,421.0,541.44,450.48
2017,12,16,13,45,785.0,79.0,10.8,16.0,414.0,514.33,425.58
2017,12,16,14,0,829.0,69.0,10.8,16.0,407.0,482.51,395.5
2017,12,16,14,15,809.0,66.5,10.65,16.0,376.5,424.94,343.25
2017,12,16,14,30,789.0,64.0,10.5,16.0,346.0,368.02,290.59
2017,12,16,14,45,762.0,61.0,10.4,16.0,310.5,309.31,235.9
2017,12,16,15,0,735.0,58.0,10.3,16.0,275.0,252.63,182.8
2017,12,16,15,15,692.0,54.0,10.15,16.0,235.0,194.12,129.85
2017,12,16,15,30,649.0,50.0,10.0,16.0,195.0,140.14,83.85
2017,12,16,15,45,584.0,44.0,9.9,16.0,154.0,87.4,45.83
2017,12,16,16,0,519.0,38.0,9.8,16.0,113.0,39.92,21.73
2017,12,16,16,15,407.0,29.5,9.8,15.5,75.5,24.32,14.5
2017,12,16,16,30,295.0,21.0,9.8,15.0,38.0,17.45,1.54
2017,12,16,16,45,147.5,10.5,9.85,15.0,19.0,8.96,0.0
2017,12,16,17,0,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,9.95,15.0,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,10.15,14.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,10.05,14.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,9.75,14.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,9.55,14.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,8.95,13.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,7.05,12.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,12,17,7,15,118.0,6.0,5.1,12.0,9.0,0.0,0.0
2017,12,17,7,30,236.0,12.0,5.0,12.0,18.0,177.34,0.0
2017,12,17,7,45,372.5,20.5,4.95,12.0,52.5,336.76,200.9
2017,12,17,8,0,509.0,29.0,4.9,12.0,87.0,471.69,379.93
2017,12,17,8,15,583.5,34.5,4.95,12.0,127.5,554.03,457.99
2017,12,17,8,30,658.0,40.0,5.0,12.0,168.0,638.4,530.91
2017,12,17,8,45,703.5,44.0,5.1,12.5,208.5,697.13,579.78
2017,12,17,9,0,749.0,48.0,5.2,13.0,249.0,755.09,625.9
2017,12,17,9,15,779.0,50.5,5.05,13.0,286.0,795.73,656.92
2017,12,17,9,30,809.0,53.0,4.9,13.0,323.0,834.13,685.05
2017,12,17,9,45,820.5,57.5,4.8,13.5,354.5,855.86,698.71
2017,12,17,10,0,832.0,62.0,4.7,14.0,386.0,874.34,709.56
2017,12,17,10,15,846.0,63.5,4.6,14.0,412.0,877.7,710.31
2017,12,17,10,30,860.0,65.0,4.5,14.0,438.0,887.49,715.88
2017,12,17,10,45,869.0,66.0,4.45,14.5,458.0,888.52,713.98
2017,12,17,11,0,878.0,67.0,4.4,15.0,478.0,885.99,709.65
2017,12,17,11,15,883.5,68.0,4.3,15.0,490.5,876.74,701.52
2017,12,17,11,30,889.0,69.0,4.2,15.0,503.0,863.93,691.15
2017,12,17,11,45,890.5,69.0,4.15,15.5,508.0,842.94,674.03
2017,12,17,12,0,892.0,69.0,4.1,16.0,513.0,818.66,654.71
2017,12,17,12,15,891.0,69.0,3.85,16.0,510.5,789.21,632.05
2017,12,17,12,30,890.0,69.0,3.6,16.0,508.0,756.82,607.29
2017,12,17,12,45,889.5,67.5,3.35,16.0,499.0,720.18,579.4
2017,12,17,13,0,889.0,66.0,3.1,16.0,490.0,680.89,548.92
2017,12,17,13,15,881.0,65.0,2.8,16.0,472.5,634.94,511.27
2017,12,17,13,30,873.0,64.0,2.5,16.0,455.0,587.3,471.68
2017,12,17,13,45,859.0,63.0,2.25,16.0,431.0,534.99,427.87
2017,12,17,14,0,845.0,62.0,2.0,16.0,407.0,482.03,382.58
2017,12,17,14,15,826.5,60.0,2.0,16.0,377.0,427.07,335.36
2017,12,17,14,30,808.0,58.0,2.0,16.0,347.0,370.46,285.51
2017,12,17,14,45,778.0,56.0,2.0,16.0,311.5,310.88,232.38
2017,12,17,15,0,748.0,54.0,2.0,16.0,276.0,253.6,180.55
2017,12,17,15,15,708.5,50.5,2.0,15.5,236.5,195.54,129.31
2017,12,17,15,30,669.0,47.0,2.0,15.0,197.0,141.55,83.88
2017,12,17,15,45,600.0,42.0,2.0,15.0,156.0,88.11,45.62
2017,12,17,16,0,531.0,37.0,2.0,15.0,115.0,42.92,23.48
2017,12,17,16,15,423.0,28.5,2.0,15.0,77.5,23.48,13.94
2017,12,17,16,30,315.0,20.0,2.0,15.0,40.0,16.57,1.71
2017,12,17,16,45,157.5,10.0,2.05,15.0,20.0,8.54,0.0
2017,12,17,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,18,7,15,71.0,5.5,2.8,11.0,7.5,0.0,0.0
2017,12,18,7,30,142.0,11.0,2.8,11.0,15.0,109.75,0.0
2017,12,18,7,45,276.5,22.0,2.8,11.5,47.0,274.57,155.68
2017,12,18,8,0,411.0,33.0,2.8,12.0,79.0,409.67,327.83
2017,12,18,8,15,490.5,40.5,2.8,12.0,118.5,494.56,406.12
2017,12,18,8,30,570.0,48.0,2.8,12.0,158.0,582.72,480.46
2017,12,18,8,45,619.0,53.0,2.85,12.5,197.0,643.27,529.54
2017,12,18,9,0,668.0,58.0,2.9,13.0,236.0,696.32,570.77
2017,12,18,9,15,701.5,61.5,2.7,13.0,273.0,740.7,603.55
2017,12,18,9,30,735.0,65.0,2.5,13.0,310.0,782.99,633.37
2017,12,18,9,45,757.5,68.0,2.4,13.5,342.0,812.15,651.98
2017,12,18,10,0,780.0,71.0,2.3,14.0,374.0,838.41,667.97
2017,12,18,10,15,796.0,73.0,2.1,14.0,400.0,854.23,676.4
2017,12,18,10,30,812.0,75.0,1.9,14.0,426.0,866.69,682.21
2017,12,18,10,45,824.0,76.0,1.75,14.5,446.0,870.7,681.17
2017,12,18,11,0,836.0,77.0,1.6,15.0,466.0,871.12,677.69
2017,12,18,11,15,842.5,77.5,1.45,15.0,479.0,862.4,669.15
2017,12,18,11,30,849.0,78.0,1.3,15.0,492.0,850.15,658.34
2017,12,18,11,45,854.0,77.5,1.15,15.5,498.0,831.89,642.27
2017,12,18,12,0,859.0,77.0,1.0,16.0,504.0,810.23,624.06
2017,12,18,12,15,858.0,77.0,0.9,16.0,502.0,781.14,602.74
2017,12,18,12,30,857.0,77.0,0.8,16.0,500.0,749.15,579.53
2017,12,18,12,45,858.0,75.0,0.7,16.0,491.5,713.48,553.76
2017,12,18,13,0,859.0,73.0,0.6,16.0,483.0,675.11,525.07
2017,12,18,13,15,851.0,72.0,0.6,16.0,466.0,629.65,491.24
2017,12,18,13,30,843.0,71.0,0.6,16.0,449.0,582.55,455.35
2017,12,18,13,45,830.0,69.5,0.6,16.0,425.5,530.83,414.95
2017,12,18,14,0,817.0,68.0,0.6,16.0,402.0,478.44,372.77
2017,12,18,14,15,798.0,66.0,0.7,15.5,372.0,422.54,327.77
2017,12,18,14,30,779.0,64.0,0.8,15.0,342.0,367.16,281.23
2017,12,18,14,45,750.0,61.0,0.9,15.0,306.5,308.39,230.08
2017,12,18,15,0,721.0,58.0,1.0,15.0,271.0,251.86,179.79
2017,12,18,15,15,679.5,54.0,1.1,15.0,232.5,194.39,129.41
2017,12,18,15,30,638.0,50.0,1.2,15.0,194.0,141.26,84.83
2017,12,18,15,45,573.0,44.0,1.35,15.0,153.5,86.88,45.35
2017,12,18,16,0,508.0,38.0,1.5,15.0,113.0,41.97,22.3
2017,12,18,16,15,401.0,29.5,1.65,14.5,76.0,24.25,14.68
2017,12,18,16,30,294.0,21.0,1.8,14.0,39.0,17.4,2.66
2017,12,18,16,45,147.0,10.5,1.95,14.0,19.5,8.96,0.0
2017,12,18,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,19,7,15,60.0,5.5,1.2,13.0,6.5,0.0,0.0
2017,12,19,7,30,120.0,11.0,1.2,13.0,13.0,94.04,0.0
2017,12,19,7,45,251.5,22.0,1.25,13.0,44.0,254.69,135.06
2017,12,19,8,0,383.0,33.0,1.3,13.0,75.0,387.49,305.8
2017,12,19,8,15,463.5,41.0,1.3,13.0,114.0,472.97,382.86
2017,12,19,8,30,544.0,49.0,1.3,13.0,153.0,561.9,455.83
2017,12,19,8,45,517.0,63.0,1.35,13.5,180.0,568.46,462.78
2017,12,19,9,0,490.0,77.0,1.4,14.0,207.0,571.2,465.9
2017,12,19,9,15,528.5,81.0,1.45,14.0,240.0,618.01,502.31
2017,12,19,9,30,567.0,85.0,1.5,14.0,273.0,663.29,536.12
2017,12,19,9,45,358.0,124.5,1.55,14.0,247.5,517.22,423.23
2017,12,19,10,0,149.0,164.0,1.6,14.0,222.0,336.18,276.62
2017,12,19,10,15,233.5,167.5,1.6,14.0,265.0,433.01,355.99
2017,12,19,10,30,318.0,171.0,1.6,14.0,308.0,509.79,416.33
2017,12,19,10,45,380.5,167.5,1.65,14.5,339.5,555.65,451.03
2017,12,19,11,0,443.0,164.0,1.7,15.0,371.0,619.96,498.57
2017,12,19,11,15,478.5,161.0,1.7,15.0,390.0,637.48,511.09
2017,12,19,11,30,514.0,158.0,1.7,15.0,409.0,651.87,521.62
2017,12,19,11,45,452.5,174.0,1.7,15.0,397.0,602.82,483.07
2017,12,19,12,0,391.0,190.0,1.7,15.0,385.0,537.33,432.71
2017,12,19,12,15,560.5,144.5,1.75,15.0,422.5,621.03,499.15
2017,12,19,12,30,730.0,99.0,1.8,15.0,460.0,683.35,546.48
2017,12,19,12,45,709.5,105.0,1.85,15.0,450.0,645.43,517.29
2017,12,19,13,0,689.0,111.0,1.9,15.0,440.0,606.35,487.14
2017,12,19,13,15,681.0,109.0,1.95,15.0,424.5,565.94,455.67
2017,12,19,13,30,673.0,107.0,2.0,15.0,409.0,524.36,422.5
2017,12,19,13,45,485.5,136.5,2.05,15.0,348.5,411.19,332.12
2017,12,19,14,0,298.0,166.0,2.1,15.0,288.0,311.33,251.39
2017,12,19,14,15,301.5,151.0,2.1,15.0,266.5,279.18,224.24
2017,12,19,14,30,305.0,136.0,2.1,15.0,245.0,246.59,195.74
2017,12,19,14,45,287.5,125.0,2.1,15.0,220.0,210.48,164.17
2017,12,19,15,0,270.0,114.0,2.1,15.0,195.0,176.22,133.99
2017,12,19,15,15,251.5,100.0,2.15,14.5,166.5,141.09,103.57
2017,12,19,15,30,233.0,86.0,2.2,14.0,138.0,108.26,75.83
2017,12,19,15,45,208.5,70.0,2.25,14.0,109.5,75.73,50.25
2017,12,19,16,0,184.0,54.0,2.3,14.0,81.0,46.56,30.51
2017,12,19,16,15,130.0,38.5,2.4,13.5,54.5,29.85,19.49
2017,12,19,16,30,76.0,23.0,2.5,13.0,28.0,18.13,3.6
2017,12,19,16,45,38.0,11.5,2.65,13.0,14.0,9.82,0.0
2017,12,19,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
