Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,0,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,7.75,12.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,7.0,7.2,11.0,7.0,0.0,0.0
2017,12,20,7,30,0.0,14.0,7.2,11.0,14.0,11.95,0.0
2017,12,20,7,45,206.0,24.0,7.25,11.5,46.5,221.45,111.9
2017,12,20,8,0,412.0,34.0,7.3,12.0,79.0,410.56,331.73
2017,12,20,8,15,497.5,41.0,7.35,12.0,119.0,499.91,417.8
2017,12,20,8,30,583.0,48.0,7.4,12.0,159.0,592.59,499.47
2017,12,20,8,45,635.0,53.0,7.45,12.0,199.5,656.11,554.69
2017,12,20,9,0,687.0,58.0,7.5,12.0,240.0,712.04,601.79
2017,12,20,9,15,721.5,61.5,7.5,12.0,277.0,757.81,639.09
2017,12,20,9,30,756.0,65.0,7.5,12.0,314.0,801.43,673.62
2017,12,20,9,45,773.5,69.0,7.55,12.0,346.0,827.66,693.83
2017,12,20,10,0,791.0,73.0,7.6,12.0,378.0,850.87,711.35
2017,12,20,10,15,808.0,75.0,7.55,12.0,405.0,867.86,723.47
2017,12,20,10,30,825.0,77.0,7.5,12.0,432.0,881.41,732.86
2017,12,20,10,45,836.0,78.0,7.45,12.5,452.5,884.64,732.88
2017,12,20,11,0,847.0,79.0,7.4,13.0,473.0,884.25,730.24
2017,12,20,11,15,854.0,80.0,7.3,13.0,486.5,876.64,723.35
2017,12,20,11,30,861.0,81.0,7.2,13.0,500.0,865.42,713.87
2017,12,20,11,45,862.5,81.5,7.15,13.0,505.5,845.36,697.9
2017,12,20,12,0,864.0,82.0,7.1,13.0,511.0,821.99,679.53
2017,12,20,12,15,863.0,82.0,7.1,13.0,509.0,792.86,656.93
2017,12,20,12,30,862.0,82.0,7.1,13.0,507.0,760.8,632.07
2017,12,20,12,45,855.0,82.0,7.1,13.0,497.0,721.65,601.59
2017,12,20,13,0,848.0,82.0,7.1,13.0,487.0,680.32,567.96
2017,12,20,13,15,839.5,81.0,7.1,13.0,470.0,634.96,529.91
2017,12,20,13,30,831.0,80.0,7.1,13.0,453.0,588.02,489.82
2017,12,20,13,45,813.0,79.5,7.15,13.0,428.5,535.13,444.09
2017,12,20,14,0,795.0,79.0,7.2,13.0,404.0,482.02,397.15
2017,12,20,14,15,774.5,76.5,7.25,13.0,374.5,425.92,346.72
2017,12,20,14,30,754.0,74.0,7.3,13.0,345.0,370.53,295.8
2017,12,20,14,45,719.5,71.5,7.35,13.0,309.0,310.97,240.88
2017,12,20,15,0,685.0,69.0,7.4,13.0,273.0,254.58,188.44
2017,12,20,15,15,640.0,64.5,7.3,12.5,234.0,197.34,136.75
2017,12,20,15,30,595.0,60.0,7.2,12.0,195.0,144.89,91.55
2017,12,20,15,45,523.5,53.5,7.15,12.0,154.5,93.43,53.12
2017,12,20,16,0,452.0,47.0,7.1,12.0,114.0,50.58,29.52
2017,12,20,16,15,335.5,36.5,7.05,11.5,77.0,30.17,19.96
2017,12,20,16,30,219.0,26.0,7.0,11.0,40.0,21.74,6.17
2017,12,20,16,45,109.5,13.0,6.95,11.0,20.0,11.1,0.0
2017,12,20,17,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,7.0,5.8,10.0,7.0,0.0,0.0
2017,12,21,7,30,0.0,14.0,5.7,10.0,14.0,11.95,0.0
2017,12,21,7,45,246.5,22.0,5.65,10.0,48.5,248.57,118.42
2017,12,21,8,0,493.0,30.0,5.6,10.0,83.0,457.06,368.41
2017,12,21,8,15,573.5,36.5,5.5,10.0,124.5,545.54,454.58
2017,12,21,8,30,654.0,43.0,5.4,10.0,166.0,636.23,533.66
2017,12,21,8,45,703.0,47.5,5.35,10.5,208.0,699.12,586.23
2017,12,21,9,0,752.0,52.0,5.3,11.0,250.0,761.23,635.66
2017,12,21,9,15,784.5,55.0,5.15,11.0,288.5,805.37,669.79
2017,12,21,9,30,817.0,58.0,5.0,11.0,327.0,847.24,700.88
2017,12,21,9,45,839.5,60.5,4.85,11.5,361.0,876.64,720.12
2017,12,21,10,0,862.0,63.0,4.7,12.0,395.0,902.92,736.4
2017,12,21,10,15,877.0,64.5,4.55,12.0,422.5,907.71,737.69
2017,12,21,10,30,892.0,66.0,4.4,12.0,450.0,918.73,743.65
2017,12,21,10,45,901.5,67.5,4.3,12.0,471.0,921.09,743.57
2017,12,21,11,0,911.0,69.0,4.2,12.0,492.0,919.74,740.92
2017,12,21,11,15,917.0,69.5,4.15,12.0,505.5,910.2,733.01
2017,12,21,11,30,923.0,70.0,4.1,12.0,519.0,896.97,722.62
2017,12,21,11,45,924.0,71.0,4.1,12.5,525.0,876.47,705.99
2017,12,21,12,0,925.0,72.0,4.1,13.0,531.0,852.53,687.02
2017,12,21,12,15,924.0,72.0,4.1,13.0,529.0,822.46,664.86
2017,12,21,12,30,923.0,72.0,4.1,13.0,527.0,789.3,640.42
2017,12,21,12,45,902.5,76.5,4.15,13.0,514.5,744.48,607.24
2017,12,21,13,0,882.0,81.0,4.2,13.0,502.0,703.42,575.81
2017,12,21,13,15,873.0,79.5,4.1,13.0,484.5,655.84,537.1
2017,12,21,13,30,864.0,78.0,4.0,13.0,467.0,606.64,496.45
2017,12,21,13,45,848.5,77.0,3.9,13.0,442.5,553.08,451.4
2017,12,21,14,0,833.0,76.0,3.8,13.0,418.0,499.0,404.85
2017,12,21,14,15,813.0,73.5,3.65,13.0,387.5,441.2,354.11
2017,12,21,14,30,793.0,71.0,3.5,13.0,357.0,384.0,302.66
2017,12,21,14,45,762.5,68.0,3.35,13.0,320.5,323.75,247.97
2017,12,21,15,0,732.0,65.0,3.2,13.0,284.0,265.89,194.78
2017,12,21,15,15,689.0,60.5,3.0,13.0,244.0,205.3,140.38
2017,12,21,15,30,646.0,56.0,2.8,13.0,204.0,150.25,93.04
2017,12,21,15,45,577.5,50.0,2.65,13.0,162.5,96.36,52.92
2017,12,21,16,0,509.0,44.0,2.5,13.0,121.0,50.62,27.91
2017,12,21,16,15,397.0,34.0,2.45,13.0,82.0,28.09,18.17
2017,12,21,16,30,285.0,24.0,2.4,13.0,43.0,19.99,5.75
2017,12,21,16,45,142.5,12.0,2.4,13.0,21.5,10.24,0.0
2017,12,21,17,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,22,7,15,55.0,4.5,3.5,10.0,5.5,0.0,0.0
2017,12,22,7,30,110.0,9.0,3.4,10.0,11.0,84.9,0.0
2017,12,22,7,45,252.0,21.0,3.3,10.5,42.5,250.48,109.68
2017,12,22,8,0,394.0,33.0,3.2,11.0,74.0,394.73,314.43
2017,12,22,8,15,478.0,40.5,3.35,11.0,114.0,482.72,398.35
2017,12,22,8,30,562.0,48.0,3.5,11.0,154.0,574.25,477.03
2017,12,22,8,45,615.5,53.5,3.65,11.0,194.5,639.35,531.91
2017,12,22,9,0,669.0,59.0,3.8,11.0,235.0,704.5,584.84
2017,12,22,9,15,704.5,63.0,3.55,11.0,272.0,743.79,614.5
2017,12,22,9,30,740.0,67.0,3.3,11.0,309.0,788.96,647.36
2017,12,22,9,45,634.0,89.0,3.1,11.5,311.5,732.54,601.61
2017,12,22,10,0,528.0,111.0,2.9,12.0,314.0,654.55,539.7
2017,12,22,10,15,588.0,106.0,2.6,12.0,347.0,710.97,581.17
2017,12,22,10,30,648.0,101.0,2.3,12.0,380.0,755.97,611.77
2017,12,22,10,45,609.5,117.5,2.05,12.5,389.5,733.64,591.16
2017,12,22,11,0,571.0,134.0,1.8,13.0,399.0,708.03,568.86
2017,12,22,11,15,540.0,146.5,1.45,13.0,403.0,675.84,541.98
2017,12,22,11,30,509.0,159.0,1.1,13.0,407.0,650.11,518.76
2017,12,22,11,45,636.5,125.0,0.75,13.0,439.0,712.33,560.89
2017,12,22,12,0,764.0,91.0,0.4,13.0,471.0,752.72,582.98
2017,12,22,12,15,816.5,84.5,0.55,13.0,489.0,761.22,590.77
2017,12,22,12,30,869.0,78.0,0.7,13.0,507.0,763.56,594.84
2017,12,22,12,45,719.0,109.0,0.85,13.0,459.5,659.73,521.97
2017,12,22,13,0,569.0,140.0,1.0,13.0,412.0,551.65,442.04
2017,12,22,13,15,615.0,122.5,1.25,13.0,407.0,541.34,436.4
2017,12,22,13,30,661.0,105.0,1.5,13.0,402.0,518.71,419.45
2017,12,22,13,45,690.5,92.0,1.75,13.5,388.5,485.79,392.45
2017,12,22,14,0,720.0,79.0,2.0,14.0,375.0,448.1,360.31
2017,12,22,14,15,642.0,87.5,2.15,13.5,337.0,382.03,305.65
2017,12,22,14,30,564.0,96.0,2.3,13.0,299.0,321.64,254.73
2017,12,22,14,45,531.0,92.0,2.5,13.0,268.5,271.48,210.36
2017,12,22,15,0,498.0,88.0,2.7,13.0,238.0,224.34,168.06
2017,12,22,15,15,467.5,79.0,2.65,13.0,204.5,176.65,125.51
2017,12,22,15,30,437.0,70.0,2.6,13.0,171.0,129.67,85.12
2017,12,22,15,45,390.0,59.5,2.6,13.0,136.0,86.49,51.99
2017,12,22,16,0,343.0,49.0,2.6,13.0,101.0,48.99,29.1
2017,12,22,16,15,269.0,36.5,2.45,12.5,69.0,28.27,18.42
2017,12,22,16,30,195.0,24.0,2.3,12.0,37.0,19.76,6.22
2017,12,22,16,45,97.5,12.0,2.2,12.0,18.5,10.24,0.0
2017,12,22,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,23,7,45,146.0,17.0,0.45,12.0,32.0,165.63,64.11
2017,12,23,8,0,292.0,34.0,0.4,12.0,64.0,316.52,247.39
2017,12,23,8,15,352.0,45.5,0.45,12.0,99.0,386.67,312.89
2017,12,23,8,30,412.0,57.0,0.5,12.0,134.0,459.72,374.06
2017,12,23,8,45,455.0,65.5,0.6,12.5,169.0,516.74,420.04
2017,12,23,9,0,498.0,74.0,0.7,13.0,204.0,573.64,464.2
2017,12,23,9,15,522.5,82.5,0.7,13.0,237.0,613.44,493.88
2017,12,23,9,30,547.0,91.0,0.7,13.0,270.0,651.6,521.53
2017,12,23,9,45,573.5,94.0,0.75,13.0,298.5,683.27,544.37
2017,12,23,10,0,600.0,97.0,0.8,13.0,327.0,712.58,565.17
2017,12,23,10,15,635.5,96.5,0.8,13.0,355.5,743.28,586.02
2017,12,23,10,30,671.0,96.0,0.8,13.0,384.0,771.02,604.49
2017,12,23,10,45,688.0,96.5,0.8,13.0,404.0,779.96,609.66
2017,12,23,11,0,705.0,97.0,0.8,13.0,424.0,785.73,612.94
2017,12,23,11,15,575.0,135.5,0.8,13.0,407.0,702.43,553.31
2017,12,23,11,30,445.0,174.0,0.8,13.0,390.0,612.35,486.24
2017,12,23,11,45,475.0,169.5,0.8,13.5,402.5,618.77,491.17
2017,12,23,12,0,505.0,165.0,0.8,14.0,415.0,621.97,492.53
2017,12,23,12,15,513.5,162.0,0.85,14.0,416.0,606.43,481.27
2017,12,23,12,30,522.0,159.0,0.9,14.0,417.0,588.6,468.36
2017,12,23,12,45,489.0,163.5,0.95,14.0,401.5,546.65,436.63
2017,12,23,13,0,456.0,168.0,1.0,14.0,386.0,505.33,405.09
2017,12,23,13,15,466.5,159.5,0.95,14.0,376.0,479.56,384.88
2017,12,23,13,30,477.0,151.0,0.9,14.0,366.0,451.77,362.51
2017,12,23,13,45,437.5,149.5,0.9,14.0,339.0,401.7,322.42
2017,12,23,14,0,398.0,148.0,0.9,14.0,312.0,354.38,284.0
2017,12,23,14,15,406.5,135.0,0.85,14.0,292.0,320.56,255.29
2017,12,23,14,30,415.0,122.0,0.8,14.0,272.0,285.38,224.51
2017,12,23,14,45,395.5,113.0,0.8,14.0,245.0,243.32,188.01
2017,12,23,15,0,376.0,104.0,0.8,14.0,218.0,203.1,152.66
2017,12,23,15,15,352.0,92.5,0.85,13.5,187.5,161.76,116.9
2017,12,23,15,30,328.0,81.0,0.9,13.0,157.0,123.18,84.26
2017,12,23,15,45,297.0,66.5,1.0,13.0,125.0,84.39,53.82
2017,12,23,16,0,266.0,52.0,1.1,13.0,93.0,49.6,30.8
2017,12,23,16,15,204.5,38.0,1.15,13.0,63.5,29.17,19.23
2017,12,23,16,30,143.0,24.0,1.2,13.0,34.0,18.6,6.0
2017,12,23,16,45,71.5,12.0,1.25,13.0,17.0,10.24,0.0
2017,12,23,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,24,7,45,0.0,15.5,1.4,13.0,15.5,12.79,0.0
2017,12,24,8,0,0.0,31.0,1.5,13.0,31.0,29.21,17.79
2017,12,24,8,15,2.0,48.0,1.35,13.0,48.5,49.84,36.26
2017,12,24,8,30,4.0,65.0,1.2,13.0,66.0,69.35,53.45
2017,12,24,8,45,10.5,80.5,1.1,13.0,83.5,89.97,71.62
2017,12,24,9,0,17.0,96.0,1.0,13.0,101.0,110.7,89.65
2017,12,24,9,15,21.5,110.5,0.85,13.0,117.5,128.43,104.78
2017,12,24,9,30,26.0,125.0,0.7,13.0,134.0,161.7,132.51
2017,12,24,9,45,28.5,137.5,0.6,13.5,148.0,176.01,143.77
2017,12,24,10,0,31.0,150.0,0.5,14.0,162.0,190.4,154.93
2017,12,24,10,15,79.0,168.0,0.6,14.0,201.5,254.16,208.1
2017,12,24,10,30,127.0,186.0,0.7,14.0,241.0,336.06,273.9
2017,12,24,10,45,67.5,175.0,0.85,14.0,204.5,243.48,198.16
2017,12,24,11,0,8.0,164.0,1.0,14.0,168.0,157.52,126.53
2017,12,24,11,15,4.0,113.5,1.1,14.0,115.5,101.05,79.92
2017,12,24,11,30,0.0,63.0,1.2,14.0,63.0,52.22,38.82
2017,12,24,11,45,0.0,97.5,1.35,14.0,97.5,81.96,63.91
2017,12,24,12,0,0.0,132.0,1.5,14.0,132.0,114.18,90.76
2017,12,24,12,15,3.5,152.5,1.5,14.0,154.5,136.42,109.25
2017,12,24,12,30,7.0,173.0,1.5,14.0,177.0,158.65,127.63
2017,12,24,12,45,17.0,180.0,1.55,14.0,188.5,171.93,138.81
2017,12,24,13,0,27.0,187.0,1.6,14.0,200.0,184.39,149.27
2017,12,24,13,15,67.5,192.5,1.85,14.0,223.5,224.63,183.05
2017,12,24,13,30,108.0,198.0,2.1,14.0,247.0,249.89,204.05
2017,12,24,13,45,54.0,138.5,2.35,14.0,163.0,154.25,124.96
2017,12,24,14,0,0.0,79.0,2.6,14.0,79.0,65.62,50.38
2017,12,24,14,15,180.0,105.0,2.95,14.0,170.5,183.8,149.22
2017,12,24,14,30,360.0,131.0,3.3,14.0,262.0,273.26,218.98
2017,12,24,14,45,339.0,121.0,3.65,14.0,234.5,232.68,183.0
2017,12,24,15,0,318.0,111.0,4.0,14.0,207.0,189.83,145.19
2017,12,24,15,15,296.5,97.5,4.15,13.5,178.0,151.63,111.64
2017,12,24,15,30,275.0,84.0,4.3,13.0,149.0,116.04,81.06
2017,12,24,15,45,243.5,69.5,4.5,13.0,118.5,81.38,53.52
2017,12,24,16,0,212.0,55.0,4.7,13.0,88.0,50.71,32.58
2017,12,24,16,15,153.5,40.0,4.7,13.0,60.0,31.08,20.87
2017,12,24,16,30,95.0,25.0,4.7,13.0,32.0,19.7,7.15
2017,12,24,16,45,47.5,12.5,4.75,13.0,16.0,10.67,0.0
2017,12,24,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,25,7,45,0.0,14.5,2.8,12.0,14.5,11.96,0.0
2017,12,25,8,0,0.0,29.0,2.8,12.0,29.0,26.09,15.29
2017,12,25,8,15,0.0,45.0,2.8,12.0,45.0,43.65,31.09
2017,12,25,8,30,0.0,61.0,2.8,12.0,61.0,60.15,45.69
2017,12,25,8,45,2.5,77.0,2.8,12.5,77.5,78.25,61.53
2017,12,25,9,0,5.0,93.0,2.8,13.0,94.0,96.19,77.01
2017,12,25,9,15,9.0,106.5,2.85,13.0,109.5,112.08,90.77
2017,12,25,9,30,13.0,120.0,2.9,13.0,125.0,128.17,104.53
2017,12,25,9,45,16.0,132.5,2.95,13.5,138.5,142.23,116.17
2017,12,25,10,0,19.0,145.0,3.0,14.0,152.0,156.4,127.75
2017,12,25,10,15,21.0,155.0,3.05,14.0,163.0,166.72,136.21
2017,12,25,10,30,23.0,165.0,3.1,14.0,174.0,177.14,144.72
2017,12,25,10,45,100.0,184.5,3.2,14.0,230.0,285.44,236.38
2017,12,25,11,0,177.0,204.0,3.3,14.0,286.0,393.33,324.82
2017,12,25,11,15,178.0,210.0,3.25,14.0,294.5,395.01,325.19
2017,12,25,11,30,179.0,216.0,3.2,14.0,303.0,396.07,325.52
2017,12,25,11,45,386.5,178.0,3.15,14.5,369.0,554.59,453.73
2017,12,25,12,0,594.0,140.0,3.1,15.0,435.0,675.81,547.75
2017,12,25,12,15,405.5,179.0,2.95,15.0,380.5,541.08,439.56
2017,12,25,12,30,217.0,218.0,2.8,15.0,326.0,393.61,320.71
2017,12,25,12,45,219.0,213.5,2.7,15.0,320.5,379.08,309.46
2017,12,25,13,0,221.0,209.0,2.6,15.0,315.0,363.97,297.06
2017,12,25,13,15,231.0,201.0,2.65,15.0,308.5,349.64,285.52
2017,12,25,13,30,241.0,193.0,2.7,15.0,302.0,344.82,281.2
2017,12,25,13,45,240.0,182.5,2.75,15.0,286.5,318.33,259.29
2017,12,25,14,0,239.0,172.0,2.8,15.0,271.0,291.72,236.97
2017,12,25,14,15,235.5,160.0,2.85,15.0,252.0,262.45,212.06
2017,12,25,14,30,232.0,148.0,2.9,15.0,233.0,233.46,186.94
2017,12,25,14,45,225.0,134.0,3.0,15.0,209.5,201.77,159.26
2017,12,25,15,0,218.0,120.0,3.1,15.0,186.0,170.96,132.01
2017,12,25,15,15,205.5,105.0,3.1,14.5,160.5,138.99,104.17
2017,12,25,15,30,193.0,90.0,3.1,14.0,135.0,108.71,78.19
2017,12,25,15,45,173.0,73.5,3.15,14.0,108.0,78.25,53.51
2017,12,25,16,0,153.0,57.0,3.2,14.0,81.0,50.64,33.49
2017,12,25,16,15,113.5,41.0,3.2,14.0,56.0,31.66,21.35
2017,12,25,16,30,74.0,25.0,3.2,14.0,31.0,19.67,7.56
2017,12,25,16,45,37.0,12.5,3.2,14.0,15.5,10.67,0.0
2017,12,25,17,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,26,7,45,202.5,14.5,2.55,13.0,35.0,200.52,56.39
2017,12,26,8,0,405.0,29.0,2.6,13.0,70.0,397.18,309.99
2017,12,26,8,15,489.0,36.0,2.7,13.0,109.0,483.99,394.15
2017,12,26,8,30,573.0,43.0,2.8,13.0,148.0,566.63,465.09
2017,12,26,8,45,626.0,47.5,2.95,13.5,188.0,631.37,518.26
2017,12,26,9,0,679.0,52.0,3.1,14.0,228.0,695.77,568.92
2017,12,26,9,15,359.5,90.0,3.2,14.0,184.5,470.84,393.57
2017,12,26,9,30,40.0,128.0,3.3,14.0,141.0,179.08,147.3
2017,12,26,9,45,43.0,141.0,3.45,14.0,156.5,194.51,160.73
2017,12,26,10,0,46.0,154.0,3.6,14.0,172.0,209.97,173.44
2017,12,26,10,15,68.0,169.0,3.65,14.0,197.5,245.62,203.41
2017,12,26,10,30,90.0,184.0,3.7,14.0,223.0,280.94,232.72
2017,12,26,10,45,95.0,193.5,3.75,14.5,236.0,292.82,241.65
2017,12,26,11,0,100.0,203.0,3.8,15.0,249.0,304.42,250.36
2017,12,26,11,15,99.5,209.5,3.8,15.0,256.5,306.92,251.96
2017,12,26,11,30,99.0,216.0,3.8,15.0,264.0,309.26,253.48
2017,12,26,11,45,480.0,145.5,3.8,15.0,383.5,597.17,490.46
2017,12,26,12,0,861.0,75.0,3.8,15.0,503.0,808.84,650.3
2017,12,26,12,15,860.5,75.0,3.9,15.0,502.0,781.48,628.9
2017,12,26,12,30,860.0,75.0,4.0,15.0,501.0,757.94,612.03
2017,12,26,12,45,859.5,73.5,4.1,15.0,493.0,716.38,581.47
2017,12,26,13,0,859.0,72.0,4.2,15.0,485.0,678.94,553.63
2017,12,26,13,15,851.0,71.0,4.3,15.0,469.0,639.37,521.92
2017,12,26,13,30,843.0,70.0,4.4,15.0,453.0,592.79,484.06
2017,12,26,13,45,828.5,69.0,4.55,15.0,430.0,541.18,441.35
2017,12,26,14,0,814.0,68.0,4.7,15.0,407.0,488.98,396.89
2017,12,26,14,15,796.0,66.0,4.8,15.0,378.0,433.84,348.7
2017,12,26,14,30,778.0,64.0,4.9,15.0,349.0,379.05,299.49
2017,12,26,14,45,745.5,62.5,5.0,15.0,314.0,320.52,246.41
2017,12,26,15,0,713.0,61.0,5.1,15.0,279.0,264.49,194.88
2017,12,26,15,15,673.5,57.0,5.2,14.5,241.0,207.4,143.43
2017,12,26,15,30,634.0,53.0,5.3,14.0,203.0,152.65,95.81
2017,12,26,15,45,561.5,48.5,5.4,14.0,162.5,99.83,55.52
2017,12,26,16,0,489.0,44.0,5.5,14.0,122.0,55.53,29.71
2017,12,26,16,15,387.0,35.0,5.5,13.5,84.5,28.71,18.92
2017,12,26,16,30,285.0,26.0,5.5,13.0,47.0,21.57,9.33
2017,12,26,16,45,142.5,13.0,5.55,13.0,23.5,11.1,0.0
2017,12,26,17,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,27,7,45,210.5,14.5,3.25,11.5,35.5,205.9,51.11
2017,12,27,8,0,421.0,29.0,3.2,12.0,71.0,409.19,320.24
2017,12,27,8,15,504.5,35.5,3.15,12.0,110.5,486.26,398.11
2017,12,27,8,30,588.0,42.0,3.1,12.0,150.0,577.63,476.18
2017,12,27,8,45,632.0,47.5,3.1,12.5,189.0,636.21,524.35
2017,12,27,9,0,676.0,53.0,3.1,13.0,228.0,694.22,569.78
2017,12,27,9,15,710.0,56.5,3.05,13.0,265.0,739.69,604.6
2017,12,27,9,30,744.0,60.0,3.0,13.0,302.0,783.24,636.76
2017,12,27,9,45,754.5,65.5,3.0,13.0,333.0,805.65,652.63
2017,12,27,10,0,765.0,71.0,3.0,13.0,364.0,825.02,666.03
2017,12,27,10,15,721.5,82.0,3.0,13.0,374.0,804.4,649.77
2017,12,27,10,30,678.0,93.0,3.0,13.0,384.0,774.91,627.21
2017,12,27,10,45,745.5,86.5,3.0,13.5,420.5,815.55,655.56
2017,12,27,11,0,813.0,80.0,3.0,14.0,457.0,858.68,684.75
2017,12,27,11,15,646.0,123.0,3.0,14.0,428.5,753.89,606.88
2017,12,27,11,30,479.0,166.0,3.0,14.0,400.0,634.82,515.92
2017,12,27,11,45,596.5,136.0,3.0,14.0,430.5,694.07,563.09
2017,12,27,12,0,714.0,106.0,3.0,14.0,461.0,738.18,595.57
2017,12,27,12,15,732.5,100.5,3.05,14.0,464.5,722.24,583.54
2017,12,27,12,30,751.0,95.0,3.1,14.0,468.0,699.4,566.82
2017,12,27,12,45,798.5,84.0,3.15,14.5,474.0,691.81,560.66
2017,12,27,13,0,846.0,73.0,3.2,15.0,480.0,677.94,549.32
2017,12,27,13,15,781.0,82.5,3.1,15.0,449.0,608.74,494.1
2017,12,27,13,30,716.0,92.0,3.0,15.0,418.0,543.74,441.59
2017,12,27,13,45,640.0,104.5,2.95,15.0,385.5,477.54,387.42
2017,12,27,14,0,564.0,117.0,2.9,15.0,353.0,415.75,336.05
2017,12,27,14,15,670.5,89.5,2.85,15.0,350.5,403.32,322.65
2017,12,27,14,30,777.0,62.0,2.8,15.0,348.0,378.2,296.68
2017,12,27,14,45,751.5,59.5,2.75,15.0,314.0,321.1,245.15
2017,12,27,15,0,726.0,57.0,2.7,15.0,280.0,265.77,194.52
2017,12,27,15,15,689.0,53.5,2.65,14.5,242.5,208.97,143.58
2017,12,27,15,30,652.0,50.0,2.6,14.0,205.0,155.87,97.44
2017,12,27,15,45,593.5,44.5,2.6,14.0,165.0,102.73,56.39
2017,12,27,16,0,535.0,39.0,2.6,14.0,125.0,56.49,28.96
2017,12,27,16,15,438.5,31.5,2.6,14.0,87.5,25.83,16.48
2017,12,27,16,30,342.0,24.0,2.6,14.0,50.0,19.86,8.52
2017,12,27,16,45,171.0,12.0,2.65,14.0,25.0,10.24,0.0
2017,12,27,17,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,28,7,45,193.5,15.5,2.8,11.0,35.0,194.95,41.45
2017,12,28,8,0,387.0,31.0,2.8,11.0,70.0,385.14,301.92
2017,12,28,8,15,475.0,39.0,2.8,11.0,110.0,476.33,390.99
2017,12,28,8,30,563.0,47.0,2.8,11.0,150.0,571.73,472.36
2017,12,28,8,45,626.5,51.0,2.8,11.5,191.5,643.49,530.73
2017,12,28,9,0,690.0,55.0,2.8,12.0,233.0,708.72,581.47
2017,12,28,9,15,726.0,58.5,2.75,12.0,271.0,756.44,617.72
2017,12,28,9,30,762.0,62.0,2.7,12.0,309.0,802.17,651.23
2017,12,28,9,45,796.0,62.5,2.65,12.0,344.5,839.74,677.73
2017,12,28,10,0,830.0,63.0,2.6,12.0,380.0,874.45,701.53
2017,12,28,10,15,846.0,65.0,2.65,12.5,408.0,891.45,711.68
2017,12,28,10,30,862.0,67.0,2.7,13.0,436.0,904.97,719.4
2017,12,28,10,45,872.5,68.0,2.75,13.5,457.5,898.74,713.01
2017,12,28,11,0,883.0,69.0,2.8,14.0,479.0,898.76,711.38
2017,12,28,11,15,889.5,70.0,2.75,14.0,493.5,891.53,705.17
2017,12,28,11,30,896.0,71.0,2.7,14.0,508.0,880.68,696.58
2017,12,28,11,45,896.0,72.5,2.65,14.5,514.5,861.3,680.78
2017,12,28,12,0,896.0,74.0,2.6,15.0,521.0,838.58,662.84
2017,12,28,12,15,896.0,74.0,2.6,15.0,520.0,810.8,642.97
2017,12,28,12,30,896.0,74.0,2.6,15.0,519.0,779.94,620.89
2017,12,28,12,45,878.0,77.5,2.6,15.5,508.0,743.28,593.41
2017,12,28,13,0,860.0,81.0,2.6,16.0,497.0,698.16,559.03
2017,12,28,13,15,852.0,80.0,2.6,16.0,481.0,653.14,524.02
2017,12,28,13,30,844.0,79.0,2.6,16.0,465.0,606.4,486.86
2017,12,28,13,45,802.5,75.5,2.65,16.0,428.0,537.01,431.63
2017,12,28,14,0,761.0,72.0,2.7,16.0,391.0,469.79,376.78
2017,12,28,14,15,766.5,72.5,2.7,16.0,374.5,430.47,341.95
2017,12,28,14,30,772.0,73.0,2.7,16.0,358.0,388.9,303.93
2017,12,28,14,45,741.5,70.5,2.7,16.0,323.0,330.09,251.7
2017,12,28,15,0,711.0,68.0,2.7,16.0,288.0,272.64,199.95
2017,12,28,15,15,669.5,63.5,2.65,15.5,249.0,214.11,148.16
2017,12,28,15,30,628.0,59.0,2.6,15.0,210.0,159.88,101.5
2017,12,28,15,45,560.0,53.0,2.55,15.0,168.5,106.12,60.25
2017,12,28,16,0,492.0,47.0,2.5,15.0,127.0,60.43,32.7
2017,12,28,16,15,387.0,37.5,2.55,14.5,88.5,30.8,20.75
2017,12,28,16,30,282.0,28.0,2.6,14.0,50.0,23.26,11.36
2017,12,28,16,45,141.0,14.0,2.65,14.0,25.0,11.95,0.0
2017,12,28,17,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,29,7,45,196.0,15.5,4.15,11.5,35.0,196.33,35.33
2017,12,29,8,0,392.0,31.0,4.1,12.0,70.0,388.68,304.19
2017,12,29,8,15,482.0,39.0,3.95,12.0,110.5,481.65,395.67
2017,12,29,8,30,572.0,47.0,3.8,12.0,151.0,578.92,478.9
2017,12,29,8,45,630.0,52.0,3.65,12.5,192.5,647.72,535.03
2017,12,29,9,0,688.0,57.0,3.5,13.0,234.0,709.17,582.75
2017,12,29,9,15,724.0,61.0,3.25,13.0,272.5,757.7,619.07
2017,12,29,9,30,760.0,65.0,3.0,13.0,311.0,804.22,652.25
2017,12,29,9,45,778.5,69.0,2.8,13.5,344.0,832.37,669.65
2017,12,29,10,0,797.0,73.0,2.6,14.0,377.0,857.51,684.22
2017,12,29,10,15,814.5,75.0,2.4,14.0,405.5,876.0,694.72
2017,12,29,10,30,832.0,77.0,2.2,14.0,434.0,891.04,702.46
2017,12,29,10,45,844.0,78.5,2.0,14.5,455.5,896.82,702.14
2017,12,29,11,0,856.0,80.0,1.8,15.0,477.0,898.93,699.22
2017,12,29,11,15,691.5,118.0,1.6,15.0,445.0,789.99,619.74
2017,12,29,11,30,527.0,156.0,1.4,15.0,413.0,666.23,528.65
2017,12,29,11,45,629.0,128.5,1.25,15.0,440.0,715.14,564.4
2017,12,29,12,0,731.0,101.0,1.1,15.0,467.0,748.12,585.55
2017,12,29,12,15,640.5,127.5,1.15,15.0,447.5,681.98,538.29
2017,12,29,12,30,550.0,154.0,1.2,15.0,428.0,609.41,484.29
2017,12,29,12,45,524.0,157.5,1.25,15.5,415.0,570.67,454.72
2017,12,29,13,0,498.0,161.0,1.3,16.0,402.0,531.93,424.43
2017,12,29,13,15,529.0,148.0,1.35,16.0,397.0,513.37,410.56
2017,12,29,13,30,560.0,135.0,1.4,16.0,392.0,490.9,392.93
2017,12,29,13,45,701.5,103.5,1.45,16.0,409.0,513.13,408.92
2017,12,29,14,0,843.0,72.0,1.5,16.0,426.0,512.63,405.62
2017,12,29,14,15,683.5,89.5,1.55,16.0,363.5,411.96,324.97
2017,12,29,14,30,524.0,107.0,1.6,16.0,301.0,320.03,250.9
2017,12,29,14,45,639.5,84.5,1.7,16.0,299.0,309.7,236.72
2017,12,29,15,0,755.0,62.0,1.8,16.0,297.0,281.95,205.69
2017,12,29,15,15,716.5,58.0,1.8,15.5,257.5,222.4,152.89
2017,12,29,15,30,678.0,54.0,1.8,15.0,218.0,166.72,104.87
2017,12,29,15,45,618.0,48.5,1.85,15.0,176.5,111.56,62.18
2017,12,29,16,0,558.0,43.0,1.9,15.0,135.0,61.01,31.05
2017,12,29,16,15,458.5,34.5,1.95,14.5,95.5,28.39,18.74
2017,12,29,16,30,359.0,26.0,2.0,14.0,56.0,21.59,10.5
2017,12,29,16,45,179.5,13.0,2.05,14.0,28.0,11.1,0.0
2017,12,29,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,30,7,45,124.5,17.0,2.9,11.5,29.5,140.65,19.55
2017,12,30,8,0,249.0,34.0,2.9,12.0,59.0,281.37,219.72
2017,12,30,8,15,309.5,47.0,2.9,12.0,93.0,351.51,290.49
2017,12,30,8,30,370.0,60.0,2.9,12.0,127.0,424.99,355.19
2017,12,30,8,45,411.0,70.0,2.95,12.5,162.0,479.48,401.34
2017,12,30,9,0,452.0,80.0,3.0,13.0,197.0,534.65,446.21
2017,12,30,9,15,477.0,89.5,2.85,13.0,229.5,574.82,477.91
2017,12,30,9,30,502.0,99.0,2.7,13.0,262.0,613.91,507.67
2017,12,30,9,45,537.0,100.5,2.6,13.0,291.5,657.9,540.48
2017,12,30,10,0,572.0,102.0,2.5,13.0,321.0,693.95,566.42
2017,12,30,10,15,597.5,105.0,2.35,13.0,348.0,720.47,584.43
2017,12,30,10,30,623.0,108.0,2.2,13.0,375.0,744.27,600.1
2017,12,30,10,45,564.5,129.5,2.1,13.5,380.5,709.14,571.33
2017,12,30,11,0,506.0,151.0,2.0,14.0,386.0,665.58,536.58
2017,12,30,11,15,620.0,124.5,1.8,14.0,421.5,734.51,586.29
2017,12,30,11,30,734.0,98.0,1.6,14.0,457.0,788.35,622.22
2017,12,30,11,45,728.0,101.0,1.45,14.5,461.5,768.16,604.17
2017,12,30,12,0,722.0,104.0,1.3,15.0,466.0,745.35,585.21
2017,12,30,12,15,624.5,133.0,1.15,15.0,445.5,676.13,533.76
2017,12,30,12,30,527.0,162.0,1.0,15.0,425.0,601.5,476.28
2017,12,30,12,45,691.0,122.0,0.85,15.0,461.5,662.78,521.87
2017,12,30,13,0,855.0,82.0,0.7,15.0,498.0,698.81,546.13
2017,12,30,13,15,847.0,81.0,0.6,15.0,482.0,654.08,510.73
2017,12,30,13,30,839.0,80.0,0.5,15.0,466.0,607.63,474.5
2017,12,30,13,45,682.0,104.0,0.45,15.0,407.5,504.2,395.55
2017,12,30,14,0,525.0,128.0,0.4,15.0,349.0,405.13,319.05
2017,12,30,14,15,403.5,137.0,0.4,15.0,300.0,327.29,257.96
2017,12,30,14,30,282.0,146.0,0.4,15.0,251.0,254.14,199.89
2017,12,30,14,45,265.5,135.5,0.4,15.0,227.0,219.65,170.99
2017,12,30,15,0,249.0,125.0,0.4,15.0,203.0,186.86,142.88
2017,12,30,15,15,235.5,109.5,0.4,14.5,176.0,152.2,113.3
2017,12,30,15,30,222.0,94.0,0.4,14.0,149.0,119.33,85.46
2017,12,30,15,45,198.0,78.5,0.45,14.0,120.5,87.18,59.65
2017,12,30,16,0,174.0,63.0,0.5,14.0,92.0,58.23,38.7
2017,12,30,16,15,135.0,46.5,0.5,14.0,65.0,35.7,25.16
2017,12,30,16,30,96.0,30.0,0.5,14.0,38.0,23.44,12.27
2017,12,30,16,45,48.0,15.0,0.55,14.0,19.0,11.98,0.0
2017,12,30,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,31,7,45,8.5,17.0,3.1,13.0,17.5,23.35,0.0
2017,12,31,8,0,17.0,34.0,3.2,13.0,35.0,56.44,39.4
2017,12,31,8,15,35.0,51.0,3.4,13.0,56.0,91.98,72.32
2017,12,31,8,30,53.0,68.0,3.6,13.0,77.0,126.93,103.63
2017,12,31,8,45,63.5,85.0,3.8,13.5,99.0,155.62,128.84
2017,12,31,9,0,74.0,102.0,4.0,14.0,121.0,184.24,153.52
2017,12,31,9,15,80.0,118.0,4.1,14.0,141.5,207.23,173.15
2017,12,31,9,30,86.0,134.0,4.2,14.0,162.0,230.1,192.38
2017,12,31,9,45,90.5,147.5,4.35,14.0,180.0,247.71,206.96
2017,12,31,10,0,95.0,161.0,4.5,14.0,198.0,265.23,221.31
2017,12,31,10,15,88.5,172.0,4.4,14.0,208.5,268.9,223.59
2017,12,31,10,30,82.0,183.0,4.3,14.0,219.0,272.47,225.77
2017,12,31,10,45,89.5,193.5,4.25,14.5,234.0,288.06,237.91
2017,12,31,11,0,97.0,204.0,4.2,15.0,249.0,303.32,249.62
2017,12,31,11,15,180.0,207.0,3.9,15.0,294.0,394.05,324.42
2017,12,31,11,30,263.0,210.0,3.6,15.0,339.0,481.57,394.36
2017,12,31,11,45,136.0,194.0,3.35,15.0,261.0,326.55,267.52
2017,12,31,12,0,9.0,178.0,3.1,15.0,183.0,167.27,134.31
2017,12,31,12,15,12.5,182.0,2.9,15.0,188.5,172.98,139.34
2017,12,31,12,30,16.0,186.0,2.7,15.0,194.0,178.48,143.89
2017,12,31,12,45,15.5,183.5,2.5,15.0,191.5,174.31,140.4
2017,12,31,13,0,15.0,181.0,2.3,15.0,189.0,170.27,137.06
2017,12,31,13,15,14.5,176.0,2.15,15.0,183.0,163.91,131.85
2017,12,31,13,30,14.0,171.0,2.0,15.0,177.0,157.7,126.78
2017,12,31,13,45,13.0,163.0,1.85,15.0,168.5,148.52,119.25
2017,12,31,14,0,12.0,155.0,1.7,15.0,160.0,139.55,111.9
2017,12,31,14,15,6.0,99.0,1.65,15.0,101.5,85.72,67.11
2017,12,31,14,30,0.0,43.0,1.6,15.0,43.0,35.54,24.78
2017,12,31,14,45,0.0,39.0,1.55,15.0,39.0,32.21,22.0
2017,12,31,15,0,0.0,35.0,1.5,15.0,35.0,28.89,19.18
2017,12,31,15,15,0.0,30.0,1.5,15.0,30.0,24.74,15.61
2017,12,31,15,30,0.0,25.0,1.5,15.0,25.0,20.6,12.02
2017,12,31,15,45,280.0,34.0,2.05,13.5,81.5,62.0,35.21
2017,12,31,16,0,560.0,43.0,2.6,12.0,138.0,63.51,32.62
2017,12,31,16,15,462.5,35.0,2.8,11.5,98.5,28.74,19.4
2017,12,31,16,30,365.0,27.0,3.0,11.0,59.0,22.39,11.91
2017,12,31,16,45,182.5,13.5,3.2,11.0,29.5,10.95,0.0
2017,12,31,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
